Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,122.252507388,22.8674053131,0.0,24.5831403432,4.12243109448,15.9888894789,145.212895968,142.22116555,2.97173041782,0.02
 01/02  02:00:00,106.858732239,19.0561710943,0.0,21.0789630807,4.12243109448,15.9888894789,102.15821532,99.1664849026,2.97173041782,0.02
 01/02  03:00:00,126.795010428,23.8202138678,0.0,28.5194931372,4.12243109448,15.9888894789,126.669579517,123.677849099,2.97173041782,0.02
 01/02  04:00:00,108.253547479,19.0561710943,0.0,23.0935659931,4.12243109448,15.9888894789,102.933903101,99.9421726827,2.97173041782,0.02
 01/02  05:00:00,152.637273087,28.1474686939,0.0,26.306256087,12.3672932834,24.9413748627,145.758996075,140.786112046,4.9528840297,0.02
 01/02  06:00:00,180.667259785,27.7167315791,0.292613553926,54.760225017,12.3672932834,24.9413748627,191.96923978,186.99635575,4.9528840297,0.02
 01/02  07:00:00,241.595671397,28.6289359775,0.120156712561,57.8609163552,24.7345865669,70.7195625826,210.691435251,200.765667191,9.90576805939,0.02
 01/02  08:00:00,259.05553424,28.6856523051,0.0,43.8343383059,37.1018798503,92.3937384068,198.108035159,188.1822671,9.90576805939,0.02
 01/02  09:00:00,255.269522713,28.7083836342,0.0,39.3243162401,37.1018798503,104.434947198,194.505885995,184.580117935,9.90576805939,0.02
 01/02  10:00:00,258.481948017,28.7215937271,0.0,35.9380336699,37.1018798503,116.476155989,198.876782123,180.333624363,9.90576805939,8.6373897005
 01/02  11:00:00,253.959912285,28.7312900463,0.789437037996,31.4705285158,37.1018798503,116.476155989,189.226923527,170.677415939,9.90576805939,8.64373952889
 01/02  12:00:00,249.261123079,28.739420098,1.85789888408,25.6956801886,37.1018798503,116.476155989,170.121135293,160.195367234,9.90576805939,0.02
 01/02  13:00:00,238.77488434,28.7476341467,2.23863240853,25.4122220036,37.1018798503,104.434947198,176.621681061,158.076350781,9.90576805939,8.63956221993
 01/02  14:00:00,246.071201972,28.7573000048,2.22372683354,21.9340914379,37.1018798503,116.476155989,164.550503299,154.62473524,9.90576805939,0.02
 01/02  15:00:00,242.88406536,28.7871361323,0.780210930303,18.660994578,37.1018798503,116.476155989,172.365836261,153.816343919,9.90576805939,8.64372428228
 01/02  16:00:00,244.404729259,28.7921994421,0.0,19.0359768332,37.1018798503,116.476155989,191.006048192,172.458662848,9.90576805939,8.64161728402
 01/02  17:00:00,257.589004222,28.771532686,0.0,22.6753377521,37.1018798503,116.476155989,217.638074561,207.712306501,9.90576805939,0.02
 01/02  18:00:00,270.33782976,28.7360827123,0.0,26.5652511064,37.1018798503,116.476155989,245.727626469,227.198285635,9.90576805939,8.62357277461
 01/02  19:00:00,166.71081774,27.1282968165,0.0,2.5346008254,24.7345865669,47.5788473902,164.087797113,159.114913084,4.9528840297,0.02
 01/02  20:00:00,171.68238604,27.7106807465,0.0,6.10091096114,24.7345865669,47.5788473902,168.214746986,163.241862956,4.9528840297,0.02
 01/02  21:00:00,160.552988159,28.1474686939,0.0,14.5410118627,12.3672932834,38.6892022431,183.610682605,180.618952187,2.97173041782,0.02
 01/02  22:00:00,132.876006815,22.5179749551,0.0,14.6571286754,12.3672932834,27.0668015668,154.384493144,151.392762727,2.97173041782,0.02
 01/02  23:00:00,111.915920455,19.4929590417,0.0,21.7784026777,4.12243109448,15.9888894789,134.294680484,131.302950066,2.97173041782,0.02
 01/02  24:00:00,124.031788231,23.3834259204,0.0,20.6542121777,4.12243109448,15.9888894789,170.272752704,167.281022286,2.97173041782,0.02
 01/03  01:00:00,116.933016334,19.4929590417,0.0,26.7293538488,4.12243109448,15.9888894789,138.430750834,135.439020417,2.97173041782,0.02
 01/03  02:00:00,127.901958828,23.3834259204,0.0,24.6148203018,4.12243109448,15.9888894789,174.325695599,171.333965182,2.97173041782,0.02
 01/03  03:00:00,121.23045424,19.4929590417,0.0,30.9558058949,4.12243109448,15.9888894789,141.233002761,138.241272344,2.97173041782,0.02
 01/03  04:00:00,131.1925147,23.3834259204,0.0,27.6477030246,4.12243109448,15.9888894789,178.795866621,175.804136203,2.97173041782,0.02
 01/03  05:00:00,163.689762394,28.1474686939,0.0,29.711914676,12.3672932834,24.9413748627,212.160077351,207.187193321,4.9528840297,0.02
 01/03  06:00:00,192.882727816,27.7227709904,0.0,59.4024066874,12.3672932834,24.9413748627,262.971305645,257.998421615,4.9528840297,0.02
 01/03  07:00:00,269.654777469,28.5849619371,0.0,78.5242416916,24.7345865669,70.7195625826,297.311977386,287.386209327,9.90576805939,0.02
 01/03  08:00:00,286.474276689,28.6043136249,0.0,64.0237340399,37.1018798503,92.3937384068,294.347105472,275.832078132,9.90576805939,8.60925928077
 01/03  09:00:00,280.431331415,28.6156605706,0.0,57.5075942217,37.1018798503,104.434947198,277.663815999,267.738047939,9.90576805939,0.02
 01/03  10:00:00,277.031841933,28.6299231594,0.0,47.6895536536,37.1018798503,116.476155989,273.860545609,255.317393979,9.90576805939,8.63738357014
 01/03  11:00:00,267.35108178,28.6607337646,0.0,38.6058873418,37.1018798503,116.476155989,250.374961063,240.449193003,9.90576805939,0.02
 01/03  12:00:00,261.824105369,28.6816431495,0.0,32.9603739339,37.1018798503,116.476155989,248.871355003,230.319609634,9.90576805939,8.64597730976
 01/03  13:00:00,246.720577278,28.7000241485,0.0,28.8576601702,37.1018798503,104.434947198,244.853185649,226.307749829,9.90576805939,8.63966776083
 01/03  14:00:00,254.616456108,28.7413192257,0.0,25.9143661457,37.1018798503,116.476155989,235.583537379,225.657769319,9.90576805939,0.02
 01/03  15:00:00,252.492458909,28.7620891821,0.0,23.6514722021,37.1018798503,116.476155989,244.193503703,225.643825266,9.90576805939,8.64391037705
 01/03  16:00:00,252.751497782,28.7402161909,0.0,23.912622882,37.1018798503,116.476155989,237.406772517,227.481004457,9.90576805939,0.02
 01/03  17:00:00,265.876569315,28.6827643016,0.0,29.3096560572,37.1018798503,116.476155989,254.918016923,236.37651895,9.90576805939,8.63572991386
 01/03  18:00:00,278.133813947,28.6720789182,0.0,33.0353169176,37.1018798503,116.476155989,254.65728404,244.731515981,9.90576805939,0.02
 01/03  19:00:00,169.060623946,27.273892799,0.0,3.24065078197,24.7345865669,47.5788473902,182.93625572,177.96337169,4.9528840297,0.02
 01/03  20:00:00,173.623507367,27.7106807465,0.0,6.88165508138,24.7345865669,47.5788473902,198.084362269,184.52028971,4.9528840297,8.61118852844
 01/03  21:00:00,162.793729263,28.1474686939,0.0,15.7737882598,12.3672932834,38.6892022431,203.476082385,200.484351967,2.97173041782,0.02
 01/03  22:00:00,134.875771648,22.5179749551,0.0,15.9598607722,12.3672932834,27.0668015668,167.760136009,164.768405591,2.97173041782,0.02
 01/03  23:00:00,114.178136284,19.4929590417,0.0,23.4657855964,4.12243109448,15.9888894789,144.356020531,141.364290114,2.97173041782,0.02
 01/03  24:00:00,126.766117905,23.3834259204,0.0,22.5549093639,4.12243109448,15.9888894789,185.856136939,182.864406522,2.97173041782,0.02
 01/04  01:00:00,120.174200109,19.4929590417,0.0,29.1904645755,4.12243109448,15.9888894789,153.782855514,150.791125096,2.97173041782,0.02
 01/04  02:00:00,130.896369174,23.3834259204,0.0,26.6286171755,4.12243109448,15.9888894789,192.106820805,189.115090387,2.97173041782,0.02
 01/04  03:00:00,124.553719642,19.4929590417,0.0,33.5459260353,4.12243109448,15.9888894789,156.03474871,153.043018292,2.97173041782,0.02
 01/04  04:00:00,134.311716586,23.3834259204,0.0,30.052604653,4.12243109448,15.9888894789,198.125818157,195.134087739,2.97173041782,0.02
 01/04  05:00:00,167.17779445,28.1474686939,0.0,32.3736271492,12.3672932834,24.9413748627,231.5407203,226.56783627,4.9528840297,0.02
 01/04  06:00:00,196.237724826,27.7226292506,0.0,61.9904903275,12.3672932834,24.9413748627,280.523530944,275.550646915,4.9528840297,0.02
 01/04  07:00:00,276.210511431,28.5842566414,0.0,86.2138233701,24.7345865669,70.7195625826,300.020256735,290.094488676,9.90576805939,0.02
 01/04  08:00:00,293.692274163,28.5920602232,0.0,70.6306317089,37.1018798503,92.3937384068,300.528510186,290.602742127,9.90576805939,0.02
 01/04  09:00:00,289.185601882,28.6012159903,0.0,65.6046622913,37.1018798503,104.434947198,302.209398767,283.670509162,9.90576805939,8.63312154529
 01/04  10:00:00,289.220269128,28.6146301424,0.0,59.3302157829,37.1018798503,116.476155989,282.089551306,272.163783247,9.90576805939,0.02
 01/04  11:00:00,280.264575503,28.6340736203,0.0,51.1316883978,37.1018798503,116.476155989,274.863252527,256.313414232,9.90576805939,8.644070236
 01/04  12:00:00,272.122718998,28.6709051749,0.0,43.4459265248,37.1018798503,116.476155989,260.537471893,241.985622899,9.90576805939,8.64608093484
 01/04  13:00:00,253.64702108,28.717322487,0.0,36.5882194706,37.1018798503,104.434947198,237.063683482,227.137915423,9.90576805939,0.02
 01/04  14:00:00,260.479340861,28.7464140222,0.0,33.3383189782,37.1018798503,116.476155989,234.191355022,215.639373121,9.90576805939,8.646213842
 01/04  15:00:00,258.457335423,28.752615511,0.0,31.4708018583,37.1018798503,116.476155989,224.511354357,205.961602576,9.90576805939,8.64398372143
 01/04  16:00:00,255.677957825,28.758291696,0.0,29.1714142688,37.1018798503,116.476155989,207.63780783,197.712039771,9.90576805939,0.02
 01/04  17:00:00,260.130872505,28.7633610047,0.0,28.8297195239,37.1018798503,116.476155989,212.477554777,193.93601188,9.90576805939,8.63577483793
 01/04  18:00:00,270.620992104,28.7678539967,0.0,28.838104377,37.1018798503,116.476155989,203.854464689,193.928696629,9.90576805939,0.02
 01/04  19:00:00,166.239677039,27.1282968165,0.0,3.7353017308,24.7345865669,47.5788473902,135.23253104,130.259647011,4.9528840297,0.02
 01/04  20:00:00,171.70203498,27.7106807465,0.0,8.02428244261,24.7345865669,47.5788473902,139.856908505,134.884024475,4.9528840297,0.02
 01/04  21:00:00,160.860307385,28.1474686939,0.0,16.7937590562,12.3672932834,38.6892022431,163.273076404,151.690203191,2.97173041782,8.61114279505
 01/04  22:00:00,132.783387274,22.5179749551,0.0,16.2240002532,12.3672932834,27.0668015668,129.370813096,126.379082678,2.97173041782,0.02
 01/04  23:00:00,111.47604095,19.4929590417,0.0,23.0801527579,4.12243109448,15.9888894789,112.358000446,109.366270028,2.97173041782,0.02
 01/04  24:00:00,122.202913843,23.3834259204,0.0,21.3215277019,4.12243109448,15.9888894789,141.033859977,138.04212956,2.97173041782,0.02
 01/05  01:00:00,115.183643327,19.4929590417,0.0,26.9497278343,4.12243109448,15.9888894789,114.623185468,111.63145505,2.97173041782,0.02
 01/05  02:00:00,124.800137768,23.3834259204,0.0,23.9775403392,4.12243109448,15.9888894789,143.99715751,141.005427092,2.97173041782,0.02
 01/05  03:00:00,117.956989266,19.4929590417,0.0,29.8651983257,4.12243109448,15.9888894789,116.762987252,113.771256834,2.97173041782,0.02
 01/05  04:00:00,126.716115129,23.3834259204,0.0,26.205725542,4.12243109448,15.9888894789,146.537429055,143.545698637,2.97173041782,0.02
 01/05  05:00:00,157.426138917,28.1474686939,0.0,27.5196935882,12.3672932834,24.9413748627,167.86007932,162.887195291,4.9528840297,0.02
 01/05  06:00:00,185.749622352,27.7225494812,0.0,56.6040298115,12.3672932834,24.9413748627,213.103866099,208.130982069,4.9528840297,0.02
 01/05  07:00:00,248.198175403,28.6214029019,0.0,61.4886986203,24.7345865669,70.7195625826,240.781635198,230.855867138,9.90576805939,0.02
 01/05  08:00:00,265.148163971,28.6811618895,0.0,47.1620410841,37.1018798503,92.3937384068,227.08598612,217.16021806,9.90576805939,0.02
 01/05  09:00:00,260.272058619,28.7047772295,0.0,42.0866258575,37.1018798503,104.434947198,223.785678316,205.246744315,9.90576805939,8.63316594139
 01/05  10:00:00,261.22597738,28.7183542803,0.0,36.8841464315,37.1018798503,116.476155989,199.309019073,189.383251014,9.90576805939,0.02
 01/05  11:00:00,254.845789885,28.7283278445,0.147853742191,31.6609015037,37.1018798503,116.476155989,192.47412434,173.924411626,9.90576805939,8.64394465383
 01/05  12:00:00,252.777296759,28.7366501815,1.49148214279,29.1425722907,37.1018798503,116.476155989,175.329696441,165.403928382,9.90576805939,0.02
 01/05  13:00:00,240.542650228,28.7435745535,3.4251333538,27.2241892984,37.1018798503,104.434947198,175.3228949,156.776827991,9.90576805939,8.64029884965
 01/05  14:00:00,249.306766749,28.7504950116,4.66215966128,25.4853611791,37.1018798503,116.476155989,168.677935608,150.126985354,9.90576805939,8.64518219511
 01/05  15:00:00,247.554655033,28.756156586,5.19433603391,23.6528370761,37.1018798503,116.476155989,156.1882607,146.26249264,9.90576805939,0.02
 01/05  16:00:00,244.057288022,28.7626766279,5.10765373746,20.531677653,37.1018798503,116.476155989,160.605707509,142.058146887,9.90576805939,8.641792563
 01/05  17:00:00,249.148129653,28.7693101731,3.59967879296,20.9062925688,37.1018798503,116.476155989,156.890774177,146.965006118,9.90576805939,0.02
 01/05  18:00:00,259.756330668,28.7762506946,1.76032936571,21.3777828389,37.1018798503,116.476155989,173.212435545,154.68465653,9.90576805939,8.62201095578
 01/05  19:00:00,161.006339681,27.1282968165,0.0221536691558,1.75153265476,24.7345865669,47.5788473902,115.527322746,110.554438716,4.9528840297,0.02
 01/05  20:00:00,164.447981084,27.4194887815,0.0,3.48194422422,24.7345865669,47.5788473902,126.373599037,121.400715007,4.9528840297,0.02
 01/05  21:00:00,153.855017243,28.1474686939,0.0,11.6788056411,12.3672932834,38.6892022431,139.235195235,136.243464817,2.97173041782,0.02
 01/05  22:00:00,127.844675382,22.5179749551,0.0,12.1153779482,12.3672932834,27.0668015668,122.508454895,119.516724477,2.97173041782,0.02
 01/05  23:00:00,106.523029433,19.4929590417,0.0,18.6100729752,4.12243109448,15.9888894789,109.476513442,106.484783024,2.97173041782,0.02
 01/05  24:00:00,116.338331795,23.3834259204,0.0,17.3677389283,4.12243109448,15.9888894789,127.715924767,124.724194349,2.97173041782,0.02
 01/06  01:00:00,108.835148376,19.4929590417,0.0,22.4476205429,4.12243109448,15.9888894789,98.4367130385,95.4449826207,2.97173041782,0.02
 01/06  02:00:00,120.36786239,23.3834259204,0.0,20.6006195876,4.12243109448,15.9888894789,138.298727633,126.725018593,2.97173041782,8.60197862142
 01/06  03:00:00,114.344581831,19.4929590417,0.0,26.3476986277,4.12243109448,15.9888894789,111.347027955,108.355297537,2.97173041782,0.02
 01/06  04:00:00,124.247761133,23.3834259204,0.0,23.4336410295,4.12243109448,15.9888894789,146.235426761,143.243696344,2.97173041782,0.02
 01/06  05:00:00,155.188265893,28.1474686939,0.0,24.661111325,12.3672932834,24.9413748627,171.686232279,166.71334825,4.9528840297,0.02
 01/06  06:00:00,184.439800857,27.7228380817,0.0,54.3264193321,12.3672932834,24.9413748627,222.528536811,217.555652781,4.9528840297,0.02
 01/06  07:00:00,250.477452954,28.6084257611,0.0,62.2036005271,24.7345865669,70.7195625826,259.049632897,249.123864838,9.90576805939,0.02
 01/06  08:00:00,269.218962448,28.6520653704,0.0,49.1978660864,37.1018798503,92.3937384068,251.459270585,241.533502526,9.90576805939,0.02
 01/06  09:00:00,264.739061816,28.673419201,0.0,44.1220485888,37.1018798503,104.434947198,247.630949123,237.705181064,9.90576805939,0.02
 01/06  10:00:00,262.940189916,28.70189187,0.0,35.916140318,37.1018798503,116.476155989,247.122002619,228.578591532,9.90576805939,8.63764302822
 01/06  11:00:00,255.981428169,28.7300831216,0.0,29.7639864438,37.1018798503,116.476155989,234.05510533,215.505257971,9.90576805939,8.64407930021
 01/06  12:00:00,254.122191634,28.7388586622,0.0,27.8234600196,37.1018798503,116.476155989,214.892134088,204.966366029,9.90576805939,0.02
 01/06  13:00:00,239.681311846,28.7457953466,0.0,24.5555522862,37.1018798503,104.434947198,217.110312707,198.564465884,9.90576805939,8.64007876298
 01/06  14:00:00,248.148791624,28.7571311472,0.0,21.8572616658,37.1018798503,116.476155989,204.58729934,194.66153128,9.90576805939,0.02
 01/06  15:00:00,247.303936206,28.7751564019,0.0,20.3591202168,37.1018798503,116.476155989,211.045949083,192.496078461,9.90576805939,8.64410256303
 01/06  16:00:00,246.89526155,28.7887119063,0.0,19.6459908898,37.1018798503,116.476155989,212.457369314,193.909754598,9.90576805939,8.64184665696
 01/06  17:00:00,254.047700414,28.775764725,0.0,21.5458876164,37.1018798503,116.476155989,216.970982004,207.045213944,9.90576805939,0.02
 01/06  18:00:00,268.41113831,28.751173916,0.0,24.8398501571,37.1018798503,116.476155989,239.217518274,220.688080821,9.90576805939,8.62366939344
 01/06  19:00:00,166.414642571,27.1282968165,0.0,2.23030777268,24.7345865669,47.5788473902,159.589018162,154.616134132,4.9528840297,0.02
 01/06  20:00:00,170.92103516,27.7106807465,0.0,5.7058060899,24.7345865669,47.5788473902,165.129940511,160.157056482,4.9528840297,0.02
 01/06  21:00:00,159.389623176,28.1474686939,0.0,13.9463327038,12.3672932834,38.6892022431,176.830822304,173.839091886,2.97173041782,0.02
 01/06  22:00:00,131.795382775,22.5179749551,0.0,14.2776658709,12.3672932834,27.0668015668,145.677689936,142.685959518,2.97173041782,0.02
 01/06  23:00:00,110.924695376,19.4929590417,0.0,21.5296869664,4.12243109448,15.9888894789,126.144108416,123.152377998,2.97173041782,0.02
 01/06  24:00:00,122.320641041,23.3834259204,0.0,20.2510370684,4.12243109448,15.9888894789,153.883855918,150.8921255,2.97173041782,0.02
 01/07  01:00:00,114.579378406,19.4929590417,0.0,25.8549480596,4.12243109448,15.9888894789,120.251308149,117.259577731,2.97173041782,0.02
 01/07  02:00:00,124.976851692,23.3834259204,0.0,23.5812324197,4.12243109448,15.9888894789,150.437777821,147.446047403,2.97173041782,0.02
 01/07  03:00:00,118.202913942,19.4929590417,0.0,29.6844478793,4.12243109448,15.9888894789,122.319886453,119.328156035,2.97173041782,0.02
 01/07  04:00:00,126.73177377,23.3834259204,0.0,25.9621944656,4.12243109448,15.9888894789,147.52650784,144.534777422,2.97173041782,0.02
 01/07  05:00:00,144.531972264,28.1474686939,0.0,31.7353847152,4.12243109448,16.0517297156,166.271738932,163.280008514,2.97173041782,0.02
 01/07  06:00:00,137.407948331,27.7106807465,0.0,26.9597088982,4.12243109448,16.0517297156,153.011103309,150.019372891,2.97173041782,0.02
 01/07  07:00:00,170.550521786,28.5842566414,0.0,37.4416939233,4.12243109448,39.6058045677,175.063849972,172.072119555,2.97173041782,0.02
 01/07  08:00:00,250.6173318,28.5842566414,3.92251024749,82.3596204244,12.3672932834,65.3531420225,226.8258437,213.270979366,4.9528840297,8.60198030383
 01/07  09:00:00,228.06036718,28.5842566414,5.79528829571,67.5635902616,12.3672932834,68.2430321324,207.071323627,202.098439598,4.9528840297,0.02
 01/07  10:00:00,235.296378075,28.5843407494,7.27453306919,52.5183583147,16.4897243779,93.1370602926,187.14321556,179.198601113,7.92461444751,0.02
 01/07  11:00:00,229.183044881,28.5853447978,8.93595852844,47.145022685,16.4897243779,93.1370602926,175.450945876,167.506331428,7.92461444751,0.02
 01/07  12:00:00,225.024962585,28.5860760959,10.2039809986,42.589851155,16.4897243779,93.1370602926,166.962630377,159.018015929,7.92461444751,0.02
 01/07  13:00:00,207.356064184,28.5868006578,11.5481529227,35.8382989932,16.4897243779,83.9857416113,165.460610323,148.921398445,7.92461444751,8.6145974308
 01/07  14:00:00,201.828286371,28.5888264322,12.101463929,32.2872142832,16.4897243779,83.9857416113,151.170322233,143.225707786,7.92461444751,0.02
 01/07  15:00:00,200.677689103,28.5907163209,12.3791990953,31.2785978024,16.4897243779,83.9857416113,150.666317348,142.7217029,7.92461444751,0.02
 01/07  16:00:00,152.027732365,28.5842566414,9.31885669216,2.87366497389,12.3672932834,70.6512738906,100.019024306,95.0461402766,4.9528840297,0.02
 01/07  17:00:00,159.359359789,28.5842566414,8.23924287858,6.22964213734,12.3672932834,70.6512738906,114.654068949,101.087178723,4.9528840297,8.61400619619
 01/07  18:00:00,159.787347732,28.5842566414,7.33344520993,9.1600855025,12.3672932834,58.1284167478,113.927782899,108.954898869,4.9528840297,0.02
 01/07  19:00:00,123.218165242,27.565084764,6.98467489559,6.23343600262,12.3672932834,24.9413748627,107.664704403,102.691820373,4.9528840297,0.02
 01/07  20:00:00,127.092859497,28.1474686939,6.91422877144,9.86759689693,12.3672932834,24.9413748627,110.288652801,105.315768771,4.9528840297,0.02
 01/07  21:00:00,111.954943694,27.7106807465,6.99049302973,11.7194650804,4.12243109448,16.0517297156,118.559752733,115.568022315,2.97173041782,0.02
 01/07  22:00:00,104.719727871,22.9547629026,5.49948894828,16.1587735126,4.12243109448,15.9888894789,98.9060742626,95.9143438447,2.97173041782,0.02
 01/07  23:00:00,95.2059495572,19.0561710943,4.05787675345,14.6990747951,4.12243109448,15.9888894789,84.1846263145,81.1928958967,2.97173041782,0.02
 01/07  24:00:00,111.009372787,23.8202138678,5.45095420235,19.0264848623,4.12243109448,15.9888894789,105.761691025,102.769960608,2.97173041782,0.02
 01/08  01:00:00,95.1253955315,19.0561710943,4.70416829593,17.2743050315,2.06121554724,15.9888894789,86.1855871867,83.1938567689,2.97173041782,0.02
 01/08  02:00:00,112.036046438,23.8202138678,6.1794388405,22.1284727936,2.06121554724,15.9888894789,108.372098619,105.380368201,2.97173041782,0.02
 01/08  03:00:00,96.6763060287,19.0561710943,4.7566558192,19.1222988006,2.06121554724,15.9888894789,87.6628284241,84.6710980063,2.97173041782,0.02
 01/08  04:00:00,112.261830589,23.8202138678,6.24445338522,24.0030658183,2.06121554724,15.9888894789,109.83751931,106.845788892,2.97173041782,0.02
 01/08  05:00:00,95.8269197168,19.0561710943,5.76845617144,19.9922349416,2.06121554724,15.9888894789,88.6398408381,85.6481104203,2.97173041782,0.02
 01/08  06:00:00,110.649576675,23.8202138678,7.86736261576,24.8606087996,2.06121554724,15.9888894789,110.74908652,107.757356102,2.97173041782,0.02
 01/08  07:00:00,97.9674582288,19.0561710943,4.85330393288,21.3335193981,2.06121554724,15.9888894789,89.4112072477,86.4194768299,2.97173041782,0.02
 01/08  08:00:00,116.749059194,23.8202138678,4.85057914204,26.9849907206,2.06121554724,15.9888894789,111.932697198,108.94096678,2.97173041782,0.02
 01/08  09:00:00,114.865143646,19.0561710943,5.01660902092,19.418461272,4.12243109448,41.7362269337,88.5146349586,83.5417509289,4.9528840297,0.02
 01/08  10:00:00,121.949521346,23.8202138678,8.58514280163,22.4183298875,4.12243109448,41.7362269337,107.60793778,102.635053751,4.9528840297,0.02
 01/08  11:00:00,101.676063617,19.0561710943,7.74675280554,14.7249602865,4.12243109448,41.7362269337,84.137430167,79.1645461373,4.9528840297,0.02
 01/08  12:00:00,114.267427063,23.8202138678,10.4451673461,18.1619916501,4.12243109448,41.7362269337,103.424752925,98.451868895,4.9528840297,0.02
 01/08  13:00:00,97.3043189861,19.0561710943,9.09398352254,12.5186020343,4.12243109448,41.7362269337,82.7486085286,77.7757244989,4.9528840297,0.02
 01/08  14:00:00,108.893084238,23.8202138678,12.2546180608,13.2978551738,4.12243109448,41.7362269337,99.2466008261,94.2737167964,4.9528840297,0.02
 01/08  15:00:00,95.2705889475,19.0561710943,9.83531127207,9.42414730574,4.12243109448,41.7362269337,78.6659939248,73.6931098951,4.9528840297,0.02
 01/08  16:00:00,108.007790502,23.8202138678,11.8786849083,11.2151936387,4.12243109448,41.7362269337,96.3189942974,91.3461102677,4.9528840297,0.02
 01/08  17:00:00,83.7821663083,19.0561710943,8.37648378394,9.76387042201,4.12243109448,24.8785346261,89.4101277582,75.8552596076,4.9528840297,8.6019841209
 01/08  18:00:00,101.640057983,23.8202138678,9.09150004434,17.4738825211,2.06121554724,15.9888894789,106.602612195,103.610881777,2.97173041782,0.02
 01/08  19:00:00,89.3146481586,19.0561710943,6.60542749937,15.6510342225,2.06121554724,15.9888894789,87.9924743709,85.000743953,2.97173041782,0.02
 01/08  20:00:00,104.839521059,23.8202138678,8.06890761632,20.6804827535,2.06121554724,15.9888894789,110.364407534,107.372677116,2.97173041782,0.02
 01/08  21:00:00,91.6616176541,19.0561710943,5.99487774745,17.9344848156,2.06121554724,15.9888894789,89.61197196,86.6202415422,2.97173041782,0.02
 01/08  22:00:00,108.290299706,23.8202138678,7.03181989259,23.1705076466,2.06121554724,15.9888894789,111.945161103,108.953430685,2.97173041782,0.02
 01/08  23:00:00,94.8293810757,19.0561710943,5.13948407909,19.9380029113,2.06121554724,15.9888894789,90.6104469276,87.6187165097,2.97173041782,0.02
 01/08  24:00:00,112.124919868,23.8202138678,6.00122758272,25.4587073571,2.06121554724,15.9888894789,113.054999231,110.063268813,2.97173041782,0.02
 01/09  01:00:00,97.9990986473,19.0561710943,4.56880507256,20.8665322107,4.12243109448,15.9888894789,90.7801296567,87.7883992389,2.97173041782,0.02
 01/09  02:00:00,114.485364793,23.8202138678,5.74790226149,26.1847515805,4.12243109448,15.9888894789,112.874858849,109.883128431,2.97173041782,0.02
 01/09  03:00:00,99.2315056196,19.0561710943,4.67723540806,21.8480206059,4.12243109448,15.9888894789,91.1221116502,88.1303812324,2.97173041782,0.02
 01/09  04:00:00,114.059579559,23.8202138678,6.57061927841,27.058254543,4.12243109448,15.9888894789,113.407035256,110.415304838,2.97173041782,0.02
 01/09  05:00:00,129.756919072,27.7106807465,8.37008608942,17.6296256104,12.3672932834,24.9413748627,129.510802177,124.537918147,4.9528840297,0.02
 01/09  06:00:00,186.22411567,28.1474686939,11.7564196095,69.4819575611,12.3672932834,24.9413748627,196.509877913,191.536993883,4.9528840297,0.02
 01/09  07:00:00,228.221262098,28.5842566414,12.6900551853,55.4291633386,24.7345865669,70.7195625826,178.380324232,168.454556173,9.90576805939,0.02
 01/09  08:00:00,241.680632508,28.5852776202,13.9028036809,39.8698724688,37.1018798503,92.3937384068,154.188475087,144.262707028,9.90576805939,0.02
 01/09  09:00:00,234.712709335,28.5893588535,14.3469830931,32.9417504901,37.1018798503,104.434947198,152.927664,134.389786263,9.90576805939,8.63210967717
 01/09  10:00:00,232.80458138,28.596510135,14.3026741355,24.2134369598,37.1018798503,116.476155989,136.405963245,126.480195186,9.90576805939,0.02
 01/09  11:00:00,225.331714895,28.604803346,14.7895130794,18.8492274653,37.1018798503,116.476155989,135.787822305,117.237688408,9.90576805939,8.64436583746
 01/09  12:00:00,220.102757625,28.7143617188,15.6560800839,16.0648869295,37.1018798503,116.476155989,124.615128181,106.062879947,9.90576805939,8.64648017456
 01/09  13:00:00,207.337236684,28.9272005941,16.5593570902,13.8904896941,37.1018798503,104.434947198,108.552369656,98.626601597,9.90576805939,0.02
 01/09  14:00:00,216.568345406,29.087582636,16.8800506477,12.0860162703,37.1018798503,116.476155989,114.029937272,95.4775803924,9.90576805939,8.64658882056
 01/09  15:00:00,213.984251752,29.1652610511,17.3079434269,10.3819798829,37.1018798503,116.476155989,103.234570954,93.3088028945,9.90576805939,0.02
 01/09  16:00:00,211.348731437,29.1217166057,17.6985818455,9.01288772551,37.1018798503,116.476155989,111.251378267,92.7037826321,9.90576805939,8.64182757592
 01/09  17:00:00,216.568786133,28.8493220003,17.1609169958,8.4512967291,37.1018798503,116.476155989,113.533458354,94.9916425889,9.90576805939,8.63604770547
 01/09  18:00:00,228.648107873,28.718582951,16.7532296554,8.34875813994,37.1018798503,116.476155989,107.739848358,97.814080299,9.90576805939,0.02
 01/09  19:00:00,138.054365771,25.9635289566,13.5125074161,0.0,24.7345865669,47.5788473902,82.9697221436,77.9968381139,4.9528840297,0.02
 01/09  20:00:00,139.197419771,26.8371048515,12.6819026569,0.0,24.7345865669,47.5788473902,88.3982746141,83.4253905844,4.9528840297,0.02
 01/09  21:00:00,119.490451813,26.4003169041,12.4807371955,0.0467644913452,12.3672932834,38.6892022431,101.490866544,98.4991361261,2.97173041782,0.02
 01/09  22:00:00,95.8875991141,19.9053722,9.9939484825,0.0,12.3672932834,27.0668015668,85.2071096067,82.2153791889,2.97173041782,0.02
 01/09  23:00:00,70.4350124079,17.3090193044,8.39862758981,0.0,4.12243109448,15.9888894789,86.2043613267,74.6306366758,2.97173041782,8.60199423315
 01/09  24:00:00,80.3215971305,21.6362741305,10.7015867445,0.0,4.12243109448,15.9888894789,99.1643428008,96.172612383,2.97173041782,0.02
 01/10  01:00:00,71.2169007064,17.3090193044,8.2618301834,0.0,4.12243109448,15.9888894789,80.9093697137,77.9176392959,2.97173041782,0.02
 01/10  02:00:00,83.6636705444,22.6845652044,10.1259197478,1.84063606771,4.12243109448,15.9888894789,100.667950868,97.6762204501,2.97173041782,0.02
 01/10  03:00:00,77.6582952723,18.9688135048,7.60439353153,4.12891508063,4.12243109448,15.9888894789,81.3881801066,78.3964496888,2.97173041782,0.02
 01/10  04:00:00,92.8625653943,23.8202138678,9.12966269059,7.21355429443,4.12243109448,15.9888894789,103.505544792,100.513814375,2.97173041782,0.02
 01/10  05:00:00,114.749485833,27.7106807465,10.1493115649,4.65879666207,12.3672932834,24.9413748627,116.36122927,111.38834524,4.9528840297,0.02
 01/10  06:00:00,153.389687694,28.1589180454,13.3223756432,38.8130720673,12.3672932834,24.9413748627,181.983446136,177.010562106,4.9528840297,0.02
 01/10  07:00:00,199.790681527,28.6395876441,13.3879589283,27.3064210012,24.7345865669,70.7195625826,159.83746719,149.911699131,9.90576805939,0.02
 01/10  08:00:00,223.996850284,28.6853683556,13.0740970427,19.783267007,37.1018798503,92.3937384068,141.846876709,131.921108649,9.90576805939,0.02
 01/10  09:00:00,223.495822342,28.7078912897,12.6238719023,17.8630669151,37.1018798503,104.434947198,137.556401108,127.630633048,9.90576805939,0.02
 01/10  10:00:00,229.243372999,28.722878742,12.5262585391,16.4548138322,37.1018798503,116.476155989,143.335113061,124.79142209,9.90576805939,8.63792291101
 01/10  11:00:00,229.413794236,28.7445689592,12.7355979035,15.5441418072,37.1018798503,116.476155989,140.04876121,121.498574327,9.90576805939,8.64441882393
 01/10  12:00:00,228.890027842,28.7703401056,12.7457225432,14.2967998777,37.1018798503,116.476155989,128.433047321,118.507279262,9.90576805939,0.02
 01/10  13:00:00,216.707249492,28.8106381105,12.8870215772,12.7916082944,37.1018798503,104.434947198,133.606153948,115.060267383,9.90576805939,8.64011850613
 01/10  14:00:00,225.519684103,28.8392159731,13.1941629966,12.1844998558,37.1018798503,116.476155989,130.60166289,112.049355922,9.90576805939,8.64653890808
 01/10  15:00:00,223.848921328,28.8693353339,13.5233969619,11.3868419085,37.1018798503,116.476155989,119.07040672,109.14463866,9.90576805939,0.02
 01/10  16:00:00,221.965661935,28.9249505385,13.5745265252,9.47593076326,37.1018798503,116.476155989,123.036982835,104.489105663,9.90576805939,8.64210911225
 01/10  17:00:00,226.134343505,28.9407851598,13.3864353718,9.32576652843,37.1018798503,116.476155989,113.577136247,103.651368188,9.90576805939,0.02
 01/10  18:00:00,237.058440252,28.9347385512,13.1947273958,10.0908722495,37.1018798503,116.476155989,124.235467945,105.705762409,9.90576805939,8.62393747637
 01/10  19:00:00,144.523427773,27.1282968165,9.8316481914,0.0302142855289,24.7345865669,47.5788473902,85.0094023023,80.0365182726,4.9528840297,0.02
 01/10  20:00:00,145.57537126,27.565084764,9.28425070391,0.17574884195,24.7345865669,47.5788473902,89.721767879,84.7488838493,4.9528840297,0.02
 01/10  21:00:00,124.851397536,26.4003169041,9.01310395619,0.36576684482,12.3672932834,38.6892022431,102.183285376,99.1915549585,2.97173041782,0.02
 01/10  22:00:00,104.880483443,21.5570414707,6.95934302465,1.13996320321,12.3672932834,27.0668015668,87.8738449986,84.8821145808,2.97173041782,0.02
 01/10  23:00:00,81.0019320886,18.7067407363,5.51454706275,3.33485857884,4.12243109448,15.9888894789,77.5631235929,74.5713931751,2.97173041782,0.02
 01/10  24:00:00,98.4527931916,23.8202138678,6.88178929128,7.56729036411,4.12243109448,15.9888894789,99.2153312731,96.2236008552,2.97173041782,0.02
 01/11  01:00:00,88.0015179243,19.0561710943,5.06258867928,7.56357167428,4.12243109448,15.9888894789,80.8370608482,77.8453304304,2.97173041782,0.02
 01/11  02:00:00,103.070667531,23.8202138678,6.77991357378,10.9989190174,4.12243109448,15.9888894789,101.880810743,98.8890803249,2.97173041782,0.02
 01/11  03:00:00,91.549776286,19.0561710943,5.14645515283,9.88614412852,4.12243109448,15.9888894789,82.7908316991,79.7991012813,2.97173041782,0.02
 01/11  04:00:00,110.920796242,23.8202138678,3.70573630841,14.6452770638,4.12243109448,15.9888894789,112.960600877,101.386888861,2.97173041782,8.60198159879
 01/11  05:00:00,134.310224296,27.7106807465,0.672882271634,10.6038712665,12.3672932834,24.9413748627,117.792692863,112.819808833,4.9528840297,0.02
 01/11  06:00:00,176.493009084,28.163605668,2.30319263429,48.278159763,12.3672932834,24.9413748627,182.801408019,177.828523989,4.9528840297,0.02
 01/11  07:00:00,224.618603733,28.6409617107,3.06729742929,39.0257141732,24.7345865669,70.7195625826,196.45436341,186.52859535,9.90576805939,0.02
 01/11  08:00:00,244.734552842,28.6998083135,5.34460720418,28.9925422965,37.1018798503,92.3937384068,173.111123321,163.185355261,9.90576805939,0.02
 01/11  09:00:00,237.696113316,28.7209778907,6.92098765278,24.7496495571,37.1018798503,104.434947198,159.52463283,149.598864771,9.90576805939,0.02
 01/11  10:00:00,238.562323494,28.7543216601,8.8538276698,18.1128436216,37.1018798503,116.476155989,153.721001269,135.177297188,9.90576805939,8.63793602081
 01/11  11:00:00,231.819171656,28.8578784625,10.7960415584,13.9749426732,37.1018798503,116.476155989,128.783448611,118.857680551,9.90576805939,0.02
 01/11  12:00:00,226.705691676,29.0533460351,13.1837289769,12.3714868745,37.1018798503,116.476155989,120.90418598,102.351796308,9.90576805939,8.64662161296
 01/11  13:00:00,212.038837869,29.2952084117,14.6212442221,10.7341319103,37.1018798503,104.434947198,110.688366213,92.1424098702,9.90576805939,8.64018828338
 01/11  14:00:00,220.956259104,29.3405242913,14.9335781226,9.32962974187,37.1018798503,116.476155989,100.968172097,91.0424040373,9.90576805939,0.02
 01/11  15:00:00,219.546601726,29.0883043608,15.1521602603,8.29392387323,37.1018798503,116.476155989,111.914871201,93.3646277198,9.90576805939,8.64447542153
 01/11  16:00:00,217.651396989,29.0545839622,15.2829011497,7.44447006517,37.1018798503,116.476155989,112.164780782,93.616795177,9.90576805939,8.64221754573
 01/11  17:00:00,223.240830633,29.0080306132,14.7848008534,7.30402555804,37.1018798503,116.476155989,104.992205959,95.0664378993,9.90576805939,0.02
 01/11  18:00:00,234.463268605,29.0032121813,13.9763446747,7.38988243296,37.1018798503,116.476155989,108.255842177,98.3300741173,9.90576805939,0.02
 01/11  19:00:00,143.7407849,27.1282968165,10.4356930032,0.0,24.7345865669,47.5788473902,91.0166367665,77.4531458521,4.9528840297,8.61060688474
 01/11  20:00:00,146.154644368,27.565084764,9.82174876068,0.0754281801228,24.7345865669,47.5788473902,87.6344174589,82.6615334292,4.9528840297,0.02
 01/11  21:00:00,126.144393192,26.4003169041,8.83776391888,0.129877012023,12.3672932834,38.6892022431,100.484840565,97.4931101473,2.97173041782,0.02
 01/11  22:00:00,103.618392651,20.989217139,6.70591722621,0.0959070088461,12.3672932834,27.0668015668,86.8037591503,83.8120287325,2.97173041782,0.02
 01/11  23:00:00,78.4157465865,18.1825951993,5.40161762866,1.07407918648,4.12243109448,15.9888894789,77.0920893348,74.100358917,2.97173041782,0.02
 01/11  24:00:00,94.7494220337,23.6454986888,6.75889705751,4.89375176707,4.12243109448,15.9888894789,98.3806437835,95.3889133657,2.97173041782,0.02
 01/12  01:00:00,84.6877326676,19.0561710943,5.03207155705,5.99242071627,4.12243109448,15.9888894789,80.1866003113,77.1948698935,2.97173041782,0.02
 01/12  02:00:00,100.083811622,23.8202138678,6.10740071198,9.53072053567,4.12243109448,15.9888894789,101.257947638,98.2662172199,2.97173041782,0.02
 01/12  03:00:00,88.4235871996,19.0561710943,4.88707161722,8.8010180779,4.12243109448,15.9888894789,82.2441215234,79.2523911056,2.97173041782,0.02
 01/12  04:00:00,104.706868151,23.8202138678,6.32110422126,12.4320974487,4.12243109448,15.9888894789,103.500079474,100.508349056,2.97173041782,0.02
 01/12  05:00:00,126.584156266,27.7106807465,6.64201712511,8.35791968126,12.3672932834,24.9413748627,116.428713429,111.455829399,4.9528840297,0.02
 01/12  06:00:00,164.22971074,28.1672656467,10.2145976266,42.6066076603,12.3672932834,24.9413748627,180.490556989,175.517672959,4.9528840297,0.02
 01/12  07:00:00,211.529618597,28.6497736041,10.5890613154,32.6291708417,24.7345865669,70.7195625826,168.397747276,158.471979216,9.90576805939,0.02
 01/12  08:00:00,234.354030163,28.7179518611,10.2600938472,23.9581938065,37.1018798503,92.3937384068,159.847919659,141.331350831,9.90576805939,8.61080076899
 01/12  09:00:00,228.820359555,28.7375630864,9.97005269986,21.1750363684,37.1018798503,104.434947198,146.299154481,136.373386422,9.90576805939,0.02
 01/12  10:00:00,232.222210305,28.797073119,10.1852328247,15.5029762797,37.1018798503,116.476155989,146.771276302,128.227537868,9.90576805939,8.63797037514
 01/12  11:00:00,228.79305435,28.9344532002,11.3985839094,11.7154494367,37.1018798503,116.476155989,124.184076286,114.258308227,9.90576805939,0.02
 01/12  12:00:00,227.782475001,29.1738948935,12.4313942132,10.8045387007,37.1018798503,116.476155989,119.176666373,100.624251984,9.90576805939,8.64664632971
 01/12  13:00:00,214.62563223,29.4549246047,12.4985967579,9.8014009203,37.1018798503,104.434947198,110.563716749,92.0176560883,9.90576805939,8.64029260086
 01/12  14:00:00,224.076530148,29.6881023195,12.7086884807,8.7075117089,37.1018798503,116.476155989,98.635260261,88.7094922016,9.90576805939,0.02
 01/12  15:00:00,224.569402964,29.8036749974,13.3181608155,7.40627110908,37.1018798503,116.476155989,105.386600076,86.8363526334,9.90576805939,8.64447938362
 01/12  16:00:00,222.97079821,29.6639019894,13.3743982482,6.47337714392,37.1018798503,116.476155989,97.1689242642,87.2431562048,9.90576805939,0.02
 01/12  17:00:00,226.71098709,29.2732130224,13.058241652,6.30918616109,37.1018798503,116.476155989,110.634002669,92.091993787,9.90576805939,8.63624082263
 01/12  18:00:00,237.829034838,29.0986379341,12.7296845491,6.54215658523,37.1018798503,116.476155989,108.668232986,98.742464927,9.90576805939,0.02
 01/12  19:00:00,148.757109292,27.1282968165,9.23301623169,0.0,24.7345865669,47.5788473902,80.9946582788,76.0217742491,4.9528840297,0.02
 01/12  20:00:00,149.666062298,27.565084764,8.50932270584,0.0639032067841,24.7345865669,47.5788473902,94.8539186036,81.2896512633,4.9528840297,8.61138331065
 01/12  21:00:00,128.321073048,26.4003169041,7.52859989527,0.105499948857,12.3672932834,38.6892022431,99.3369826261,96.3452522083,2.97173041782,0.02
 01/12  22:00:00,106.083587096,21.5570414707,5.8375199891,0.466936328339,12.3672932834,27.0668015668,86.112586904,83.1208564862,2.97173041782,0.02
 01/12  23:00:00,78.6164867976,17.7458072519,4.93496558728,0.413992868228,4.12243109448,15.9888894789,76.5422477696,73.5505173518,2.97173041782,0.02
 01/12  24:00:00,95.3151307576,23.4707835099,6.31326799822,3.73236493248,4.12243109448,15.9888894789,97.264979988,94.2732495702,2.97173041782,0.02
 01/13  01:00:00,85.6889836885,19.0561710943,4.85584831877,5.27542299941,4.12243109448,15.9888894789,79.6803852243,76.6886548065,2.97173041782,0.02
 01/13  02:00:00,100.881312054,23.8202138678,6.22049953953,8.39142843584,4.12243109448,15.9888894789,100.583640463,97.5919100449,2.97173041782,0.02
 01/13  03:00:00,88.9036370544,19.0561710943,4.733481192,8.05328934127,4.12243109448,15.9888894789,81.7484593844,78.7567289665,2.97173041782,0.02
 01/13  04:00:00,105.125488852,23.8202138678,6.03305824013,11.6572224282,4.12243109448,15.9888894789,103.098469927,100.106739509,2.97173041782,0.02
 01/13  05:00:00,127.34936025,27.7106807465,6.77588927369,7.825963329,12.3672932834,24.9413748627,115.971384815,110.998500785,4.9528840297,0.02
 01/13  06:00:00,164.859535457,28.1700798311,10.0553812714,41.2403423199,12.3672932834,24.9413748627,180.002970108,175.030086078,4.9528840297,0.02
 01/13  07:00:00,213.456122877,28.6524335716,10.2112288009,31.8177479876,24.7345865669,70.7195625826,169.069323744,159.143555685,9.90576805939,0.02
 01/13  08:00:00,236.646024157,28.7249646324,10.4299909723,23.4745172363,37.1018798503,92.3937384068,150.473795781,140.548027721,9.90576805939,0.02
 01/13  09:00:00,232.624558458,28.745880253,10.6386384578,21.2243581622,37.1018798503,104.434947198,152.410466493,133.871148336,9.90576805939,8.63355009749
 01/13  10:00:00,240.107492859,28.7722168317,10.6924859114,19.457624658,37.1018798503,116.476155989,140.120972608,130.195204548,9.90576805939,0.02
 01/13  11:00:00,238.480085496,28.8005497334,10.7309464852,17.945128218,37.1018798503,116.476155989,145.576994121,127.028015777,9.90576805939,8.64321028395
 01/13  12:00:00,236.823849105,28.8307389033,11.1358628462,16.5249592532,37.1018798503,116.476155989,141.782579881,123.229967452,9.90576805939,8.64684436959
 01/13  13:00:00,224.169094475,28.8697789319,11.4253276927,14.8623163245,37.1018798503,104.434947198,128.800746441,118.874978382,9.90576805939,0.02
 01/13  14:00:00,232.727632337,28.9253950595,11.4178133303,12.9097467882,37.1018798503,116.476155989,133.45466465,114.902029497,9.90576805939,8.64686709386
 01/13  15:00:00,231.960295566,28.9606690007,11.4752927858,11.7030809628,37.1018798503,116.476155989,130.563483547,112.013209607,9.90576805939,8.64450588107
 01/13  16:00:00,231.828337716,28.9791970539,11.5145076362,11.4280368365,37.1018798503,116.476155989,120.608065985,110.682297925,9.90576805939,0.02
 01/13  17:00:00,234.338126369,28.9907009281,11.5694470748,11.4307656321,37.1018798503,116.476155989,128.476345929,109.934277016,9.90576805939,8.63630085321
 01/13  18:00:00,248.547885082,28.9912704124,11.6161097204,11.9967169828,37.1018798503,116.476155989,120.149453541,110.223685482,9.90576805939,0.02
 01/13  19:00:00,153.972071731,27.1282968165,7.96800266209,0.104523218017,24.7345865669,47.5788473902,85.5854722638,80.6125882341,4.9528840297,0.02
 01/13  20:00:00,155.343507238,27.565084764,7.1090957997,0.488715981116,24.7345865669,47.5788473902,89.8020389791,84.8291549494,4.9528840297,0.02
 01/13  21:00:00,134.765627066,26.4003169041,6.79482612476,0.575769922783,12.3672932834,38.6892022431,110.686815135,99.1036892714,2.97173041782,8.61139544586
 01/13  22:00:00,113.735507433,22.0811870077,5.41037199064,2.9662906943,12.3672932834,27.0668015668,87.949245884,84.9575154662,2.97173041782,0.02
 01/13  23:00:00,89.7576093144,19.0561710943,4.21555389323,6.32336238606,4.12243109448,15.9888894789,77.9466535758,74.954923158,2.97173041782,0.02
 01/13  24:00:00,106.876549783,23.8202138678,5.26273671152,10.121055784,4.12243109448,15.9888894789,99.4038361135,96.4121056957,2.97173041782,0.02
 01/14  01:00:00,93.382112791,19.0561710943,3.87843759668,9.65460671271,4.12243109448,15.9888894789,80.934701279,77.9429708611,2.97173041782,0.02
 01/14  02:00:00,110.903655346,23.8202138678,3.99076204586,13.6209992174,4.12243109448,15.9888894789,102.193751181,99.2020207634,2.97173041782,0.02
 01/14  03:00:00,97.3174946379,19.0561710943,1.66913463876,12.8718447761,4.12243109448,15.9888894789,83.2675383959,80.2758079781,2.97173041782,0.02
 01/14  04:00:00,114.171866489,23.8202138678,2.44874194325,16.7840267613,4.12243109448,15.9888894789,104.803051713,101.811321295,2.97173041782,0.02
 01/14  05:00:00,121.973815494,27.7106807465,3.6385965755,14.6951530584,4.12243109448,16.0517297156,124.234380999,121.242650581,2.97173041782,0.02
 01/14  06:00:00,126.683187296,28.1474686939,3.54514878612,18.8832791041,4.12243109448,16.0517297156,125.332928878,122.34119846,2.97173041782,0.02
 01/14  07:00:00,154.87516235,28.5842566414,2.69019985074,23.1587092572,4.12243109448,39.6058045677,148.547206446,145.555476028,2.97173041782,0.02
 01/14  08:00:00,232.685198518,28.5842566414,4.82350656573,63.9750147464,12.3672932834,65.3531420225,208.482586826,203.509702797,4.9528840297,0.02
 01/14  09:00:00,214.760150443,28.5842566414,4.13572030568,54.9438265154,12.3672932834,68.2430321324,208.911861632,203.938977602,4.9528840297,0.02
 01/14  10:00:00,231.337379414,28.5878488076,4.95770206676,45.8229269067,16.4897243779,93.1370602926,204.592785178,188.051211191,7.92461444751,8.61695953958
 01/14  11:00:00,228.36746941,28.5941006679,5.94737256846,42.8640467779,16.4897243779,93.1370602926,187.164548914,179.219934467,7.92461444751,0.02
 01/14  12:00:00,226.46292713,28.5975916042,5.90228229109,40.7249679006,16.4897243779,93.1370602926,184.695934402,176.751319955,7.92461444751,0.02
 01/14  13:00:00,215.535483172,28.5993762666,6.00328782926,38.8672192446,16.4897243779,83.9857416113,182.578015818,174.63340137,7.92461444751,0.02
 01/14  14:00:00,214.73498907,28.600450873,6.28096224053,37.8234114076,16.4897243779,83.9857416113,188.927393558,172.388192347,7.92461444751,8.61458676375
 01/14  15:00:00,214.081445794,28.6012367709,6.25200326905,36.9217693707,16.4897243779,83.9857416113,179.294625035,171.350010588,7.92461444751,0.02
 01/14  16:00:00,164.41560714,28.5842566414,2.25507516325,7.58810014578,12.3672932834,70.6512738906,132.496275747,127.523391717,4.9528840297,0.02
 01/14  17:00:00,170.912961949,28.5842566414,0.651936076703,12.2632433329,12.3672932834,70.6512738906,138.467876597,133.494992567,4.9528840297,0.02
 01/14  18:00:00,174.088165892,28.5842566414,0.0,14.7837232223,12.3672932834,58.1284167478,152.37963017,147.40674614,4.9528840297,0.02
 01/14  19:00:00,140.399930003,27.9727535149,0.0,13.1359780781,12.3672932834,24.9413748627,128.815687904,123.842803874,4.9528840297,0.02
 01/14  20:00:00,139.648891497,27.7106807465,0.0,12.5467105903,12.3672932834,24.9413748627,132.052841307,127.079957278,4.9528840297,0.02
 01/14  21:00:00,132.487330439,28.1474686939,0.0,20.9778911706,4.12243109448,16.0517297156,145.500486193,142.508755776,2.97173041782,0.02
 01/14  22:00:00,114.523272544,22.5179749551,0.0,18.3933394177,4.12243109448,15.9888894789,123.753736506,120.762006089,2.97173041782,0.02
 01/14  23:00:00,113.346423736,19.4929590417,0.0,25.6722432977,4.12243109448,15.9888894789,108.813689505,105.821959087,2.97173041782,0.02
 01/14  24:00:00,122.102627687,23.3834259204,0.0,21.4092312228,4.12243109448,15.9888894789,149.831653905,138.257931476,2.97173041782,8.60199201023
 01/15  01:00:00,115.756935879,19.4929590417,0.0,29.8420637951,2.06121554724,15.9888894789,112.991950795,110.000220378,2.97173041782,0.02
 01/15  02:00:00,122.626385275,23.3834259204,0.0,24.5290217251,2.06121554724,15.9888894789,138.725505634,135.733775216,2.97173041782,0.02
 01/15  03:00:00,118.135547306,19.4929590417,0.0,32.914141509,2.06121554724,15.9888894789,110.762645391,107.770914974,2.97173041782,0.02
 01/15  04:00:00,123.714365274,23.3834259204,0.0,26.5746321445,2.06121554724,15.9888894789,136.753495183,133.761764765,2.97173041782,0.02
 01/15  05:00:00,119.149257753,19.4929590417,0.0,34.7162404732,2.06121554724,15.9888894789,108.02314871,105.031418292,2.97173041782,0.02
 01/15  06:00:00,123.917616213,23.3834259204,0.0,27.7475236387,2.06121554724,15.9888894789,131.828783646,128.837053228,2.97173041782,0.02
 01/15  07:00:00,120.239403856,19.4929590417,0.0,36.1931266812,2.06121554724,15.9888894789,105.201306338,102.20957592,2.97173041782,0.02
 01/15  08:00:00,124.846941995,23.3834259204,0.0,28.8805753455,2.06121554724,15.9888894789,129.569201487,126.577471069,2.97173041782,0.02
 01/15  09:00:00,133.898500952,19.4929590417,0.0,34.1056380142,4.12243109448,41.7362269337,100.484643077,95.5117590474,4.9528840297,0.02
 01/15  10:00:00,135.201181848,23.3834259204,0.0256160196326,25.8555587604,4.12243109448,41.7362269337,118.772971409,113.800087379,4.9528840297,0.02
 01/15  11:00:00,127.442041501,19.4929590417,0.0704153865026,30.8651600029,4.12243109448,41.7362269337,90.9045635183,85.9316794886,4.9528840297,0.02
 01/15  12:00:00,132.315674454,23.3834259204,1.22782355061,23.7992488812,4.12243109448,41.7362269337,109.767176422,104.794292392,4.9528840297,0.02
 01/15  13:00:00,126.175246412,19.4929590417,1.25364622257,29.6664166736,4.12243109448,41.7362269337,88.8304349714,83.8575509417,4.9528840297,0.02
 01/15  14:00:00,131.7913216,23.3834259204,1.48951611562,23.1340448692,4.12243109448,41.7362269337,109.685365499,104.712481469,4.9528840297,0.02
 01/15  15:00:00,124.705977149,19.4929590417,1.0238553866,28.0718241661,4.12243109448,41.7362269337,88.1758848878,83.2030008581,4.9528840297,0.02
 01/15  16:00:00,131.307870646,23.3834259204,1.5231155377,22.1471671305,4.12243109448,41.7362269337,108.939457492,103.966573462,4.9528840297,0.02
