Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  17:00:00,110.888302733,19.4929590417,0.556499412234,28.6862066293,4.12243109448,24.8785346261,88.5801702231,83.6072861934,4.9528840297,0.02
 01/15  18:00:00,121.33177758,23.3834259204,0.0843082249707,26.100986938,2.06121554724,15.9888894789,115.284049212,112.292318794,2.97173041782,0.02
 01/15  19:00:00,118.070849653,19.4929590417,0.0,34.4601528863,2.06121554724,15.9888894789,97.4914211236,94.4996907058,2.97173041782,0.02
 01/15  20:00:00,123.657185119,23.3834259204,0.0,27.8338966484,2.06121554724,15.9888894789,123.280498086,120.288767668,2.97173041782,0.02
 01/15  21:00:00,119.681924274,19.4929590417,0.0,36.1897144329,2.06121554724,15.9888894789,98.1646074252,95.1728770074,2.97173041782,0.02
 01/15  22:00:00,124.432560457,23.3834259204,0.0,29.06325369,2.06121554724,15.9888894789,122.97688282,119.985152403,2.97173041782,0.02
 01/15  23:00:00,121.139228163,19.4929590417,0.0,37.5451446088,2.06121554724,15.9888894789,100.355142975,97.3634125577,2.97173041782,0.02
 01/15  24:00:00,125.250876767,23.3834259204,0.0,29.7729372479,2.06121554724,15.9888894789,122.875864379,119.884133961,2.97173041782,0.02
 01/16  01:00:00,121.110500363,19.4929590417,0.0,38.1341115702,2.06121554724,15.9888894789,97.3811877567,94.3894573389,2.97173041782,0.02
 01/16  02:00:00,124.595877878,23.3834259204,0.0340332789802,30.2511273631,2.06121554724,15.9888894789,119.586190557,116.594460139,2.97173041782,0.02
 01/16  03:00:00,121.308896988,19.4929590417,0.152244276508,38.6440102004,2.06121554724,15.9888894789,103.993780635,92.4200581484,2.97173041782,8.60199206836
 01/16  04:00:00,125.230733155,23.3834259204,0.618532051184,30.5532551736,2.06121554724,15.9888894789,119.180821695,116.189091278,2.97173041782,0.02
 01/16  05:00:00,121.669219735,19.4929590417,0.252075061827,39.0539947485,2.06121554724,15.9888894789,95.817099726,92.8253693082,2.97173041782,0.02
 01/16  06:00:00,125.188605466,23.3834259204,0.234306867218,30.9408018001,2.06121554724,15.9888894789,118.877385518,115.8856551,2.97173041782,0.02
 01/16  07:00:00,122.442043453,19.4929590417,0.0976175712555,39.5464913334,2.06121554724,15.9888894789,96.1748892658,93.183158848,2.97173041782,0.02
 01/16  08:00:00,126.817630444,23.3834259204,0.0,31.5201646895,2.06121554724,15.9888894789,122.470326322,119.478595904,2.97173041782,0.02
 01/16  09:00:00,136.609617035,19.4929590417,0.0110323384757,37.0057277652,4.12243109448,41.7362269337,98.1374343116,93.1645502819,4.9528840297,0.02
 01/16  10:00:00,136.716124476,23.3834259204,0.359166679701,27.6705669942,4.12243109448,41.7362269337,115.793481578,110.820597548,4.9528840297,0.02
 01/16  11:00:00,131.153677568,19.4929590417,1.00871638615,34.0928414988,4.12243109448,41.7362269337,91.891487922,86.9186038923,4.9528840297,0.02
 01/16  12:00:00,134.839818203,23.3834259204,2.13242859853,25.444017684,4.12243109448,41.7362269337,111.922305514,106.949421485,4.9528840297,0.02
 01/16  13:00:00,128.037774016,19.4929590417,2.24999332484,30.626212504,4.12243109448,41.7362269337,89.843608504,84.8707244743,4.9528840297,0.02
 01/16  14:00:00,133.611294514,23.3834259204,3.41465472397,23.0437990624,4.12243109448,41.7362269337,109.7774436,104.80455957,4.9528840297,0.02
 01/16  15:00:00,126.513858139,19.4929590417,2.9557184316,28.5317047017,4.12243109448,41.7362269337,88.9634810307,83.990597001,4.9528840297,0.02
 01/16  16:00:00,131.61941082,23.3834259204,3.59640083682,21.5669308114,4.12243109448,41.7362269337,108.703514911,103.730630881,4.9528840297,0.02
 01/16  17:00:00,110.539250308,19.4929590417,2.51592547293,27.5900014073,4.12243109448,24.8785346261,88.348944557,83.3760605273,4.9528840297,0.02
 01/16  18:00:00,121.800345826,23.3834259204,3.05118111775,25.2642155502,2.06121554724,15.9888894789,113.455628085,110.463897668,2.97173041782,0.02
 01/16  19:00:00,117.597526766,19.4929590417,2.26973343015,33.2013934274,2.06121554724,15.9888894789,93.1623635717,90.1706331539,2.97173041782,0.02
 01/16  20:00:00,123.315768901,23.3834259204,2.42795216274,26.8594952135,2.06121554724,15.9888894789,116.390022398,113.398291981,2.97173041782,0.02
 01/16  21:00:00,118.926823037,19.4929590417,1.65173833208,34.8741929627,2.06121554724,15.9888894789,94.0958470971,91.1041166793,2.97173041782,0.02
 01/16  22:00:00,124.304765292,23.3834259204,1.96731110966,27.956478277,2.06121554724,15.9888894789,117.233459033,114.241728615,2.97173041782,0.02
 01/16  23:00:00,120.171447609,19.4929590417,1.41711074366,35.9861137854,2.06121554724,15.9888894789,94.5261244541,91.5343940363,2.97173041782,0.02
 01/16  24:00:00,124.914411596,23.3834259204,1.68635528138,28.7302269264,2.06121554724,15.9888894789,117.737736288,114.74600587,2.97173041782,0.02
 01/17  01:00:00,121.441493186,19.4929590417,1.22423609261,35.9679438091,4.12243109448,15.9888894789,94.1609424772,91.1692120594,2.97173041782,0.02
 01/17  02:00:00,125.700482236,23.3834259204,1.17206723409,28.6396069991,4.12243109448,15.9888894789,117.008363103,114.016632685,2.97173041782,0.02
 01/17  03:00:00,121.710728211,19.4929590417,0.674012348183,36.6677328994,4.12243109448,15.9888894789,94.383594141,91.3918637232,2.97173041782,0.02
 01/17  04:00:00,125.804180101,23.3834259204,0.438862045683,29.1054539879,4.12243109448,15.9888894789,117.193919038,114.20218862,2.97173041782,0.02
 01/17  05:00:00,156.778141924,28.1474686939,0.0,31.965517824,12.3672932834,24.9413748627,142.390533147,128.835690305,4.9528840297,8.60195881256
 01/17  06:00:00,193.420131277,27.7106807465,3.31013723027,65.9347508659,12.3672932834,24.9413748627,202.947415065,197.974531035,4.9528840297,0.02
 01/17  07:00:00,256.571834056,28.5842566414,3.13371455242,71.4754103735,24.7345865669,70.7195625826,216.358817523,206.433049463,9.90576805939,0.02
 01/17  08:00:00,269.595271861,28.5842566414,2.79835850271,53.4326797329,37.1018798503,92.3937384068,200.548131433,190.622363374,9.90576805939,0.02
 01/17  09:00:00,261.053353444,28.5849546071,2.93569363334,46.7623096395,37.1018798503,104.434947198,192.937311251,183.011543192,9.90576805939,0.02
 01/17  10:00:00,265.614410628,28.586676944,3.33248997851,41.9000931231,37.1018798503,116.476155989,195.350779039,176.807549607,9.90576805939,8.63746137256
 01/17  11:00:00,261.590783116,28.5888494889,3.43040924483,38.2575626412,37.1018798503,116.476155989,182.59057171,172.66480365,9.90576805939,0.02
 01/17  12:00:00,259.015285653,28.5943907285,3.92455434868,35.0205400129,37.1018798503,116.476155989,186.568336042,168.015418205,9.90576805939,8.64714977773
 01/17  13:00:00,245.583668562,28.5996167048,3.933865796,31.9985484372,37.1018798503,104.434947198,182.882777434,164.336610757,9.90576805939,8.64039861717
 01/17  14:00:00,251.522200418,28.6044208656,3.23969916021,28.6503087039,37.1018798503,116.476155989,173.509644554,163.583876495,9.90576805939,0.02
 01/17  15:00:00,249.840304201,28.6084673558,1.29265796306,26.1806903842,37.1018798503,116.476155989,185.281436453,166.730833447,9.90576805939,8.64483494609
 01/17  16:00:00,249.978167042,28.6120953297,0.0,25.1318411722,37.1018798503,116.476155989,199.899591238,181.351242669,9.90576805939,8.64258050962
 01/17  17:00:00,253.74397807,28.6190645282,0.0,24.9036208344,37.1018798503,116.476155989,208.867214173,198.941446113,9.90576805939,0.02
 01/17  18:00:00,268.564234177,28.6255141348,0.0,26.3726508743,37.1018798503,116.476155989,227.688164887,209.158243353,9.90576805939,8.62415347395
 01/17  19:00:00,162.183068933,25.9635289566,0.0,0.0,24.7345865669,47.5788473902,148.305142201,143.332258172,4.9528840297,0.02
 01/17  20:00:00,171.516289367,27.9290747202,0.0,6.47171119201,24.7345865669,47.5788473902,154.559630562,149.586746533,4.9528840297,0.02
 01/17  21:00:00,156.442917035,27.7106807465,0.0,11.498694759,12.3672932834,38.6892022431,171.000982337,168.00925192,2.97173041782,0.02
 01/17  22:00:00,136.22992668,22.9547629026,0.0,18.1213654519,12.3672932834,27.0668015668,142.441674517,139.449944099,2.97173041782,0.02
 01/17  23:00:00,107.143991651,19.0561710943,0.0,17.8528146779,4.12243109448,15.9888894789,123.808030432,120.816300014,2.97173041782,0.02
 01/17  24:00:00,130.412498145,23.8202138678,0.0,26.4582954299,4.12243109448,15.9888894789,163.502641063,160.510910646,2.97173041782,0.02
 01/18  01:00:00,113.174117271,19.0561710943,0.0,22.9929884233,4.12243109448,15.9888894789,139.921002192,136.929271775,2.97173041782,0.02
 01/18  02:00:00,136.491545413,23.8202138678,0.0,32.1770227138,4.12243109448,15.9888894789,177.16888738,174.177156962,2.97173041782,0.02
 01/18  03:00:00,116.757719387,19.0561710943,0.0,26.6548731355,4.12243109448,15.9888894789,142.622822709,139.631092291,2.97173041782,0.02
 01/18  04:00:00,140.283948341,23.8202138678,0.0,36.3263959302,4.12243109448,15.9888894789,178.57025317,175.578522752,2.97173041782,0.02
 01/18  05:00:00,158.89898968,27.7106807465,0.0,25.346387418,12.3672932834,24.9413748627,208.126996478,203.154112449,4.9528840297,0.02
 01/18  06:00:00,211.020268047,28.1484433204,0.0,77.2638221949,12.3672932834,24.9413748627,257.266172033,252.293288003,4.9528840297,0.02
 01/18  07:00:00,267.761367022,28.5842566414,0.0,77.020022398,24.7345865669,70.7195625826,286.333681984,276.407913924,9.90576805939,0.02
 01/18  08:00:00,283.598007232,28.5894724301,0.0,61.7491763349,37.1018798503,92.3937384068,279.908761819,261.39212918,9.90576805939,8.61086457935
 01/18  09:00:00,276.279187812,28.59770829,0.0,56.3940101095,37.1018798503,104.434947198,263.044027382,253.118259322,9.90576805939,0.02
 01/18  10:00:00,278.366756872,28.6079931653,0.0,49.9504737528,37.1018798503,116.476155989,260.476293403,241.932236621,9.90576805939,8.63828872208
 01/18  11:00:00,269.195010124,28.6311147566,0.0,42.2522729683,37.1018798503,116.476155989,235.793908076,225.868140017,9.90576805939,0.02
 01/18  12:00:00,263.38931694,28.6479911434,0.0,36.51070727,37.1018798503,116.476155989,224.227600055,205.674713253,9.90576805939,8.64711874222
 01/18  13:00:00,246.285445203,28.6604315694,0.0,30.8690650709,37.1018798503,104.434947198,200.975281875,182.428738967,9.90576805939,8.64077484889
 01/18  14:00:00,252.380414724,28.6726739585,0.241598172463,27.400621588,37.1018798503,116.476155989,177.579240883,167.653472823,9.90576805939,0.02
 01/18  15:00:00,252.152165651,28.6835733448,1.14876158694,26.1485674819,37.1018798503,116.476155989,181.974170172,163.423570858,9.90576805939,8.64483125396
 01/18  16:00:00,250.899745861,28.6935105206,1.40182014778,25.3872301771,37.1018798503,116.476155989,171.70195364,161.776185581,9.90576805939,0.02
 01/18  17:00:00,251.484448485,28.703503884,0.8623953172,25.0676586733,37.1018798503,116.476155989,181.768959344,163.226611155,9.90576805939,8.63658012954
 01/18  18:00:00,264.244575215,28.713293766,0.0537368629056,25.1170039515,37.1018798503,116.476155989,177.677902322,167.752134262,9.90576805939,0.02
 01/18  19:00:00,160.69646421,26.1819229303,0.0,0.400691064914,24.7345865669,47.5788473902,130.047867799,116.483551956,4.9528840297,8.61143181373
 01/18  20:00:00,169.717472549,28.1474686939,0.0,6.68920094331,24.7345865669,47.5788473902,124.37358216,119.400698131,4.9528840297,0.02
 01/18  21:00:00,153.270392817,27.7106807465,0.0,11.1175402384,12.3672932834,38.6892022431,140.127278754,137.135548336,2.97173041782,0.02
 01/18  22:00:00,131.947127322,22.9547629026,0.0,16.265680191,12.3672932834,27.0668015668,119.370486595,116.378756178,2.97173041782,0.02
 01/18  23:00:00,104.024881734,19.0561710943,0.0,16.8719608373,4.12243109448,15.9888894789,102.489249484,99.4975190661,2.97173041782,0.02
 01/18  24:00:00,123.026571452,23.8202138678,0.0,21.698016596,4.12243109448,15.9888894789,125.50573762,122.514007202,2.97173041782,0.02
 01/19  01:00:00,106.171990749,19.0561710943,0.0,19.2232736529,4.12243109448,15.9888894789,95.0637948736,92.0720644557,2.97173041782,0.02
 01/19  02:00:00,122.288891777,23.8202138678,0.128281388758,23.948971243,4.12243109448,15.9888894789,110.446594672,107.454864255,2.97173041782,0.02
 01/19  03:00:00,104.874133265,19.0561710943,0.528148518888,20.7024390387,4.12243109448,15.9888894789,85.7819141929,82.7901837751,2.97173041782,0.02
 01/19  04:00:00,121.439912187,23.8202138678,1.73032458101,25.3655099347,4.12243109448,15.9888894789,107.575768693,104.584038275,2.97173041782,0.02
 01/19  05:00:00,140.327552765,27.7106807465,2.0849010306,17.4162640647,12.3672932834,24.9413748627,121.516717304,116.543833275,4.9528840297,0.02
 01/19  06:00:00,190.448164628,28.1515798475,5.54133541758,63.6836022632,12.3672932834,24.9413748627,187.482560546,182.509676516,4.9528840297,0.02
 01/19  07:00:00,234.931604582,28.6039260877,6.73106631989,50.7954603936,24.7345865669,70.7195625826,187.969983269,178.044215209,9.90576805939,0.02
 01/19  08:00:00,252.564896114,28.6482985629,7.70463239032,37.3116194099,37.1018798503,92.3937384068,175.552820587,157.036190682,9.90576805939,8.61086184553
 01/19  09:00:00,245.580232071,28.6707491923,8.58792681059,32.6484739817,37.1018798503,104.434947198,157.632636684,147.706868625,9.90576805939,0.02
 01/19  10:00:00,248.388809581,28.6861917592,9.41313194058,27.5462537388,37.1018798503,116.476155989,158.389203203,139.845127351,9.90576805939,8.63830779338
 01/19  11:00:00,240.842641784,28.6979421779,9.99577741924,21.2738156087,37.1018798503,116.476155989,141.048117005,131.122348945,9.90576805939,0.02
 01/19  12:00:00,240.153476424,28.7079544765,10.5316754108,20.0877513887,37.1018798503,116.476155989,146.093617279,127.540688727,9.90576805939,8.64716049223
 01/19  13:00:00,225.817087752,28.7190722252,10.5048157451,15.9129648625,37.1018798503,104.434947198,132.653991485,122.728223426,9.90576805939,0.02
 01/19  14:00:00,233.560295571,28.7832073317,10.3436041615,12.9410636428,37.1018798503,116.476155989,135.432382809,116.879221708,9.90576805939,8.64739304186
 01/19  15:00:00,233.13732237,28.9115088497,9.667238867,11.3417078588,37.1018798503,116.476155989,130.606175281,112.057260511,9.90576805939,8.64314671146
 01/19  16:00:00,232.087119841,28.9464314499,8.9555531158,10.0190373487,37.1018798503,116.476155989,122.077112318,112.151344259,9.90576805939,0.02
 01/19  17:00:00,235.004796139,28.8452027055,7.53748550591,9.6351839918,37.1018798503,116.476155989,138.877625289,120.335335715,9.90576805939,8.63652151537
 01/19  18:00:00,248.602155783,28.8194806932,7.33082893316,10.0057845511,37.1018798503,116.476155989,137.09146874,127.165700681,9.90576805939,0.02
 01/19  19:00:00,155.76701545,27.1282968165,4.97200913327,0.126722812113,24.7345865669,47.5788473902,85.9886297217,81.015745692,4.9528840297,0.02
 01/19  20:00:00,156.643079598,27.273892799,5.19110910014,0.4070537205,24.7345865669,47.5788473902,97.2569833337,83.6926180335,4.9528840297,8.6114812705
 01/19  21:00:00,135.116090949,25.9635289566,5.35771902126,0.0,12.3672932834,38.6892022431,101.263909871,98.2721794536,2.97173041782,0.02
 01/19  22:00:00,111.915192503,21.4696838812,4.71577545891,0.930591129281,12.3672932834,27.0668015668,87.2900673135,84.2983368957,2.97173041782,0.02
 01/19  23:00:00,88.7487384688,19.0561710943,4.00309453024,4.75126082194,4.12243109448,15.9888894789,77.3486552094,74.3569247916,2.97173041782,0.02
 01/19  24:00:00,105.360713152,23.8202138678,4.91856453439,8.48505759559,4.12243109448,15.9888894789,98.9546069928,95.962876575,2.97173041782,0.02
 01/20  01:00:00,92.9086171688,19.0561710943,3.65987493706,8.42262257222,4.12243109448,15.9888894789,80.624348486,77.6326180682,2.97173041782,0.02
 01/20  02:00:00,110.234519986,23.8202138678,4.24286469969,12.296703557,4.12243109448,15.9888894789,102.001801951,99.0100715328,2.97173041782,0.02
 01/20  03:00:00,95.8649461436,19.0561710943,2.99976380189,10.9739122132,4.12243109448,15.9888894789,83.0390393372,80.0473089193,2.97173041782,0.02
 01/20  04:00:00,113.558696739,23.8202138678,3.3612792089,15.4412366531,4.12243109448,15.9888894789,104.341096659,101.349366242,2.97173041782,0.02
 01/20  05:00:00,136.084319622,27.7106807465,2.64734984829,10.6958403223,12.3672932834,24.9413748627,117.339898786,112.367014756,4.9528840297,0.02
 01/20  06:00:00,178.323061952,28.1621117541,5.34423032502,49.2438476588,12.3672932834,24.9413748627,181.66807323,176.6951892,4.9528840297,0.02
 01/20  07:00:00,224.920494846,28.6348004407,4.74743106452,39.52673824,24.7345865669,70.7195625826,189.495240816,179.569472756,9.90576805939,0.02
 01/20  08:00:00,246.615801744,28.6950240509,4.19923057237,29.2211963476,37.1018798503,92.3937384068,175.771355111,165.845587051,9.90576805939,0.02
 01/20  09:00:00,242.705521391,28.7170531828,4.40921757586,26.5192451761,37.1018798503,104.434947198,177.929905814,159.390244896,9.90576805939,8.63389285902
 01/20  10:00:00,249.637755287,28.7294760632,4.55617791455,24.1428260757,37.1018798503,116.476155989,164.772377224,154.846609165,9.90576805939,0.02
 01/20  11:00:00,249.603790615,28.7400699657,5.08825548141,23.1269252028,37.1018798503,116.476155989,169.519694675,150.970258579,9.90576805939,8.64366803663
 01/20  12:00:00,248.875927671,28.7492788601,4.53302665899,22.3262967809,37.1018798503,116.476155989,168.892003949,150.339018673,9.90576805939,8.64721721658
 01/20  13:00:00,236.548130165,28.7568613071,4.06648005531,21.5738058654,37.1018798503,104.434947198,161.233322191,151.307554132,9.90576805939,0.02
 01/20  14:00:00,245.802507912,28.7642906901,4.11575778765,20.7727719103,37.1018798503,116.476155989,168.127932835,149.574802511,9.90576805939,8.64736226537
 01/20  15:00:00,245.210932279,28.7700764227,3.70425546669,19.9684080583,37.1018798503,116.476155989,168.102776185,149.551947105,9.90576805939,8.64506102083
 01/20  16:00:00,244.673462127,28.777145276,2.78050690984,19.3339913239,37.1018798503,116.476155989,161.072099399,151.146331339,9.90576805939,0.02
 01/20  17:00:00,243.088797135,28.7865277822,1.89062931875,19.1577621394,37.1018798503,116.476155989,172.106199011,153.563785487,9.90576805939,8.63664546438
 01/20  18:00:00,258.60368305,28.7999283729,1.88476085527,19.6413349489,37.1018798503,116.476155989,163.833919435,153.908151376,9.90576805939,0.02
 01/20  19:00:00,159.360953578,26.982700834,0.0687583985846,1.06414919582,24.7345865669,47.5788473902,101.190952823,96.2180687929,4.9528840297,0.02
 01/20  20:00:00,162.223538965,27.565084764,0.0,2.73209694335,24.7345865669,47.5788473902,104.867879838,99.8949958085,4.9528840297,0.02
 01/20  21:00:00,146.683479317,27.7106807465,0.0,7.28470401291,12.3672932834,38.6892022431,126.052505542,114.469287363,2.97173041782,8.61148776151
 01/20  22:00:00,125.737691792,22.9547629026,0.0702461904027,11.9296265023,12.3672932834,27.0668015668,98.4390177507,95.4472873329,2.97173041782,0.02
 01/20  23:00:00,97.3781720088,19.0561710943,0.064242572447,12.3913298387,4.12243109448,15.9888894789,84.9074067961,81.9156763783,2.97173041782,0.02
 01/20  24:00:00,115.816953011,23.8202138678,0.136798063712,17.8494887895,4.12243109448,15.9888894789,106.181164444,103.189434026,2.97173041782,0.02
 01/21  01:00:00,99.9062517552,19.0561710943,0.0782952433981,15.1957958258,4.12243109448,15.9888894789,86.2276333209,83.2359029031,2.97173041782,0.02
 01/21  02:00:00,117.836873723,23.8202138678,0.190210590266,20.6528707025,4.12243109448,15.9888894789,106.789684914,103.797954497,2.97173041782,0.02
 01/21  03:00:00,101.039661886,19.0561710943,0.23123079393,16.9320597149,4.12243109448,15.9888894789,85.4552473515,82.4635169337,2.97173041782,0.02
 01/21  04:00:00,119.278825081,23.8202138678,0.821942706766,22.7089035616,4.12243109448,15.9888894789,107.306154697,104.314424279,2.97173041782,0.02
 01/21  05:00:00,124.45053181,27.7106807465,0.589408530503,18.4547645977,4.12243109448,16.0517297156,126.624703841,123.632973423,2.97173041782,0.02
 01/21  06:00:00,130.591056888,28.1474686939,0.780883384851,24.4510858301,4.12243109448,16.0517297156,127.429953859,124.438223441,2.97173041782,0.02
 01/21  07:00:00,159.108273437,28.5842566414,0.936212352156,28.4522315611,4.12243109448,39.6058045677,156.816551096,153.824820678,2.97173041782,0.02
 01/21  08:00:00,240.063794806,28.5842566414,4.57838755381,72.4298512547,12.3672932834,65.3531420225,212.399830832,207.426946802,4.9528840297,0.02
 01/21  09:00:00,217.662249223,28.5842566414,5.06526461199,61.2477524581,12.3672932834,68.2430321324,207.654965147,202.682081117,4.9528840297,0.02
 01/21  10:00:00,232.53737826,28.5844772457,5.35509929243,51.4818808388,16.4897243779,93.1370602926,204.521307308,187.979621637,7.92461444751,8.61707122334
 01/21  11:00:00,227.985203794,28.5856305746,5.84807059581,46.9098525888,16.4897243779,93.1370602926,188.67370407,180.729089622,7.92461444751,0.02
 01/21  12:00:00,224.830187804,28.5864823118,6.32720122847,44.6147358272,16.4897243779,93.1370602926,184.576474119,176.631859671,7.92461444751,0.02
 01/21  13:00:00,212.785622313,28.5888133291,6.81968925578,42.1659772863,16.4897243779,83.9857416113,180.935308406,172.990693958,7.92461444751,0.02
 01/21  14:00:00,210.581024736,28.5910677299,7.02979223385,39.9301945515,16.4897243779,83.9857416113,186.843664315,170.304202733,7.92461444751,8.61484713449
 01/21  15:00:00,208.190851811,28.5927274286,7.31664157944,37.7865928029,16.4897243779,83.9857416113,175.610555236,167.665940788,7.92461444751,0.02
 01/21  16:00:00,155.803270373,28.5842566414,4.31979716804,6.55256845996,12.3672932834,70.6512738906,124.847245351,119.874361321,4.9528840297,0.02
 01/21  17:00:00,158.687616427,28.5842566414,4.04564407594,10.0658940794,12.3672932834,70.6512738906,125.07017815,120.097294121,4.9528840297,0.02
 01/21  18:00:00,162.224442551,28.5842566414,4.36957075731,12.4966260057,12.3672932834,58.1284167478,127.769581903,122.796697873,4.9528840297,0.02
 01/21  19:00:00,125.624367972,27.8853959254,4.42682548648,10.2244705002,12.3672932834,24.9413748627,111.215944139,106.24306011,4.9528840297,0.02
 01/21  20:00:00,125.870633865,27.7106807465,4.05544815173,10.2124020995,12.3672932834,24.9413748627,112.739132709,107.766248679,4.9528840297,0.02
 01/21  21:00:00,117.501280372,28.1474686939,4.14570374226,17.3181464774,4.12243109448,16.0517297156,120.696085825,117.704355407,2.97173041782,0.02
 01/21  22:00:00,102.559566873,22.5179749551,3.19018470466,15.3112028188,4.12243109448,15.9888894789,100.204165707,97.2124352888,2.97173041782,0.02
 01/21  23:00:00,100.14488755,19.4929590417,2.83070166953,21.1346097408,4.12243109448,15.9888894789,94.2987313633,82.7261616838,2.97173041782,8.60083926162
 01/21  24:00:00,106.921487456,23.3834259204,3.78819126379,17.5902715563,4.12243109448,15.9888894789,107.667953299,104.676222881,2.97173041782,0.02
 01/22  01:00:00,102.482978702,19.4929590417,2.94240545618,24.3343283929,2.06121554724,15.9888894789,87.5429281927,84.5511977749,2.97173041782,0.02
 01/22  02:00:00,110.461383953,23.3834259204,3.21834340452,20.1669033834,2.06121554724,15.9888894789,110.028198662,107.036468245,2.97173041782,0.02
 01/22  03:00:00,106.122082372,19.4929590417,2.97790794331,26.6663536649,2.06121554724,15.9888894789,88.8355954659,85.8438650481,2.97173041782,0.02
 01/22  04:00:00,113.369676588,23.3834259204,3.56617540567,21.831921919,2.06121554724,15.9888894789,111.262635863,108.270905445,2.97173041782,0.02
 01/22  05:00:00,109.743517274,19.4929590417,1.40740106979,29.4946425618,2.06121554724,15.9888894789,90.0592460486,87.0675156308,2.97173041782,0.02
 01/22  06:00:00,114.821097643,23.3834259204,0.705746147417,24.1104661661,2.06121554724,15.9888894789,113.010299592,110.018569175,2.97173041782,0.02
 01/22  07:00:00,113.435717027,19.4929590417,0.0,32.0754260813,2.06121554724,15.9888894789,95.0120298133,92.0202993955,2.97173041782,0.02
 01/22  08:00:00,120.661092376,23.3834259204,0.0184002644056,25.9980541892,2.06121554724,15.9888894789,121.689507155,118.697776737,2.97173041782,0.02
 01/22  09:00:00,129.001630961,19.4929590417,0.0286695421361,31.0048375545,4.12243109448,41.7362269337,94.4124094528,89.4395254231,4.9528840297,0.02
 01/22  10:00:00,131.659133707,23.3834259204,0.0461322667304,24.4200638517,4.12243109448,41.7362269337,116.367779352,111.394895322,4.9528840297,0.02
 01/22  11:00:00,126.23869104,19.4929590417,0.458855816011,30.6459194662,4.12243109448,41.7362269337,89.6291161488,84.6562321191,4.9528840297,0.02
 01/22  12:00:00,131.41944107,23.3834259204,2.00450250399,23.8065554274,4.12243109448,41.7362269337,109.95455303,104.981669,4.9528840297,0.02
 01/22  13:00:00,124.419863826,19.4929590417,2.56998687221,28.7681581661,4.12243109448,41.7362269337,88.3194470519,83.3465630222,4.9528840297,0.02
 01/22  14:00:00,129.476339621,23.3834259204,4.21425829441,22.4605016542,4.12243109448,41.7362269337,109.003808348,104.030924318,4.9528840297,0.02
 01/22  15:00:00,122.77305126,19.4929590417,3.03554029839,27.7760921129,4.12243109448,41.7362269337,88.1465802141,83.1736961844,4.9528840297,0.02
 01/22  16:00:00,128.054480641,23.3834259204,2.70100777153,22.1434802642,4.12243109448,41.7362269337,109.200461378,104.227577348,4.9528840297,0.02
 01/22  17:00:00,105.57498322,19.4929590417,0.651785444826,28.2874834467,4.12243109448,24.8785346261,88.5698913252,83.5970072955,4.9528840297,0.02
 01/22  18:00:00,118.31759222,23.3834259204,0.119275594915,25.5605874879,2.06121554724,15.9888894789,113.779461993,110.787731575,2.97173041782,0.02
 01/22  19:00:00,114.174689619,19.4929590417,0.507311360152,33.1666323848,2.06121554724,15.9888894789,92.5306902978,89.53895988,2.97173041782,0.02
 01/22  20:00:00,117.431148059,23.3834259204,1.34836116059,26.6044340615,2.06121554724,15.9888894789,116.047378577,113.055648159,2.97173041782,0.02
 01/22  21:00:00,113.549913218,19.4929590417,1.38552912173,34.3155497967,2.06121554724,15.9888894789,93.6883177175,90.6965872997,2.97173041782,0.02
 01/22  22:00:00,117.857801793,23.3834259204,2.00040169542,27.3817530769,2.06121554724,15.9888894789,116.799064802,113.807334385,2.97173041782,0.02
 01/22  23:00:00,115.017638635,19.4929590417,1.55753400762,35.2142106218,2.06121554724,15.9888894789,94.1541322964,91.1624018786,2.97173041782,0.02
 01/22  24:00:00,119.067375543,23.3834259204,2.21923246266,28.0004510503,2.06121554724,15.9888894789,117.329285381,114.337554963,2.97173041782,0.02
 01/23  01:00:00,116.239463613,19.4929590417,2.09543609778,34.6746592786,4.12243109448,15.9888894789,93.7450607361,90.7533303183,2.97173041782,0.02
 01/23  02:00:00,119.963855573,23.3834259204,2.61278842273,27.3438430343,4.12243109448,15.9888894789,124.944859412,113.371129262,2.97173041782,8.6019997312
 01/23  03:00:00,115.794373299,19.4929590417,1.88161103004,34.8827333913,4.12243109448,15.9888894789,93.881802869,90.8900724511,2.97173041782,0.02
 01/23  04:00:00,119.222097145,23.3834259204,1.88623240184,27.8109275633,4.12243109448,15.9888894789,116.977199392,113.985468974,2.97173041782,0.02
 01/23  05:00:00,150.791726024,28.1474686939,1.64368566012,30.2657393995,12.3672932834,24.9413748627,133.116552153,128.143668124,4.9528840297,0.02
 01/23  06:00:00,188.002119467,27.7106807465,4.83096857756,63.5376075716,12.3672932834,24.9413748627,201.937576506,196.964692476,4.9528840297,0.02
 01/23  07:00:00,249.299258219,28.5842636136,4.54028278702,67.7763146968,24.7345865669,70.7195625826,210.523618319,200.597850259,9.90576805939,0.02
 01/23  08:00:00,263.722143731,28.5855259165,3.68208912403,50.7426186864,37.1018798503,92.3937384068,196.027254058,186.101485999,9.90576805939,0.02
 01/23  09:00:00,257.193430944,28.5901597653,3.2345448365,44.6429626531,37.1018798503,104.434947198,190.624254395,180.698486335,9.90576805939,0.02
 01/23  10:00:00,261.842375335,28.5973934217,2.61474169655,39.355264325,37.1018798503,116.476155989,195.922059343,177.377724419,9.90576805939,8.63856686485
 01/23  11:00:00,255.006471081,28.6030282687,2.45531782221,33.5200965124,37.1018798503,116.476155989,191.406548183,172.855550771,9.90576805939,8.64522935339
 01/23  12:00:00,251.605109547,28.6079700781,3.3495438401,28.8147541841,37.1018798503,116.476155989,174.902165174,164.976397114,9.90576805939,0.02
 01/23  13:00:00,238.08354211,28.6159710457,4.1271946384,24.5961242441,37.1018798503,104.434947198,176.037961857,157.491237907,9.90576805939,8.64095589119
 01/23  14:00:00,243.484785874,28.6240739421,4.93973927927,20.2042669,37.1018798503,116.476155989,168.066195111,149.512891954,9.90576805939,8.64753509736
 01/23  15:00:00,240.864067257,28.6335254904,5.72762410566,17.3131978216,37.1018798503,116.476155989,151.892141535,141.966373475,9.90576805939,0.02
 01/23  16:00:00,239.272505277,28.6427291979,5.34981157244,15.5559447994,37.1018798503,116.476155989,158.591161295,140.042470314,9.90576805939,8.64292292228
 01/23  17:00:00,239.648215603,28.6473488687,3.59468514092,15.3189159662,37.1018798503,116.476155989,156.767792413,146.842024353,9.90576805939,0.02
 01/23  18:00:00,255.6428052,28.6600578313,1.12251078599,17.9377762228,37.1018798503,116.476155989,177.629101732,159.098905414,9.90576805939,8.62442825798
 01/23  19:00:00,156.242044576,25.9635289566,0.0,0.0,24.7345865669,47.5788473902,116.570209003,111.597324973,4.9528840297,0.02
 01/23  20:00:00,160.800497624,26.8371048515,0.0,1.10587525765,24.7345865669,47.5788473902,129.229111301,124.256227271,4.9528840297,0.02
 01/23  21:00:00,147.7371725,27.7106807465,0.0,6.06130733682,12.3672932834,38.6892022431,148.384566498,145.39283608,2.97173041782,0.02
 01/23  22:00:00,127.691225863,22.9547629026,0.0,11.4825588778,12.3672932834,27.0668015668,125.97003939,122.978308973,2.97173041782,0.02
 01/23  23:00:00,99.9891146893,19.0561710943,0.0,12.866810732,4.12243109448,15.9888894789,112.038846117,109.047115699,2.97173041782,0.02
 01/23  24:00:00,120.042086513,23.8202138678,0.0,19.6193946237,4.12243109448,15.9888894789,143.97015982,140.978429402,2.97173041782,0.02
 01/24  01:00:00,104.679952145,19.0561710943,0.0,17.2906486065,4.12243109448,15.9888894789,116.864981063,113.873250645,2.97173041782,0.02
 01/24  02:00:00,125.170376353,23.8202138678,0.0,24.6515445268,4.12243109448,15.9888894789,144.772395704,141.780665286,2.97173041782,0.02
 01/24  03:00:00,109.105665576,19.0561710943,0.0,21.1050898511,4.12243109448,15.9888894789,120.754215699,117.762485282,2.97173041782,0.02
 01/24  04:00:00,132.180765032,23.8202138678,0.0,29.5609631897,4.12243109448,15.9888894789,164.989342773,153.415624703,2.97173041782,8.60198765153
 01/24  05:00:00,154.30161365,27.7106807465,0.0,20.9197156121,12.3672932834,24.9413748627,196.497145625,191.524261596,4.9528840297,0.02
 01/24  06:00:00,204.311609031,28.1522423956,0.0,71.046597122,12.3672932834,24.9413748627,256.026864436,251.053980406,4.9528840297,0.02
 01/24  07:00:00,260.804709189,28.584716562,0.0,71.6434452613,24.7345865669,70.7195625826,286.224475095,276.298707035,9.90576805939,0.02
 01/24  08:00:00,281.218046784,28.5930891103,0.0,59.457166935,37.1018798503,92.3937384068,276.212228988,266.286460929,9.90576805939,0.02
 01/24  09:00:00,270.238674018,28.6038003626,0.0,53.4212987633,37.1018798503,104.434947198,266.910465678,256.984697618,9.90576805939,0.02
 01/24  10:00:00,274.56760596,28.6137688994,0.0,46.3118885784,37.1018798503,116.476155989,266.083957813,247.540121445,9.90576805939,8.63806830852
 01/24  11:00:00,267.517654531,28.6286577204,0.0,39.9947216844,37.1018798503,116.476155989,248.152782959,238.2270149,9.90576805939,0.02
 01/24  12:00:00,258.15135653,28.6645396172,0.0,31.0545990421,37.1018798503,116.476155989,237.578077993,219.024785545,9.90576805939,8.64752438833
 01/24  13:00:00,242.413684926,28.6888356609,0.0,26.448846253,37.1018798503,104.434947198,217.680888922,199.134043039,9.90576805939,8.64107782334
 01/24  14:00:00,245.699761929,28.6995915618,0.0,22.5160366271,37.1018798503,116.476155989,190.688044195,180.762276135,9.90576805939,0.02
 01/24  15:00:00,243.445041988,28.7084075387,0.0,21.0938756553,37.1018798503,116.476155989,191.592629411,173.043439864,9.90576805939,8.64342148844
 01/24  16:00:00,242.283217243,28.7304360861,0.0,19.0829793116,37.1018798503,116.476155989,188.928556659,170.379895714,9.90576805939,8.64289288573
 01/24  17:00:00,243.423486095,28.7360816361,0.0,19.0244597143,37.1018798503,116.476155989,179.787034354,169.861266295,9.90576805939,0.02
 01/24  18:00:00,261.675729142,28.7354889147,0.0,21.307095301,37.1018798503,116.476155989,202.466923397,183.936779656,9.90576805939,8.62437568214
 01/24  19:00:00,162.023800844,26.6187108778,0.0,0.937123493406,24.7345865669,47.5788473902,142.403811439,137.430927409,4.9528840297,0.02
 01/24  20:00:00,168.318066769,27.7106807465,0.0,4.7099648752,24.7345865669,47.5788473902,158.425065035,153.452181005,4.9528840297,0.02
 01/24  21:00:00,158.174316316,28.1474686939,0.0,12.8450058237,12.3672932834,38.6892022431,177.853516032,174.861785614,2.97173041782,0.02
 01/24  22:00:00,130.834776778,22.5179749551,0.0,12.9261798611,12.3672932834,27.0668015668,149.659168803,146.667438385,2.97173041782,0.02
 01/24  23:00:00,112.684030075,19.4929590417,0.0,22.1034572971,4.12243109448,15.9888894789,140.366246488,137.37451607,2.97173041782,0.02
 01/24  24:00:00,124.858992201,23.3834259204,0.0,20.1167569254,4.12243109448,15.9888894789,192.114758497,189.123028079,2.97173041782,0.02
 01/25  01:00:00,119.886403286,19.4929590417,0.0,28.6049029635,4.12243109448,15.9888894789,152.686807571,149.695077154,2.97173041782,0.02
 01/25  02:00:00,128.10674888,23.3834259204,0.0,23.7320049073,4.12243109448,15.9888894789,181.521704614,178.529974196,2.97173041782,0.02
 01/25  03:00:00,122.895147916,19.4929590417,0.0,32.3608805637,4.12243109448,15.9888894789,138.799942521,135.808212104,2.97173041782,0.02
 01/25  04:00:00,129.091696651,23.3834259204,0.0,26.1756730024,4.12243109448,15.9888894789,163.822674218,160.8309438,2.97173041782,0.02
 01/25  05:00:00,162.138724131,28.1474686939,0.0,30.0453843904,12.3672932834,24.9413748627,181.05403905,176.08115502,4.9528840297,0.02
 01/25  06:00:00,186.454405846,27.7156543433,0.0,58.2081314127,12.3672932834,24.9413748627,219.219209335,205.664325888,4.9528840297,8.60199941788
 01/25  07:00:00,244.077722829,28.6196391161,1.07410188399,60.7054356301,24.7345865669,70.7195625826,209.926814431,200.001046372,9.90576805939,0.02
 01/25  08:00:00,259.183562966,28.6612003653,3.44805716268,44.9773705831,37.1018798503,92.3937384068,186.278325054,176.352556994,9.90576805939,0.02
 01/25  09:00:00,248.188796724,28.6840971214,5.40567753249,38.4562351223,37.1018798503,104.434947198,171.491763865,161.565995805,9.90576805939,0.02
 01/25  10:00:00,251.154050559,28.6985357667,7.93250334055,29.7444218134,37.1018798503,116.476155989,164.255860234,145.711430475,9.90576805939,8.63866169991
 01/25  11:00:00,240.541935516,28.709441939,11.0884074051,23.8179049613,37.1018798503,116.476155989,138.537788893,128.612020834,9.90576805939,0.02
 01/25  12:00:00,231.651102909,28.7368384666,14.1070866663,18.4974456234,37.1018798503,116.476155989,130.130344025,111.577047421,9.90576805939,8.64752854421
 01/25  13:00:00,217.595780114,28.7606633954,15.3197866039,15.7885803063,37.1018798503,104.434947198,121.582787325,103.035796316,9.90576805939,8.64122294952
 01/25  14:00:00,224.209146124,28.8844591731,15.5771096569,13.2363439996,37.1018798503,116.476155989,106.035354072,96.1095860124,9.90576805939,0.02
 01/25  15:00:00,218.181710108,29.049077199,16.3374685523,11.1596935088,37.1018798503,116.476155989,110.407942354,91.856888868,9.90576805939,8.64528542615
 01/25  16:00:00,220.252217047,29.0751269631,16.1269588217,9.59369079582,37.1018798503,116.476155989,108.838149419,90.2893422634,9.90576805939,8.64303909597
 01/25  17:00:00,219.182249636,28.9190043952,15.4115177839,8.82307926682,37.1018798503,116.476155989,101.632982769,91.7072147092,9.90576805939,0.02
 01/25  18:00:00,232.978656759,28.8509770485,14.3149906779,8.8603009312,37.1018798503,116.476155989,117.499327233,98.9690677204,9.90576805939,8.62449145364
 01/25  19:00:00,143.623101717,27.1282968165,9.86548728463,0.0263285499553,24.7345865669,47.5788473902,82.8940523669,77.9211683372,4.9528840297,0.02
 01/25  20:00:00,145.628272799,27.273892799,8.39046116194,0.236519464498,24.7345865669,47.5788473902,88.1345102053,83.1616261756,4.9528840297,0.02
 01/25  21:00:00,127.455907412,25.9635289566,6.91787695165,0.0,12.3672932834,38.6892022431,101.029206549,98.037476131,2.97173041782,0.02
 01/25  22:00:00,107.609238088,21.5570414707,4.51778486713,0.871411965886,12.3672932834,27.0668015668,87.259405247,84.2676748292,2.97173041782,0.02
 01/25  23:00:00,83.8490867439,18.8814559153,2.90231663231,3.74163542757,4.12243109448,15.9888894789,77.6721401436,74.6804097257,2.97173041782,0.02
 01/25  24:00:00,100.215863419,23.8202138678,2.88401614524,8.10651483423,4.12243109448,15.9888894789,99.3807655188,96.389035101,2.97173041782,0.02
 01/26  01:00:00,88.5436385307,19.0561710943,2.03291464245,8.31223863528,4.12243109448,15.9888894789,81.1283624308,78.136632013,2.97173041782,0.02
 01/26  02:00:00,104.267323148,23.8202138678,3.33119063745,12.0021873173,4.12243109448,15.9888894789,102.203698749,99.2119683313,2.97173041782,0.02
 01/26  03:00:00,89.2700930185,19.0561710943,3.85061503802,10.3710505671,4.12243109448,15.9888894789,83.0403011602,80.0485707424,2.97173041782,0.02
 01/26  04:00:00,104.750682844,23.8202138678,5.45631088251,14.3703176969,4.12243109448,15.9888894789,104.439423053,101.447692636,2.97173041782,0.02
 01/26  05:00:00,127.109244377,27.7106807465,5.21768215274,9.80847979808,12.3672932834,24.9413748627,117.346399475,112.373515445,4.9528840297,0.02
 01/26  06:00:00,168.319855732,28.1628592254,8.01085177346,47.222689757,12.3672932834,24.9413748627,181.556169957,176.583285927,4.9528840297,0.02
 01/26  07:00:00,217.522992094,28.6381396796,7.73835826784,37.2099016195,24.7345865669,70.7195625826,178.945621576,169.019853516,9.90576805939,0.02
 01/26  08:00:00,239.423933246,28.7002298642,6.88192015809,27.3425998965,37.1018798503,92.3937384068,173.465817556,154.949105246,9.90576805939,8.61094425082
 01/26  09:00:00,233.319000382,28.7216263323,5.81698884907,24.8925263705,37.1018798503,104.434947198,163.042074846,153.116306787,9.90576805939,0.02
 01/26  10:00:00,242.941941245,28.7343195295,4.74827432672,22.4495632289,37.1018798503,116.476155989,171.623201204,153.078734828,9.90576805939,8.63869831613
 01/26  11:00:00,241.497630339,28.7450630178,4.64607569399,21.5863123663,37.1018798503,116.476155989,161.99753727,152.071769211,9.90576805939,0.02
 01/26  12:00:00,240.595988665,28.7538232033,4.89496195398,20.0285689104,37.1018798503,116.476155989,167.23479365,148.681481485,9.90576805939,8.64754410587
 01/26  13:00:00,229.133244225,28.7609523863,4.8972269375,18.4178077772,37.1018798503,104.434947198,164.76383149,146.217064762,9.90576805939,8.64099866813
 01/26  14:00:00,235.891615097,28.779469089,4.54636689432,16.1971767303,37.1018798503,116.476155989,153.942961864,144.017193804,9.90576805939,0.02
 01/26  15:00:00,236.436715746,28.8035538326,3.6906571411,15.0558460193,37.1018798503,116.476155989,163.242548913,144.691485918,9.90576805939,8.64529493491
 01/26  16:00:00,237.167111183,28.8374730469,2.28579620339,14.1878424149,37.1018798503,116.476155989,165.802158594,147.253351823,9.90576805939,8.6430387116
 01/26  17:00:00,239.427019567,28.8381794873,0.978340547154,15.3910990042,37.1018798503,116.476155989,163.077797087,153.152029027,9.90576805939,0.02
 01/26  18:00:00,253.379661582,28.8389420999,0.0,16.4807988547,37.1018798503,116.476155989,170.706646091,160.780878031,9.90576805939,0.02
 01/26  19:00:00,159.896785065,27.1282968165,0.0,0.81450995011,24.7345865669,47.5788473902,127.096630283,113.532178674,4.9528840297,8.61156757937
 01/26  20:00:00,162.491303143,27.565084764,0.0,2.18614681696,24.7345865669,47.5788473902,124.472524706,119.499640676,4.9528840297,0.02
 01/26  21:00:00,148.150580303,27.7106807465,0.0,6.82213965583,12.3672932834,38.6892022431,146.689751433,143.698021015,2.97173041782,0.02
 01/26  22:00:00,127.969581577,22.9547629026,0.0,12.359216638,12.3672932834,27.0668015668,129.612714867,126.620984449,2.97173041782,0.02
 01/26  23:00:00,100.153503133,19.0561710943,0.0,13.2221927282,4.12243109448,15.9888894789,111.83384039,108.842109972,2.97173041782,0.02
 01/26  24:00:00,119.603119884,23.8202138678,0.0,19.436039112,4.12243109448,15.9888894789,135.957961548,132.96623113,2.97173041782,0.02
 01/27  01:00:00,102.710324435,19.0561710943,0.0,16.8010606761,4.12243109448,15.9888894789,106.123026611,103.131296193,2.97173041782,0.02
 01/27  02:00:00,122.070967029,23.8202138678,0.0,23.4085713594,4.12243109448,15.9888894789,129.955616825,126.963886407,2.97173041782,0.02
 01/27  03:00:00,105.072285404,19.0561710943,0.0,19.4722823368,4.12243109448,15.9888894789,106.712749081,103.721018663,2.97173041782,0.02
 01/27  04:00:00,124.996536661,23.8202138678,0.0,26.7101826431,4.12243109448,15.9888894789,135.866889411,132.875158993,2.97173041782,0.02
 01/27  05:00:00,144.960375821,27.7106807465,0.0,18.6418821643,12.3672932834,24.9413748627,157.278646908,152.305762878,4.9528840297,0.02
 01/27  06:00:00,189.715947576,28.1602597412,0.0,63.415325218,12.3672932834,24.9413748627,202.10164939,197.12876536,4.9528840297,0.02
 01/27  07:00:00,236.969948063,28.6260966343,0.0,53.376622631,24.7345865669,70.7195625826,220.14746148,210.221693421,9.90576805939,0.02
 01/27  08:00:00,255.536334447,28.6889135277,0.0,40.7368969415,37.1018798503,92.3937384068,208.690574851,190.173857924,9.90576805939,8.61094886741
 01/27  09:00:00,246.718272133,28.7118261315,0.89200153313,36.1756977256,37.1018798503,104.434947198,187.512213665,177.586445605,9.90576805939,0.02
 01/27  10:00:00,251.427242375,28.7248259973,2.542846817,30.8039389731,37.1018798503,116.476155989,185.167823654,166.623374444,9.90576805939,8.63868115119
 01/27  11:00:00,248.136948149,28.7341329464,3.85439889322,29.0465096559,37.1018798503,116.476155989,169.153542554,159.227774494,9.90576805939,0.02
 01/27  12:00:00,246.732617828,28.7419149608,4.93159920412,27.1934602288,37.1018798503,116.476155989,171.791974948,153.238623217,9.90576805939,8.64758367172
 01/27  13:00:00,234.758872293,28.7483874379,5.72451769833,24.4799044071,37.1018798503,104.434947198,165.627801652,147.080837568,9.90576805939,8.64119602371
 01/27  14:00:00,241.835136878,28.756248738,5.96036980141,21.7105412072,37.1018798503,116.476155989,152.552260078,142.626492019,9.90576805939,0.02
 01/27  15:00:00,240.661028718,28.7635099017,5.96580410121,20.315386711,37.1018798503,116.476155989,159.349240382,140.798142769,9.90576805939,8.64532955358
 01/27  16:00:00,240.590048581,28.770119796,6.25726330212,19.5617331315,37.1018798503,116.476155989,157.813789587,139.264956511,9.90576805939,8.64306501604
 01/27  17:00:00,238.005193805,28.7783908151,6.16315353478,19.0135052955,37.1018798503,116.476155989,148.606338277,138.680570217,9.90576805939,0.02
 01/27  18:00:00,249.765727733,28.7904901071,5.95811653144,18.7400110838,37.1018798503,116.476155989,148.88897012,138.96320206,9.90576805939,0.02
 01/27  19:00:00,151.554462382,27.273892799,3.0283986165,1.21972402261,24.7345865669,47.5788473902,100.885034486,87.320573466,4.9528840297,8.6115769905
 01/27  20:00:00,151.342043135,27.1282968165,2.6022159978,1.44598345856,24.7345865669,47.5788473902,93.9185622806,88.9456782509,4.9528840297,0.02
 01/27  21:00:00,138.792027577,28.1474686939,2.32530138815,7.821593655,12.3672932834,38.6892022431,106.089890896,103.098160478,2.97173041782,0.02
 01/27  22:00:00,115.297226195,22.5179749551,2.41225015493,8.42436698442,12.3672932834,27.0668015668,90.568553645,87.5768232272,2.97173041782,0.02
 01/27  23:00:00,94.3565523765,19.4929590417,2.34970688916,13.9206247473,4.12243109448,15.9888894789,79.7134234835,76.7216930657,2.97173041782,0.02
 01/27  24:00:00,104.305877885,23.3834259204,3.28633739545,13.0384893862,4.12243109448,15.9888894789,101.765277014,98.7735465964,2.97173041782,0.02
 01/28  01:00:00,100.144129213,19.4929590417,0.944031228098,17.8537027677,4.12243109448,15.9888894789,82.917140102,79.9254096842,2.97173041782,0.02
 01/28  02:00:00,112.982656036,23.3834259204,0.0628493658075,16.564410913,4.12243109448,15.9888894789,111.177652066,108.185921648,2.97173041782,0.02
 01/28  03:00:00,106.793634797,19.4929590417,0.0,21.3560131064,4.12243109448,15.9888894789,96.2913100773,93.2995796595,2.97173041782,0.02
 01/28  04:00:00,117.54543936,23.3834259204,0.0,19.3759478397,4.12243109448,15.9888894789,126.670091229,123.678360811,2.97173041782,0.02
 01/28  05:00:00,135.541008949,28.1474686939,0.0,24.7149470288,4.12243109448,16.0517297156,158.896316036,155.904585618,2.97173041782,0.02
 01/28  06:00:00,132.959698548,27.7106807465,0.0,22.1350625285,4.12243109448,16.0517297156,166.053540465,163.061810047,2.97173041782,0.02
 01/28  07:00:00,173.399379182,28.5842566414,0.0,36.6082088488,4.12243109448,39.6058045677,224.648292624,221.656562207,2.97173041782,0.02
 01/28  08:00:00,251.946435291,28.5842566414,0.0,81.3376630961,12.3672932834,65.3531420225,278.254739294,273.281855265,4.9528840297,0.02
 01/28  09:00:00,230.560765231,28.5842566414,0.0,71.1797977576,12.3672932834,68.2430321324,284.756723901,271.191330806,4.9528840297,8.6125090655
 01/28  10:00:00,251.113634563,28.5842566414,0.0,62.6655377407,16.4897243779,93.1370602926,266.898878743,258.954264295,7.92461444751,0.02
 01/28  11:00:00,248.230928102,28.5842566414,0.0,59.512265996,16.4897243779,93.1370602926,262.767752522,254.823138074,7.92461444751,0.02
 01/28  12:00:00,246.33762331,28.5842566414,0.0,57.6526090829,16.4897243779,93.1370602926,260.327397988,252.38278354,7.92461444751,0.02
 01/28  13:00:00,235.956304594,28.584597256,0.0,55.5388119208,16.4897243779,83.9857416113,266.133620063,249.594236983,7.92461444751,8.61476863231
 01/28  14:00:00,231.725885072,28.5856180212,0.0,51.0821253142,16.4897243779,83.9857416113,249.755559428,241.81094498,7.92461444751,0.02
 01/28  15:00:00,227.095198134,28.5866986738,0.0,47.4280296468,16.4897243779,83.9857416113,239.099818481,231.155204034,7.92461444751,0.02
 01/28  16:00:00,173.759721244,28.5842566414,0.0,12.2777525826,12.3672932834,70.6512738906,190.738374182,185.765490152,4.9528840297,0.02
 01/28  17:00:00,178.304819574,28.5842566414,0.0,17.4186145995,12.3672932834,70.6512738906,191.308626022,186.335741992,4.9528840297,0.02
 01/28  18:00:00,181.123575162,28.5842566414,0.0,20.5819351129,12.3672932834,58.1284167478,206.802926848,193.244697362,4.9528840297,8.60534545714
 01/28  19:00:00,147.038526078,28.0601111044,0.0,17.5898399815,12.3672932834,24.9413748627,151.836804113,146.863920083,4.9528840297,0.02
 01/28  20:00:00,144.202454247,27.7106807465,0.0,15.5926189428,12.3672932834,24.9413748627,146.522573836,141.549689806,4.9528840297,0.02
 01/28  21:00:00,136.631024599,28.1474686939,0.0,25.1595132242,4.12243109448,16.0517297156,148.114567715,145.122837297,2.97173041782,0.02
 01/28  22:00:00,116.088802202,22.5179749551,0.0264810947544,21.2358419501,4.12243109448,15.9888894789,113.881440719,110.889710301,2.97173041782,0.02
 01/28  23:00:00,113.56610886,19.4929590417,0.0389933559694,28.5274324807,4.12243109448,15.9888894789,92.1651173976,89.1733869798,2.97173041782,0.02
 01/28  24:00:00,119.538159668,23.3834259204,0.11490527078,23.1639786188,4.12243109448,15.9888894789,113.088736725,110.097006308,2.97173041782,0.02
 01/29  01:00:00,113.88986531,19.4929590417,0.081961775375,31.3873944745,2.06121554724,15.9888894789,90.1730358626,87.1813054448,2.97173041782,0.02
 01/29  02:00:00,119.227772242,23.3834259204,0.474534567346,25.2542216602,2.06121554724,15.9888894789,112.130683359,109.138952941,2.97173041782,0.02
 01/29  03:00:00,115.072873931,19.4929590417,0.310959961813,32.9608334574,2.06121554724,15.9888894789,90.4326776923,87.4409472744,2.97173041782,0.02
 01/29  04:00:00,120.891181713,23.3834259204,0.119026327653,26.4804084415,2.06121554724,15.9888894789,114.843370975,111.851640557,2.97173041782,0.02
 01/29  05:00:00,117.625881622,19.4929590417,0.0129012079032,34.5285621975,2.06121554724,15.9888894789,95.7621219567,92.7703915389,2.97173041782,0.02
 01/29  06:00:00,122.954739856,23.3834259204,0.0,27.7943217393,2.06121554724,15.9888894789,123.457123932,120.465393514,2.97173041782,0.02
 01/29  07:00:00,120.069046838,19.4929590417,0.0,36.2798495889,2.06121554724,15.9888894789,103.066316873,100.074586456,2.97173041782,0.02
