Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  08:00:00,125.559390696,23.3834259204,0.0,29.0908140908,2.06121554724,15.9888894789,130.147782918,127.1560525,2.97173041782,0.02
 01/29  09:00:00,132.636943407,19.4929590417,0.0,34.4249008233,4.12243109448,41.7362269337,103.67821821,98.7053341804,4.9528840297,0.02
 01/29  10:00:00,134.559455698,23.3834259204,0.0441774774577,24.9264266979,4.12243109448,41.7362269337,119.422698646,114.449814616,4.9528840297,0.02
 01/29  11:00:00,123.397913044,19.4929590417,0.51760966059,26.5232468294,4.12243109448,41.7362269337,86.5406108743,81.5677268446,4.9528840297,0.02
 01/29  12:00:00,129.013663409,23.3834259204,2.18193021921,19.6883671804,4.12243109448,41.7362269337,104.629214062,99.6563300328,4.9528840297,0.02
 01/29  13:00:00,118.771733841,19.4929590417,2.40623815774,22.6301929059,4.12243109448,41.7362269337,84.0116239039,79.0387398742,4.9528840297,0.02
 01/29  14:00:00,123.959568241,23.3834259204,3.80491868579,15.601155083,4.12243109448,41.7362269337,101.245466587,96.2725825577,4.9528840297,0.02
 01/29  15:00:00,115.006368519,19.4929590417,3.0582787178,19.0256453109,4.12243109448,41.7362269337,82.3219355846,77.3490515549,4.9528840297,0.02
 01/29  16:00:00,121.127650463,23.3834259204,4.19640782809,13.7371837752,4.12243109448,41.7362269337,100.57698,95.6040959705,4.9528840297,0.02
 01/29  17:00:00,96.1379520377,19.4929590417,3.23801530622,17.6329737035,4.12243109448,24.8785346261,82.0179411816,77.0450571519,4.9528840297,0.02
 01/29  18:00:00,109.912714717,23.3834259204,3.69096539135,18.3946765457,2.06121554724,15.9888894789,107.646113164,104.654382747,2.97173041782,0.02
 01/29  19:00:00,108.225089318,19.4929590417,2.09592668068,25.7362745347,2.06121554724,15.9888894789,98.1405277765,86.566792211,2.97173041782,8.60200514768
 01/29  20:00:00,116.598800239,23.3834259204,1.32266194584,21.6950396105,2.06121554724,15.9888894789,112.573857823,109.582127405,2.97173041782,0.02
 01/29  21:00:00,113.704692204,19.4929590417,0.0,29.8894305562,2.06121554724,15.9888894789,95.7389057025,92.7471752847,2.97173041782,0.02
 01/29  22:00:00,122.534955817,23.3834259204,0.0,25.1682782108,2.06121554724,15.9888894789,132.485802238,129.49407182,2.97173041782,0.02
 01/29  23:00:00,118.009594297,19.4929590417,0.0,33.6139110141,2.06121554724,15.9888894789,105.723768088,102.73203767,2.97173041782,0.02
 01/29  24:00:00,123.639929859,23.3834259204,0.0,27.5136088904,2.06121554724,15.9888894789,128.623163964,125.631433546,2.97173041782,0.02
 01/30  01:00:00,121.263674873,19.4929590417,0.0,35.4990051618,4.12243109448,15.9888894789,104.550737379,101.559006961,2.97173041782,0.02
 01/30  02:00:00,126.215602998,23.3834259204,0.0,28.568278255,4.12243109448,15.9888894789,131.769866082,128.778135664,2.97173041782,0.02
 01/30  03:00:00,123.044173521,19.4929590417,0.0,37.2038203122,4.12243109448,15.9888894789,107.63307224,104.641341823,2.97173041782,0.02
 01/30  04:00:00,127.969530056,23.3834259204,0.0,29.869817266,4.12243109448,15.9888894789,135.767922656,132.776192239,2.97173041782,0.02
 01/30  05:00:00,161.210931606,28.1474686939,0.0,33.5581712294,12.3672932834,24.9413748627,160.04985424,155.07697021,4.9528840297,0.02
 01/30  06:00:00,194.428867601,27.7106807465,0.0,66.8565448911,12.3672932834,24.9413748627,214.805199556,209.832315527,4.9528840297,0.02
 01/30  07:00:00,258.060604957,28.5842566414,0.0,72.6980633927,24.7345865669,70.7195625826,242.580123642,232.654355582,9.90576805939,0.02
 01/30  08:00:00,271.765346886,28.5853956602,0.0,55.4517888136,37.1018798503,92.3937384068,224.81798635,214.892218291,9.90576805939,0.02
 01/30  09:00:00,259.862608716,28.5891861269,0.0,48.6683539232,37.1018798503,104.434947198,217.406432457,198.866401526,9.90576805939,8.63426287161
 01/30  10:00:00,262.818446491,28.5962410543,0.219739580343,40.7194685026,37.1018798503,116.476155989,194.557342611,184.631574552,9.90576805939,0.02
 01/30  11:00:00,258.433286137,28.6019799468,1.48514586109,36.6045454659,37.1018798503,116.476155989,195.575249709,177.025664228,9.90576805939,8.64381742139
 01/30  12:00:00,253.859545802,28.6066554161,3.76290230282,32.2240885198,37.1018798503,116.476155989,184.033960737,165.480391885,9.90576805939,8.64780079276
 01/30  13:00:00,237.11740494,28.6133723196,5.80472509195,26.677861397,37.1018798503,104.434947198,162.73315243,152.807384371,9.90576805939,0.02
 01/30  14:00:00,240.766811125,28.6216120713,6.16803742569,20.7841573927,37.1018798503,116.476155989,162.86376059,144.310117099,9.90576805939,8.64787543153
 01/30  15:00:00,238.119148237,28.6305710879,5.96518414867,17.6256928137,37.1018798503,116.476155989,151.576992128,141.651224069,9.90576805939,0.02
 01/30  16:00:00,236.839032836,28.6450721994,5.63029385274,15.332700376,37.1018798503,116.476155989,158.047920773,139.49892308,9.90576805939,8.64322963398
 01/30  17:00:00,236.379027368,28.6458950908,4.41933690368,14.5829140787,37.1018798503,116.476155989,162.360668787,143.81783693,9.90576805939,8.63706379805
 01/30  18:00:00,251.115187984,28.6565797063,3.10569655712,16.4665123005,37.1018798503,116.476155989,161.669077434,151.743309375,9.90576805939,0.02
 01/30  19:00:00,153.118497519,25.9635289566,0.695974505889,0.0,24.7345865669,47.5788473902,93.3350838184,88.3621997887,4.9528840297,0.02
 01/30  20:00:00,154.482938443,26.8371048515,1.26718686863,0.615188059713,24.7345865669,47.5788473902,93.2526330109,88.2797489812,4.9528840297,0.02
 01/30  21:00:00,141.391264147,27.7106807465,0.074810321531,4.50423139503,12.3672932834,38.6892022431,123.327123067,111.743921437,2.97173041782,8.61147121234
 01/30  22:00:00,121.769741726,22.5179749551,0.0,7.69874260116,12.3672932834,27.0668015668,113.356680498,110.36495008,2.97173041782,0.02
 01/30  23:00:00,102.147574435,19.4929590417,0.0,14.5265410477,4.12243109448,15.9888894789,106.323426317,103.3316959,2.97173041782,0.02
 01/30  24:00:00,116.623446322,23.3834259204,0.0,15.0132320481,4.12243109448,15.9888894789,145.595849063,142.604118645,2.97173041782,0.02
 01/31  01:00:00,109.669768541,19.4929590417,0.0,20.5250624679,4.12243109448,15.9888894789,123.628555865,120.636825447,2.97173041782,0.02
 01/31  02:00:00,120.650314552,23.3834259204,0.0,19.0259316405,4.12243109448,15.9888894789,149.094337553,146.102607136,2.97173041782,0.02
 01/31  03:00:00,113.147597499,19.4929590417,0.0,24.723445018,4.12243109448,15.9888894789,116.593453135,113.601722717,2.97173041782,0.02
 01/31  04:00:00,122.694414354,23.3834259204,0.0,22.3391232877,4.12243109448,15.9888894789,140.593800953,137.602070535,2.97173041782,0.02
 01/31  05:00:00,152.046546342,28.1474686939,0.0,23.3618089116,12.3672932834,24.9413748627,153.96778788,148.99490385,4.9528840297,0.02
 01/31  06:00:00,180.903107404,27.7155613402,0.335473860563,53.8882802005,12.3672932834,24.9413748627,194.214169535,189.241285505,4.9528840297,0.02
 01/31  07:00:00,239.923513791,28.5940252433,1.63016106725,56.2366264988,24.7345865669,70.7195625826,207.888951268,197.963183209,9.90576805939,0.02
 01/31  08:00:00,256.667601956,28.63275141,2.96110569481,41.9535472411,37.1018798503,92.3937384068,188.02357145,178.09780339,9.90576805939,0.02
 01/31  09:00:00,246.531869569,28.6462720398,4.26993112974,36.214623345,37.1018798503,104.434947198,185.033992439,166.493954433,9.90576805939,8.63426994601
 01/31  10:00:00,248.479030535,28.6585834315,5.53144811805,27.5945405151,37.1018798503,116.476155989,164.190606118,154.264838059,9.90576805939,0.02
 01/31  11:00:00,241.192167832,28.6720542014,6.27722281536,22.6258191372,37.1018798503,116.476155989,163.853947733,145.302576687,9.90576805939,8.64560298634
 01/31  12:00:00,236.776906528,28.69252083,7.74837089768,19.0568310255,37.1018798503,116.476155989,154.947632559,136.394108289,9.90576805939,8.6477562109
 01/31  13:00:00,221.332405835,28.7890776016,9.41458567108,15.9729270695,37.1018798503,104.434947198,132.938855266,123.013087206,9.90576805939,0.02
 01/31  14:00:00,227.913880245,28.9810479415,10.7350539185,14.1119897207,37.1018798503,116.476155989,129.23504133,110.681336452,9.90576805939,8.64793681777
 01/31  15:00:00,223.766396229,29.1042063062,12.0456295136,12.0999590167,37.1018798503,116.476155989,110.948678929,101.02291087,9.90576805939,0.02
 01/31  16:00:00,220.236341307,29.1250945047,11.9973503028,10.5357713363,37.1018798503,116.476155989,116.816827227,98.2677217798,9.90576805939,8.64333738771
 01/31  17:00:00,219.724395719,28.9565415567,11.5326361555,9.78162122979,37.1018798503,116.476155989,122.281521193,103.738762685,9.90576805939,8.63699044843
 01/31  18:00:00,232.814639432,28.8280924447,11.6613526198,9.73628341993,37.1018798503,116.476155989,119.953292214,110.027524155,9.90576805939,0.02
 01/31  19:00:00,142.20570126,26.6187108778,9.05228037215,0.0164645457381,24.7345865669,47.5788473902,83.9448325862,78.9719485565,4.9528840297,0.02
 01/31  20:00:00,143.67768254,27.7106807465,9.00739263921,0.329120651284,24.7345865669,47.5788473902,88.1790904255,83.2062063958,4.9528840297,0.02
 01/31  21:00:00,121.460242131,25.9635289566,8.92627519178,0.0,12.3672932834,38.6892022431,100.985794799,97.9940643815,2.97173041782,0.02
 01/31  22:00:00,99.3405224574,20.7708231653,7.73889304752,0.0,12.3672932834,27.0668015668,95.8075945182,84.2287792598,2.97173041782,8.60708484064
 01/31  23:00:00,73.8728602942,17.8914032343,6.66607029618,0.821171468451,4.12243109448,15.9888894789,77.3991318721,74.4074014543,2.97173041782,0.02
 01/31  24:00:00,87.7826804124,23.3834259204,8.63685219607,4.15605948455,4.12243109448,15.9888894789,97.997296856,95.0055664382,2.97173041782,0.02
 02/01  01:00:00,81.8337965861,19.4929590417,6.86832087676,6.98806169421,4.12243109448,15.9888894789,79.5524908811,76.5607604633,2.97173041782,0.02
 02/01  02:00:00,91.947241527,23.3834259204,8.88751829299,6.87615812909,4.12243109448,15.9888894789,100.325464155,97.3337337375,2.97173041782,0.02
 02/01  03:00:00,84.8577192412,19.4929590417,7.16145047549,9.87603705528,4.12243109448,15.9888894789,81.4376307458,78.445900328,2.97173041782,0.02
 02/01  04:00:00,92.9021556823,23.3834259204,9.3195298064,8.79631271448,4.12243109448,15.9888894789,102.475442471,99.4837120529,2.97173041782,0.02
 02/01  05:00:00,118.474450399,28.1474686939,10.84374983,9.04845486714,12.3672932834,24.9413748627,116.198682988,111.225798958,4.9528840297,0.02
 02/01  06:00:00,147.446348133,27.7193162969,14.1497736757,35.3192720291,12.3672932834,24.9413748627,181.15987344,176.18698941,4.9528840297,0.02
 02/01  07:00:00,202.524909497,28.6465943246,14.3968265051,32.4791795027,24.7345865669,70.7195625826,155.764136908,145.838368849,9.90576805939,0.02
 02/01  08:00:00,224.038471688,28.6972366427,14.4025114137,22.7477837909,37.1018798503,92.3937384068,136.39500266,126.469234601,9.90576805939,0.02
 02/01  09:00:00,216.652101669,28.7190779262,14.4014410658,19.5427647892,37.1018798503,104.434947198,138.61477715,120.074706775,9.90576805939,8.63430231647
 02/01  10:00:00,221.962318073,28.7786845151,14.3985523749,13.3736303753,37.1018798503,116.476155989,121.757673641,111.831905582,9.90576805939,0.02
 02/01  11:00:00,218.773211177,28.9239845394,14.4019345832,10.3313518619,37.1018798503,116.476155989,120.587770094,102.036415809,9.90576805939,8.64558622556
 02/01  12:00:00,218.469129622,29.1760547304,14.4020517149,9.56384314964,37.1018798503,116.476155989,104.318567007,94.3927989475,9.90576805939,0.02
 02/01  13:00:00,206.913167993,29.4622968724,14.3966752305,8.52376772966,37.1018798503,104.434947198,109.539974987,90.9924919857,9.90576805939,8.6417149418
 02/01  14:00:00,216.575828317,29.7197155254,14.4003258197,7.41141697607,37.1018798503,116.476155989,107.205227283,88.6515809136,9.90576805939,8.64787830958
 02/01  15:00:00,214.014221574,29.8299613345,14.3999710539,6.33624161022,37.1018798503,116.476155989,97.1064412253,87.1806731659,9.90576805939,0.02
 02/01  16:00:00,211.989187329,29.7876600702,14.4001229825,5.64266349299,37.1018798503,116.476155989,105.153726126,86.6046541151,9.90576805939,8.64330395109
 02/01  17:00:00,211.632051889,29.5387626554,14.3978882029,5.29278765915,37.1018798503,116.476155989,106.399422978,87.8565492113,9.90576805939,8.63710570758
 02/01  18:00:00,226.0425416,29.1529138259,14.4037382986,5.39766194957,37.1018798503,116.476155989,101.838987102,91.9132190424,9.90576805939,0.02
 02/01  19:00:00,139.459870174,27.1282968165,11.3365871544,0.0,24.7345865669,47.5788473902,79.5837802998,74.6108962701,4.9528840297,0.02
 02/01  20:00:00,140.542836838,27.565084764,10.9641654582,0.00608099407142,24.7345865669,47.5788473902,85.7332131642,80.7603291345,4.9528840297,0.02
 02/01  21:00:00,120.632152665,26.4003169041,10.896242895,0.0605160218265,12.3672932834,38.6892022431,98.8852646469,95.8935342291,2.97173041782,0.02
 02/01  22:00:00,98.5984553051,21.2076111127,8.63350755588,0.141554375404,12.3672932834,27.0668015668,94.1342902234,82.5554902808,2.97173041782,8.60706952483
 02/01  23:00:00,74.1801605963,18.1825951993,6.59222693304,0.518352552466,4.12243109448,15.9888894789,75.9939988597,73.0022684419,2.97173041782,0.02
 02/01  24:00:00,83.5908038313,21.6362741305,7.61440499424,0.0,4.12243109448,15.9888894789,97.9477976525,94.9560672347,2.97173041782,0.02
 02/02  01:00:00,79.0695162723,19.274565068,5.23377593896,3.86615288117,4.12243109448,15.9888894789,79.6142788373,76.6225484195,2.97173041782,0.02
 02/02  02:00:00,91.0876211448,23.3834259204,6.23689544049,5.22764844665,4.12243109448,15.9888894789,100.003153347,97.0114229292,2.97173041782,0.02
 02/02  03:00:00,84.2565261955,19.4929590417,4.84541770731,8.29038961091,4.12243109448,15.9888894789,81.3329575073,78.3412270895,2.97173041782,0.02
 02/02  04:00:00,95.7971576438,23.3834259204,5.71459086612,8.03618748337,4.12243109448,15.9888894789,102.454725154,99.4629947359,2.97173041782,0.02
 02/02  05:00:00,125.46405549,28.1474686939,5.40408117533,8.90323190839,12.3672932834,24.9413748627,116.22697011,111.25408608,4.9528840297,0.02
 02/02  06:00:00,155.162494254,27.7289841726,7.28646994728,33.9410706425,12.3672932834,24.9413748627,181.483668174,176.510784144,4.9528840297,0.02
 02/02  07:00:00,211.172378283,28.6654454711,6.71697430234,32.3024435074,24.7345865669,70.7195625826,181.512561143,171.586793083,9.90576805939,0.02
 02/02  08:00:00,230.235643251,28.7344779863,7.29266739692,23.8979936526,37.1018798503,92.3937384068,163.088887012,153.163118952,9.90576805939,0.02
 02/02  09:00:00,225.137244237,28.7546329463,7.69628273784,21.1335842455,37.1018798503,104.434947198,163.656107517,145.116029065,9.90576805939,8.63431039282
 02/02  10:00:00,230.103423178,28.805055772,8.82627734971,16.1997718735,37.1018798503,116.476155989,144.880484446,134.954716386,9.90576805939,0.02
 02/02  11:00:00,227.265488336,28.8196702071,10.2053843441,15.8497205166,37.1018798503,116.476155989,146.351288031,127.799952783,9.90576805939,8.64556718844
 02/02  12:00:00,226.84720111,28.8352225826,11.1830179397,15.4314188174,37.1018798503,116.476155989,133.289998097,123.364230038,9.90576805939,0.02
 02/02  13:00:00,214.570519891,28.8663981026,12.1676378169,14.4917691669,37.1018798503,104.434947198,136.433947535,117.886485964,9.90576805939,8.64169351106
 02/02  14:00:00,223.999656051,28.9051833163,13.6401492303,13.3261841482,37.1018798503,116.476155989,128.746839438,110.19320196,9.90576805939,8.64786941882
 02/02  15:00:00,221.076893169,28.9640747506,14.4106721246,11.0770535453,37.1018798503,116.476155989,112.186065401,102.260297342,9.90576805939,0.02
 02/02  16:00:00,218.691115556,29.0048908045,14.4125408758,9.9111905602,37.1018798503,116.476155989,117.307124567,98.7580692489,9.90576805939,8.64328725857
 02/02  17:00:00,218.437033578,29.023811388,14.4102515109,9.43602712394,37.1018798503,116.476155989,115.633955541,97.0911099085,9.90576805939,8.63707757333
 02/02  18:00:00,229.49850164,29.014491721,14.4072189696,10.0209800805,37.1018798503,116.476155989,108.456597332,98.5308292722,9.90576805939,0.02
 02/02  19:00:00,141.505288863,27.273892799,11.306476087,0.0439719193749,24.7345865669,47.5788473902,83.8530940795,78.8802100498,4.9528840297,0.02
 02/02  20:00:00,142.013883224,27.565084764,10.9609064857,0.17007359089,24.7345865669,47.5788473902,89.3968615719,84.4239775422,4.9528840297,0.02
 02/02  21:00:00,120.886763177,26.4003169041,10.8931087416,0.308611938854,12.3672932834,38.6892022431,102.046695925,99.0549655068,2.97173041782,0.02
 02/02  22:00:00,102.708630707,22.0811870077,8.66358346451,1.73428538508,12.3672932834,27.0668015668,96.3309139609,84.753837883,2.97173041782,8.60534566007
 02/02  23:00:00,75.8952816941,18.0369992168,6.60061397216,1.70900954802,4.12243109448,15.9888894789,77.7657147873,74.7739843695,2.97173041782,0.02
 02/02  24:00:00,92.5040345071,23.3834259204,7.00932259789,5.63737756456,4.12243109448,15.9888894789,98.5594470697,95.5677166519,2.97173041782,0.02
 02/03  01:00:00,86.8687732399,19.4929590417,4.88308937798,9.10939995746,4.12243109448,15.9888894789,80.1541997176,77.1624692998,2.97173041782,0.02
 02/03  02:00:00,98.108056679,23.3834259204,5.30718610737,8.72066975178,4.12243109448,15.9888894789,101.302440924,98.310710506,2.97173041782,0.02
 02/03  03:00:00,92.4614210004,19.4929590417,3.90059757971,12.5260673005,4.12243109448,15.9888894789,82.2755980615,79.2838676436,2.97173041782,0.02
 02/03  04:00:00,101.002619452,23.3834259204,5.35748605745,10.9514238263,4.12243109448,15.9888894789,103.569212212,100.577481794,2.97173041782,0.02
 02/03  05:00:00,131.048146134,28.1474686939,3.70818404244,12.5262210528,12.3672932834,24.9413748627,117.748928329,112.7760443,4.9528840297,0.02
 02/03  06:00:00,160.207536831,27.722909133,6.0700483001,37.8082100614,12.3672932834,24.9413748627,183.013331504,178.040447475,4.9528840297,0.02
 02/03  07:00:00,214.908680526,28.6570030925,7.28122056954,36.6760014118,24.7345865669,70.7195625826,181.298675205,171.372907146,9.90576805939,0.02
 02/03  08:00:00,234.625267242,28.7242868222,7.13208888061,26.9969989079,37.1018798503,92.3937384068,164.259104085,154.333336025,9.90576805939,0.02
 02/03  09:00:00,230.179940677,28.74242526,7.29893475833,23.7384714204,37.1018798503,104.434947198,166.562198462,148.022149796,9.90576805939,8.63428060655
 02/03  10:00:00,235.368649665,28.7731921898,7.70651573064,17.8670239352,37.1018798503,116.476155989,149.036667651,139.110899592,9.90576805939,0.02
 02/03  11:00:00,229.576325547,28.8578514893,8.83656095879,13.6918158327,37.1018798503,116.476155989,146.551841206,128.001574591,9.90576805939,8.64449855544
 02/03  12:00:00,225.151930622,28.9480394796,10.7824751469,11.7826838837,37.1018798503,116.476155989,125.191647017,115.265878958,9.90576805939,0.02
 02/03  13:00:00,212.001746601,29.0030355728,11.5996927951,10.693839732,37.1018798503,104.434947198,126.881967997,108.334411314,9.90576805939,8.64178862347
 02/03  14:00:00,222.070670128,29.0741875863,12.1642354209,9.72192379421,37.1018798503,116.476155989,122.249507278,103.695864952,9.90576805939,8.64787426672
 02/03  15:00:00,221.866690637,29.2311876426,12.573156007,8.71561980441,37.1018798503,116.476155989,106.450532342,96.5247642826,9.90576805939,0.02
 02/03  16:00:00,219.972380092,29.3416619013,13.1080791484,7.81412491993,37.1018798503,116.476155989,109.330027755,90.781241066,9.90576805939,8.64301862975
 02/03  17:00:00,220.034969113,29.1885848591,12.9523077794,7.48659675033,37.1018798503,116.476155989,111.844786581,93.3019504275,9.90576805939,8.63706809443
 02/03  18:00:00,231.049450663,29.0552790107,11.9992376165,7.88397261199,37.1018798503,116.476155989,112.740429376,102.814661316,9.90576805939,0.02
 02/03  19:00:00,146.037529033,27.1282968165,8.41332714478,0.0116121291331,24.7345865669,47.5788473902,82.7957260508,77.8228420211,4.9528840297,0.02
 02/03  20:00:00,146.17013981,27.565084764,9.75063661492,0.119836753091,24.7345865669,47.5788473902,87.3917820125,82.4188979828,4.9528840297,0.02
 02/03  21:00:00,122.008298888,26.4003169041,10.8894706624,0.124004550847,12.3672932834,38.6892022431,100.189627357,97.1978969395,2.97173041782,0.02
 02/03  22:00:00,98.8329028113,21.5570414707,9.5795066378,0.42867763883,12.3672932834,27.0668015668,95.1708326555,83.5919946278,2.97173041782,8.60710760992
 02/03  23:00:00,70.5420103641,17.7458072519,8.25573196798,0.424685504433,4.12243109448,15.9888894789,76.9405710339,73.948840616,2.97173041782,0.02
 02/03  24:00:00,81.1948296386,22.2477772569,10.4819495087,0.97713832806,4.12243109448,15.9888894789,98.3623151131,95.3705846952,2.97173041782,0.02
 02/04  01:00:00,77.7536680225,18.9688135048,7.89088297417,4.07082149231,4.12243109448,15.9888894789,79.8067342654,76.8150038476,2.97173041782,0.02
 02/04  02:00:00,91.8725186086,23.8202138678,10.0460381879,6.76252679034,4.12243109448,15.9888894789,100.516675684,97.5249452662,2.97173041782,0.02
 02/04  03:00:00,81.9688590174,19.0561710943,7.48316544388,6.58725938341,4.12243109448,15.9888894789,81.52004719,78.5283167721,2.97173041782,0.02
 02/04  04:00:00,95.8814140062,23.8202138678,8.25477742656,9.7967295736,4.12243109448,15.9888894789,102.748892477,99.757162059,2.97173041782,0.02
 02/04  05:00:00,103.587583333,27.7106807465,8.32621174296,8.87179993118,4.12243109448,16.0517297156,122.113668199,119.121937781,2.97173041782,0.02
 02/04  06:00:00,109.58017233,28.1474686939,7.30715464324,12.4889792823,4.12243109448,16.0517297156,123.328719119,120.336988701,2.97173041782,0.02
 02/04  07:00:00,138.090600644,28.5842566414,7.48271553379,15.7843860902,4.12243109448,39.6058045677,130.801235083,127.809504665,2.97173041782,0.02
 02/04  08:00:00,208.641764877,28.5842566414,10.7168496911,52.1632918994,12.3672932834,65.3531420225,183.623536447,178.650652417,4.9528840297,0.02
 02/04  09:00:00,191.967550617,28.5842566414,10.0342460316,43.065661795,12.3672932834,68.2430321324,182.788291158,177.815407129,4.9528840297,0.02
 02/04  10:00:00,208.54092912,28.6019274782,9.06860449593,30.6782301605,16.4897243779,93.1370602926,172.119430923,164.174816476,7.92461444751,0.02
 02/04  11:00:00,203.076195053,28.6073089502,8.10046461857,25.1265422851,16.4897243779,93.1370602926,175.854561119,159.311541328,7.92461444751,8.61840534337
 02/04  12:00:00,201.364859173,28.6146800759,7.13544348954,22.2720723356,16.4897243779,93.1370602926,166.011946358,158.067331911,7.92461444751,0.02
 02/04  13:00:00,191.51679446,28.6543620604,7.28950930634,20.3528678263,16.4897243779,83.9857416113,161.752475761,153.807861314,7.92461444751,0.02
 02/04  14:00:00,190.493442768,28.7431365244,7.70291801396,18.6340742205,16.4897243779,83.9857416113,155.863996286,147.919381838,7.92461444751,0.02
 02/04  15:00:00,189.54497732,28.7588786558,7.13509945288,17.1975850438,16.4897243779,83.9857416113,164.23145807,147.692555483,7.92461444751,8.61428814022
 02/04  16:00:00,153.223972964,28.5842566414,3.6176988175,0.758224325478,12.3672932834,70.6512738906,108.656002295,103.683118266,4.9528840297,0.02
 02/04  17:00:00,154.905738529,28.5842566414,2.74235769348,2.12642359307,12.3672932834,70.6512738906,112.84774134,107.87485731,4.9528840297,0.02
 02/04  18:00:00,154.291940222,28.5842566414,1.75318438662,3.57739242337,12.3672932834,58.1284167478,125.381517879,120.40863385,4.9528840297,0.02
 02/04  19:00:00,120.860038905,25.9635289566,1.14380078174,0.0,12.3672932834,24.9413748627,105.646896647,100.674012617,4.9528840297,0.02
 02/04  20:00:00,124.709307881,27.273892799,0.495740830244,2.5521167681,12.3672932834,24.9413748627,106.89918037,101.92629634,4.9528840297,0.02
 02/04  21:00:00,114.02899618,28.1474686939,0.0,8.05409011386,4.12243109448,16.0517297156,115.19161998,112.199889562,2.97173041782,0.02
 02/04  22:00:00,100.502502055,22.5179749551,0.366495203322,8.61781828116,4.12243109448,15.9888894789,97.3160212782,94.3242908604,2.97173041782,0.02
 02/04  23:00:00,96.4567191104,19.4929590417,0.118439851959,13.2955337509,4.12243109448,15.9888894789,83.7364748294,80.7447444115,2.97173041782,0.02
 02/04  24:00:00,106.823123884,23.3834259204,0.14336876894,12.1419739473,4.12243109448,15.9888894789,107.772341706,104.780611289,2.97173041782,0.02
 02/05  01:00:00,99.3621011786,19.4929590417,0.0553809562021,18.1773160326,2.06121554724,15.9888894789,88.560920833,85.5691904152,2.97173041782,0.02
 02/05  02:00:00,108.564256991,23.3834259204,0.096382143236,15.8533133712,2.06121554724,15.9888894789,111.667744978,108.67601456,2.97173041782,0.02
 02/05  03:00:00,103.515503888,19.4929590417,0.0295782297425,21.9203511508,2.06121554724,15.9888894789,92.0512643818,89.059533964,2.97173041782,0.02
 02/05  04:00:00,111.763279598,23.3834259204,0.0658808560436,18.1509231646,2.06121554724,15.9888894789,114.491436828,111.499706411,2.97173041782,0.02
 02/05  05:00:00,106.637855391,19.4929590417,0.0368572834758,24.6813494474,2.06121554724,15.9888894789,99.9725573857,88.3988238257,2.97173041782,8.60200314213
 02/05  06:00:00,114.753747866,23.3834259204,0.0160972989215,20.5985309008,2.06121554724,15.9888894789,118.434745819,115.443015402,2.97173041782,0.02
 02/05  07:00:00,110.346101691,19.4929590417,0.00994408163592,27.6189007634,2.06121554724,15.9888894789,95.6443268788,92.652596461,2.97173041782,0.02
 02/05  08:00:00,114.627867931,23.3834259204,0.0631821934342,22.4141401331,2.06121554724,15.9888894789,115.431574121,112.439843703,2.97173041782,0.02
 02/05  09:00:00,121.768062346,19.4929590417,0.0812021027505,25.2176549793,4.12243109448,41.7362269337,89.7298189151,84.7569348854,4.9528840297,0.02
 02/05  10:00:00,125.362550712,23.3834259204,1.59391852199,16.1316014769,4.12243109448,41.7362269337,105.04504225,100.07215822,4.9528840297,0.02
 02/05  11:00:00,113.104919652,19.4929590417,3.96182220837,16.3020793686,4.12243109448,41.7362269337,81.1855908299,76.2127068002,4.9528840297,0.02
 02/05  12:00:00,120.034624409,23.3834259204,7.62398112575,11.7718340936,4.12243109448,41.7362269337,97.1154376681,92.1425536384,4.9528840297,0.02
 02/05  13:00:00,107.993053351,19.4929590417,6.39126797177,13.9039442963,4.12243109448,41.7362269337,77.5400891365,72.5672051068,4.9528840297,0.02
 02/05  14:00:00,114.74073648,23.3834259204,6.95544111879,10.5931815357,4.12243109448,41.7362269337,95.5921300202,90.6192459905,4.9528840297,0.02
 02/05  15:00:00,105.584634121,19.4929590417,5.10638739508,12.5242018394,4.12243109448,41.7362269337,77.6147975146,72.6419134849,4.9528840297,0.02
 02/05  16:00:00,114.382350182,23.3834259204,7.0131983522,9.29226948756,4.12243109448,41.7362269337,95.2955587805,90.3226747508,4.9528840297,0.02
 02/05  17:00:00,87.8417514274,19.4929590417,5.37763315433,11.5429762365,4.12243109448,24.8785346261,78.2521584338,73.2792744041,4.9528840297,0.02
 02/05  18:00:00,97.7779900181,23.3834259204,6.29724469798,11.8500859051,2.06121554724,15.9888894789,103.822714285,100.830983867,2.97173041782,0.02
 02/05  19:00:00,96.6178058486,19.4929590417,4.61399440145,17.6072343443,2.06121554724,15.9888894789,87.0953932665,84.1036628486,2.97173041782,0.02
 02/05  20:00:00,105.99306937,23.3834259204,5.39799128769,15.4844626953,2.06121554724,15.9888894789,109.596982411,106.605251993,2.97173041782,0.02
 02/05  21:00:00,100.642505264,19.4929590417,4.05446598437,21.1710935739,2.06121554724,15.9888894789,89.046882192,86.0551517742,2.97173041782,0.02
 02/05  22:00:00,108.434770276,23.3834259204,5.0841152941,17.8328030906,2.06121554724,15.9888894789,111.44403499,108.452304572,2.97173041782,0.02
 02/05  23:00:00,103.289998307,19.4929590417,3.94643565844,23.8199659567,2.06121554724,15.9888894789,90.3060312913,87.3143008735,2.97173041782,0.02
 02/05  24:00:00,110.196718845,23.3834259204,4.90518624885,19.6302701872,2.06121554724,15.9888894789,112.791156916,109.799426498,2.97173041782,0.02
 02/06  01:00:00,106.670635593,19.4929590417,3.84874355022,25.0932604538,4.12243109448,15.9888894789,90.4685631908,87.476832773,2.97173041782,0.02
 02/06  02:00:00,113.077923658,23.3834259204,5.01081105916,20.2956014678,4.12243109448,15.9888894789,112.459014543,109.467284125,2.97173041782,0.02
 02/06  03:00:00,108.120436249,19.4929590417,3.79606906042,26.5588626129,4.12243109448,15.9888894789,90.9182420702,87.9265116524,2.97173041782,0.02
 02/06  04:00:00,114.317444143,23.3834259204,4.25999131382,21.6336734371,4.12243109448,15.9888894789,113.375063506,110.383333089,2.97173041782,0.02
 02/06  05:00:00,143.410088765,28.1474686939,4.55460060607,23.1910308169,12.3672932834,24.9413748627,129.519026049,124.54614202,4.9528840297,0.02
 02/06  06:00:00,180.475494883,27.7106807465,7.88032672371,55.7886261837,12.3672932834,24.9413748627,197.001963566,192.029079536,4.9528840297,0.02
 02/06  07:00:00,241.008444164,28.5843505426,7.98519141931,57.5194812028,24.7345865669,70.7195625826,202.734931279,184.227161614,9.90576805939,8.60200160586
 02/06  08:00:00,253.406319647,28.5873018353,7.34050321914,41.9774665968,37.1018798503,92.3937384068,178.087943177,168.162175117,9.90576805939,0.02
 02/06  09:00:00,242.508245118,28.5954165147,7.39007433185,33.0874372923,37.1018798503,104.434947198,169.194692124,159.268924065,9.90576805939,0.02
 02/06  10:00:00,245.275330094,28.6022061315,7.5937892738,24.9222132357,37.1018798503,116.476155989,168.539478892,149.994670445,9.90576805939,8.63904038771
 02/06  11:00:00,240.163682212,28.6112968446,7.51608997464,20.6711454735,37.1018798503,116.476155989,153.36823042,143.442462361,9.90576805939,0.02
 02/06  12:00:00,237.953672028,28.6927243854,7.97203818093,18.1950603177,37.1018798503,116.476155989,154.036954364,135.483061888,9.90576805939,8.64812441676
 02/06  13:00:00,226.112533715,28.880725981,8.75459626387,16.0139423506,37.1018798503,104.434947198,143.527763436,124.980379237,9.90576805939,8.64161614035
 02/06  14:00:00,233.768668006,29.029637395,9.64358461188,14.0778171776,37.1018798503,116.476155989,125.757832493,115.832064434,9.90576805939,0.02
 02/06  15:00:00,231.140717476,29.0976950558,10.5036739295,12.2769063467,37.1018798503,116.476155989,127.506291672,108.954755673,9.90576805939,8.64576794012
 02/06  16:00:00,228.89841784,29.0956324213,11.3411764939,10.7809067399,37.1018798503,116.476155989,122.864425834,104.315128714,9.90576805939,8.64352906009
 02/06  17:00:00,228.323033259,28.9167287691,11.646605942,10.0079485145,37.1018798503,116.476155989,116.075881935,106.150113876,9.90576805939,0.02
 02/06  18:00:00,238.765424421,28.7425212192,11.4961357277,10.0458000267,37.1018798503,116.476155989,132.459474553,113.929013435,9.90576805939,8.62469305821
 02/06  19:00:00,148.981621014,25.9635289566,8.37948096492,0.0,24.7345865669,47.5788473902,85.3096415955,80.3367575658,4.9528840297,0.02
 02/06  20:00:00,150.685994953,27.273892799,8.05650556578,0.157266203672,24.7345865669,47.5788473902,89.182972237,84.2100882073,4.9528840297,0.02
 02/06  21:00:00,128.962301301,25.9635289566,8.11885503889,0.0,12.3672932834,38.6892022431,102.260162206,99.2684317884,2.97173041782,0.02
 02/06  22:00:00,105.975949191,20.7708231653,6.74620352154,0.0,12.3672932834,27.0668015668,87.8758092162,84.8840787984,2.97173041782,0.02
 02/06  23:00:00,81.2829847445,18.0369992168,5.3959915143,1.22340315807,4.12243109448,15.9888894789,78.033799348,75.0420689302,2.97173041782,0.02
 02/06  24:00:00,97.3246224529,23.3834259204,6.45446080114,4.70001800216,4.12243109448,15.9888894789,98.9261018783,95.9343714604,2.97173041782,0.02
 02/07  01:00:00,90.2512460505,19.4929590417,4.72815921879,8.10207066535,4.12243109448,15.9888894789,80.4544728143,77.4627423965,2.97173041782,0.02
 02/07  02:00:00,102.662783419,23.3834259204,6.15942655495,7.96616011405,4.12243109448,15.9888894789,101.478293487,98.4865630687,2.97173041782,0.02
 02/07  03:00:00,93.2326420078,19.4929590417,5.49237015866,11.3454267245,4.12243109448,15.9888894789,82.3665243283,79.3747939105,2.97173041782,0.02
 02/07  04:00:00,99.8265632113,23.3834259204,8.72779684056,9.70291209172,4.12243109448,15.9888894789,103.462204221,100.470473803,2.97173041782,0.02
 02/07  05:00:00,123.977613584,28.1474686939,12.0389810806,9.73031014516,12.3672932834,24.9413748627,117.173241033,112.200357003,4.9528840297,0.02
 02/07  06:00:00,152.75823579,27.7160983522,16.1493344169,36.9177878612,12.3672932834,24.9413748627,182.714449025,177.741564996,4.9528840297,0.02
 02/07  07:00:00,206.502884541,28.6237218792,16.932403245,33.3813477741,24.7345865669,70.7195625826,157.162472354,138.654708784,9.90576805939,8.6019955106
 02/07  08:00:00,226.155333739,28.6588814493,17.4622651402,22.6382387378,37.1018798503,92.3937384068,128.596701166,118.670933107,9.90576805939,0.02
 02/07  09:00:00,221.765943645,28.679729842,17.3933562108,19.6167798102,37.1018798503,104.434947198,123.084862815,113.159094756,9.90576805939,0.02
 02/07  10:00:00,231.112743312,28.6971395532,17.574272829,16.4295904532,37.1018798503,116.476155989,127.788944542,109.244110893,9.90576805939,8.63906558983
 02/07  11:00:00,227.878898381,28.7275542863,17.5780587547,13.371949918,37.1018798503,116.476155989,115.305224418,105.379456358,9.90576805939,0.02
 02/07  12:00:00,225.632921614,28.758364235,17.649320663,11.3676592689,37.1018798503,116.476155989,121.209213779,102.655435595,9.90576805939,8.64801012456
 02/07  13:00:00,212.361743988,28.8078523624,18.1923230629,9.34437286215,37.1018798503,104.434947198,118.329459387,99.7820429744,9.90576805939,8.64164835323
 02/07  14:00:00,220.811532566,28.9334529761,18.706229585,7.688609206,37.1018798503,116.476155989,104.702557553,94.7767894932,9.90576805939,0.02
 02/07  15:00:00,222.124916289,28.9552659866,18.8977227736,6.77633574023,37.1018798503,116.476155989,112.239540704,93.687969292,9.90576805939,8.64580335304
 02/07  16:00:00,222.393274775,28.9489041313,18.3854219264,6.26446168365,37.1018798503,116.476155989,112.710461709,94.1611277533,9.90576805939,8.64356589672
 02/07  17:00:00,222.675110432,28.9858774581,17.4959084515,5.72180069976,37.1018798503,116.476155989,102.793330065,92.8675620058,9.90576805939,0.02
 02/07  18:00:00,234.31383601,28.9737004479,15.5495924729,6.27047244476,37.1018798503,116.476155989,113.016581855,94.4860899875,9.90576805939,8.62472380859
 02/07  19:00:00,150.935089332,27.1282968165,10.7669570776,0.0,24.7345865669,47.5788473902,81.4189198639,76.4460358342,4.9528840297,0.02
 02/07  20:00:00,151.964400365,27.1282968165,8.86086873884,0.0183928528601,24.7345865669,47.5788473902,87.3071813051,82.3342972754,4.9528840297,0.02
 02/07  21:00:00,132.587361788,26.8371048515,7.40290691643,0.223836788831,12.3672932834,38.6892022431,100.384761015,97.3930305969,2.97173041782,0.02
 02/07  22:00:00,108.330370286,20.7708231653,5.55277194377,0.0,12.3672932834,27.0668015668,86.8361998007,83.8444693829,2.97173041782,0.02
 02/07  23:00:00,81.1284373694,17.3090193044,4.01071672765,0.0,4.12243109448,15.9888894789,77.2343794307,74.2426490128,2.97173041782,0.02
 02/07  24:00:00,101.679986671,23.7328562783,4.34730791185,5.18402589488,4.12243109448,15.9888894789,99.0347084459,96.0429780281,2.97173041782,0.02
 02/08  01:00:00,90.4021521413,19.0561710943,2.68193343829,6.32977878316,4.12243109448,15.9888894789,80.719467636,77.7277372182,2.97173041782,0.02
 02/08  02:00:00,107.422346864,23.8202138678,2.61717946792,10.2357265903,4.12243109448,15.9888894789,102.128122043,99.1363916249,2.97173041782,0.02
 02/08  03:00:00,94.1010257278,19.0561710943,1.68638256899,9.70307594746,4.12243109448,15.9888894789,83.0855522984,80.0938218806,2.97173041782,0.02
 02/08  04:00:00,111.308476488,23.8202138678,2.22576419701,13.92818689,4.12243109448,15.9888894789,104.808650008,101.816919591,2.97173041782,0.02
 02/08  05:00:00,133.066722242,27.7106807465,2.10845985143,9.73130138569,12.3672932834,24.9413748627,118.110416544,113.137532514,4.9528840297,0.02
 02/08  06:00:00,172.612428549,28.1663285941,5.44048910311,46.1479774231,12.3672932834,24.9413748627,182.66487659,177.69199256,4.9528840297,0.02
 02/08  07:00:00,220.439723528,28.6481183237,5.75990290494,36.4940598511,24.7345865669,70.7195625826,195.322003896,176.814259678,9.90576805939,8.60197615832
 02/08  08:00:00,240.591010335,28.7085984004,6.33717279107,27.1034537147,37.1018798503,92.3937384068,168.318046472,158.392278412,9.90576805939,0.02
 02/08  09:00:00,235.113572777,28.7298889126,7.31321418919,23.3201272234,37.1018798503,104.434947198,157.709889272,147.784121213,9.90576805939,0.02
 02/08  10:00:00,242.226077047,28.7435871132,8.28765004242,19.6391072421,37.1018798503,116.476155989,157.830566046,139.285694385,9.90576805939,8.63910360207
 02/08  11:00:00,238.314942554,28.7599029515,9.82202729913,17.4161683814,37.1018798503,116.476155989,140.613832385,130.688064325,9.90576805939,0.02
 02/08  12:00:00,235.994853735,28.7977881371,12.3296364236,15.0797522072,37.1018798503,116.476155989,137.330915606,118.777093769,9.90576805939,8.64805377768
 02/08  13:00:00,221.445557053,28.8264409496,15.1052591231,13.5573131387,37.1018798503,104.434947198,125.038960337,106.491495967,9.90576805939,8.64169631049
 02/08  14:00:00,227.765255769,28.8664714501,17.2678042051,12.1784845214,37.1018798503,116.476155989,111.258236399,101.33246834,9.90576805939,0.02
 02/08  15:00:00,224.908176584,28.9039340041,18.0181712997,10.884324307,37.1018798503,116.476155989,118.437534861,99.8859162157,9.90576805939,8.64585058604
 02/08  16:00:00,222.921820809,28.9310484723,18.0185397091,10.1378921283,37.1018798503,116.476155989,117.488456008,98.9404859896,9.90576805939,8.64220195872
 02/08  17:00:00,222.019910374,28.9546745631,17.4957675046,9.6896432504,37.1018798503,116.476155989,108.073734904,98.1479668446,9.90576805939,0.02
 02/08  18:00:00,229.709082707,28.9718395553,17.1241317581,9.67911851253,37.1018798503,116.476155989,116.383642251,97.8530998403,9.90576805939,8.62477435137
 02/08  19:00:00,145.204724771,27.1282968165,13.0745366601,0.0,24.7345865669,47.5788473902,83.7091591724,78.7362751427,4.9528840297,0.02
 02/08  20:00:00,145.598632599,27.565084764,11.3681777694,0.0680796012338,24.7345865669,47.5788473902,89.0865668426,84.1136828129,4.9528840297,0.02
 02/08  21:00:00,123.426520412,26.4003169041,10.3172605002,0.256371001624,12.3672932834,38.6892022431,101.67780585,98.6860754322,2.97173041782,0.02
 02/08  22:00:00,102.00981475,21.5570414707,8.33770352692,0.852620385368,12.3672932834,27.0668015668,87.5174098202,84.5256794024,2.97173041782,0.02
 02/08  23:00:00,78.4462588214,17.7458072519,6.60834754926,0.742839107747,4.12243109448,15.9888894789,77.393567167,74.4018367492,2.97173041782,0.02
 02/08  24:00:00,98.2588969919,22.9466379729,7.16128380037,3.85231456732,4.12243109448,15.9888894789,98.8586942096,95.8669637918,2.97173041782,0.02
 02/09  01:00:00,89.6613341198,19.0561710943,4.26182060616,6.72957069563,4.12243109448,15.9888894789,80.5186519446,77.5269215268,2.97173041782,0.02
 02/09  02:00:00,106.892470711,23.8202138678,4.24308501605,10.4693258765,4.12243109448,15.9888894789,101.779913594,98.7881831766,2.97173041782,0.02
 02/09  03:00:00,93.9685220253,19.0561710943,2.61478572839,10.105914068,4.12243109448,15.9888894789,82.8611507377,79.8694203198,2.97173041782,0.02
 02/09  04:00:00,111.381468096,23.8202138678,2.54809798639,14.1940039197,4.12243109448,15.9888894789,104.427840735,101.436110317,2.97173041782,0.02
 02/09  05:00:00,133.877826917,27.7106807465,1.54906639783,10.3181000023,12.3672932834,24.9413748627,118.241025723,113.268141693,4.9528840297,0.02
 02/09  06:00:00,174.283113378,28.1653675061,3.93474770432,47.1381726671,12.3672932834,24.9413748627,183.005231251,178.032347221,4.9528840297,0.02
 02/09  07:00:00,222.03787055,28.6561830654,3.81281144285,37.1749300067,24.7345865669,70.7195625826,201.825768527,183.317992306,9.90576805939,8.60200816117
 02/09  08:00:00,239.916412122,28.7265723519,4.39480419381,27.9879427681,37.1018798503,92.3937384068,175.493525314,165.567757254,9.90576805939,0.02
 02/09  09:00:00,239.554797263,28.7457145739,4.80770194235,25.3614879968,37.1018798503,104.434947198,167.257237374,157.331469314,9.90576805939,0.02
 02/09  10:00:00,251.915453328,28.7580779998,5.38536346652,23.6271431603,37.1018798503,116.476155989,170.649926599,152.10500441,9.90576805939,8.63915412922
 02/09  11:00:00,250.742155066,28.7723553023,5.79893488679,21.4952217517,37.1018798503,116.476155989,156.866540604,146.940772544,9.90576805939,0.02
 02/09  12:00:00,249.285930993,28.7978537627,5.79864845568,18.9444793149,37.1018798503,116.476155989,161.516962742,142.963086682,9.90576805939,8.6481080008
 02/09  13:00:00,235.062230798,28.8727480527,5.80621804128,14.7629096971,37.1018798503,104.434947198,154.732582995,136.186374574,9.90576805939,8.64044036162
 02/09  14:00:00,242.522597664,28.9283186454,5.79196149507,12.5841191141,37.1018798503,116.476155989,141.571389227,131.645621167,9.90576805939,0.02
 02/09  15:00:00,240.95951558,28.9846798593,5.79699312566,11.2932131607,37.1018798503,116.476155989,146.392326315,127.840649465,9.90576805939,8.64590879073
 02/09  16:00:00,240.089930153,29.0273220586,5.79763955053,10.3794600517,37.1018798503,116.476155989,142.957390005,124.408111341,9.90576805939,8.64351060417
 02/09  17:00:00,239.457722011,29.0201813924,5.79704495107,10.1060281188,37.1018798503,116.476155989,134.807731364,124.881963305,9.90576805939,0.02
 02/09  18:00:00,248.065755784,28.9876246837,5.22530249978,11.5692187755,37.1018798503,116.476155989,148.911510797,130.381043441,9.90576805939,8.62469929672
 02/09  19:00:00,161.2235142,27.273892799,1.61912117776,0.285967798583,24.7345865669,47.5788473902,87.3231859267,82.350301897,4.9528840297,0.02
 02/09  20:00:00,162.36542726,27.565084764,0.657162657636,0.771669000206,24.7345865669,47.5788473902,89.6934550165,84.7205709868,4.9528840297,0.02
 02/09  21:00:00,144.535515762,27.565084764,0.0,3.33971673881,12.3672932834,38.6892022431,101.377954934,98.3862245161,2.97173041782,0.02
 02/09  22:00:00,123.35689168,22.9547629026,0.695008729589,7.1541736615,12.3672932834,27.0668015668,89.3493811901,86.3576507723,2.97173041782,0.02
 02/09  23:00:00,95.8569045457,19.0561710943,0.177951303103,8.94525623449,4.12243109448,15.9888894789,78.8149246022,75.8231941844,2.97173041782,0.02
 02/09  24:00:00,114.492556654,23.8202138678,0.20840944889,13.8240578814,4.12243109448,15.9888894789,102.63335619,99.6416257722,2.97173041782,0.02
 02/10  01:00:00,99.7606658494,19.0561710943,0.0946358907794,12.435408961,4.12243109448,15.9888894789,84.0065966191,81.0148662013,2.97173041782,0.02
 02/10  02:00:00,118.90430588,23.8202138678,0.117624848509,17.7696495902,4.12243109448,15.9888894789,108.029641609,105.037911191,2.97173041782,0.02
 02/10  03:00:00,102.950578135,19.0561710943,0.0305421955636,15.2276762264,4.12243109448,15.9888894789,90.2553221373,87.2635917195,2.97173041782,0.02
 02/10  04:00:00,122.814660123,23.8202138678,0.0209006557236,21.300869461,4.12243109448,15.9888894789,115.586034511,112.594304093,2.97173041782,0.02
 02/10  05:00:00,144.941291934,27.7106807465,0.0,14.9728880323,12.3672932834,24.9413748627,135.42604022,130.453156191,4.9528840297,0.02
 02/10  06:00:00,187.729871142,28.1612595069,1.50459021799,56.2134553247,12.3672932834,24.9413748627,194.862037106,181.307150012,4.9528840297,8.60200306372
 02/10  07:00:00,235.135931945,28.6313481816,1.13306982722,46.6726218316,24.7345865669,70.7195625826,203.926533107,194.000765047,9.90576805939,0.02
 02/10  08:00:00,250.041084448,28.6973294905,0.876319520568,35.3623003969,37.1018798503,92.3937384068,190.535171835,180.609403776,9.90576805939,0.02
 02/10  09:00:00,245.258313548,28.7193853582,0.835886021289,30.3701467249,37.1018798503,104.434947198,183.010482975,173.084714915,9.90576805939,0.02
 02/10  10:00:00,251.005695419,28.731943503,1.4823960315,24.3757723233,37.1018798503,116.476155989,183.268701147,164.723791387,9.90576805939,8.63914170022
 02/10  11:00:00,246.489631072,28.7778663109,2.431092928,19.4633830478,37.1018798503,116.476155989,163.579859352,153.654091293,9.90576805939,0.02
 02/10  12:00:00,244.731630115,28.8301266453,4.09653660349,16.6934579646,37.1018798503,116.476155989,162.002530938,143.448590604,9.90576805939,8.64817227425
 02/10  13:00:00,233.014399415,28.9050214865,6.52950283743,14.4281942628,37.1018798503,104.434947198,148.144967506,129.597756812,9.90576805939,8.64144263366
 02/10  14:00:00,241.363337825,28.9810331269,8.44649126747,12.5615367956,37.1018798503,116.476155989,128.346699835,118.420931776,9.90576805939,0.02
 02/10  15:00:00,238.954978816,29.1173303405,9.3817943522,10.8846933404,37.1018798503,116.476155989,127.944827704,109.393245181,9.90576805939,8.64581446333
 02/10  16:00:00,236.904096575,29.1288515522,9.92451373321,9.62157338832,37.1018798503,116.476155989,124.17963314,105.630282685,9.90576805939,8.64358239546
 02/10  17:00:00,233.932474315,29.0452580564,9.8774511806,8.86626306686,37.1018798503,116.476155989,117.16212419,107.236356131,9.90576805939,0.02
 02/10  18:00:00,240.529979358,28.9710449114,9.61680397349,9.08261080997,37.1018798503,116.476155989,131.833887651,113.303331972,9.90576805939,8.62478761978
 02/10  19:00:00,154.768560016,26.982700834,6.32796125574,0.0468448783942,24.7345865669,47.5788473902,83.8110773798,78.8381933501,4.9528840297,0.02
 02/10  20:00:00,155.680668569,27.4194887815,6.15609495969,0.244993115406,24.7345865669,47.5788473902,87.8396776563,82.8667936266,4.9528840297,0.02
 02/10  21:00:00,134.573538786,26.8371048515,6.24217849864,0.529931227388,12.3672932834,38.6892022431,100.736017349,97.7442869308,2.97173041782,0.02
 02/10  22:00:00,108.184692192,20.7708231653,5.61977759458,0.0,12.3672932834,27.0668015668,87.0444200875,84.0526896697,2.97173041782,0.02
 02/10  23:00:00,86.4492295984,19.4056014522,4.73330386272,5.21329481173,4.12243109448,15.9888894789,76.9858444716,73.9941140538,2.97173041782,0.02
 02/10  24:00:00,97.9976435888,23.3834259204,5.66587329062,6.41413793363,4.12243109448,15.9888894789,98.0054505745,95.0137201567,2.97173041782,0.02
 02/11  01:00:00,90.1213057992,19.4929590417,4.13889051113,9.94436017928,4.12243109448,15.9888894789,79.8187140475,76.8269836296,2.97173041782,0.02
 02/11  02:00:00,100.238801382,23.3834259204,5.21514609024,9.27526783623,4.12243109448,15.9888894789,100.938750115,97.9470196971,2.97173041782,0.02
 02/11  03:00:00,93.5227476488,19.4929590417,3.82926191243,13.3663373823,4.12243109448,15.9888894789,82.097747914,79.1060174962,2.97173041782,0.02
 02/11  04:00:00,102.934132637,23.3834259204,4.39082609918,11.5790127584,4.12243109448,15.9888894789,103.391193141,100.399462724,2.97173041782,0.02
 02/11  05:00:00,118.472146664,28.1474686939,3.8346407447,16.0219614252,4.12243109448,16.0517297156,123.465062761,120.473332343,2.97173041782,0.02
 02/11  06:00:00,116.592933474,27.7106807465,2.97453312232,13.5933211277,4.12243109448,16.0517297156,133.428458088,121.854723638,2.97173041782,8.60200403268
 02/11  07:00:00,149.059609691,28.5842566414,2.72615944697,21.5501410686,4.12243109448,39.6058045677,147.844197297,144.852466879,2.97173041782,0.02
 02/11  08:00:00,220.351531735,28.5842566414,6.13034080197,61.2008272295,12.3672932834,65.3531420225,203.215411189,198.24252716,4.9528840297,0.02
 02/11  09:00:00,202.668584124,28.5842566414,6.42448928114,50.688742941,12.3672932834,68.2430321324,198.852240421,193.879356391,4.9528840297,0.02
 02/11  10:00:00,216.364092695,28.587865206,6.7726733265,36.6890502291,16.4897243779,93.1370602926,183.192454058,175.247839611,7.92461444751,0.02
 02/11  11:00:00,210.283035225,28.5941461404,7.02082838866,30.9568522718,16.4897243779,93.1370602926,174.178191168,166.233576721,7.92461444751,0.02
 02/11  12:00:00,208.39152435,28.5975523209,7.30725688704,29.2524438878,16.4897243779,93.1370602926,179.725629616,163.182504553,7.92461444751,8.61851061574
 02/11  13:00:00,200.912125943,28.5992682351,7.84087422421,30.5148902556,16.4897243779,83.9857416113,170.833968995,162.889354547,7.92461444751,0.02
 02/11  14:00:00,202.041465726,28.6003119417,8.08608373569,31.2736472284,16.4897243779,83.9857416113,170.577045598,162.632431151,7.92461444751,0.02
 02/11  15:00:00,201.793119406,28.6010795215,7.74413821835,31.4248177962,16.4897243779,83.9857416113,171.36713409,163.422519643,7.92461444751,0.02
 02/11  16:00:00,154.842345023,28.5842566414,4.32484497726,4.24903517766,12.3672932834,70.6512738906,123.276355807,118.303471777,4.9528840297,0.02
