Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  17:00:00,158.059397863,28.5842566414,4.05153732117,7.75612247959,12.3672932834,70.6512738906,132.319512881,118.752284582,4.9528840297,8.61434426988
 02/11  18:00:00,155.719353622,28.5842566414,4.04290703044,10.1811364392,12.3672932834,58.1284167478,126.960581603,121.987697573,4.9528840297,0.02
 02/11  19:00:00,126.66090735,27.7106807465,3.56246658612,7.77579482339,12.3672932834,24.9413748627,109.832112853,104.859228824,4.9528840297,0.02
 02/11  20:00:00,130.13479387,28.1474686939,3.32871393501,10.9707442225,12.3672932834,24.9413748627,111.359018803,106.386134774,4.9528840297,0.02
 02/11  21:00:00,115.225600304,27.7106807465,2.98454902224,12.7897407239,4.12243109448,16.0517297156,119.665470639,116.673740221,2.97173041782,0.02
 02/11  22:00:00,107.429985176,22.9547629026,2.23736186382,17.4319810609,4.12243109448,15.9888894789,100.267744021,97.2760136028,2.97173041782,0.02
 02/11  23:00:00,96.8730703746,19.0561710943,1.70567403205,15.7673802291,4.12243109448,15.9888894789,84.9409103,81.9491798822,2.97173041782,0.02
 02/11  24:00:00,113.643782387,23.8202138678,1.96802185601,20.3218618802,4.12243109448,15.9888894789,106.803856188,103.81212577,2.97173041782,0.02
 02/12  01:00:00,98.0438595417,19.0561710943,1.28332307893,18.6542908543,2.06121554724,15.9888894789,87.1594651027,84.1677346848,2.97173041782,0.02
 02/12  02:00:00,115.543320619,23.8202138678,1.46496177906,23.8523742962,2.06121554724,15.9888894789,109.826733791,106.835003373,2.97173041782,0.02
 02/12  03:00:00,100.530361707,19.0561710943,0.932773631156,20.9275335887,2.06121554724,15.9888894789,88.7845858618,85.792855444,2.97173041782,0.02
 02/12  04:00:00,117.992395069,23.8202138678,1.24351022286,26.2576522426,2.06121554724,15.9888894789,111.30094281,108.309212392,2.97173041782,0.02
 02/12  05:00:00,102.101339015,19.0561710943,0.909415576664,22.5452186362,2.06121554724,15.9888894789,89.8357255316,86.8439951137,2.97173041782,0.02
 02/12  06:00:00,119.806868177,23.8202138678,1.20639865318,28.1231569455,2.06121554724,15.9888894789,112.452611768,109.46088135,2.97173041782,0.02
 02/12  07:00:00,103.269340606,19.0561710943,0.896089082197,23.7342729795,2.06121554724,15.9888894789,90.7562187867,87.7644883688,2.97173041782,0.02
 02/12  08:00:00,116.650094697,23.8202138678,0.908848215244,29.5316171094,2.06121554724,15.9888894789,113.50135625,110.509625832,2.97173041782,0.02
 02/12  09:00:00,115.559023673,19.0561710943,0.587428485046,21.812713098,4.12243109448,41.7362269337,89.5097483417,84.536864312,4.9528840297,0.02
 02/12  10:00:00,131.339166995,23.8202138678,1.1025755422,25.4325917643,4.12243109448,41.7362269337,108.907537342,103.934653312,4.9528840297,0.02
 02/12  11:00:00,109.883934135,19.0561710943,1.11750854884,16.5591999547,4.12243109448,41.7362269337,84.6529081628,79.6800241331,4.9528840297,0.02
 02/12  12:00:00,123.686591324,23.8202138678,2.00103325618,17.4574357696,4.12243109448,41.7362269337,100.338087689,95.365203659,4.9528840297,0.02
 02/12  13:00:00,106.373109393,19.0561710943,1.67066701456,13.0454307201,4.12243109448,41.7362269337,88.6286609971,75.0737673607,4.9528840297,8.60200960672
 02/12  14:00:00,121.01104653,23.8202138678,2.42439036446,15.3366925244,4.12243109448,41.7362269337,99.8539783842,94.8810943545,4.9528840297,0.02
 02/12  15:00:00,104.676262245,19.0561710943,2.19363988709,11.1876771331,4.12243109448,41.7362269337,79.8618025535,74.8889185238,4.9528840297,0.02
 02/12  16:00:00,119.487169881,23.8202138678,3.10139136378,13.1119969136,4.12243109448,41.7362269337,97.0966170374,92.1237330077,4.9528840297,0.02
 02/12  17:00:00,87.4459857317,19.0561710943,2.40910688325,10.5895795096,4.12243109448,24.8785346261,79.7979611545,74.8250771248,4.9528840297,0.02
 02/12  18:00:00,103.609866194,23.8202138678,2.77297185709,18.431589691,2.06121554724,15.9888894789,105.760975946,102.769245528,2.97173041782,0.02
 02/12  19:00:00,96.5605894493,19.0561710943,1.90523560081,17.140168938,2.06121554724,15.9888894789,88.4215824064,85.4298519886,2.97173041782,0.02
 02/12  20:00:00,114.492444199,23.8202138678,2.43572933029,22.8835113153,2.06121554724,15.9888894789,111.184216767,108.192486349,2.97173041782,0.02
 02/12  21:00:00,99.542228967,19.0561710943,1.89610672616,20.135173654,2.06121554724,15.9888894789,90.3334554968,87.3417250789,2.97173041782,0.02
 02/12  22:00:00,117.325504873,23.8202138678,2.69660953811,25.8922403172,2.06121554724,15.9888894789,112.942806142,109.951075724,2.97173041782,0.02
 02/12  23:00:00,100.974533998,19.0561710943,2.27575391815,22.1921467476,2.06121554724,15.9888894789,91.4051088168,88.413378399,2.97173041782,0.02
 02/12  24:00:00,118.381144803,23.8202138678,2.89208538397,28.076650602,2.06121554724,15.9888894789,114.122528351,111.130797933,2.97173041782,0.02
 02/13  01:00:00,103.193835136,19.0561710943,2.4495201499,23.039703821,4.12243109448,15.9888894789,91.4800917968,88.488361379,2.97173041782,0.02
 02/13  02:00:00,120.275667172,23.8202138678,3.06677792263,28.8236520977,4.12243109448,15.9888894789,113.759699765,110.767969347,2.97173041782,0.02
 02/13  03:00:00,103.932224581,19.0561710943,2.27122181805,24.2745535999,4.12243109448,15.9888894789,91.9712347408,88.979504323,2.97173041782,0.02
 02/13  04:00:00,121.232054228,23.8202138678,3.38902037114,30.0286152843,4.12243109448,15.9888894789,114.439829801,111.448099383,2.97173041782,0.02
 02/13  05:00:00,137.410027247,27.7106807465,4.7068887171,20.0386163157,12.3672932834,24.9413748627,130.401929572,125.429045543,4.9528840297,0.02
 02/13  06:00:00,193.486541067,28.1474686939,8.66240575635,72.2245359497,12.3672932834,24.9413748627,197.677086253,192.704202223,4.9528840297,0.02
 02/13  07:00:00,237.409583534,28.5842566414,9.15433581522,58.5712875951,24.7345865669,70.7195625826,191.038732375,181.112964315,9.90576805939,0.02
 02/13  08:00:00,248.569709086,28.5856270263,9.16331874971,43.1922850305,37.1018798503,92.3937384068,172.241373475,162.315605416,9.90576805939,0.02
 02/13  09:00:00,242.013330422,28.5911831043,9.15748698174,36.1733853134,37.1018798503,104.434947198,172.782995939,154.244385614,9.90576805939,8.63284226575
 02/13  10:00:00,245.275633638,28.5984317799,9.7890703822,27.4786604274,37.1018798503,116.476155989,154.548693416,144.622925357,9.90576805939,0.02
 02/13  11:00:00,237.131005188,28.6042091247,11.2035952614,20.7636696126,37.1018798503,116.476155989,150.290699414,131.740460902,9.90576805939,8.6444704531
 02/13  12:00:00,232.360677946,28.6601391194,11.8942399508,17.5203016002,37.1018798503,116.476155989,140.478602012,121.924573113,9.90576805939,8.64826084004
 02/13  13:00:00,218.857970153,28.8794905848,11.896610579,14.8513795652,37.1018798503,104.434947198,123.36080915,113.435041091,9.90576805939,0.02
 02/13  14:00:00,226.619733233,29.0547892409,12.5090913487,12.4891118309,37.1018798503,116.476155989,123.266949688,104.712824685,9.90576805939,8.64835694352
 02/13  15:00:00,224.336158781,29.0449189625,12.3310204353,10.5045606205,37.1018798503,116.476155989,121.134878113,102.583251632,9.90576805939,8.64585842185
 02/13  16:00:00,222.318489578,28.8313565661,11.5445695718,9.40690854735,37.1018798503,116.476155989,120.968706513,111.042938454,9.90576805939,0.02
 02/13  17:00:00,222.084953831,28.7934838837,11.301555952,8.31820892325,37.1018798503,116.476155989,131.158971669,112.615827607,9.90576805939,8.63737600213
 02/13  18:00:00,230.746010068,28.7392092384,10.6765144862,8.09157518349,37.1018798503,116.476155989,126.551094306,116.625326247,9.90576805939,0.02
 02/13  19:00:00,146.017401884,25.9635289566,7.024778098,0.0,24.7345865669,47.5788473902,85.6763885637,80.703504534,4.9528840297,0.02
 02/13  20:00:00,147.421539936,26.8371048515,6.36531625938,0.00838574592422,24.7345865669,47.5788473902,97.891146121,84.3266709498,4.9528840297,8.61159114147
 02/13  21:00:00,127.216221964,26.4003169041,6.10372507616,0.0717005679687,12.3672932834,38.6892022431,102.542264377,99.5505339597,2.97173041782,0.02
 02/13  22:00:00,103.397494859,20.7708231653,4.98081174671,0.0,12.3672932834,27.0668015668,88.128215085,85.1364846672,2.97173041782,0.02
 02/13  23:00:00,76.2780171699,17.3090193044,3.99673784194,0.0,4.12243109448,15.9888894789,78.2770869339,75.2853565161,2.97173041782,0.02
 02/13  24:00:00,87.7382206865,21.6362741305,5.1740718888,0.0,4.12243109448,15.9888894789,100.176425956,97.1846955384,2.97173041782,0.02
 02/14  01:00:00,83.7276700579,19.4929590417,3.90245587254,5.4487883554,4.12243109448,15.9888894789,81.048310634,78.0565802162,2.97173041782,0.02
 02/14  02:00:00,94.9395103948,23.3834259204,4.74275514524,6.31468666041,4.12243109448,15.9888894789,101.950740019,98.9590096015,2.97173041782,0.02
 02/14  03:00:00,88.0750320497,19.4929590417,3.52512081208,10.0073513034,4.12243109448,15.9888894789,82.9023131278,79.91058271,2.97173041782,0.02
 02/14  04:00:00,97.8600546005,23.3834259204,4.74120932981,9.28473703467,4.12243109448,15.9888894789,104.251011939,101.259281522,2.97173041782,0.02
 02/14  05:00:00,125.406451254,28.1474686939,5.4670081953,10.1013948516,12.3672932834,24.9413748627,118.308629904,113.335745875,4.9528840297,0.02
 02/14  06:00:00,155.923149518,27.7176143609,8.89513252006,37.8049147923,12.3672932834,24.9413748627,184.308202449,179.335318419,4.9528840297,0.02
 02/14  07:00:00,212.928625431,28.6315820579,8.8663470263,35.5334647954,24.7345865669,70.7195625826,177.416409691,167.490641632,9.90576805939,0.02
 02/14  08:00:00,233.980576421,28.6672255671,5.50679925927,26.3505024001,37.1018798503,92.3937384068,170.7436646,160.81789654,9.90576805939,0.02
 02/14  09:00:00,232.680196952,28.69020807,3.24021456203,23.2411449914,37.1018798503,104.434947198,182.812010748,164.271619396,9.90576805939,8.63462329247
 02/14  10:00:00,240.332923064,28.705830442,2.61174576292,19.2043780051,37.1018798503,116.476155989,170.266455683,160.340687624,9.90576805939,0.02
 02/14  11:00:00,239.961541954,28.7188589603,2.17502169786,18.6113911058,37.1018798503,116.476155989,178.646578037,160.094732691,9.90576805939,8.64607728741
 02/14  12:00:00,236.871794126,28.7862554043,1.83329850661,14.7882646978,37.1018798503,116.476155989,173.041989384,154.488030315,9.90576805939,8.64819100919
 02/14  13:00:00,224.653591298,28.8954646357,1.93243304596,13.2291637352,37.1018798503,104.434947198,156.769410898,146.843642838,9.90576805939,0.02
 02/14  14:00:00,234.60512711,29.0606489129,2.17362647866,12.326831251,37.1018798503,116.476155989,157.872156281,139.317926282,9.90576805939,8.64846194
 02/14  15:00:00,234.339630106,29.1109791606,1.84024772225,11.3031596364,37.1018798503,116.476155989,155.970995246,137.41927111,9.90576805939,8.64595607632
 02/14  16:00:00,233.55093047,28.9987705292,1.59624092339,10.59284608,37.1018798503,116.476155989,150.600741935,140.674973876,9.90576805939,0.02
 02/14  17:00:00,233.393118923,28.9431998827,1.31175066861,10.2114662268,37.1018798503,116.476155989,162.105319775,143.562226754,9.90576805939,8.63732496188
 02/14  18:00:00,240.086870748,28.9047643734,0.769213421165,11.1302603543,37.1018798503,116.476155989,158.964550445,149.038782386,9.90576805939,0.02
 02/14  19:00:00,158.25823232,26.982700834,0.0149561233278,0.247479991895,24.7345865669,47.5788473902,106.654572655,101.681688626,4.9528840297,0.02
 02/14  20:00:00,159.73225874,27.4194887815,0.0,0.817303259719,24.7345865669,47.5788473902,121.824184963,108.259585421,4.9528840297,8.61171551209
 02/14  21:00:00,144.557607623,28.1474686939,0.0,5.02339437914,12.3672932834,38.6892022431,126.816135141,123.824404723,2.97173041782,0.02
 02/14  22:00:00,119.102210129,22.5179749551,0.0244988794472,6.42436909785,12.3672932834,27.0668015668,104.830730198,101.83899978,2.97173041782,0.02
 02/14  23:00:00,97.1648553817,19.4929590417,0.0101325753856,11.9033067832,4.12243109448,15.9888894789,90.4585201398,87.466789722,2.97173041782,0.02
 02/14  24:00:00,109.097752764,23.3834259204,0.0150746924342,11.8626845467,4.12243109448,15.9888894789,113.488374057,110.496643639,2.97173041782,0.02
 02/15  01:00:00,101.513695821,19.4929590417,0.0,16.4125847205,4.12243109448,15.9888894789,92.678553812,89.6868233942,2.97173041782,0.02
 02/15  02:00:00,112.623602475,23.3834259204,0.0,15.3862492357,4.12243109448,15.9888894789,119.731320221,116.739589803,2.97173041782,0.02
 02/15  03:00:00,106.020166683,19.4929590417,0.0,20.1365668805,4.12243109448,15.9888894789,100.038733628,97.0470032099,2.97173041782,0.02
 02/15  04:00:00,116.96673283,23.3834259204,0.0,18.3702120035,4.12243109448,15.9888894789,128.655974397,125.664243979,2.97173041782,0.02
 02/15  05:00:00,147.386422603,28.1474686939,0.0,19.7294415147,12.3672932834,24.9413748627,151.252463843,146.279579814,4.9528840297,0.02
 02/15  06:00:00,175.607087909,27.7227704281,0.0,48.1748119037,12.3672932834,24.9413748627,199.913922345,194.941038315,4.9528840297,0.02
 02/15  07:00:00,235.617535219,28.6231022115,0.0,50.1600069538,24.7345865669,70.7195625826,226.395358304,216.469590245,9.90576805939,0.02
 02/15  08:00:00,247.70178386,28.6765767769,0.0,37.5305550513,37.1018798503,92.3937384068,218.001820969,208.076052909,9.90576805939,0.02
 02/15  09:00:00,245.792873823,28.7001239512,0.0,32.7061278079,37.1018798503,104.434947198,225.269505889,206.729543155,9.90576805939,8.63419467494
 02/15  10:00:00,255.475599295,28.7138386346,0.0,30.6033999179,37.1018798503,116.476155989,213.409584623,203.483816564,9.90576805939,0.02
 02/15  11:00:00,252.064916021,28.7240425052,0.0,27.1583504251,37.1018798503,116.476155989,217.766545891,199.214707631,9.90576805939,8.64607020018
 02/15  12:00:00,251.034075471,28.7326190024,0.0,25.9121880838,37.1018798503,116.476155989,215.761987538,197.207931879,9.90576805939,8.6482875998
 02/15  13:00:00,239.700349042,28.7398371136,0.0,25.2635273264,37.1018798503,104.434947198,206.327988112,196.402220052,9.90576805939,0.02
 02/15  14:00:00,248.326515206,28.7485474845,0.0,23.4030934841,37.1018798503,116.476155989,212.828374638,194.274570036,9.90576805939,8.64803654308
 02/15  15:00:00,245.613875266,28.7577822205,0.0,20.4474628692,37.1018798503,116.476155989,208.713369711,190.16170623,9.90576805939,8.64589542161
 02/15  16:00:00,246.019766203,28.7635333331,0.0,20.5507412924,37.1018798503,116.476155989,197.364863287,187.439095227,9.90576805939,0.02
 02/15  17:00:00,244.745093147,28.7760533454,0.0,18.8849839882,37.1018798503,116.476155989,203.492378315,184.949164037,9.90576805939,8.63744621889
 02/15  18:00:00,252.361799253,28.7765845526,0.0,20.0510874171,37.1018798503,116.476155989,209.05410941,199.128341351,9.90576805939,0.02
 02/15  19:00:00,165.125860887,27.273892799,0.0,1.931657491,24.7345865669,47.5788473902,149.679834421,144.706950391,4.9528840297,0.02
 02/15  20:00:00,167.99728464,27.4194887815,0.0,3.63913539001,24.7345865669,47.5788473902,170.015553492,156.450948923,4.9528840297,8.61172053899
 02/15  21:00:00,157.77713589,28.1474686939,0.0,12.1928798899,12.3672932834,38.6892022431,184.407141372,181.415410954,2.97173041782,0.02
 02/15  22:00:00,131.106938423,22.5179749551,0.0,13.0543150472,12.3672932834,27.0668015668,156.866157568,153.87442715,2.97173041782,0.02
 02/15  23:00:00,110.636507817,19.4929590417,0.0,20.533765326,4.12243109448,15.9888894789,137.817852356,134.826121938,2.97173041782,0.02
 02/15  24:00:00,123.24188038,23.3834259204,0.0,19.8669441158,4.12243109448,15.9888894789,175.181110848,172.18938043,2.97173041782,0.02
 02/16  01:00:00,115.80038131,19.4929590417,0.0,25.6740142115,4.12243109448,15.9888894789,141.215128397,138.223397979,2.97173041782,0.02
 02/16  02:00:00,126.928474721,23.3834259204,0.0,23.7241246333,4.12243109448,15.9888894789,178.99010699,175.998376572,2.97173041782,0.02
 02/16  03:00:00,120.098498258,19.4929590417,0.0,29.9906249764,4.12243109448,15.9888894789,144.15823475,141.166504332,2.97173041782,0.02
 02/16  04:00:00,129.912384465,23.3834259204,0.0,26.8771260267,4.12243109448,15.9888894789,177.723257162,174.731526744,2.97173041782,0.02
 02/16  05:00:00,162.053358178,28.1474686939,0.0,29.0242903581,12.3672932834,24.9413748627,205.332058761,200.359174732,4.9528840297,0.02
 02/16  06:00:00,190.874109676,27.722847818,0.0,58.3917496558,12.3672932834,24.9413748627,252.468617322,247.495733292,4.9528840297,0.02
 02/16  07:00:00,262.396505711,28.5906316447,0.0,72.4420870451,24.7345865669,70.7195625826,282.273904867,272.348136807,9.90576805939,0.02
 02/16  08:00:00,270.014883628,28.6261278058,0.0,56.1586194792,37.1018798503,92.3937384068,266.338216381,256.412448322,9.90576805939,0.02
 02/16  09:00:00,259.670630745,28.6679568801,0.0,43.9658201581,37.1018798503,104.434947198,258.008772093,239.468351453,9.90576805939,8.63465258042
 02/16  10:00:00,258.099838626,28.7163966998,0.0,32.3777928421,37.1018798503,116.476155989,232.359721913,213.81477152,9.90576805939,8.63918233335
 02/16  11:00:00,251.246336507,28.7271260685,0.0,27.4034486304,37.1018798503,116.476155989,195.870699024,185.944930964,9.90576805939,0.02
 02/16  12:00:00,248.354748062,28.7355755348,1.05828712839,25.668503835,37.1018798503,116.476155989,183.387076699,164.833079657,9.90576805939,8.64822898251
 02/16  13:00:00,234.741953819,28.7425601491,3.43019197341,23.1802733713,37.1018798503,104.434947198,163.435816022,153.510047963,9.90576805939,0.02
 02/16  14:00:00,242.992260524,28.7494495699,4.93516340722,21.6604035754,37.1018798503,116.476155989,164.906898399,146.352658277,9.90576805939,8.64847206261
 02/16  15:00:00,239.202565681,28.7653644348,6.34903173466,18.3938002873,37.1018798503,116.476155989,156.538183723,137.986410733,9.90576805939,8.64600493075
 02/16  16:00:00,234.804017265,28.8170890694,7.32358217829,14.6964346592,37.1018798503,116.476155989,138.093096742,128.167328682,9.90576805939,0.02
 02/16  17:00:00,233.939421469,28.8267391708,7.23647331799,13.9499781966,37.1018798503,116.476155989,144.699449522,126.156270868,9.90576805939,8.63741059381
 02/16  18:00:00,240.878513364,28.8000903792,7.03706358794,15.2575900136,37.1018798503,116.476155989,140.28534743,130.359579371,9.90576805939,0.02
 02/16  19:00:00,151.823689591,27.273892799,3.48835190059,0.474140458355,24.7345865669,47.5788473902,97.8178307397,84.2532321985,4.9528840297,8.61171451156
 02/16  20:00:00,151.079222877,27.1282968165,3.22943096872,0.762537492494,24.7345865669,47.5788473902,91.930151435,86.9572674053,4.9528840297,0.02
 02/16  21:00:00,138.141244415,28.0018727114,1.5020171597,5.62845346085,12.3672932834,38.6892022431,104.506251303,101.514520885,2.97173041782,0.02
 02/16  22:00:00,116.098756079,22.5179749551,1.0508361413,7.24275681364,12.3672932834,27.0668015668,89.949741442,86.9580110242,2.97173041782,0.02
 02/16  23:00:00,95.1851013008,19.4929590417,0.722122924745,12.7820827471,4.12243109448,15.9888894789,78.9902238686,75.9984934507,2.97173041782,0.02
 02/16  24:00:00,106.862105422,23.3834259204,0.569549200635,12.4042898018,4.12243109448,15.9888894789,100.854352893,97.8626224753,2.97173041782,0.02
 02/17  01:00:00,99.966488791,19.4929590417,0.676625505805,16.7487648292,4.12243109448,15.9888894789,82.2549297273,79.2631993095,2.97173041782,0.02
 02/17  02:00:00,110.329370089,23.3834259204,1.2333633358,15.202759785,4.12243109448,15.9888894789,104.039608124,101.047877706,2.97173041782,0.02
 02/17  03:00:00,103.572829011,19.4929590417,0.628396702869,19.6947483445,4.12243109448,15.9888894789,84.4133270648,81.421596647,2.97173041782,0.02
 02/17  04:00:00,113.803965516,23.3834259204,0.885620327014,17.5100157776,4.12243109448,15.9888894789,106.256835305,103.265104887,2.97173041782,0.02
 02/17  05:00:00,143.616438068,28.1474686939,1.06236607384,18.2322510718,12.3672932834,24.9413748627,119.920195496,114.947311466,4.9528840297,0.02
 02/17  06:00:00,174.337025308,27.7230836314,5.53943640102,45.7734883905,12.3672932834,24.9413748627,184.954161156,179.981277127,4.9528840297,0.02
 02/17  07:00:00,234.284180489,28.6238319498,7.01427593112,47.0979826778,24.7345865669,70.7195625826,184.457811079,174.53204302,9.90576805939,0.02
 02/17  08:00:00,245.631112441,28.6851235812,8.00158043229,33.6271696896,37.1018798503,92.3937384068,163.695897337,153.770129277,9.90576805939,0.02
 02/17  09:00:00,241.862593464,28.7082372004,9.60220814896,26.5368149822,37.1018798503,104.434947198,158.459640174,139.919230658,9.90576805939,8.63464145608
 02/17  10:00:00,246.681743886,28.7214127149,11.6501532549,19.947530555,37.1018798503,116.476155989,144.270899765,125.72593433,9.90576805939,8.63919737508
 02/17  11:00:00,241.440407961,28.7433631317,13.9985777717,16.1059244804,37.1018798503,116.476155989,122.030548309,112.10478025,9.90576805939,0.02
 02/17  12:00:00,237.008332438,28.7960849698,16.4326677602,12.9739092188,37.1018798503,116.476155989,118.453765538,99.8996622839,9.90576805939,8.64833519512
 02/17  13:00:00,221.253001387,28.9821811029,18.7862922307,10.6852025032,37.1018798503,104.434947198,103.745504659,93.8197365995,9.90576805939,0.02
 02/17  14:00:00,227.818408785,29.1526296495,20.2263042216,8.93053475842,37.1018798503,116.476155989,109.499838985,90.945564194,9.90576805939,8.64850673152
 02/17  15:00:00,225.685919179,29.0079299197,20.4020577845,7.6807453028,37.1018798503,116.476155989,110.720203387,92.1684813011,9.90576805939,8.64595402673
 02/17  16:00:00,223.615295652,28.9695246515,20.1896179137,6.7069083112,37.1018798503,116.476155989,102.323594205,92.3978261459,9.90576805939,0.02
 02/17  17:00:00,221.765851725,28.9800236805,19.4046476781,6.09801330513,37.1018798503,116.476155989,110.391099157,91.8479512545,9.90576805939,8.63737984315
 02/17  18:00:00,227.532207381,28.9769171421,19.0966184883,5.98203182126,37.1018798503,116.476155989,102.606941777,92.6811737172,9.90576805939,0.02
 02/17  19:00:00,148.012676636,27.273892799,15.8797426957,0.0,24.7345865669,47.5788473902,88.3465784208,74.781973383,4.9528840297,8.61172100809
 02/17  20:00:00,148.461457864,27.1282968165,13.9177886338,0.0,24.7345865669,47.5788473902,85.7302857413,80.7574017116,4.9528840297,0.02
 02/17  21:00:00,128.275807097,26.8371048515,12.7685714929,0.0574185608038,12.3672932834,38.6892022431,98.8299645312,95.8382341134,2.97173041782,0.02
 02/17  22:00:00,102.763482636,19.9053722,10.0089784356,0.0,12.3672932834,27.0668015668,83.6322601436,80.6405297258,2.97173041782,0.02
 02/17  23:00:00,76.6510754042,17.3090193044,7.98725502225,0.0,4.12243109448,15.9888894789,76.1227996833,73.1310692655,2.97173041782,0.02
 02/17  24:00:00,90.1680656899,22.6845652044,9.784713491,1.06835613059,4.12243109448,15.9888894789,97.5797917725,94.5880613547,2.97173041782,0.02
 02/18  01:00:00,76.0808795074,17.3090193044,7.66021806372,0.0,4.12243109448,15.9888894789,79.3392701372,76.3475397194,2.97173041782,0.02
 02/18  02:00:00,90.0475557622,22.9466379729,9.70184233864,2.96915328772,4.12243109448,15.9888894789,100.533181176,97.541450758,2.97173041782,0.02
 02/18  03:00:00,82.4913875308,19.0561710943,7.51769570261,5.13970442329,4.12243109448,15.9888894789,81.2599502378,78.26821982,2.97173041782,0.02
 02/18  04:00:00,98.1448446139,23.8202138678,9.57199735821,8.11812426121,4.12243109448,15.9888894789,102.068454971,99.0767245531,2.97173041782,0.02
 02/18  05:00:00,107.266185386,27.7106807465,10.3918090249,7.73062273746,4.12243109448,16.0517297156,121.423877308,118.43214689,2.97173041782,0.02
 02/18  06:00:00,111.677985338,28.1474686939,9.99633332208,10.9087445044,4.12243109448,16.0517297156,122.64015638,119.648425962,2.97173041782,0.02
 02/18  07:00:00,140.384044313,28.5842566414,9.47323426696,14.5389237878,4.12243109448,39.6058045677,123.494001022,120.502270604,2.97173041782,0.02
 02/18  08:00:00,207.669608639,28.5858551384,11.9461751514,50.6473288102,12.3672932834,65.3531420225,178.033098241,173.060214211,4.9528840297,0.02
 02/18  09:00:00,191.301923736,28.5861022115,11.29541326,39.3251916066,12.3672932834,68.2430321324,183.968902176,170.403296267,4.9528840297,8.61272187882
 02/18  10:00:00,209.637363382,28.6122126225,10.9743443918,27.5458446109,16.4897243779,93.1370602926,163.059030433,155.114415985,7.92461444751,0.02
 02/18  11:00:00,207.253539208,28.6154072426,11.0305977927,23.4683620227,16.4897243779,93.1370602926,155.856085521,147.911471073,7.92461444751,0.02
 02/18  12:00:00,205.161203829,28.6183705166,11.0923603261,21.1555963502,16.4897243779,93.1370602926,151.966095482,144.021481034,7.92461444751,0.02
 02/18  13:00:00,193.577652767,28.643118243,11.1160315604,19.6137867579,16.4897243779,83.9857416113,156.452515271,139.912798187,7.92461444751,8.61510263587
 02/18  14:00:00,190.749835139,28.7238582897,11.7434072723,18.090240121,16.4897243779,83.9857416113,142.08599855,134.141384102,7.92461444751,0.02
 02/18  15:00:00,188.781726167,28.7602883095,12.1816952654,16.5629692562,16.4897243779,83.9857416113,137.31213945,129.367525003,7.92461444751,0.02
 02/18  16:00:00,152.417982716,28.5842566414,9.1140571694,0.326293384677,12.3672932834,70.6512738906,88.2035096883,83.2306256587,4.9528840297,0.02
 02/18  17:00:00,152.584194025,28.5842566414,9.41703938896,1.14269272834,12.3672932834,70.6512738906,88.6594629241,83.6865788944,4.9528840297,0.02
 02/18  18:00:00,146.552658859,28.5842566414,9.28912016554,2.33859538971,12.3672932834,58.1284167478,104.625342801,91.0667941875,4.9528840297,8.60566458356
 02/18  19:00:00,119.949284954,25.9635289566,7.59890502746,0.0,12.3672932834,24.9413748627,101.056525697,96.0836416668,4.9528840297,0.02
 02/18  20:00:00,121.841001714,25.9635289566,5.67214797284,0.0,12.3672932834,24.9413748627,105.499898306,100.527014276,4.9528840297,0.02
 02/18  21:00:00,109.918123711,27.4922867727,6.02288011773,3.43623789054,4.12243109448,16.0517297156,114.268113336,111.276382919,2.97173041782,0.02
 02/18  22:00:00,99.5713220063,22.9547629026,6.20492689583,7.3033034865,4.12243109448,15.9888894789,95.6986259968,92.706895579,2.97173041782,0.02
 02/18  23:00:00,89.332769013,19.0561710943,5.49504851629,7.43362861923,4.12243109448,15.9888894789,81.6074106274,78.6156802096,2.97173041782,0.02
 02/18  24:00:00,103.801033293,23.8202138678,6.84952605905,11.080785256,4.12243109448,15.9888894789,102.855614196,99.8638837784,2.97173041782,0.02
 02/19  01:00:00,88.8185971229,19.0561710943,5.32885676462,10.861614801,2.06121554724,15.9888894789,84.2517535127,81.2600230949,2.97173041782,0.02
 02/19  02:00:00,104.095308651,23.8202138678,6.46880066646,14.7886189553,2.06121554724,15.9888894789,106.202248499,103.210518081,2.97173041782,0.02
 02/19  03:00:00,93.2792697778,19.0561710943,3.36316588672,13.9165260956,2.06121554724,15.9888894789,86.2090726273,83.2173422095,2.97173041782,0.02
 02/19  04:00:00,112.643175315,23.8202138678,1.80722783259,18.8974861813,2.06121554724,15.9888894789,108.69036755,105.698637132,2.97173041782,0.02
 02/19  05:00:00,99.0385936786,19.0561710943,0.221190286728,17.2989544688,2.06121554724,15.9888894789,88.7248742003,85.7331437824,2.97173041782,0.02
 02/19  06:00:00,118.117063043,23.8202138678,0.0248508955345,22.7397941945,2.06121554724,15.9888894789,116.501959378,113.51022896,2.97173041782,0.02
 02/19  07:00:00,103.338440302,19.0561710943,0.0,20.3741421337,2.06121554724,15.9888894789,98.0277623052,95.0360318874,2.97173041782,0.02
 02/19  08:00:00,114.56998388,23.8202138678,0.0,25.6805630382,2.06121554724,15.9888894789,123.234226032,120.242495614,2.97173041782,0.02
 02/19  09:00:00,115.481331299,19.0561710943,0.0306221708839,18.8692730445,4.12243109448,41.7362269337,94.0550542227,89.082170193,4.9528840297,0.02
 02/19  10:00:00,130.211084032,23.8202138678,0.111538389485,20.9823970115,4.12243109448,41.7362269337,110.150269041,105.177385011,4.9528840297,0.02
 02/19  11:00:00,110.881738272,19.0561710943,0.0661184537978,14.450439675,4.12243109448,41.7362269337,86.5625101357,81.589626106,4.9528840297,0.02
 02/19  12:00:00,126.344306981,23.8202138678,0.133501069319,16.096490769,4.12243109448,41.7362269337,104.50029911,99.5274150803,4.9528840297,0.02
 02/19  13:00:00,109.541325068,19.0561710943,0.0682998165761,12.585028506,4.12243109448,41.7362269337,83.5925050008,78.6196209711,4.9528840297,0.02
 02/19  14:00:00,125.772343448,23.8202138678,0.138274535845,15.026556425,4.12243109448,41.7362269337,102.070816831,97.0979328015,4.9528840297,0.02
 02/19  15:00:00,109.473065825,19.0561710943,0.0612146682962,11.8590089049,4.12243109448,41.7362269337,83.4098832633,78.4369992336,4.9528840297,0.02
 02/19  16:00:00,125.971824449,23.8202138678,0.103886907515,14.3389599951,4.12243109448,41.7362269337,104.022817438,99.0499334086,4.9528840297,0.02
 02/19  17:00:00,93.0122598256,19.0561710943,0.0477860750551,11.7621560416,4.12243109448,24.8785346261,85.8293737861,80.8564897564,4.9528840297,0.02
 02/19  18:00:00,108.618179657,23.8202138678,0.035248535515,19.7234789769,2.06121554724,15.9888894789,123.755670868,112.181942581,2.97173041782,8.60199786928
 02/19  19:00:00,103.469052692,19.0561710943,0.0,18.8820095706,2.06121554724,15.9888894789,100.583606489,97.5918760712,2.97173041782,0.02
 02/19  20:00:00,123.811056573,23.8202138678,0.0,25.3289168717,2.06121554724,15.9888894789,129.589167374,126.597436956,2.97173041782,0.02
 02/19  21:00:00,107.938608749,19.0561710943,0.0,22.6581751874,2.06121554724,15.9888894789,108.679664619,105.687934201,2.97173041782,0.02
 02/19  22:00:00,128.795720407,23.8202138678,0.0,29.508601567,2.06121554724,15.9888894789,142.379660823,139.387930405,2.97173041782,0.02
 02/19  23:00:00,112.382521527,19.0561710943,0.0,26.3358820563,2.06121554724,15.9888894789,120.452743594,117.461013176,2.97173041782,0.02
 02/19  24:00:00,133.501776662,23.8202138678,0.0,33.4925784939,2.06121554724,15.9888894789,154.183360775,151.191630357,2.97173041782,0.02
 02/20  01:00:00,115.540032591,19.0561710943,0.0,29.1695539718,2.06121554724,15.9888894789,125.636472234,122.644741816,2.97173041782,0.02
 02/20  02:00:00,136.98417284,23.8202138678,0.0,36.5887910522,2.06121554724,15.9888894789,160.141420635,157.149690217,2.97173041782,0.02
 02/20  03:00:00,118.658633273,19.0561710943,0.0,31.8044780264,2.06121554724,15.9888894789,131.771431435,128.779701018,2.97173041782,0.02
 02/20  04:00:00,140.493732927,23.8202138678,0.0,39.7261629313,2.06121554724,15.9888894789,166.434612438,163.44288202,2.97173041782,0.02
 02/20  05:00:00,121.14588638,19.0561710943,0.0,34.0670357859,2.06121554724,15.9888894789,135.332553208,132.340822791,2.97173041782,0.02
 02/20  06:00:00,143.07400151,23.8202138678,0.0,41.9144779389,2.06121554724,15.9888894789,172.113296712,169.121566294,2.97173041782,0.02
 02/20  07:00:00,122.900747187,19.0561710943,0.0,35.4716337127,2.06121554724,15.9888894789,140.870531053,137.878800635,2.97173041782,0.02
 02/20  08:00:00,137.921669285,23.8202138678,0.0,43.4505920083,2.06121554724,15.9888894789,179.233685984,176.241955566,2.97173041782,0.02
 02/20  09:00:00,134.347142818,19.0561710943,0.0,32.8730404777,4.12243109448,41.7362269337,141.521933046,136.549049017,4.9528840297,0.02
 02/20  10:00:00,155.278412023,23.8202138678,0.0,40.0879506248,4.12243109448,41.7362269337,167.925504459,162.952620429,4.9528840297,0.02
 02/20  11:00:00,133.488455659,19.0561710943,0.0,32.7464722034,4.12243109448,41.7362269337,130.253991721,125.281107691,4.9528840297,0.02
 02/20  12:00:00,154.00620826,23.8202138678,0.0,39.3179945076,4.12243109448,41.7362269337,156.462028764,151.489144734,4.9528840297,0.02
 02/20  13:00:00,131.902722809,19.0561710943,0.0,31.4209011993,4.12243109448,41.7362269337,122.211788707,117.238904677,4.9528840297,0.02
 02/20  14:00:00,149.660204515,23.8202138678,0.0,35.7321852933,4.12243109448,41.7362269337,143.190630685,138.217746655,4.9528840297,0.02
 02/20  15:00:00,127.170092643,19.0561710943,0.0,27.4675473896,4.12243109448,41.7362269337,109.717214459,104.744330429,4.9528840297,0.02
 02/20  16:00:00,144.024497141,23.8202138678,0.0,30.5669588681,4.12243109448,41.7362269337,130.870384371,125.897500342,4.9528840297,0.02
 02/20  17:00:00,107.285221587,19.0561710943,0.0,24.4327753944,4.12243109448,24.8785346261,105.62366382,100.65077979,4.9528840297,0.02
 02/20  18:00:00,125.269543312,23.8202138678,0.0,34.9657708585,2.06121554724,15.9888894789,138.905244876,135.913514459,2.97173041782,0.02
 02/20  19:00:00,116.475625443,19.0561710943,0.0,30.4726843908,2.06121554724,15.9888894789,119.75161855,116.759888132,2.97173041782,0.02
 02/20  20:00:00,138.43282996,23.8202138678,0.0,38.3558899627,2.06121554724,15.9888894789,156.271634265,153.279903848,2.97173041782,0.02
 02/20  21:00:00,119.511075605,19.0561710943,0.0,32.8488381561,2.06121554724,15.9888894789,139.627392566,128.053651296,2.97173041782,8.60201085141
 02/20  22:00:00,141.909297534,23.8202138678,0.0,41.3653448242,2.06121554724,15.9888894789,166.131956009,163.140225591,2.97173041782,0.02
 02/20  23:00:00,122.206848948,19.0561710943,0.0,35.2585541399,2.06121554724,15.9888894789,133.768496435,130.776766017,2.97173041782,0.02
 02/20  24:00:00,145.463364729,23.8202138678,0.0,44.2086250598,2.06121554724,15.9888894789,170.207406654,167.215676237,2.97173041782,0.02
 02/21  01:00:00,126.346132619,19.0561710943,0.0,36.7669204435,4.12243109448,15.9888894789,139.839082251,136.847351833,2.97173041782,0.02
 02/21  02:00:00,149.362191535,23.8202138678,0.0,45.6343264695,4.12243109448,15.9888894789,179.303845088,176.312114671,2.97173041782,0.02
 02/21  03:00:00,128.577058029,19.0561710943,0.0,38.5111472334,4.12243109448,15.9888894789,147.902494855,144.910764438,2.97173041782,0.02
 02/21  04:00:00,151.763772843,23.8202138678,0.0,47.4082246637,4.12243109448,15.9888894789,189.324737107,186.333006689,2.97173041782,0.02
 02/21  05:00:00,168.952628737,27.7106807465,0.0,34.7399874632,12.3672932834,24.9413748627,223.543373803,218.570489773,4.9528840297,0.02
 02/21  06:00:00,228.96483947,28.1474686939,0.0,94.2521012305,12.3672932834,24.9413748627,278.956035886,273.983151856,4.9528840297,0.02
 02/21  07:00:00,289.706687443,28.5842566414,0.0,99.9374309353,24.7345865669,70.7195625826,300.168396971,290.242628912,9.90576805939,0.02
 02/21  08:00:00,296.318721978,28.5842566414,0.0,83.3451986338,37.1018798503,92.3937384068,300.57630576,290.650537701,9.90576805939,0.02
 02/21  09:00:00,291.264758047,28.5842566414,0.0,72.3585916165,37.1018798503,104.434947198,309.110405403,290.570609514,9.90576805939,8.63402782981
 02/21  10:00:00,290.556353905,28.5842566414,0.0,60.3806978767,37.1018798503,116.476155989,283.619931085,273.694163025,9.90576805939,0.02
 02/21  11:00:00,280.41836044,28.5842566414,0.0,50.9986628948,37.1018798503,116.476155989,278.175659207,259.623757332,9.90576805939,8.64613381475
 02/21  12:00:00,274.182973753,28.5843229541,0.0,44.7878828115,37.1018798503,116.476155989,261.100814632,251.175046572,9.90576805939,0.02
 02/21  13:00:00,257.834191426,28.5856272006,0.0,39.0815216106,37.1018798503,104.434947198,261.407399892,242.859532142,9.90576805939,8.64209969033
 02/21  14:00:00,260.98112349,28.5868281885,0.0,32.3435541449,37.1018798503,116.476155989,252.947664434,234.393436588,9.90576805939,8.64845978688
 02/21  15:00:00,256.147246837,28.5933423408,0.0,27.3115542925,37.1018798503,116.476155989,236.83733254,226.91156448,9.90576805939,0.02
 02/21  16:00:00,252.180902434,28.6013694568,0.0,23.3626139331,37.1018798503,116.476155989,237.676894432,219.128308645,9.90576805939,8.6428177274
 02/21  17:00:00,251.659030493,28.6030185005,0.0,22.6424587018,37.1018798503,116.476155989,235.646655529,217.103427851,9.90576805939,8.63745961877
 02/21  18:00:00,257.708206929,28.6045588134,0.0,25.3767258202,37.1018798503,116.476155989,231.568564221,221.642796162,9.90576805939,0.02
 02/21  19:00:00,163.644930897,25.9635289566,0.0,0.0,24.7345865669,47.5788473902,162.158738208,157.185854178,4.9528840297,0.02
 02/21  20:00:00,168.394136122,27.273892799,0.0,2.78049870328,24.7345865669,47.5788473902,168.779236462,163.806352432,4.9528840297,0.02
 02/21  21:00:00,157.978228363,28.1474686939,0.0,11.3523784923,12.3672932834,38.6892022431,195.112835367,183.52941969,2.97173041782,8.61168525944
 02/21  22:00:00,130.871265819,22.5179749551,0.0,12.1851111933,12.3672932834,27.0668015668,156.887345491,153.895615073,2.97173041782,0.02
 02/21  23:00:00,111.059124677,19.4929590417,0.0,20.5606762166,4.12243109448,15.9888894789,136.496767685,133.505037268,2.97173041782,0.02
 02/21  24:00:00,122.617580452,23.3834259204,0.0,18.7136928066,4.12243109448,15.9888894789,174.783616491,171.791886073,2.97173041782,0.02
 02/22  01:00:00,117.862179287,19.4929590417,0.0,27.1902330246,4.12243109448,15.9888894789,143.018578576,140.026848158,2.97173041782,0.02
 02/22  02:00:00,127.304379074,23.3834259204,0.0,23.2122233544,4.12243109448,15.9888894789,182.900681633,179.908951215,2.97173041782,0.02
 02/22  03:00:00,123.219949849,19.4929590417,0.0,32.3811553988,4.12243109448,15.9888894789,148.458500004,145.466769587,2.97173041782,0.02
 02/22  04:00:00,130.922702501,23.3834259204,0.0,26.8383333343,4.12243109448,15.9888894789,184.547507358,181.55577694,2.97173041782,0.02
 02/22  05:00:00,166.033358271,28.1474686939,0.0,31.5078407551,12.3672932834,24.9413748627,215.28738843,210.3145044,4.9528840297,0.02
 02/22  06:00:00,195.642973406,27.711229102,0.0,61.7913831074,12.3672932834,24.9413748627,263.422536043,258.449652013,4.9528840297,0.02
 02/22  07:00:00,272.081650045,28.5847983745,0.0,80.6409835951,24.7345865669,70.7195625826,295.332219018,285.406450958,9.90576805939,0.02
 02/22  08:00:00,277.749039424,28.5866374884,0.0,64.4560473186,37.1018798503,92.3937384068,281.258457322,271.332689263,9.90576805939,0.02
 02/22  09:00:00,274.651078387,28.595535076,0.0,56.3937210871,37.1018798503,104.434947198,276.112562085,257.572120742,9.90576805939,8.63467328349
 02/22  10:00:00,277.391180729,28.6049026253,0.0,48.0883747517,37.1018798503,116.476155989,253.175207307,243.249439247,9.90576805939,0.02
 02/22  11:00:00,263.914521821,28.6218246785,0.0,35.6659481194,37.1018798503,116.476155989,243.382369911,224.830438277,9.90576805939,8.64616357495
 02/22  12:00:00,255.256548043,28.6449105626,0.0,26.9547898674,37.1018798503,116.476155989,225.150515025,206.596370992,9.90576805939,8.64837597346
 02/22  13:00:00,239.915081034,28.6969118434,0.0,22.6702677849,37.1018798503,104.434947198,200.465274436,190.539506377,9.90576805939,0.02
 02/22  14:00:00,246.7967953,28.7644314797,0.0,19.7607166203,37.1018798503,116.476155989,192.568731776,174.014481284,9.90576805939,8.6484824326
 02/22  15:00:00,244.776953864,28.8300636285,0.0,17.3473705814,37.1018798503,116.476155989,170.99531604,161.069547981,9.90576805939,0.02
 02/22  16:00:00,242.461762834,28.8280191254,0.0,15.2697814597,37.1018798503,116.476155989,172.057370289,153.50778096,9.90576805939,8.64382126961
 02/22  17:00:00,241.261959234,28.7872906806,0.254541548626,13.9375475266,37.1018798503,116.476155989,168.971005813,150.427772079,9.90576805939,8.63746567493
 02/22  18:00:00,245.426094755,28.7556044083,0.887047128162,14.0896196539,37.1018798503,116.476155989,162.515428229,152.58966017,9.90576805939,0.02
 02/22  19:00:00,161.666938834,26.1819229303,0.0316594113227,0.0808433906788,24.7345865669,47.5788473902,105.811394237,100.838510207,4.9528840297,0.02
 02/22  20:00:00,164.869313034,27.7106807465,0.0,1.56410119762,24.7345865669,47.5788473902,115.581547528,110.608663498,4.9528840297,0.02
 02/22  21:00:00,148.267943018,27.7106807465,0.0,5.03013183164,12.3672932834,38.6892022431,141.239694709,129.656283765,2.97173041782,8.61168052549
 02/22  22:00:00,126.47143943,22.9547629026,0.0,9.54845693403,12.3672932834,27.0668015668,112.205202879,109.213472461,2.97173041782,0.02
 02/22  23:00:00,98.7679049784,19.0561710943,0.0,10.9352895533,4.12243109448,15.9888894789,95.9797130601,92.9879826422,2.97173041782,0.02
 02/22  24:00:00,117.295609343,23.8202138678,0.0,16.1654606732,4.12243109448,15.9888894789,116.236188746,113.244458328,2.97173041782,0.02
 02/23  01:00:00,100.853174858,19.0561710943,0.0272389915851,14.0899901701,4.12243109448,15.9888894789,90.8785720925,87.8868416747,2.97173041782,0.02
 02/23  02:00:00,118.778485993,23.8202138678,0.147109989351,19.6254875152,4.12243109448,15.9888894789,108.443162105,105.451431687,2.97173041782,0.02
 02/23  03:00:00,101.962529412,19.0561710943,0.509945300022,16.3627215043,4.12243109448,15.9888894789,84.9579458147,81.9662153969,2.97173041782,0.02
 02/23  04:00:00,119.767404343,23.8202138678,1.62590746732,21.9842033864,4.12243109448,15.9888894789,106.894922088,103.90319167,2.97173041782,0.02
 02/23  05:00:00,138.140212518,27.7106807465,2.37998830591,14.5323974632,12.3672932834,24.9413748627,119.72409847,114.75121444,4.9528840297,0.02
 02/23  06:00:00,183.801993549,28.1556321476,6.78398901278,57.3834562933,12.3672932834,24.9413748627,185.127259282,180.154375252,4.9528840297,0.02
 02/23  07:00:00,228.158026414,28.605260609,7.75006248563,46.1466675621,24.7345865669,70.7195625826,182.38815559,172.462387531,9.90576805939,0.02
 02/23  08:00:00,235.102039487,28.6491671966,8.56903592136,32.4023291809,37.1018798503,92.3937384068,161.965438924,152.039670865,9.90576805939,0.02
 02/23  09:00:00,229.887908228,28.6714389773,9.54077984704,24.1562588193,37.1018798503,104.434947198,157.894816662,139.354414002,9.90576805939,8.63463460094
 02/23  10:00:00,233.426682508,28.6928598627,10.8527505797,17.7622490627,37.1018798503,116.476155989,137.780967523,127.855199463,9.90576805939,0.02
 02/23  11:00:00,228.300775857,28.7844497088,12.6748798909,14.2376985393,37.1018798503,116.476155989,132.202362997,113.650404739,9.90576805939,8.64619019932
 02/23  12:00:00,223.729936878,28.9994330853,14.774039962,12.2727827893,37.1018798503,116.476155989,117.159844119,98.6057311345,9.90576805939,8.64834492534
 02/23  13:00:00,205.745254069,29.2569019609,16.4143445756,10.3821613647,37.1018798503,104.434947198,102.641496569,92.7157285097,9.90576805939,0.02
 02/23  14:00:00,210.920266634,29.4920393634,17.8650208152,8.54372886822,37.1018798503,116.476155989,108.714827166,90.1605555519,9.90576805939,8.64850355506
 02/23  15:00:00,209.284108851,29.6355100179,18.3746607902,6.88642657094,37.1018798503,116.476155989,106.510142222,87.9582850535,9.90576805939,8.64608910869
 02/23  16:00:00,208.38552661,29.6693341063,18.6253836587,5.70356535296,37.1018798503,116.476155989,96.4840305934,86.558262534,9.90576805939,0.02
 02/23  17:00:00,207.365525996,29.531554667,18.6368408065,4.81049977552,37.1018798503,116.476155989,105.637773913,87.0945362848,9.90576805939,8.63746956898
 02/23  18:00:00,208.338213661,29.23411233,18.033271204,4.31835932802,37.1018798503,116.476155989,99.7491857179,89.8234176585,9.90576805939,0.02
 02/23  19:00:00,132.25901249,27.273892799,13.680169768,0.0,24.7345865669,47.5788473902,78.4497745611,73.4768905314,4.9528840297,0.02
 02/23  20:00:00,142.969138162,27.273892799,10.483920035,0.0,24.7345865669,47.5788473902,84.6424965518,79.6696125221,4.9528840297,0.02
 02/23  21:00:00,128.174538844,25.9635289566,8.05269180961,0.0,12.3672932834,38.6892022431,106.469051907,94.8857230444,2.97173041782,8.61159844432
 02/23  22:00:00,107.802084915,21.4696838812,5.91922237299,0.130629337231,12.3672932834,27.0668015668,85.0287153288,82.036984911,2.97173041782,0.02
 02/23  23:00:00,80.1678877935,17.7458072519,3.98744700965,0.199987671883,4.12243109448,15.9888894789,75.7635626869,72.7718322691,2.97173041782,0.02
 02/23  24:00:00,91.6140212034,21.6362741305,4.71116488266,0.0,4.12243109448,15.9888894789,97.7142532743,94.7225228565,2.97173041782,0.02
 02/24  01:00:00,84.2015256825,18.5320255573,3.48175511666,2.13692131348,4.12243109448,15.9888894789,79.9144620455,76.9227316276,2.97173041782,0.02
 02/24  02:00:00,102.279405579,23.8202138678,3.84104777148,6.17772036834,4.12243109448,15.9888894789,100.631545949,97.639815531,2.97173041782,0.02
 02/24  03:00:00,90.6518754591,19.0561710943,2.4828508014,6.77544404609,4.12243109448,15.9888894789,81.8986643846,78.9069339668,2.97173041782,0.02
 02/24  04:00:00,107.49888793,23.8202138678,2.72027792998,10.7951723951,4.12243109448,15.9888894789,103.350692783,100.358962365,2.97173041782,0.02
 02/24  05:00:00,131.621677218,27.7106807465,2.30895832552,7.63598021921,12.3672932834,24.9413748627,116.64575273,111.6728687,4.9528840297,0.02
 02/24  06:00:00,170.463251546,28.1726537043,5.38964419741,42.360669391,12.3672932834,24.9413748627,181.019658606,176.046774576,4.9528840297,0.02
 02/24  07:00:00,218.710208416,28.657394206,5.49152531174,32.9595232277,24.7345865669,70.7195625826,185.765838116,175.840070056,9.90576805939,0.02
 02/24  08:00:00,231.697284749,28.7247064664,5.27028741754,24.0150903992,37.1018798503,92.3937384068,169.553528246,159.627760186,9.90576805939,0.02
 02/24  09:00:00,230.835335943,28.7541985566,5.14024428986,17.8772518185,37.1018798503,104.434947198,169.463461872,150.922995783,9.90576805939,8.63469802892
 02/24  10:00:00,237.74003531,28.8293132781,4.98371347858,13.2499691618,37.1018798503,116.476155989,153.691827464,143.766059405,9.90576805939,0.02
 02/24  11:00:00,235.911845237,28.9359058305,4.84934791339,11.3850151695,37.1018798503,116.476155989,155.375827017,136.825298763,9.90576805939,8.64476019411
 02/24  12:00:00,235.845974166,29.1184602478,4.57894541475,10.9377493663,37.1018798503,116.476155989,149.060763083,130.50668372,9.90576805939,8.64831130296
 02/24  13:00:00,223.907990023,29.3552603964,4.3575546759,10.1846902053,37.1018798503,104.434947198,134.305486501,124.379718442,9.90576805939,0.02
 02/24  14:00:00,233.372548877,29.5629541937,4.20221142102,9.32662760401,37.1018798503,116.476155989,137.875826887,119.322558085,9.90576805939,8.64750074322
 02/24  15:00:00,233.308957648,29.6773341268,4.63804651202,8.19091502216,37.1018798503,116.476155989,133.066911619,114.515082217,9.90576805939,8.64606134301
 02/24  16:00:00,233.018420062,29.6526865836,4.8336228298,7.35599031166,37.1018798503,116.476155989,122.135785915,112.210017856,9.90576805939,0.02
 02/24  17:00:00,232.785391774,29.4167996542,4.59860034946,7.09343067737,37.1018798503,116.476155989,135.604811769,117.061572125,9.90576805939,8.63747158467
 02/24  18:00:00,235.608887875,29.1353466175,3.94820439563,7.18925648689,37.1018798503,116.476155989,136.982749938,127.056981878,9.90576805939,0.02
 02/24  19:00:00,156.916646621,27.273892799,0.254786332972,0.0249223930692,24.7345865669,47.5788473902,84.3654881657,79.392604136,4.9528840297,0.02
 02/24  20:00:00,158.148581321,27.565084764,0.413537003772,0.209067299263,24.7345865669,47.5788473902,86.9883587769,82.0154747472,4.9528840297,0.02
 02/24  21:00:00,137.456895507,26.4003169041,0.680996454707,0.228948171414,12.3672932834,38.6892022431,108.934310774,97.3508244045,2.97173041782,8.61175595159
 02/24  22:00:00,114.67715048,21.9938294182,0.994286192293,1.68160678285,12.3672932834,27.0668015668,87.7872208531,84.7954904353,2.97173041782,0.02
 02/24  23:00:00,89.9475793707,19.0561710943,0.689209831297,5.00879608292,4.12243109448,15.9888894789,77.3896799057,74.3979494879,2.97173041782,0.02
 02/24  24:00:00,107.50202436,23.8202138678,1.39596698698,8.82590055799,4.12243109448,15.9888894789,98.9012277519,95.9094973341,2.97173041782,0.02
 02/25  01:00:00,94.3270752572,19.0561710943,1.20380761535,8.8099603759,4.12243109448,15.9888894789,80.6059149008,77.614184483,2.97173041782,0.02
 02/25  02:00:00,111.70724736,23.8202138678,1.53571832519,12.6914396632,4.12243109448,15.9888894789,101.798630099,98.8068996812,2.97173041782,0.02
 02/25  03:00:00,97.6296129429,19.0561710943,1.02296408364,11.9879818704,4.12243109448,15.9888894789,82.8230287854,79.8312983676,2.97173041782,0.02
 02/25  04:00:00,115.639128511,23.8202138678,1.34478807895,15.9816653284,4.12243109448,15.9888894789,104.280115639,101.288385221,2.97173041782,0.02
 02/25  05:00:00,125.01500208,27.7106807465,0.43878397623,14.5681233233,4.12243109448,16.0517297156,123.79779539,120.806064972,2.97173041782,0.02
 02/25  06:00:00,129.917398146,28.1474686939,0.0,18.9256051659,4.12243109448,16.0517297156,126.346648754,123.354918336,2.97173041782,0.02
 02/25  07:00:00,158.409430306,28.5842566414,0.0,23.2837497098,4.12243109448,39.6058045677,160.16970709,157.177976672,2.97173041782,0.02
 02/25  08:00:00,226.89433422,28.5842566414,3.18871975954,64.6351710297,12.3672932834,65.3531420225,215.204619652,210.231735623,4.9528840297,0.02
