Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  09:00:00,214.355860334,28.5842566414,3.32016830475,54.5819807488,12.3672932834,68.2430321324,211.539676805,206.566792775,4.9528840297,0.02
 02/25  10:00:00,233.327579765,28.5881353422,3.19411601171,45.5751257027,16.4897243779,93.1370602926,209.787565382,193.245495071,7.92461444751,8.61745586361
 02/25  11:00:00,229.396537664,28.5948981205,3.43637940559,41.6756382229,16.4897243779,93.1370602926,195.190722461,187.246108014,7.92461444751,0.02
 02/25  12:00:00,225.075483147,28.5982619042,3.24279557645,37.8284030274,16.4897243779,93.1370602926,191.885654039,183.941039592,7.92461444751,0.02
 02/25  13:00:00,211.515482587,28.5999657793,2.84020152486,34.5276035379,16.4897243779,83.9857416113,190.530469254,182.585854807,7.92461444751,0.02
 02/25  14:00:00,209.240679895,28.6009673991,2.70226547903,32.7882470287,16.4897243779,83.9857416113,198.379346819,181.841190889,7.92461444751,8.61354148301
 02/25  15:00:00,205.993215071,28.601702397,2.21229028642,29.8283817165,16.4897243779,83.9857416113,188.858277629,180.913663181,7.92461444751,0.02
 02/25  16:00:00,159.647668158,28.5842566414,0.0611474668004,2.62260449039,12.3672932834,70.6512738906,146.959249406,141.986365377,4.9528840297,0.02
 02/25  17:00:00,163.100548888,28.5842566414,0.0,5.74926341566,12.3672932834,70.6512738906,152.182408189,147.209524159,4.9528840297,0.02
 02/25  18:00:00,156.506036089,28.5842566414,0.0,8.74661916315,12.3672932834,58.1284167478,158.108593243,153.135709214,4.9528840297,0.02
 02/25  19:00:00,134.350774145,27.8853959254,0.0,8.10056251273,12.3672932834,24.9413748627,126.050992772,121.078108742,4.9528840297,0.02
 02/25  20:00:00,135.215788687,27.7106807465,0.0,8.73054162053,12.3672932834,24.9413748627,128.031107777,123.058223747,4.9528840297,0.02
 02/25  21:00:00,126.814112125,28.1474686939,0.0,16.071119975,4.12243109448,16.0517297156,138.744321828,135.75259141,2.97173041782,0.02
 02/25  22:00:00,110.563923424,22.5179749551,0.0,14.8455772894,4.12243109448,15.9888894789,115.80729233,112.815561912,2.97173041782,0.02
 02/25  23:00:00,108.700049619,19.4929590417,0.0,21.5864971118,4.12243109448,15.9888894789,109.077845617,97.5041001338,2.97173041782,8.60201506489
 02/25  24:00:00,118.491147061,23.3834259204,0.0,18.6258434026,4.12243109448,15.9888894789,129.327983296,126.336252878,2.97173041782,0.02
 02/26  01:00:00,112.354108253,19.4929590417,0.0,26.6863740641,2.06121554724,15.9888894789,107.203240086,104.211509668,2.97173041782,0.02
 02/26  02:00:00,120.994933885,23.3834259204,0.0,22.501506084,2.06121554724,15.9888894789,136.500461433,133.508731016,2.97173041782,0.02
 02/26  03:00:00,116.842059003,19.4929590417,0.0,30.8988878747,2.06121554724,15.9888894789,112.059662477,109.067932059,2.97173041782,0.02
 02/26  04:00:00,123.885154306,23.3834259204,0.0,25.4744414116,2.06121554724,15.9888894789,142.272491349,139.280760931,2.97173041782,0.02
 02/26  05:00:00,120.320734335,19.4929590417,0.0,34.3294721923,2.06121554724,15.9888894789,117.183047431,114.191317013,2.97173041782,0.02
 02/26  06:00:00,126.948418635,23.3834259204,0.0,27.9788652003,2.06121554724,15.9888894789,150.544216277,147.552485859,2.97173041782,0.02
 02/26  07:00:00,124.232992756,19.4929590417,0.0,37.4827455822,2.06121554724,15.9888894789,125.430275807,122.438545389,2.97173041782,0.02
 02/26  08:00:00,119.089674396,23.3834259204,0.0,30.4465109124,2.06121554724,15.9888894789,165.132861598,162.14113118,2.97173041782,0.02
 02/26  09:00:00,136.256422013,19.4929590417,0.0,34.7023595178,4.12243109448,41.7362269337,133.106539466,128.133655437,4.9528840297,0.02
 02/26  10:00:00,138.228089677,23.3834259204,0.0,23.6991745935,4.12243109448,41.7362269337,157.01959185,152.04670782,4.9528840297,0.02
 02/26  11:00:00,128.660459159,19.4929590417,0.0,27.7439919403,4.12243109448,41.7362269337,119.649932081,114.677048051,4.9528840297,0.02
 02/26  12:00:00,134.282464199,23.3834259204,0.0,20.664747846,4.12243109448,41.7362269337,137.912306894,132.939422865,4.9528840297,0.02
 02/26  13:00:00,123.864429316,19.4929590417,0.0,23.445016,4.12243109448,41.7362269337,106.105404983,101.132520953,4.9528840297,0.02
 02/26  14:00:00,130.758849085,23.3834259204,0.0,17.1949238175,4.12243109448,41.7362269337,128.032186585,123.059302555,4.9528840297,0.02
 02/26  15:00:00,121.253861005,19.4929590417,0.0,20.7727850098,4.12243109448,41.7362269337,103.479212419,98.5063283891,4.9528840297,0.02
 02/26  16:00:00,129.925292936,23.3834259204,0.0,16.0722406252,4.12243109448,41.7362269337,130.0682442,125.09536017,4.9528840297,0.02
 02/26  17:00:00,105.683659801,19.4929590417,0.0,21.6246851658,4.12243109448,24.8785346261,110.326156114,105.353272085,4.9528840297,0.02
 02/26  18:00:00,110.886774542,23.3834259204,0.0,21.7055555659,2.06121554724,15.9888894789,151.215234215,148.223503797,2.97173041782,0.02
 02/26  19:00:00,120.197197005,19.4929590417,0.0,32.1378763519,2.06121554724,15.9888894789,131.714790815,128.723060397,2.97173041782,0.02
 02/26  20:00:00,128.972715814,23.3834259204,0.0,27.4106071899,2.06121554724,15.9888894789,171.532766339,168.541035921,2.97173041782,0.02
 02/26  21:00:00,126.023668866,19.4929590417,0.0,37.5347548481,2.06121554724,15.9888894789,142.027326462,139.035596044,2.97173041782,0.02
 02/26  22:00:00,133.084942032,23.3834259204,0.0,31.0649064038,2.06121554724,15.9888894789,184.461617812,181.469887394,2.97173041782,0.02
 02/26  23:00:00,130.928415889,19.4929590417,0.0,42.0481670475,2.06121554724,15.9888894789,153.447020269,150.455289851,2.97173041782,0.02
 02/26  24:00:00,136.151966702,23.3834259204,0.0,34.0264702207,2.06121554724,15.9888894789,191.619538592,188.627808174,2.97173041782,0.02
 02/27  01:00:00,134.950334847,19.4929590417,0.0,44.0273534175,4.12243109448,15.9888894789,163.018747053,151.445285622,2.97173041782,8.60173101395
 02/27  02:00:00,139.429857122,23.3834259204,0.0,35.1354174752,4.12243109448,15.9888894789,198.013391621,195.021661203,2.97173041782,0.02
 02/27  03:00:00,136.898493182,19.4929590417,0.0,45.896006379,4.12243109448,15.9888894789,159.023149058,156.031418641,2.97173041782,0.02
 02/27  04:00:00,140.734517729,23.3834259204,0.0,36.4327181012,4.12243109448,15.9888894789,196.961809564,193.970079146,2.97173041782,0.02
 02/27  05:00:00,176.59496433,28.1474686939,0.0,41.808408949,12.3672932834,24.9413748627,226.353759383,221.380875354,4.9528840297,0.02
 02/27  06:00:00,206.847857871,27.7106807465,0.0,72.8420484533,12.3672932834,24.9413748627,270.985199379,266.01231535,4.9528840297,0.02
 02/27  07:00:00,284.684026971,28.5842566414,0.0,93.590676992,24.7345865669,70.7195625826,299.19759261,289.27182455,9.90576805939,0.02
 02/27  08:00:00,283.718667826,28.5842566414,0.0,72.9636317076,37.1018798503,92.3937384068,287.109379606,277.183611547,9.90576805939,0.02
 02/27  09:00:00,277.704396253,28.5842594536,0.0,59.5832451733,37.1018798503,104.434947198,269.108306813,259.182538754,9.90576805939,0.02
 02/27  10:00:00,280.152884112,28.5850506801,0.0,50.480179944,37.1018798503,116.476155989,268.988677515,250.443571655,9.90576805939,8.63933780057
 02/27  11:00:00,271.881588235,28.5867712415,0.0,42.9742368451,37.1018798503,116.476155989,261.335292419,242.783333342,9.90576805939,8.64619101835
 02/27  12:00:00,264.426271299,28.5937130146,0.0,35.7908336855,37.1018798503,116.476155989,242.14548867,232.21972061,9.90576805939,0.02
 02/27  13:00:00,249.269752213,28.6011996464,0.0,31.4110149405,37.1018798503,104.434947198,243.124425209,224.576967653,9.90576805939,8.64168949724
 02/27  14:00:00,254.231128495,28.6085096165,0.0,26.5190109688,37.1018798503,116.476155989,236.42655455,217.872343749,9.90576805939,8.64844274126
 02/27  15:00:00,248.625446962,28.6226702191,0.0,20.6855176048,37.1018798503,116.476155989,218.764141483,208.838373423,9.90576805939,0.02
 02/27  16:00:00,246.134479801,28.6343668462,0.0,18.2437881002,37.1018798503,116.476155989,222.745076801,204.195487434,9.90576805939,8.6438213075
 02/27  17:00:00,246.508383304,28.6435419455,0.0,18.6452430264,37.1018798503,116.476155989,211.350887336,201.425119276,9.90576805939,0.02
 02/27  18:00:00,247.952572929,28.6565988875,0.0,19.3819796618,37.1018798503,116.476155989,216.575280873,198.044670223,9.90576805939,8.62484259034
 02/27  19:00:00,161.90351296,25.9635289566,0.0,0.0,24.7345865669,47.5788473902,135.584986906,130.612102876,4.9528840297,0.02
 02/27  20:00:00,164.463493471,26.8371048515,0.0,1.13996037747,24.7345865669,47.5788473902,141.105271578,136.132387549,4.9528840297,0.02
 02/27  21:00:00,150.558151041,27.7106807465,0.0,6.43323457671,12.3672932834,38.6892022431,157.277045965,154.285315547,2.97173041782,0.02
 02/27  22:00:00,129.36345727,22.9547629026,0.0,11.7917973241,12.3672932834,27.0668015668,130.892569958,127.90083954,2.97173041782,0.02
 02/27  23:00:00,101.630001562,19.0561710943,0.0,13.0527276388,4.12243109448,15.9888894789,113.681663423,110.689933005,2.97173041782,0.02
 02/27  24:00:00,122.403447056,23.8202138678,0.0,19.7533230933,4.12243109448,15.9888894789,153.123158967,141.551033183,2.97173041782,8.60039536608
 02/28  01:00:00,106.138535922,19.0561710943,0.0,17.3225787794,4.12243109448,15.9888894789,118.059946489,115.068216071,2.97173041782,0.02
 02/28  02:00:00,127.159556509,23.8202138678,0.0,24.6190433666,4.12243109448,15.9888894789,147.607868899,144.616138481,2.97173041782,0.02
 02/28  03:00:00,109.519031437,19.0561710943,0.0,20.7810028629,4.12243109448,15.9888894789,119.474314272,116.482583854,2.97173041782,0.02
 02/28  04:00:00,131.239740456,23.8202138678,0.0,28.7854790463,4.12243109448,15.9888894789,150.202048021,147.210317603,2.97173041782,0.02
 02/28  05:00:00,150.875598331,27.7106807465,0.0,19.8315511491,12.3672932834,24.9413748627,172.578906443,167.606022413,4.9528840297,0.02
 02/28  06:00:00,199.427479702,28.1518737088,0.0,68.3874414298,12.3672932834,24.9413748627,218.385344435,213.412460405,4.9528840297,0.02
 02/28  07:00:00,244.844816882,28.5931612264,0.0,57.331624934,24.7345865669,70.7195625826,242.431482492,232.505714433,9.90576805939,0.02
 02/28  08:00:00,249.355763547,28.6308677521,0.0,43.277465953,37.1018798503,92.3937384068,215.665551509,205.73978345,9.90576805939,0.02
 02/28  09:00:00,247.446806566,28.64488729,0.198643342354,34.9195873267,37.1018798503,104.434947198,191.733659945,181.807891885,9.90576805939,0.02
 02/28  10:00:00,251.543417358,28.6575627553,1.56962016295,27.2938321756,37.1018798503,116.476155989,186.737202799,168.193730849,9.90576805939,8.63770389126
 02/28  11:00:00,245.926464633,28.6712196376,3.37019493314,21.7634486161,37.1018798503,116.476155989,173.987806605,155.436162736,9.90576805939,8.64587581012
 02/28  12:00:00,242.786846878,28.7095288199,5.0734662855,18.2089380115,37.1018798503,116.476155989,153.58350645,143.657738391,9.90576805939,0.02
 02/28  13:00:00,229.035344789,28.8243981089,6.19042748103,15.6795920085,37.1018798503,104.434947198,151.60454108,133.05689293,9.90576805939,8.64188009075
 02/28  14:00:00,237.268683141,29.0194138699,7.80002434325,13.3696837484,37.1018798503,116.476155989,139.031474023,120.477241535,9.90576805939,8.64846442797
 02/28  15:00:00,234.736835526,29.1309744652,8.92188759536,11.1718318697,37.1018798503,116.476155989,120.867277584,110.941509525,9.90576805939,0.02
 02/28  16:00:00,231.549425104,29.1606413343,9.65242549302,9.49088145701,37.1018798503,116.476155989,124.753554978,106.203980658,9.90576805939,8.64380626102
 02/28  17:00:00,229.771138226,29.0365277959,9.31508937476,8.67875899176,37.1018798503,116.476155989,118.916793688,108.521445731,9.90576805939,0.489579897184
 02/28  18:00:00,229.930182089,28.8783805477,8.7292674527,8.17404965672,37.1018798503,116.476155989,134.3092543,116.247836622,9.90576805939,8.15564961823
 02/28  19:00:00,152.790688437,26.6187108778,3.86145732783,0.0,24.7345865669,47.5788473902,83.6377584598,78.6648744301,4.9528840297,0.02
 02/28  20:00:00,155.591077667,27.7106807465,1.68943182407,0.252474402581,24.7345865669,47.5788473902,87.9358999936,82.9630159639,4.9528840297,0.02
 02/28  21:00:00,134.245366854,25.9635289566,1.3945811825,0.0,12.3672932834,38.6892022431,101.005618117,98.0138876993,2.97173041782,0.02
 02/28  22:00:00,110.188325519,20.7708231653,0.616253196629,0.0,12.3672932834,27.0668015668,88.5213364149,85.5296059971,2.97173041782,0.02
 02/28  23:00:00,90.0218118333,19.1435286838,0.0378099520236,4.5117984252,4.12243109448,15.9888894789,94.0363741788,82.4626262847,2.97173041782,8.6020174763
 02/28  24:00:00,107.444554529,23.3834259204,0.0,7.25019120987,4.12243109448,15.9888894789,123.89710549,120.905375072,2.97173041782,0.02
 03/01  01:00:00,101.745607846,19.4929590417,0.0,12.9498097884,4.12243109448,15.9888894789,113.785599578,110.79386916,2.97173041782,0.02
 03/01  02:00:00,115.788101732,23.3834259204,0.0,12.8275617527,4.12243109448,15.9888894789,159.46754078,156.475810362,2.97173041782,0.02
 03/01  03:00:00,110.210276352,19.4929590417,0.0,19.7142511016,4.12243109448,15.9888894789,142.480045276,139.488314858,2.97173041782,0.02
 03/01  04:00:00,122.496047722,23.3834259204,0.0,18.0041613151,4.12243109448,15.9888894789,195.705444967,192.71371455,2.97173041782,0.02
 03/01  05:00:00,158.373006591,28.1474686939,0.0,23.0093626541,12.3672932834,24.9413748627,240.887653199,235.914769169,4.9528840297,0.02
 03/01  06:00:00,186.836710782,27.7182104866,0.0,52.2329435465,12.3672932834,24.9413748627,286.761043175,281.788159145,4.9528840297,0.02
 03/01  07:00:00,267.696164438,28.5885246913,0.0,78.6749313497,24.7345865669,70.7195625826,300.307998648,290.382230588,9.90576805939,0.02
 03/01  08:00:00,274.454469066,28.5894373547,0.0,64.747403709,37.1018798503,92.3937384068,300.57630576,290.650537701,9.90576805939,0.02
 03/01  09:00:00,272.80289705,28.5987949655,0.0,53.8522724149,37.1018798503,104.434947198,307.287440489,288.747009943,9.90576805939,8.63466248614
 03/01  10:00:00,273.230445143,28.6140985086,0.0,43.1993753447,37.1018798503,116.476155989,279.116097793,269.190329734,9.90576805939,0.02
 03/01  11:00:00,264.414971129,28.6287019369,0.0,35.1955310635,37.1018798503,116.476155989,270.641999649,252.090218816,9.90576805939,8.64601277361
 03/01  12:00:00,257.482400855,28.6620475217,0.0,28.4218813142,37.1018798503,116.476155989,248.711910042,238.786141982,9.90576805939,0.02
 03/01  13:00:00,238.946901423,28.8014701025,0.0,21.1207843951,37.1018798503,104.434947198,245.739544518,227.191609016,9.90576805939,8.64216744319
 03/01  14:00:00,244.821477241,28.9804586621,0.0,16.9250979424,37.1018798503,116.476155989,231.853758359,213.2995906,9.90576805939,8.64839970019
 03/01  15:00:00,242.955793822,29.0475742963,0.0,14.9152605269,37.1018798503,116.476155989,213.606987408,203.681219348,9.90576805939,0.02
 03/01  16:00:00,241.218615005,28.9871816929,0.0,13.3600833788,37.1018798503,116.476155989,218.99171769,200.442157058,9.90576805939,8.64379257285
 03/01  17:00:00,240.794472038,28.8801590718,0.0,12.7909086066,37.1018798503,116.476155989,221.1301732,202.587027124,9.90576805939,8.63737801716
 03/01  18:00:00,242.851489524,28.8648541316,0.0,13.6029097552,37.1018798503,116.476155989,220.956247332,211.030479272,9.90576805939,0.02
 03/01  19:00:00,164.839554369,26.982700834,0.0,0.524832293691,24.7345865669,47.5788473902,161.159709977,156.186825947,4.9528840297,0.02
 03/01  20:00:00,167.807737982,27.565084764,0.0,1.88131395926,24.7345865669,47.5788473902,176.02435443,171.0514704,4.9528840297,0.02
 03/01  21:00:00,153.190754646,27.7106807465,0.0,6.99779210221,12.3672932834,38.6892022431,195.671471242,192.679740824,2.97173041782,0.02
 03/01  22:00:00,132.076809663,22.9547629026,0.0,13.0520163675,12.3672932834,27.0668015668,172.159448951,160.580553864,2.97173041782,8.60716466978
 03/01  23:00:00,103.976652812,19.0561710943,0.0,14.1524835756,4.12243109448,15.9888894789,138.36602739,135.374296972,2.97173041782,0.02
 03/01  24:00:00,125.537153882,23.8202138678,0.0,21.4283138173,4.12243109448,15.9888894789,174.171107433,171.179377015,2.97173041782,0.02
 03/02  01:00:00,108.61827182,19.0561710943,0.0,18.7621155075,4.12243109448,15.9888894789,140.511716785,137.519986367,2.97173041782,0.02
 03/02  02:00:00,130.911905019,23.8202138678,0.0,26.9464380132,4.12243109448,15.9888894789,178.055020753,175.063290335,2.97173041782,0.02
 03/02  03:00:00,112.656131112,19.0561710943,0.0,22.7724958901,4.12243109448,15.9888894789,144.670001415,141.678270997,2.97173041782,0.02
 03/02  04:00:00,135.482321815,23.8202138678,0.0,31.5679805705,4.12243109448,15.9888894789,181.404187064,178.412456646,2.97173041782,0.02
 03/02  05:00:00,155.880560313,27.7106807465,0.0,22.5193833009,12.3672932834,24.9413748627,213.189797166,208.216913137,4.9528840297,0.02
 03/02  06:00:00,203.921240055,28.1598279377,0.0,70.5057948983,12.3672932834,24.9413748627,256.522404095,251.549520065,4.9528840297,0.02
 03/02  07:00:00,259.367562887,28.5913582849,0.0,69.1827634867,24.7345865669,70.7195625826,281.004499899,271.078731839,9.90576805939,0.02
 03/02  08:00:00,259.105747793,28.6418262591,0.0,50.4255693328,37.1018798503,92.3937384068,257.384973121,247.459205062,9.90576805939,0.02
 03/02  09:00:00,254.93182178,28.6852745907,0.0,39.3319640393,37.1018798503,104.434947198,248.783099219,230.242706113,9.90576805939,8.6346250463
 03/02  10:00:00,258.289481065,28.7155843962,0.0,31.8182999126,37.1018798503,116.476155989,228.519221158,218.593453099,9.90576805939,0.02
 03/02  11:00:00,250.761873821,28.7271518895,0.0,26.6336440974,37.1018798503,116.476155989,207.329243162,188.777302859,9.90576805939,8.64617224408
 03/02  12:00:00,245.964224253,28.7650470083,1.57897000842,22.0202609256,37.1018798503,116.476155989,168.177371343,158.251603284,9.90576805939,0.02
 03/02  13:00:00,232.731240819,28.7760185951,3.63260358593,19.5815516154,37.1018798503,104.434947198,166.626703386,148.078837142,9.90576805939,8.64209818423
 03/02  14:00:00,242.204534862,28.7600726332,4.94344059322,19.3849727424,37.1018798503,116.476155989,162.966423519,144.413941958,9.90576805939,8.64671350214
 03/02  15:00:00,241.783512946,28.7673142104,5.39400334472,18.2967860676,37.1018798503,116.476155989,151.48778452,141.562016461,9.90576805939,0.02
 03/02  16:00:00,240.693256837,28.7778590572,5.73049281151,17.3875363923,37.1018798503,116.476155989,157.712261354,139.162726123,9.90576805939,8.64376717142
 03/02  17:00:00,240.439698875,28.7849893744,5.97008157647,16.878945662,37.1018798503,116.476155989,155.669684654,137.126539234,9.90576805939,8.63737736031
 03/02  18:00:00,241.313133495,28.7883156467,5.34557917964,16.9800691843,37.1018798503,116.476155989,148.568088691,138.642320632,9.90576805939,0.02
 03/02  19:00:00,156.208107348,27.273892799,1.70003206157,0.735705069705,24.7345865669,47.5788473902,91.1105449649,86.1376609352,4.9528840297,0.02
 03/02  20:00:00,156.393774303,27.1282968165,0.40709793417,1.08747177232,24.7345865669,47.5788473902,92.7700805791,87.7971965494,4.9528840297,0.02
 03/02  21:00:00,143.278802081,28.0018727114,0.0,6.55273740421,12.3672932834,38.6892022431,107.531124607,104.53939419,2.97173041782,0.02
 03/02  22:00:00,120.128681711,22.5179749551,0.112742650588,8.22112149763,12.3672932834,27.0668015668,101.901436458,90.3241650956,2.97173041782,8.6055409448
 03/02  23:00:00,99.4947056892,19.4929590417,0.0540605245952,14.2326804506,4.12243109448,15.9888894789,85.2881055954,82.2963751776,2.97173041782,0.02
 03/02  24:00:00,111.27333543,23.3834259204,0.0546880386431,13.7667958277,4.12243109448,15.9888894789,111.308632153,108.316901735,2.97173041782,0.02
 03/03  01:00:00,103.856770933,19.4929590417,0.0113353526047,18.4270857718,4.12243109448,15.9888894789,92.2311527479,89.2394223301,2.97173041782,0.02
 03/03  02:00:00,114.047379514,23.3834259204,0.0,16.6851565625,4.12243109448,15.9888894789,115.92144804,112.929717622,2.97173041782,0.02
 03/03  03:00:00,107.163953615,19.4929590417,0.0,21.5558850564,4.12243109448,15.9888894789,96.501217844,93.5094874262,2.97173041782,0.02
 03/03  04:00:00,117.508468514,23.3834259204,0.0,19.4174154754,4.12243109448,15.9888894789,124.427725073,121.435994655,2.97173041782,0.02
 03/03  05:00:00,147.116770282,28.1474686939,0.0,20.3443279493,12.3672932834,24.9413748627,142.697131222,137.724247192,4.9528840297,0.02
 03/03  06:00:00,175.353099482,27.7231812425,0.0,48.7884722002,12.3672932834,24.9413748627,190.76565604,185.79277201,4.9528840297,0.02
 03/03  07:00:00,235.373724564,28.6244458306,0.139807800295,51.3006083626,24.7345865669,70.7195625826,210.480493666,200.554725607,9.90576805939,0.02
 03/03  08:00:00,240.885447309,28.6853124573,1.47856115495,38.1402073808,37.1018798503,92.3937384068,190.290595685,180.364827626,9.90576805939,0.02
 03/03  09:00:00,243.987697362,28.7083329166,2.45916213588,33.3835588464,37.1018798503,104.434947198,188.378448021,169.837994624,9.90576805939,8.63468533801
 03/03  10:00:00,249.753927755,28.7215641794,2.37760164681,26.7623696484,37.1018798503,116.476155989,172.949831146,163.024063087,9.90576805939,0.02
 03/03  11:00:00,246.181385944,28.7318839499,2.18423920587,21.606322889,37.1018798503,116.476155989,176.004548925,157.453306043,9.90576805939,8.6454748232
 03/03  12:00:00,245.76284051,28.751538231,1.84890527142,20.0816374667,37.1018798503,116.476155989,174.562216968,156.00815252,9.90576805939,8.64829638866
 03/03  13:00:00,231.811714404,28.8091101071,1.94500469417,16.740287347,37.1018798503,104.434947198,160.980156223,151.054388164,9.90576805939,0.02
 03/03  14:00:00,240.316389726,28.8776058425,1.8418103333,14.8038163473,37.1018798503,116.476155989,163.983499618,145.429417573,9.90576805939,8.64831398584
 03/03  15:00:00,238.313546994,28.9016584962,0.68796010897,13.6636622247,37.1018798503,116.476155989,156.772400632,146.846632572,9.90576805939,0.02
 03/03  16:00:00,236.601783157,28.8944897077,0.0,12.5862342756,37.1018798503,116.476155989,170.125527277,151.576026181,9.90576805939,8.64373303656
 03/03  17:00:00,237.180269394,28.8717293065,0.0,12.1614251328,37.1018798503,116.476155989,179.392967017,160.849832104,9.90576805939,8.63736685344
 03/03  18:00:00,240.812775122,28.8464489863,0.0,13.7117150561,37.1018798503,116.476155989,187.925291161,177.999523102,9.90576805939,0.02
 03/03  19:00:00,163.281410523,27.273892799,0.0,0.735830317562,24.7345865669,47.5788473902,134.511294152,129.538410122,4.9528840297,0.02
 03/03  20:00:00,164.673253268,27.1282968165,0.0,1.19662975978,24.7345865669,47.5788473902,144.154500245,139.181616215,4.9528840297,0.02
 03/03  21:00:00,153.300086068,28.1474686939,0.0,8.24374463038,12.3672932834,38.6892022431,170.210193108,158.626750161,2.97173041782,8.611712529
 03/03  22:00:00,127.538667099,22.5179749551,0.0,9.80589254306,12.3672932834,27.0668015668,135.65298716,132.661256742,2.97173041782,0.02
 03/03  23:00:00,106.404170761,19.4929590417,0.0,16.5860368746,4.12243109448,15.9888894789,119.705885683,116.714155265,2.97173041782,0.02
 03/03  24:00:00,119.957290661,23.3834259204,0.0,16.5462007752,4.12243109448,15.9888894789,158.109425258,155.11769484,2.97173041782,0.02
 03/04  01:00:00,112.49432515,19.4929590417,0.0,22.0751884325,4.12243109448,15.9888894789,131.660980317,128.669249899,2.97173041782,0.02
 03/04  02:00:00,124.299435267,23.3834259204,0.0,20.678454762,4.12243109448,15.9888894789,167.372828216,164.381097798,2.97173041782,0.02
 03/04  03:00:00,117.608346004,19.4929590417,0.0,26.9640748369,4.12243109448,15.9888894789,139.444389916,136.452659499,2.97173041782,0.02
 03/04  04:00:00,128.882708839,23.3834259204,0.0,24.8027037682,4.12243109448,15.9888894789,178.781013232,175.789282814,2.97173041782,0.02
 03/04  05:00:00,149.438424009,28.1474686939,0.0,31.3656803594,4.12243109448,16.0517297156,215.573055149,212.581324731,2.97173041782,0.02
 03/04  06:00:00,145.842669004,27.7106807465,0.0,28.0539349498,4.12243109448,16.0517297156,218.833996501,215.842266083,2.97173041782,0.02
 03/04  07:00:00,199.363780933,28.5842566414,0.0,57.2289459609,4.12243109448,39.6058045677,275.25298733,272.261256912,2.97173041782,0.02
 03/04  08:00:00,259.107831046,28.5842566414,0.0,102.092640281,12.3672932834,65.3531420225,295.543748107,290.570864077,4.9528840297,0.02
 03/04  09:00:00,244.693802618,28.5842566414,0.0,84.0776508627,12.3672932834,68.2430321324,295.62342173,290.650537701,4.9528840297,0.02
 03/04  10:00:00,257.771173031,28.5842566414,0.0,65.7452160367,16.4897243779,93.1370602926,292.657983392,284.713368945,7.92461444751,0.02
 03/04  11:00:00,247.841143643,28.5842566414,0.0,56.9367833202,16.4897243779,93.1370602926,279.175482955,262.632297915,7.92461444751,8.61857059272
 03/04  12:00:00,239.368964086,28.5842566414,0.0,49.192375659,16.4897243779,93.1370602926,258.193061868,250.24844742,7.92461444751,0.02
 03/04  13:00:00,222.058045121,28.5842566414,0.0,41.6407173048,16.4897243779,83.9857416113,244.70441765,236.759803202,7.92461444751,0.02
 03/04  14:00:00,216.350324204,28.5849758834,0.0,36.5679262285,16.4897243779,83.9857416113,235.561136554,227.616522107,7.92461444751,0.02
 03/04  15:00:00,212.280082068,28.585936134,0.0,33.03217296,16.4897243779,83.9857416113,234.065271198,217.526078165,7.92461444751,8.6145785859
 03/04  16:00:00,167.23859758,28.5842566414,0.0,5.09965365202,12.3672932834,70.6512738906,183.117596346,178.144712317,4.9528840297,0.02
 03/04  17:00:00,170.939514747,28.5842566414,0.0,8.65015755896,12.3672932834,70.6512738906,189.286456786,184.313572756,4.9528840297,0.02
 03/04  18:00:00,162.409037229,28.5842566414,0.0,12.1468530422,12.3672932834,58.1284167478,193.731150424,188.758266395,4.9528840297,0.02
 03/04  19:00:00,141.918188215,27.9727535149,0.0,10.9559758161,12.3672932834,24.9413748627,145.348395295,140.375511265,4.9528840297,0.02
 03/04  20:00:00,141.842160703,27.7106807465,0.0,11.0889156347,12.3672932834,24.9413748627,144.235217388,139.262333358,4.9528840297,0.02
 03/04  21:00:00,134.574096829,28.1474686939,0.0,20.1305852212,4.12243109448,16.0517297156,157.187581149,154.195850731,2.97173041782,0.02
 03/04  22:00:00,115.917756635,22.5179749551,0.0,18.3039069732,4.12243109448,15.9888894789,130.832126548,127.84039613,2.97173041782,0.02
 03/04  23:00:00,113.451169177,19.4929590417,0.0,25.7411099312,4.12243109448,15.9888894789,109.677607479,106.685877062,2.97173041782,0.02
 03/04  24:00:00,121.389533246,23.3834259204,0.0,21.5125185207,4.12243109448,15.9888894789,135.808349165,132.816618747,2.97173041782,0.02
 03/05  01:00:00,115.787068083,19.4929590417,0.0,30.2947112984,2.06121554724,15.9888894789,112.05431028,109.062579862,2.97173041782,0.02
 03/05  02:00:00,123.074815248,23.3834259204,0.0,25.0372428845,2.06121554724,15.9888894789,151.291697255,139.717955902,2.97173041782,8.60201093466
 03/05  03:00:00,117.346522237,19.4929590417,0.853579327429,31.566862406,2.06121554724,15.9888894789,98.4473727986,95.4556423808,2.97173041782,0.02
 03/05  04:00:00,123.754699626,23.3834259204,0.907801783964,25.3916092892,2.06121554724,15.9888894789,119.384709931,116.392979513,2.97173041782,0.02
 03/05  05:00:00,120.676863645,19.4929590417,0.0,35.1817964704,2.06121554724,15.9888894789,116.316834115,113.325103697,2.97173041782,0.02
 03/05  06:00:00,126.332339333,23.3834259204,0.0,28.1552940948,2.06121554724,15.9888894789,147.25514108,144.263410662,2.97173041782,0.02
 03/05  07:00:00,122.970917071,19.4929590417,0.0,37.0450412539,2.06121554724,15.9888894789,121.197124332,118.205393914,2.97173041782,0.02
 03/05  08:00:00,114.126190906,23.3834259204,0.0,29.5986104771,2.06121554724,15.9888894789,151.876026597,148.88429618,2.97173041782,0.02
 03/05  09:00:00,135.036199374,19.4929590417,0.0,35.2958014841,4.12243109448,41.7362269337,118.460950418,113.488066388,4.9528840297,0.02
 03/05  10:00:00,139.348448827,23.3834259204,0.0,27.2185968713,4.12243109448,41.7362269337,142.457202661,137.484318632,4.9528840297,0.02
 03/05  11:00:00,132.780051833,19.4929590417,0.0,33.7851928015,4.12243109448,41.7362269337,110.214738629,105.2418546,4.9528840297,0.02
 03/05  12:00:00,136.919212286,23.3834259204,0.0,25.9362556065,4.12243109448,41.7362269337,130.971990085,125.999106055,4.9528840297,0.02
 03/05  13:00:00,130.080456948,19.4929590417,0.0,32.1879385777,4.12243109448,41.7362269337,102.414362349,97.4414783189,4.9528840297,0.02
 03/05  14:00:00,134.118126725,23.3834259204,0.0103722136526,24.8571523032,4.12243109448,41.7362269337,120.461319968,115.488435938,4.9528840297,0.02
 03/05  15:00:00,127.632183216,19.4929590417,0.0164511811141,30.8890863065,4.12243109448,41.7362269337,95.0668567936,90.0939727639,4.9528840297,0.02
 03/05  16:00:00,132.7545607,23.3834259204,0.0473763236501,24.1620885184,4.12243109448,41.7362269337,116.138977229,111.1660932,4.9528840297,0.02
 03/05  17:00:00,110.507400156,19.4929590417,0.0222503988036,30.795536965,4.12243109448,24.8785346261,94.1810707925,89.2081867628,4.9528840297,0.02
 03/05  18:00:00,109.930263281,23.3834259204,0.0,27.5971051682,2.06121554724,15.9888894789,130.832922785,127.841192367,2.97173041782,0.02
 03/05  19:00:00,118.887922321,19.4929590417,0.0,36.6842532719,2.06121554724,15.9888894789,114.834042064,111.842311646,2.97173041782,0.02
 03/05  20:00:00,125.39327977,23.3834259204,0.0,29.2651709376,2.06121554724,15.9888894789,138.847149176,135.855418758,2.97173041782,0.02
 03/05  21:00:00,121.529523153,19.4929590417,0.0,37.905197019,2.06121554724,15.9888894789,109.588801164,106.597070746,2.97173041782,0.02
 03/05  22:00:00,125.450483043,23.3834259204,0.0,30.3223082725,2.06121554724,15.9888894789,132.501897162,129.510166744,2.97173041782,0.02
 03/05  23:00:00,121.855537266,19.4929590417,0.0,39.0336955568,2.06121554724,15.9888894789,104.22648537,101.234754952,2.97173041782,0.02
 03/05  24:00:00,125.348355311,23.3834259204,0.0,30.9856041387,2.06121554724,15.9888894789,128.318641288,125.326910871,2.97173041782,0.02
 03/06  01:00:00,123.383457372,19.4929590417,0.0,38.8183871733,4.12243109448,15.9888894789,102.286948529,99.2952181111,2.97173041782,0.02
 03/06  02:00:00,126.629956972,23.3834259204,0.0,30.7170250933,4.12243109448,15.9888894789,128.791377322,125.799646904,2.97173041782,0.02
 03/06  03:00:00,123.592537637,19.4929590417,0.0,39.2746954535,4.12243109448,15.9888894789,103.902839875,100.911109457,2.97173041782,0.02
 03/06  04:00:00,127.016153223,23.3834259204,0.0,31.1180386564,4.12243109448,15.9888894789,137.790599284,126.216858513,2.97173041782,8.60201035321
 03/06  05:00:00,158.09571617,28.1474686939,0.0,34.1738632106,12.3672932834,24.9413748627,146.475052768,141.502168738,4.9528840297,0.02
 03/06  06:00:00,191.850353981,27.7106807465,2.24366537559,66.9513777626,12.3672932834,24.9413748627,205.060126787,200.087242757,4.9528840297,0.02
 03/06  07:00:00,255.355736242,28.5842566414,2.36489733646,72.2533032301,24.7345865669,70.7195625826,219.193653037,209.267884978,9.90576805939,0.02
 03/06  08:00:00,255.09642385,28.5851620362,1.82842291981,54.4345344572,37.1018798503,92.3937384068,204.096686093,194.170918034,9.90576805939,0.02
 03/06  09:00:00,258.34988254,28.5883525034,1.92909105976,47.4462555649,37.1018798503,104.434947198,196.494397448,186.568629389,9.90576805939,0.02
 03/06  10:00:00,264.942766625,28.5951592064,2.17113868959,42.3954241883,37.1018798503,116.476155989,199.141720887,180.59670036,9.90576805939,8.63925246755
 03/06  11:00:00,260.029522965,28.6010105593,2.46053717592,38.0721734829,37.1018798503,116.476155989,194.288810534,175.736933568,9.90576805939,8.64610890608
 03/06  12:00:00,256.750514429,28.6058009978,3.01360378144,34.2913362847,37.1018798503,116.476155989,180.219199527,170.293431468,9.90576805939,0.02
 03/06  13:00:00,242.767222994,28.6105659357,2.63297338791,30.7979848732,37.1018798503,104.434947198,186.320277188,167.772951225,9.90576805939,8.64155790369
 03/06  14:00:00,246.998971641,28.6187505251,2.17614462189,24.7413864348,37.1018798503,116.476155989,182.188108942,163.633974295,9.90576805939,8.6483665868
 03/06  15:00:00,243.95389758,28.6262287068,2.17942049447,20.9001134186,37.1018798503,116.476155989,168.836057481,158.910289422,9.90576805939,0.02
 03/06  16:00:00,244.752329026,28.6332835856,1.55391906894,21.9207341513,37.1018798503,116.476155989,180.977762724,162.428285644,9.90576805939,8.64370902023
 03/06  17:00:00,244.672714905,28.6417581819,0.44140782484,22.1332625941,37.1018798503,116.476155989,176.733991184,166.808223125,9.90576805939,0.02
 03/06  18:00:00,247.33916616,28.653719762,0.0,22.6499707578,37.1018798503,116.476155989,198.257057239,179.72649381,9.90576805939,8.62479536962
 03/06  19:00:00,157.052298077,25.9635289566,0.0,0.0,24.7345865669,47.5788473902,133.382813932,128.409929903,4.9528840297,0.02
 03/06  20:00:00,163.255490816,26.8371048515,0.0,2.12874585241,24.7345865669,47.5788473902,137.687657221,132.714773191,4.9528840297,0.02
 03/06  21:00:00,150.955032496,27.7106807465,0.0,8.88227137135,12.3672932834,38.6892022431,150.859425546,147.867695128,2.97173041782,0.02
 03/06  22:00:00,130.585378251,22.9547629026,0.0,14.718945143,12.3672932834,27.0668015668,126.622489945,123.630759527,2.97173041782,0.02
 03/06  23:00:00,102.371272049,19.0561710943,0.0,15.0431790521,4.12243109448,15.9888894789,111.26893831,108.277207892,2.97173041782,0.02
 03/06  24:00:00,123.483770177,23.8202138678,0.0,22.1272797399,4.12243109448,15.9888894789,142.512989991,139.521259573,2.97173041782,0.02
 03/07  01:00:00,106.889207628,19.0561710943,0.0,19.0469348306,4.12243109448,15.9888894789,118.419151411,115.427420993,2.97173041782,0.02
 03/07  02:00:00,128.755066648,23.8202138678,0.0,27.0217727223,4.12243109448,15.9888894789,151.946703038,148.95497262,2.97173041782,0.02
 03/07  03:00:00,110.856039896,19.0561710943,0.0,22.624333362,4.12243109448,15.9888894789,132.18193633,120.608205594,2.97173041782,8.60200031833
 03/07  04:00:00,132.491366963,23.8202138678,0.0,30.8542943107,4.12243109448,15.9888894789,153.406853515,150.415123097,2.97173041782,0.02
 03/07  05:00:00,152.12339933,27.7106807465,0.0,21.3477241666,12.3672932834,24.9413748627,181.094438025,176.121553996,4.9528840297,0.02
 03/07  06:00:00,202.621967752,28.151422554,0.0,71.2018274475,12.3672932834,24.9413748627,234.653427062,229.680543033,4.9528840297,0.02
 03/07  07:00:00,254.924282783,28.5862231299,0.0,66.1782482498,24.7345865669,70.7195625826,266.991264681,257.065496622,9.90576805939,0.02
 03/07  08:00:00,260.089069563,28.602321259,0.0,53.7473813222,37.1018798503,92.3937384068,258.62979629,248.704028231,9.90576805939,0.02
 03/07  09:00:00,264.60930219,28.6165964276,0.0,48.5062087971,37.1018798503,104.434947198,252.98923661,243.063468551,9.90576805939,0.02
 03/07  10:00:00,270.602229077,28.6319951654,0.0,43.449126086,37.1018798503,116.476155989,252.776526169,234.231497375,9.90576805939,8.63926073458
 03/07  11:00:00,266.130999254,28.6456497687,0.0,39.5256612305,37.1018798503,116.476155989,246.649802863,228.099703041,9.90576805939,8.64433176187
 03/07  12:00:00,262.531426737,28.6681784245,0.0,35.6986835365,37.1018798503,116.476155989,232.086866613,222.161098554,9.90576805939,0.02
 03/07  13:00:00,248.017237101,28.6886902418,0.0,32.3554104839,37.1018798503,104.434947198,234.500076,215.952617958,9.90576805939,8.6416899833
 03/07  14:00:00,256.071009466,28.6994930001,0.0,30.6158233072,37.1018798503,116.476155989,227.16465715,208.610587074,9.90576805939,8.64830201688
 03/07  15:00:00,254.601556108,28.7082452844,0.0,29.0141584212,37.1018798503,116.476155989,211.097910158,201.172142099,9.90576805939,0.02
 03/07  16:00:00,252.256767905,28.7171398957,0.0,26.9422628905,37.1018798503,116.476155989,214.062560431,195.513148488,9.90576805939,8.64364388266
 03/07  17:00:00,251.859619499,28.7263431394,0.0,26.4752144059,37.1018798503,116.476155989,204.447224743,194.521456684,9.90576805939,0.02
 03/07  18:00:00,253.324039975,28.7345604738,0.0,26.3968363335,37.1018798503,116.476155989,217.993931263,199.463347399,9.90576805939,8.6248158046
 03/07  19:00:00,161.588036982,26.6187108778,0.0,1.70962375719,24.7345865669,47.5788473902,148.99276861,144.01988458,4.9528840297,0.02
 03/07  20:00:00,171.203185121,27.7106807465,0.0,6.71886756623,24.7345865669,47.5788473902,160.685071731,155.712187701,4.9528840297,0.02
 03/07  21:00:00,160.80998768,28.1474686939,0.0,15.6916529906,12.3672932834,38.6892022431,178.006477498,175.01474708,2.97173041782,0.02
 03/07  22:00:00,132.800114922,22.5179749551,0.0,15.0220979242,12.3672932834,27.0668015668,151.349893087,148.358162669,2.97173041782,0.02
 03/07  23:00:00,114.129283079,19.4929590417,0.0,23.9755324996,4.12243109448,15.9888894789,137.420368391,134.428637973,2.97173041782,0.02
 03/07  24:00:00,124.931997861,23.3834259204,0.0,21.0822607653,4.12243109448,15.9888894789,183.852396291,180.860665873,2.97173041782,0.02
 03/08  01:00:00,120.885605054,19.4929590417,0.0,30.1797859231,4.12243109448,15.9888894789,152.082085163,149.090354745,2.97173041782,0.02
 03/08  02:00:00,129.473389471,23.3834259204,0.0,25.3825754423,4.12243109448,15.9888894789,202.714458258,191.141835745,2.97173041782,8.60089209514
 03/08  03:00:00,126.270047364,19.4929590417,0.0,35.2419606149,4.12243109448,15.9888894789,160.589786654,157.598056236,2.97173041782,0.02
 03/08  04:00:00,133.59945467,23.3834259204,0.0,29.1066891818,4.12243109448,15.9888894789,204.769648549,201.777918131,2.97173041782,0.02
 03/08  05:00:00,169.934447706,28.1474686939,0.0,34.665404955,12.3672932834,24.9413748627,243.198231399,238.225347369,4.9528840297,0.02
 03/08  06:00:00,198.238372406,27.715573536,0.0,63.6027849503,12.3672932834,24.9413748627,291.462674462,286.489790432,4.9528840297,0.02
 03/08  07:00:00,281.241081021,28.5868076045,0.0,93.4150030274,24.7345865669,70.7195625826,300.463408839,290.53764078,9.90576805939,0.02
 03/08  08:00:00,284.17525059,28.584393219,0.0,77.7591456551,37.1018798503,92.3937384068,300.57630576,290.650537701,9.90576805939,0.02
 03/08  09:00:00,285.747802369,28.5897939794,0.0,67.3357700601,37.1018798503,104.434947198,300.57630576,290.650537701,9.90576805939,0.02
 03/08  10:00:00,287.332007905,28.6067755435,0.0,57.5204280338,37.1018798503,116.476155989,292.58900257,274.04414834,9.90576805939,8.63908617072
 03/08  11:00:00,277.638277869,28.6248837721,0.0,49.1033969784,37.1018798503,116.476155989,271.848099533,253.296339011,9.90576805939,8.64599246234
 03/08  12:00:00,270.91409994,28.6492234468,0.0,42.4161946916,37.1018798503,116.476155989,250.838664142,240.912896083,9.90576805939,0.02
 03/08  13:00:00,252.856630384,28.6910540058,0.0,35.6771977473,37.1018798503,104.434947198,246.167087386,227.619504362,9.90576805939,8.64181496452
 03/08  14:00:00,257.633633456,28.7232063174,0.0,30.4466209681,37.1018798503,116.476155989,236.484869099,217.930879684,9.90576805939,8.64822135473
 03/08  15:00:00,251.472141122,28.7330530159,0.0,24.0341238757,37.1018798503,116.476155989,215.625008697,205.699240637,9.90576805939,0.02
 03/08  16:00:00,248.409002429,28.7401379744,0.0,21.0827849455,37.1018798503,116.476155989,214.921096029,196.371589994,9.90576805939,8.64373797581
 03/08  17:00:00,247.646525697,28.7478007491,0.0,20.0554767438,37.1018798503,116.476155989,203.270138685,193.344370625,9.90576805939,0.02
 03/08  18:00:00,248.765778726,28.7561083153,0.0,20.0921446846,37.1018798503,116.476155989,217.958839699,199.4282437,9.90576805939,8.62482793961
 03/08  19:00:00,163.282739341,27.1282968165,0.0,1.67120918628,24.7345865669,47.5788473902,152.773205535,147.800321506,4.9528840297,0.02
 03/08  20:00:00,169.993631496,27.565084764,0.0,4.27896593456,24.7345865669,47.5788473902,172.957434942,167.984550912,4.9528840297,0.02
 03/08  21:00:00,159.401146136,28.1474686939,0.0,12.8517483879,12.3672932834,38.6892022431,194.360380555,191.368650137,2.97173041782,0.02
 03/08  22:00:00,132.395784042,22.5179749551,0.0,13.6974016671,12.3672932834,27.0668015668,164.495375511,161.503645094,2.97173041782,0.02
 03/08  23:00:00,112.046612632,19.4929590417,0.0,21.3203662265,4.12243109448,15.9888894789,145.505643858,142.51391344,2.97173041782,0.02
 03/08  24:00:00,124.823691303,23.3834259204,0.0,20.7176023779,4.12243109448,15.9888894789,184.839804147,181.84807373,2.97173041782,0.02
 03/09  01:00:00,117.789599054,19.4929590417,0.0,27.1083738338,4.12243109448,15.9888894789,156.334276686,144.760540818,2.97173041782,8.60200545046
 03/09  02:00:00,128.304301174,23.3834259204,0.0,24.8965668081,4.12243109448,15.9888894789,178.849499944,175.857769527,2.97173041782,0.02
 03/09  03:00:00,121.151383816,19.4929590417,0.0,31.2245285812,4.12243109448,15.9888894789,137.216935427,134.225205009,2.97173041782,0.02
 03/09  04:00:00,130.137579329,23.3834259204,0.0,27.6669146392,4.12243109448,15.9888894789,164.443129486,161.451399068,2.97173041782,0.02
 03/09  05:00:00,160.833539798,28.1474686939,0.0,28.9977280037,12.3672932834,24.9413748627,179.135569152,174.162685122,4.9528840297,0.02
 03/09  06:00:00,188.725311601,27.721671183,0.0,58.1684531047,12.3672932834,24.9413748627,215.32762584,210.35474181,4.9528840297,0.02
 03/09  07:00:00,247.329035089,28.6178019622,0.0,62.2951768656,24.7345865669,70.7195625826,229.952496769,220.026728709,9.90576805939,0.02
 03/09  08:00:00,250.460813441,28.6714145508,0.0,46.683863363,37.1018798503,92.3937384068,203.662734236,193.736966176,9.90576805939,0.02
 03/09  09:00:00,254.673310393,28.6954673295,0.634681673731,40.9905646754,37.1018798503,104.434947198,189.130757717,179.204989657,9.90576805939,0.02
 03/09  10:00:00,262.296111837,28.7096213207,1.40281832206,36.7909180251,37.1018798503,116.476155989,191.15906099,172.615608434,9.90576805939,8.63768449613
 03/09  11:00:00,257.543972374,28.7201660761,2.22416188288,33.0724735461,37.1018798503,116.476155989,185.117943115,166.566262688,9.90576805939,8.64591236694
 03/09  12:00:00,254.180664049,28.7289230243,3.3529962543,29.8360492062,37.1018798503,116.476155989,169.563878152,159.638110092,9.90576805939,0.02
 03/09  13:00:00,240.30555497,28.7363100888,4.46635182685,26.9319985157,37.1018798503,104.434947198,171.516087114,152.968781057,9.90576805939,8.64153799794
 03/09  14:00:00,247.186694132,28.7437257758,5.5326795911,23.8255916486,37.1018798503,116.476155989,164.537449368,145.983385687,9.90576805939,8.64829562226
 03/09  15:00:00,245.253035255,28.7501213504,6.26223250125,21.7573182075,37.1018798503,116.476155989,150.801338776,140.875570717,9.90576805939,0.02
 03/09  16:00:00,243.008351255,28.7578276548,6.46384241658,20.1196982693,37.1018798503,116.476155989,156.680457377,138.131029912,9.90576805939,8.64365940538
 03/09  17:00:00,242.047614099,28.7647636325,6.4590040043,19.3233297903,37.1018798503,116.476155989,147.193083233,137.267315174,9.90576805939,0.02
 03/09  18:00:00,243.063610307,28.7707541233,6.16820930996,18.9781651508,37.1018798503,116.476155989,156.006674874,137.476075909,9.90576805939,8.62483090588
 03/09  19:00:00,154.718693747,27.1282968165,2.14858850261,1.1250551536,24.7345865669,47.5788473902,91.9917114322,87.0188274025,4.9528840297,0.02
 03/09  20:00:00,157.291513553,27.1282968165,1.35122249195,1.57750232142,24.7345865669,47.5788473902,93.7495495187,88.776665489,4.9528840297,0.02
 03/09  21:00:00,144.455466809,28.1474686939,1.2732158064,8.18938694621,12.3672932834,38.6892022431,105.858612688,102.86688227,2.97173041782,0.02
 03/09  22:00:00,119.277378839,22.5179749551,1.37704025063,8.76792276064,12.3672932834,27.0668015668,90.6688569372,87.6771265194,2.97173041782,0.02
 03/09  23:00:00,97.6819674273,19.4929590417,1.10592874412,14.4115546528,4.12243109448,15.9888894789,79.6364998119,76.6447693941,2.97173041782,0.02
 03/09  24:00:00,108.097795451,23.3834259204,1.51164827101,13.5134096727,4.12243109448,15.9888894789,110.372575691,98.8006028905,2.97173041782,8.60024238258
 03/10  01:00:00,100.753959928,19.4929590417,1.25007645343,17.7633276389,4.12243109448,15.9888894789,82.7311784465,79.7394480287,2.97173041782,0.02
 03/10  02:00:00,109.933664351,23.3834259204,1.84347318059,15.7923590213,4.12243109448,15.9888894789,104.310404904,101.318674487,2.97173041782,0.02
 03/10  03:00:00,102.514301744,19.4929590417,1.35707221409,20.1189765163,4.12243109448,15.9888894789,84.5578945852,81.5661641674,2.97173041782,0.02
 03/10  04:00:00,111.913457365,23.3834259204,1.27900660065,17.8630647641,4.12243109448,15.9888894789,106.412356533,103.420626115,2.97173041782,0.02
 03/10  05:00:00,140.219809239,28.1474686939,1.25945931535,18.4860425548,12.3672932834,24.9413748627,120.209024017,115.236139987,4.9528840297,0.02
 03/10  06:00:00,170.392037714,27.7226642317,5.44049964017,46.3584173385,12.3672932834,24.9413748627,185.184535104,180.211651074,4.9528840297,0.02
 03/10  07:00:00,227.679947804,28.6218764056,5.32603950932,48.3417857747,24.7345865669,70.7195625826,190.476913713,180.551145653,9.90576805939,0.02
 03/10  08:00:00,232.750173808,28.6813085579,4.54429583773,33.3319728201,37.1018798503,92.3937384068,175.068812694,165.143044634,9.90576805939,0.02
 03/10  09:00:00,234.727434734,28.7048487893,5.89460806362,25.8236264793,37.1018798503,104.434947198,162.768197828,152.842429769,9.90576805939,0.02
 03/10  10:00:00,239.566092285,28.7181776662,8.2762103269,21.1611061856,37.1018798503,116.476155989,157.943474332,139.398461977,9.90576805939,8.63924429529
 03/10  11:00:00,231.523782055,28.7286306504,10.7580761141,16.0664482706,37.1018798503,116.476155989,143.474665941,124.922909343,9.90576805939,8.64598853798
 03/10  12:00:00,227.747128518,28.7847227249,12.5088888668,13.2659140101,37.1018798503,116.476155989,121.919956279,111.99418822,9.90576805939,0.02
 03/10  13:00:00,214.53484095,28.9768435336,13.2588592522,11.4003735222,37.1018798503,104.434947198,120.021514622,101.474101285,9.90576805939,8.64164527743
 03/10  14:00:00,222.39539772,29.1472154801,13.7562496772,9.73798193973,37.1018798503,116.476155989,112.18562356,93.631654802,9.90576805939,8.6482006984
 03/10  15:00:00,218.960291963,29.2447887351,14.2680330603,8.08713025764,37.1018798503,116.476155989,100.163336914,90.2375688542,9.90576805939,0.02
 03/10  16:00:00,216.643474138,29.2832337338,14.4937892124,6.91321424463,37.1018798503,116.476155989,107.498377318,88.9490359871,9.90576805939,8.64357327161
 03/10  17:00:00,215.012114153,29.1726310067,14.4964781954,6.20087681515,37.1018798503,116.476155989,99.1673892172,89.2416211578,9.90576805939,0.02
 03/10  18:00:00,214.652308228,29.0143580155,14.4943461012,5.70285902918,37.1018798503,116.476155989,109.562916406,91.0323251994,9.90576805939,8.62482314713
 03/10  19:00:00,138.835475967,27.1282968165,11.1004517467,0.0,24.7345865669,47.5788473902,79.0587680225,74.0858839928,4.9528840297,0.02
 03/10  20:00:00,140.617969303,27.1282968165,10.4839941427,0.0,24.7345865669,47.5788473902,85.9784639038,81.0055798741,4.9528840297,0.02
 03/10  21:00:00,120.774022015,26.8371048515,10.752129005,0.0838404375225,12.3672932834,38.6892022431,99.1825422905,96.1908118727,2.97173041782,0.02
 03/10  22:00:00,98.8276919127,20.7708231653,8.71795146819,0.0,12.3672932834,27.0668015668,85.8693157551,82.8775853373,2.97173041782,0.02
 03/10  23:00:00,72.1429685188,17.3090193044,6.96340240448,0.0,4.12243109448,15.9888894789,76.3820987124,73.3903682946,2.97173041782,0.02
 03/10  24:00:00,85.4800266303,22.6845652044,8.89655198005,0.949791569257,4.12243109448,15.9888894789,106.358714381,94.7849746918,2.97173041782,8.60200927112
 03/11  01:00:00,73.32153816,17.3090193044,6.72425036594,0.0,4.12243109448,15.9888894789,79.5010414739,76.5093110561,2.97173041782,0.02
 03/11  02:00:00,90.4540199357,23.6454986888,8.01192168703,4.6458643984,4.12243109448,15.9888894789,100.427542184,97.4358117659,2.97173041782,0.02
 03/11  03:00:00,81.4706719604,19.0561710943,5.72289158166,5.7094120687,4.12243109448,15.9888894789,81.6674263023,78.6756958845,2.97173041782,0.02
 03/11  04:00:00,95.7729795421,23.8202138678,7.10809003676,8.95423268518,4.12243109448,15.9888894789,102.693158065,99.7014276475,2.97173041782,0.02
 03/11  05:00:00,105.248867425,27.7106807465,6.96143178527,8.52367967963,4.12243109448,16.0517297156,121.951866858,118.960136441,2.97173041782,0.02
 03/11  06:00:00,108.51219791,28.1474686939,6.65747676137,12.2620955892,4.12243109448,16.0517297156,123.552793539,120.561063121,2.97173041782,0.02
