Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  07:00:00,132.336204773,28.5842566414,7.38378513045,15.6368096594,4.12243109448,39.6058045677,131.37473819,128.383007772,2.97173041782,0.02
 03/11  08:00:00,194.45816429,28.5842919722,10.983595874,52.6274896749,12.3672932834,65.3531420225,182.745013211,177.772129181,4.9528840297,0.02
 03/11  09:00:00,184.773818481,28.5844408199,12.8385777515,43.0703291478,12.3672932834,68.2430321324,173.535823554,168.562939525,4.9528840297,0.02
 03/11  10:00:00,202.111855732,28.6075456067,14.2554459413,33.8546572358,16.4897243779,93.1370602926,156.124328826,148.179714379,7.92461444751,0.02
 03/11  11:00:00,197.275321539,28.6114818719,15.0734422935,30.4642990178,16.4897243779,93.1370602926,157.020295922,140.477137824,7.92461444751,8.61854365043
 03/11  12:00:00,192.992419277,28.6122698773,16.3321206012,27.6246560578,16.4897243779,93.1370602926,141.177277102,133.232662654,7.92461444751,0.02
 03/11  13:00:00,180.606651464,28.6121932138,16.9292254768,25.3371310845,16.4897243779,83.9857416113,136.333461208,128.38884676,7.92461444751,0.02
 03/11  14:00:00,178.731275869,28.6118468457,17.5619818212,23.4275208343,16.4897243779,83.9857416113,134.573039661,126.628425214,7.92461444751,0.02
 03/11  15:00:00,176.077921788,28.6114696182,18.0098700765,21.2913958932,16.4897243779,83.9857416113,132.815098045,124.870483597,7.92461444751,0.02
 03/11  16:00:00,134.631161551,28.5842566414,15.3109027743,0.240816801032,12.3672932834,70.6512738906,82.1464445366,68.5789848019,4.9528840297,8.61457570501
 03/11  17:00:00,135.095427997,28.5842566414,14.9775356483,0.833356025642,12.3672932834,70.6512738906,72.4542421639,67.4813581342,4.9528840297,0.02
 03/11  18:00:00,125.344004434,28.5842566414,14.7751658419,1.26081902694,12.3672932834,58.1284167478,78.4601798929,73.4872958633,4.9528840297,0.02
 03/11  19:00:00,101.103046649,25.9635289566,13.9907595257,0.0,12.3672932834,24.9413748627,100.039290732,95.0664067028,4.9528840297,0.02
 03/11  20:00:00,101.704524851,25.9635289566,13.2263303757,0.0,12.3672932834,24.9413748627,106.675970443,101.703086413,4.9528840297,0.02
 03/11  21:00:00,83.5766360354,25.9635289566,13.2954520442,0.0,4.12243109448,16.0517297156,115.479930099,112.488199681,2.97173041782,0.02
 03/11  22:00:00,73.160090732,20.7708231653,11.1394822028,0.0,4.12243109448,15.9888894789,97.5588257604,94.5670953426,2.97173041782,0.02
 03/11  23:00:00,66.8816762209,17.5710920729,9.37541175304,0.438379294664,4.12243109448,15.9888894789,83.8164211158,80.824690698,2.97173041782,0.02
 03/11  24:00:00,81.6394592163,23.7328562783,11.8191481381,6.16789634131,4.12243109448,15.9888894789,105.095485599,102.103755181,2.97173041782,0.02
 03/12  01:00:00,70.9895165285,19.0561710943,9.4710802056,6.65642190434,2.06121554724,15.9888894789,85.3169845619,82.3252541441,2.97173041782,0.02
 03/12  02:00:00,83.7671346731,23.8202138678,11.9322396192,9.64195883977,2.06121554724,15.9888894789,107.265471329,104.273740911,2.97173041782,0.02
 03/12  03:00:00,74.2081501375,19.0561710943,9.23494106239,8.59384576037,2.06121554724,15.9888894789,86.4966054592,83.5048750414,2.97173041782,0.02
 03/12  04:00:00,86.2472282341,23.8202138678,11.6724806785,11.6355944122,2.06121554724,15.9888894789,108.389511291,105.397780873,2.97173041782,0.02
 03/12  05:00:00,75.7334575531,19.0561710943,9.20811841983,10.1322024928,2.06121554724,15.9888894789,87.4567070406,84.4649766228,2.97173041782,0.02
 03/12  06:00:00,86.8793909141,23.8202138678,11.6260168716,13.365864175,2.06121554724,15.9888894789,109.506092826,106.514362409,2.97173041782,0.02
 03/12  07:00:00,73.9072416589,19.0561710943,9.01797243565,11.454935122,2.06121554724,15.9888894789,96.9308722029,85.3582426899,2.97173041782,8.60089909526
 03/12  08:00:00,99.489626082,23.8202138678,11.4194042245,12.4339466406,4.12243109448,41.7362269337,106.685519954,101.712635924,4.9528840297,0.02
 03/12  09:00:00,86.7839585499,19.0561710943,9.35498759902,9.76159589292,4.12243109448,41.7362269337,85.1620780661,80.1891940364,4.9528840297,0.02
 03/12  10:00:00,96.5554416165,23.8202138678,12.5122891599,11.9468454354,4.12243109448,41.7362269337,104.387661781,99.4147777513,4.9528840297,0.02
 03/12  11:00:00,85.6913273949,19.0561710943,10.5511030521,9.10138099703,4.12243109448,41.7362269337,84.3424746744,79.3695906447,4.9528840297,0.02
 03/12  12:00:00,96.4454932422,23.8202138678,14.2382590175,10.8711444222,4.12243109448,41.7362269337,103.521716048,98.5488320187,4.9528840297,0.02
 03/12  13:00:00,85.4721563194,19.0561710943,11.3968315296,8.1416251908,4.12243109448,41.7362269337,83.6810549763,78.7081709466,4.9528840297,0.02
 03/12  14:00:00,95.043203542,23.7328562783,14.042721883,9.65255427689,4.12243109448,41.7362269337,103.068605124,98.095721094,4.9528840297,0.02
 03/12  15:00:00,82.1495337119,18.6193831468,11.1218854527,5.46171385793,4.12243109448,41.7362269337,83.7026160765,78.7297320468,4.9528840297,0.02
 03/12  16:00:00,76.4356613744,23.4707835099,14.0878144938,8.10210858673,4.12243109448,24.8785346261,103.596306235,98.6234222054,4.9528840297,0.02
 03/12  17:00:00,56.0708604437,18.7067407363,10.9733122205,7.54591150356,2.06121554724,15.9888894789,87.1377085912,84.1459781734,2.97173041782,0.02
 03/12  18:00:00,67.5822421267,23.6454986888,13.5689021154,11.1486243766,2.06121554724,15.9888894789,109.050765368,106.059034951,2.97173041782,0.02
 03/12  19:00:00,68.8012907979,19.0561710943,10.8287594284,10.7151803281,2.06121554724,15.9888894789,89.2815360033,86.2898055855,2.97173041782,0.02
 03/12  20:00:00,85.0138716792,23.8202138678,13.7407114515,14.3051438888,2.06121554724,15.9888894789,111.824140182,108.832409764,2.97173041782,0.02
 03/12  21:00:00,75.5734661138,19.0561710943,11.9566716079,11.8735966089,2.06121554724,15.9888894789,89.6169349009,86.625204483,2.97173041782,0.02
 03/12  22:00:00,88.3739675555,23.8202138678,16.5138528999,15.2240084806,2.06121554724,15.9888894789,112.171244924,109.179514506,2.97173041782,0.02
 03/12  23:00:00,77.616449103,19.0561710943,13.306704812,12.5718265955,2.06121554724,15.9888894789,90.5136050286,87.5218746108,2.97173041782,0.02
 03/12  24:00:00,89.0673076772,23.8202138678,16.1824562676,16.2487451869,2.06121554724,15.9888894789,113.126886928,110.13515651,2.97173041782,0.02
 03/13  01:00:00,78.6969117862,19.0561710943,12.1298376034,12.767940894,4.12243109448,15.9888894789,89.8548129119,86.863082494,2.97173041782,0.02
 03/13  02:00:00,89.7784024555,23.8202138678,14.8866883467,16.1933428696,4.12243109448,15.9888894789,111.324089854,108.332359436,2.97173041782,0.02
 03/13  03:00:00,78.8872517364,19.0561710943,11.9533488552,13.1347695244,4.12243109448,15.9888894789,89.7051542064,86.7134237886,2.97173041782,0.02
 03/13  04:00:00,109.894384856,28.1474686939,17.4534716441,12.0848431888,12.3672932834,24.9413748627,126.569085179,121.59620115,4.9528840297,0.02
 03/13  05:00:00,142.411297891,27.7107595267,19.0522863856,43.4396506089,12.3672932834,24.9413748627,193.221989087,188.249105057,4.9528840297,0.02
 03/13  06:00:00,199.4166648,28.5845236886,18.3076046533,42.1704540407,24.7345865669,70.7195625826,158.932413253,149.006645193,9.90576805939,0.02
 03/13  07:00:00,216.749466047,28.5949709059,17.371874133,28.7148314655,37.1018798503,92.3937384068,146.508341692,127.993227348,9.90576805939,8.60934628412
 03/13  08:00:00,212.443155142,28.6059541644,16.6662041251,24.3914717109,37.1018798503,104.434947198,132.656565278,122.730797219,9.90576805939,0.02
 03/13  09:00:00,220.558976313,28.6180265367,16.7336889871,20.7116759122,37.1018798503,116.476155989,136.804840753,118.259914055,9.90576805939,8.6391586389
 03/13  10:00:00,216.177804158,28.6272178737,17.24041567,15.9226938563,37.1018798503,116.476155989,122.239974077,112.314206018,9.90576805939,0.02
 03/13  11:00:00,212.155547221,28.6351017572,18.0426807185,11.0900388632,37.1018798503,116.476155989,124.418592744,105.864565024,9.90576805939,8.64825966059
 03/13  12:00:00,199.35780032,28.6839479579,19.0379257092,9.29003682325,37.1018798503,104.434947198,119.594311779,101.046844184,9.90576805939,8.64169953589
 03/13  13:00:00,211.503010403,28.8469941644,20.350052941,7.91825294611,37.1018798503,116.476155989,107.386193034,97.4604249746,9.90576805939,0.02
 03/13  14:00:00,210.361236583,28.8813037494,20.4829091974,6.60952998279,37.1018798503,116.476155989,114.817546465,96.2658789181,9.90576805939,8.64589948759
 03/13  15:00:00,208.19989332,28.8838944056,19.4454765079,5.48324877354,37.1018798503,116.476155989,114.334588701,95.7851731795,9.90576805939,8.64364746187
 03/13  16:00:00,206.66802366,28.9502624563,18.9826637875,4.34850615351,37.1018798503,116.476155989,103.980658415,94.0548903557,9.90576805939,0.02
 03/13  17:00:00,205.745009007,28.9241076718,18.6714405188,3.76412999048,37.1018798503,116.476155989,103.475658164,93.5498901043,9.90576805939,0.02
 03/13  18:00:00,116.48001204,25.9635289566,15.2623475588,0.0,24.7345865669,47.5788473902,88.0135648592,74.4489910224,4.9528840297,8.6116898071
 03/13  19:00:00,127.859402723,27.273892799,14.3756089511,0.0,24.7345865669,47.5788473902,86.1146230031,81.1417389734,4.9528840297,0.02
 03/13  20:00:00,113.173319015,27.273892799,14.0868617239,0.0,12.3672932834,38.6892022431,99.8969465813,96.9052161635,2.97173041782,0.02
 03/13  21:00:00,90.5896667817,19.0399212348,11.1540218324,0.0,12.3672932834,27.0668015668,81.856896462,78.8651660442,2.97173041782,0.02
 03/13  22:00:00,67.3023848595,17.3090193044,9.72175060973,0.0,4.12243109448,15.9888894789,76.4802914138,73.488560996,2.97173041782,0.02
 03/13  23:00:00,77.2517114811,21.6362741305,11.8551946984,0.0,4.12243109448,15.9888894789,97.8907674352,94.8990370174,2.97173041782,0.02
 03/13  24:00:00,68.8481703111,17.3090193044,8.68966413488,0.0,4.12243109448,15.9888894789,80.0107332566,77.0190028388,2.97173041782,0.02
 03/14  01:00:00,81.190833083,22.9466379729,9.99125753763,0.873648761147,4.12243109448,15.9888894789,100.354648338,97.3629179198,2.97173041782,0.02
 03/14  02:00:00,70.370620614,17.3090193044,7.49510711515,0.0,4.12243109448,15.9888894789,80.9859982177,77.9942677999,2.97173041782,0.02
 03/14  03:00:00,83.981667302,22.9466379729,9.0268961475,2.19429722391,4.12243109448,15.9888894789,102.286712394,99.2949819762,2.97173041782,0.02
 03/14  04:00:00,106.443017316,27.1282968165,10.7623813767,1.30496293395,12.3672932834,24.9413748627,115.707154448,110.734270418,4.9528840297,0.02
 03/14  05:00:00,139.572347581,28.190239049,14.4645007488,30.2546688507,12.3672932834,24.9413748627,181.25430434,176.28142031,4.9528840297,0.02
 03/14  06:00:00,189.043282902,28.6795487875,14.4854416816,21.8727078009,24.7345865669,70.7195625826,154.465075813,144.539307753,9.90576805939,0.02
 03/14  07:00:00,210.06892114,28.7387119593,13.8939596592,15.8263911519,37.1018798503,92.3937384068,145.137601105,126.620746962,9.90576805939,8.61108608445
 03/14  08:00:00,208.759915315,28.7766750573,14.0680739993,14.1513548872,37.1018798503,104.434947198,130.364984825,120.439216766,9.90576805939,0.02
 03/14  09:00:00,217.505283201,28.8138732842,14.4876290125,12.8813675706,37.1018798503,116.476155989,133.269703752,114.724835132,9.90576805939,8.63910055995
 03/14  10:00:00,214.871096095,28.8537243303,15.3370461051,11.5670949104,37.1018798503,116.476155989,118.906460543,108.980692483,9.90576805939,0.02
 03/14  11:00:00,214.606926356,28.9029543267,16.258400225,9.71822324357,37.1018798503,116.476155989,122.886731426,104.332837884,9.90576805939,8.64812548193
 03/14  12:00:00,201.17650585,29.0061620371,17.0571721578,6.79467965767,37.1018798503,104.434947198,117.412874678,98.8653773142,9.90576805939,8.64172930418
 03/14  13:00:00,210.06903569,29.03268483,17.7743898899,6.11796275009,37.1018798503,116.476155989,108.215565415,98.2897973553,9.90576805939,0.02
 03/14  14:00:00,209.075206493,29.1041770891,18.2591747117,4.90797274906,37.1018798503,116.476155989,114.457396439,95.9075704494,9.90576805939,8.64405793034
 03/14  15:00:00,207.581961339,29.1302966403,18.4448617879,4.18027241871,37.1018798503,116.476155989,113.857069461,95.3078047418,9.90576805939,8.64349665985
 03/14  16:00:00,206.367872835,29.250475372,18.7570354081,3.18802085293,37.1018798503,116.476155989,102.267593603,92.3418255439,9.90576805939,0.02
 03/14  17:00:00,208.290600592,29.3155723915,18.6637915016,2.92722429773,37.1018798503,116.476155989,100.227702458,90.301934399,9.90576805939,0.02
 03/14  18:00:00,121.19791574,27.273892799,14.9391877275,0.0,24.7345865669,47.5788473902,85.5555613591,71.9909924862,4.9528840297,8.61168484321
 03/14  19:00:00,131.324168993,27.7106807465,13.2608234619,0.0,24.7345865669,47.5788473902,84.5321264801,79.5592424504,4.9528840297,0.02
 03/14  20:00:00,116.284067333,26.4003169041,12.2634566422,0.0,12.3672932834,38.6892022431,98.3101350482,95.3184046304,2.97173041782,0.02
 03/14  21:00:00,95.4006929822,20.9973420687,9.11840535497,0.0319501316837,12.3672932834,27.0668015668,83.0998973217,80.1081669039,2.97173041782,0.02
 03/14  22:00:00,70.8138928076,17.3090193044,7.26439076513,0.0,4.12243109448,15.9888894789,75.4140503868,72.422319969,2.97173041782,0.02
 03/14  23:00:00,82.8955328407,22.9466379729,8.99571656602,0.622260260496,4.12243109448,15.9888894789,96.637852094,93.6461216762,2.97173041782,0.02
 03/14  24:00:00,72.0202991953,17.3090193044,6.93057497705,0.0,4.12243109448,15.9888894789,78.8279064651,75.8361760472,2.97173041782,0.02
 03/15  01:00:00,84.7806048169,22.7719227939,8.78733933829,1.31279655701,4.12243109448,15.9888894789,99.8516130916,96.8598826738,2.97173041782,0.02
 03/15  02:00:00,75.2878592599,18.4009891731,6.90091648412,1.96739596787,4.12243109448,15.9888894789,81.3819551488,78.390224731,2.97173041782,0.02
 03/15  03:00:00,86.3197635846,23.1650319466,8.68891024673,3.54303422601,4.12243109448,15.9888894789,102.029734088,99.0380036699,2.97173041782,0.02
 03/15  04:00:00,110.486541744,27.7106807465,9.86206385951,3.56062663083,12.3672932834,24.9413748627,114.988678817,110.015794788,4.9528840297,0.02
 03/15  05:00:00,135.868093836,27.7529675627,13.2349372905,25.648546428,12.3672932834,24.9413748627,179.960458245,174.987574215,4.9528840297,0.02
 03/15  06:00:00,191.411850935,28.6980730012,13.4687781825,23.2633115709,24.7345865669,70.7195625826,156.319595319,146.39382726,9.90576805939,0.02
 03/15  07:00:00,211.38319387,28.7953628523,13.4726699479,16.6904985618,37.1018798503,92.3937384068,145.147541772,126.630683043,9.90576805939,8.61109066942
 03/15  08:00:00,209.913255671,28.8607707033,13.7443480739,14.5346199653,37.1018798503,104.434947198,128.453713125,118.527945065,9.90576805939,0.02
 03/15  09:00:00,219.107980108,28.9181019956,14.256307381,12.7850697263,37.1018798503,116.476155989,130.72150973,112.176732386,9.90576805939,8.63900928524
 03/15  10:00:00,214.845945623,28.9726147839,15.3383810073,10.54408372,37.1018798503,116.476155989,115.575400553,105.649632494,9.90576805939,0.02
 03/15  11:00:00,211.195345915,29.0160071315,16.8392702121,8.96530529027,37.1018798503,116.476155989,121.371158293,102.817265821,9.90576805939,8.64812441218
 03/15  12:00:00,198.312280056,29.0550691311,17.4689949096,7.88073324662,37.1018798503,104.434947198,119.509900242,100.963435284,9.90576805939,8.64069689822
 03/15  13:00:00,207.904550751,29.1251873862,17.9842019783,6.19395581462,37.1018798503,116.476155989,108.264894761,98.3391267016,9.90576805939,0.02
 03/15  14:00:00,206.852630254,29.2090445531,18.7173651289,4.53873017226,37.1018798503,116.476155989,113.740165146,95.1886498877,9.90576805939,8.6457471986
 03/15  15:00:00,206.386730741,29.4518504981,18.980719445,3.56688777685,37.1018798503,116.476155989,109.243256634,90.6939918898,9.90576805939,8.64349668474
 03/15  16:00:00,205.992645716,29.5895140084,18.9829006261,3.03364121834,37.1018798503,116.476155989,98.6922710011,88.7665029418,9.90576805939,0.02
 03/15  17:00:00,205.32517749,29.5443370407,18.6713271849,2.72418158227,37.1018798503,116.476155989,98.8308580212,88.9050899619,9.90576805939,0.02
 03/15  18:00:00,118.895094216,27.273892799,14.0416975033,0.0,24.7345865669,47.5788473902,84.4793684649,70.914802324,4.9528840297,8.61168211125
 03/15  19:00:00,132.526192513,27.9290747202,11.9987807384,0.0,24.7345865669,47.5788473902,83.6284788431,78.6555948134,4.9528840297,0.02
 03/15  20:00:00,117.275129989,25.9635289566,10.5627561458,0.0,12.3672932834,38.6892022431,97.6822697378,94.69053932,2.97173041782,0.02
 03/15  21:00:00,97.9792290636,21.2157360425,8.30542856394,0.045081109724,12.3672932834,27.0668015668,83.0780513941,80.0863209763,2.97173041782,0.02
 03/15  22:00:00,71.997201746,17.3090193044,6.75778651176,0.0,4.12243109448,15.9888894789,75.613078552,72.6213481342,2.97173041782,0.02
 03/15  23:00:00,83.5995423838,22.5972076149,8.61120047595,0.351949553497,4.12243109448,15.9888894789,96.3032701305,93.3115397126,2.97173041782,0.02
 03/15  24:00:00,75.227991426,18.1825951993,6.94791001066,0.825288783674,4.12243109448,15.9888894789,79.0485670886,76.0568366708,2.97173041782,0.02
 03/16  01:00:00,85.279015708,22.073062078,8.74342525388,0.554548513956,4.12243109448,15.9888894789,99.0040660228,96.012335605,2.97173041782,0.02
 03/16  02:00:00,77.1369164272,18.7067407363,6.9001603817,2.39460137988,4.12243109448,15.9888894789,81.1711962958,78.179465878,2.97173041782,0.02
 03/16  03:00:00,91.3557592104,23.8202138678,8.42985862646,5.69716587948,4.12243109448,15.9888894789,101.760731704,98.7690012859,2.97173041782,0.02
 03/16  04:00:00,113.881183205,27.7106807465,9.63191965197,3.85648342926,12.3672932834,24.9413748627,114.937323828,109.964439798,4.9528840297,0.02
 03/16  05:00:00,144.691754293,28.1952990547,13.1994467549,31.668914595,12.3672932834,24.9413748627,179.141119942,174.168235913,4.9528840297,0.02
 03/16  06:00:00,193.014389731,28.6901155573,13.473949471,23.224882642,24.7345865669,70.7195625826,156.396747732,146.470979673,9.90576805939,0.02
 03/16  07:00:00,213.27184727,28.8098411483,13.4760987758,16.8737540402,37.1018798503,92.3937384068,144.666548263,126.149709814,9.90576805939,8.61107039033
 03/16  08:00:00,210.868544358,28.8792280779,13.7488056919,13.4637297071,37.1018798503,104.434947198,126.730038622,116.804270562,9.90576805939,0.02
 03/16  09:00:00,219.199534352,28.9476164326,14.2645055096,10.8763034182,37.1018798503,116.476155989,128.312313135,109.767538398,9.90576805939,8.63900667794
 03/16  10:00:00,213.751935258,29.0379870269,15.0752659018,6.82649728721,37.1018798503,116.476155989,111.69218673,101.766418671,9.90576805939,0.02
 03/16  11:00:00,209.399849152,29.16436893,17.5302419109,5.55347435044,37.1018798503,116.476155989,115.707295401,97.1534169553,9.90576805939,8.6481103861
 03/16  12:00:00,196.667931583,29.4437917761,20.094383337,4.78386758757,37.1018798503,104.434947198,112.003707916,93.4565980499,9.90576805939,8.64134180711
 03/16  13:00:00,210.580748438,29.841408784,22.5124275017,3.83920357733,37.1018798503,116.476155989,99.466731902,89.5409638426,9.90576805939,0.02
 03/16  14:00:00,211.573040314,29.9483881348,24.3951722998,2.8419907021,37.1018798503,116.476155989,106.975447852,88.4239477515,9.90576805939,8.64573204131
 03/16  15:00:00,211.878229135,30.0403388826,25.4985319005,1.95208596219,37.1018798503,116.476155989,105.880666455,87.3314164679,9.90576805939,8.64348192772
 03/16  16:00:00,212.416687014,30.1579434089,26.2960583418,1.57609608892,37.1018798503,116.476155989,95.2272957017,85.3015276423,9.90576805939,0.02
 03/16  17:00:00,211.041519069,29.801269917,25.349385907,1.50553168524,37.1018798503,116.476155989,97.7854706314,87.859702572,9.90576805939,0.02
 03/16  18:00:00,122.115423909,27.3830897859,21.6129648248,0.0,24.7345865669,47.5788473902,84.3701733155,70.8055919718,4.9528840297,8.61169731402
 03/16  19:00:00,128.856412958,27.9290747202,18.4113138317,0.0,24.7345865669,47.5788473902,82.4320646609,77.4591806312,4.9528840297,0.02
 03/16  20:00:00,109.669971407,25.9635289566,14.6647571079,0.0,12.3672932834,38.6892022431,96.5408225295,93.5490921117,2.97173041782,0.02
 03/16  21:00:00,92.8578211016,20.2629274877,10.3751882867,0.0,12.3672932834,27.0668015668,80.0567304362,77.0650000183,2.97173041782,0.02
 03/16  22:00:00,69.430015195,17.3090193044,8.55214162747,0.0,4.12243109448,15.9888894789,74.7291521939,71.7374217761,2.97173041782,0.02
 03/16  23:00:00,81.5297831186,22.7282439992,10.4015950135,0.05623945396,4.12243109448,15.9888894789,95.6592479524,92.6675175346,2.97173041782,0.02
 03/16  24:00:00,71.3755328574,17.5710920729,8.02181294381,0.0203990401709,4.12243109448,15.9888894789,78.3563927799,75.3646623621,2.97173041782,0.02
 03/17  01:00:00,82.4107477066,22.5098500254,9.87254443736,0.297652778473,4.12243109448,15.9888894789,98.6563097804,95.6645793626,2.97173041782,0.02
 03/17  02:00:00,74.1734067404,18.4446679678,7.23320406776,0.968818593097,4.12243109448,15.9888894789,80.3231901359,77.3314597181,2.97173041782,0.02
 03/17  03:00:00,82.8034155529,21.8546681042,8.75465717147,0.189699114639,4.12243109448,15.9888894789,101.242559867,98.2508294492,2.97173041782,0.02
 03/17  04:00:00,110.944992991,28.0018727114,9.53983717735,2.38433081501,12.3672932834,24.9413748627,113.978883664,109.005999634,4.9528840297,0.02
 03/17  05:00:00,131.227862836,27.7900093312,12.9882568402,20.4285886904,12.3672932834,24.9413748627,178.438627941,173.465743911,4.9528840297,0.02
 03/17  06:00:00,187.91805549,28.7357264193,13.4689291971,19.7627438537,24.7345865669,70.7195625826,154.329709223,144.403941164,9.90576805939,0.02
 03/17  07:00:00,210.108965226,28.926535535,13.1516638238,14.4794190324,37.1018798503,92.3937384068,142.695087361,124.179924736,9.90576805939,8.60939456521
 03/17  08:00:00,206.892664527,28.9966704229,13.2463842482,12.1379329505,37.1018798503,104.434947198,126.441333839,116.51556578,9.90576805939,0.02
 03/17  09:00:00,212.441185284,29.0548933283,14.6540573249,8.43200645428,37.1018798503,116.476155989,125.460073857,106.915317195,9.90576805939,8.63898860251
 03/17  10:00:00,207.989694792,29.1220676522,16.6425460393,6.08651966576,37.1018798503,116.476155989,111.866876689,101.94110863,9.90576805939,0.02
 03/17  11:00:00,206.686301868,29.275138277,18.3427602576,4.68068326305,37.1018798503,116.476155989,115.710865694,97.1570150027,9.90576805939,8.64808263216
 03/17  12:00:00,195.539431031,29.6406665916,19.533580553,4.01929581321,37.1018798503,104.434947198,111.506744682,92.9596582916,9.90576805939,8.64131833074
 03/17  13:00:00,209.197378352,30.0432124573,21.7632544529,3.00320372805,37.1018798503,116.476155989,99.2450308066,89.3192627473,9.90576805939,0.02
 03/17  14:00:00,209.367229034,30.0828616321,23.1282620632,1.7686170834,37.1018798503,116.476155989,107.208045293,88.6565748818,9.90576805939,8.6457023518
 03/17  15:00:00,209.792042977,30.3928650637,23.7303260984,1.28158023436,37.1018798503,116.476155989,104.528912412,85.9796925679,9.90576805939,8.64345178503
 03/17  16:00:00,210.436068231,30.5912246855,24.4311937989,1.02706131118,37.1018798503,116.476155989,93.5031158598,83.5773478004,9.90576805939,0.02
 03/17  17:00:00,210.353061534,30.4214374999,24.6060286772,0.940264312846,37.1018798503,116.476155989,94.098974127,84.1732060676,9.90576805939,0.02
 03/17  18:00:00,121.800500057,27.798038336,20.8830925384,0.0,24.7345865669,47.5788473902,80.7705337937,67.2059631723,4.9528840297,8.61168659171
 03/17  19:00:00,128.996981258,27.4922867727,18.988670274,0.0,24.7345865669,47.5788473902,80.0264164761,75.0535324464,4.9528840297,0.02
 03/17  20:00:00,110.860695092,27.273892799,17.6293821202,0.0,12.3672932834,38.6892022431,94.485841936,91.4941115181,2.97173041782,0.02
 03/17  21:00:00,78.7849083189,14.284003391,10.1756454033,0.0,12.3672932834,27.0668015668,61.226445961,58.2347155431,2.97173041782,0.02
 03/17  22:00:00,72.7020600218,22.5098500254,12.6385940597,0.0,4.12243109448,15.9888894789,93.2678192562,90.2760888383,2.97173041782,0.02
 03/17  23:00:00,66.6145759948,17.3090193044,9.30203855121,0.0,4.12243109448,15.9888894789,76.43574736,73.4440169422,2.97173041782,0.02
 03/17  24:00:00,75.1890292598,22.7282439992,11.796681913,0.0412645842025,4.12243109448,15.9888894789,96.3447408559,93.3530104381,2.97173041782,0.02
 03/18  01:00:00,67.9159774846,17.7458072519,10.1188434064,0.057951184308,4.12243109448,15.9888894789,78.6347441095,75.6430136917,2.97173041782,0.02
 03/18  02:00:00,75.9835624061,22.5098500254,12.3197213837,0.190944682583,4.12243109448,15.9888894789,99.252786791,96.2610563731,2.97173041782,0.02
 03/18  03:00:00,68.0673496619,18.4009891731,9.58674592989,0.456932368928,4.12243109448,15.9888894789,80.5399321031,77.5482016853,2.97173041782,0.02
 03/18  04:00:00,81.3826621772,26.4003169041,13.2985785063,0.327505723493,4.12243109448,16.0517297156,119.529120585,116.537390167,2.97173041782,0.02
 03/18  05:00:00,82.3455570837,26.8371048515,13.0188798768,0.942068596086,4.12243109448,16.0517297156,120.685833166,117.694102749,2.97173041782,0.02
 03/18  06:00:00,109.622203294,28.5842566414,13.0156379236,4.13173802278,4.12243109448,39.6058045677,108.048302212,105.056571794,2.97173041782,0.02
 03/18  07:00:00,167.329734177,28.6333003088,16.7593863511,30.4979655096,12.3672932834,65.3531420225,157.203154297,152.230270268,4.9528840297,0.02
 03/18  08:00:00,154.85731586,28.6170934261,17.4346262982,25.9480923213,12.3672932834,68.2430321324,161.877402768,148.311787447,4.9528840297,8.61273129058
 03/18  09:00:00,177.319696625,28.6499159846,17.4486255646,20.7629822618,16.4897243779,93.1370602926,143.519564916,135.574950468,7.92461444751,0.02
 03/18  10:00:00,176.018004479,28.6502426482,17.4569899252,19.4773554506,16.4897243779,93.1370602926,139.580623364,131.636008916,7.92461444751,0.02
 03/18  11:00:00,175.293855328,28.648526676,17.7735869414,18.4383092749,16.4897243779,93.1370602926,137.488073055,129.543458608,7.92461444751,0.02
 03/18  12:00:00,166.335787947,28.6464514548,18.8758208229,17.5317645355,16.4897243779,83.9857416113,144.371194691,127.831519754,7.92461444751,8.61506048913
 03/18  13:00:00,166.296814043,28.6442806345,19.7700309151,16.6007640053,16.4897243779,83.9857416113,134.268812644,126.324198196,7.92461444751,0.02
 03/18  14:00:00,165.817788698,28.6423904469,20.0730140939,15.8206980978,16.4897243779,83.9857416113,132.994823302,125.050208854,7.92461444751,0.02
 03/18  15:00:00,129.791448028,28.5842566414,17.3364969546,0.0458979404212,12.3672932834,70.6512738906,77.7900909424,72.8172069127,4.9528840297,0.02
 03/18  16:00:00,129.894863665,28.5842566414,17.0251540715,0.46064908133,12.3672932834,70.6512738906,85.1249310257,71.5576247715,4.9528840297,8.61442222458
 03/18  17:00:00,118.238843667,28.5842566414,17.1285621952,1.22485476804,12.3672932834,58.1284167478,79.4471378245,74.4742537948,4.9528840297,0.02
 03/18  18:00:00,80.7668753089,25.9635289566,16.6897454743,0.0,12.3672932834,24.9413748627,100.963378907,95.9904948776,4.9528840297,0.02
 03/18  19:00:00,90.4969956045,26.6187108778,16.1838870756,0.18413012416,12.3672932834,24.9413748627,107.115030064,102.142146035,4.9528840297,0.02
 03/18  20:00:00,77.4380028913,26.4003169041,15.5049873944,0.458605080033,4.12243109448,16.0517297156,115.671081612,112.679351194,2.97173041782,0.02
 03/18  21:00:00,67.2795142851,19.9053722,12.2059621467,0.0,4.12243109448,15.9888894789,95.462587588,92.4708571702,2.97173041782,0.02
 03/18  22:00:00,63.0707430647,17.3090193044,10.6981802933,0.0,4.12243109448,15.9888894789,83.6450461966,80.6533157788,2.97173041782,0.02
 03/18  23:00:00,72.4585512411,22.2914560517,13.4039651587,1.14384380518,4.12243109448,15.9888894789,105.013854231,102.022123813,2.97173041782,0.02
 03/18  24:00:00,64.3778518327,17.7458072519,10.3525530735,0.953216598226,4.12243109448,15.9888894789,84.4506215161,81.4588910983,2.97173041782,0.02
 03/19  01:00:00,73.6391552872,22.9466379729,12.8640797268,3.79387369244,2.06121554724,15.9888894789,107.09034534,104.098614922,2.97173041782,0.02
 03/19  02:00:00,68.2613465247,18.9688135048,9.77793766955,5.60803329339,2.06121554724,15.9888894789,86.2359459789,83.2442155611,2.97173041782,0.02
 03/19  03:00:00,80.3995967273,23.8202138678,12.1393219757,8.61327540398,2.06121554724,15.9888894789,108.022761608,105.03103119,2.97173041782,0.02
 03/19  04:00:00,71.5834371339,19.0561710943,9.57754169021,7.65184597551,2.06121554724,15.9888894789,87.1033633975,84.1116329797,2.97173041782,0.02
 03/19  05:00:00,83.6537185644,23.8202138678,12.0915864599,10.4789586861,2.06121554724,15.9888894789,108.940412766,105.948682348,2.97173041782,0.02
 03/19  06:00:00,74.2258449595,19.0561710943,9.35719984622,9.16084762226,2.06121554724,15.9888894789,87.8825870628,84.890856645,2.97173041782,0.02
 03/19  07:00:00,80.6419850731,23.8202138678,11.3770168281,12.2906912734,2.06121554724,15.9888894789,109.792279063,106.800548645,2.97173041782,0.02
 03/19  08:00:00,89.1651435414,19.0561710943,8.89470772941,8.58044043899,4.12243109448,41.7362269337,86.1862152975,81.2133312678,4.9528840297,0.02
 03/19  09:00:00,99.8233325982,23.8202138678,11.687876095,10.7018586057,4.12243109448,41.7362269337,104.8434731,99.8705890702,4.9528840297,0.02
 03/19  10:00:00,88.4925275082,19.0561710943,9.50597298776,8.3160437997,4.12243109448,41.7362269337,84.2576295769,79.2847455472,4.9528840297,0.02
 03/19  11:00:00,98.6345635127,23.7328562783,11.7279705695,9.86017125009,4.12243109448,41.7362269337,103.628436095,98.6555520657,4.9528840297,0.02
 03/19  12:00:00,84.7850493031,18.7940983258,9.33047509228,6.51932523962,4.12243109448,41.7362269337,83.9823341844,79.0094501547,4.9528840297,0.02
 03/19  13:00:00,94.5886095131,23.6454986888,11.9810555291,8.92459639539,4.12243109448,41.7362269337,103.504060621,98.5311765913,4.9528840297,0.02
 03/19  14:00:00,80.9151399603,18.4446679678,9.49797873583,4.62231913846,4.12243109448,41.7362269337,84.0193010495,79.0464170198,4.9528840297,0.02
 03/19  15:00:00,92.3045221243,23.3834259204,12.0184425899,7.3497527385,4.12243109448,41.7362269337,112.372420569,98.8175386418,4.9528840297,8.60199789765
 03/19  16:00:00,66.6284129933,18.9105751118,9.3363009293,6.72516065283,4.12243109448,24.8785346261,84.4372839918,79.4643999621,4.9528840297,0.02
 03/19  17:00:00,63.2394870134,22.9466379729,11.5544039458,6.73925430836,2.06121554724,15.9888894789,108.013988889,105.022258471,2.97173041782,0.02
 03/19  18:00:00,64.8544357489,19.4929590417,8.18732820031,13.1017513679,2.06121554724,15.9888894789,88.5581655504,85.5664351326,2.97173041782,0.02
 03/19  19:00:00,81.4799477538,23.3834259204,9.01020615817,11.5926921983,2.06121554724,15.9888894789,110.574108612,107.582378194,2.97173041782,0.02
 03/19  20:00:00,84.6113070527,19.4929590417,6.80419305663,15.2496845582,2.06121554724,15.9888894789,89.5930152622,86.6012848444,2.97173041782,0.02
 03/19  21:00:00,92.3489473831,23.3834259204,8.09924841702,13.3820968922,2.06121554724,15.9888894789,111.768565786,108.776835369,2.97173041782,0.02
 03/19  22:00:00,89.2731629865,19.4929590417,6.04543367837,17.573700985,2.06121554724,15.9888894789,90.3975422577,87.4058118399,2.97173041782,0.02
 03/19  23:00:00,98.5898654629,23.3834259204,7.16130106003,15.3277322952,2.06121554724,15.9888894789,112.596023411,109.604292993,2.97173041782,0.02
 03/19  24:00:00,93.6871810419,19.4929590417,5.53428105373,19.7667897906,2.06121554724,15.9888894789,90.9929355936,88.0012051758,2.97173041782,0.02
 03/20  01:00:00,101.786294164,23.3834259204,6.97548772096,16.2101221514,4.12243109448,15.9888894789,112.457749199,109.466018781,2.97173041782,0.02
 03/20  02:00:00,97.3773967841,19.4929590417,5.53848159853,20.4973735241,4.12243109448,15.9888894789,90.5085343693,87.5168039515,2.97173041782,0.02
 03/20  03:00:00,104.53950948,23.3834259204,6.98079682855,17.2237143222,4.12243109448,15.9888894789,112.513895827,109.52216541,2.97173041782,0.02
 03/20  04:00:00,132.0183812,28.1474686939,8.16814978719,17.263641021,12.3672932834,24.9413748627,128.308626507,123.335742478,4.9528840297,0.02
 03/20  05:00:00,164.482619684,27.7111322762,11.6310702249,47.0769899038,12.3672932834,24.9413748627,195.640032597,190.667148567,4.9528840297,0.02
 03/20  06:00:00,222.232115254,28.5860900961,11.8767927278,47.6196253098,24.7345865669,70.7195625826,179.684356984,169.758588925,9.90576805939,0.02
 03/20  07:00:00,231.88273703,28.6066987173,12.1653748462,33.6138227202,37.1018798503,92.3937384068,158.845708191,148.919940132,9.90576805939,0.02
 03/20  08:00:00,230.720947524,28.6235443643,12.7008026232,28.7853024895,37.1018798503,104.434947198,158.120877426,139.580702207,9.90576805939,8.6344071594
 03/20  09:00:00,236.609654002,28.6341623274,13.2544866143,23.897362473,37.1018798503,116.476155989,142.147374577,132.221606518,9.90576805939,0.02
 03/20  10:00:00,225.996450348,28.6419852389,14.0730043912,17.4223427672,37.1018798503,116.476155989,141.956224739,123.404714527,9.90576805939,8.64574215244
 03/20  11:00:00,221.840656868,28.6486687801,15.0730359513,16.4763984484,37.1018798503,116.476155989,136.221979427,117.668317393,9.90576805939,8.64789397422
 03/20  12:00:00,209.955563245,28.658877697,15.4921960077,15.0383345785,37.1018798503,104.434947198,123.615116771,113.689348712,9.90576805939,0.02
 03/20  13:00:00,218.669068107,28.6737985046,15.7548935767,13.3902663977,37.1018798503,116.476155989,128.714292194,110.162195142,9.90576805939,8.64632899256
 03/20  14:00:00,216.305520025,28.6864667417,15.9505548602,12.0608281127,37.1018798503,116.476155989,125.731878119,107.180496981,9.90576805939,8.6456130782
 03/20  15:00:00,215.661176179,28.6981519863,15.9491492858,11.0746493766,37.1018798503,116.476155989,115.20064834,105.274880281,9.90576805939,0.02
 03/20  16:00:00,215.138008832,28.7154789874,16.2595770346,10.2741698413,37.1018798503,116.476155989,121.242576246,102.699744052,9.90576805939,8.63706413389
 03/20  17:00:00,217.066713643,28.7384239686,16.1686627221,9.92453417166,37.1018798503,116.476155989,111.190936687,101.265168628,9.90576805939,0.02
 03/20  18:00:00,124.045023667,26.1819229303,12.9357688538,0.0,24.7345865669,47.5788473902,85.9259176278,80.9530335981,4.9528840297,0.02
 03/20  19:00:00,132.721094866,27.7106807465,11.3193277503,0.0430279623037,24.7345865669,47.5788473902,91.0837493858,86.1108653561,4.9528840297,0.02
 03/20  20:00:00,117.715392587,26.4003169041,11.3356181362,0.127533084217,12.3672932834,38.6892022431,112.482855008,100.899500537,2.97173041782,8.61162405335
 03/20  21:00:00,94.7334726775,19.9053722,9.34805980198,0.0,12.3672932834,27.0668015668,86.6167491705,83.6250187527,2.97173041782,0.02
 03/20  22:00:00,70.1454831632,17.3090193044,7.42545338272,0.0,4.12243109448,15.9888894789,78.7009945734,75.7092641556,2.97173041782,0.02
 03/20  23:00:00,79.9051212209,21.6362741305,9.23306634965,0.0,4.12243109448,15.9888894789,100.473318474,97.4815880559,2.97173041782,0.02
 03/20  24:00:00,74.8550163334,18.5320255573,7.23090934833,2.86946883561,4.12243109448,15.9888894789,81.7337159782,78.7419855603,2.97173041782,0.02
 03/21  01:00:00,83.236472078,22.2477772569,9.04128524528,1.82847425997,4.12243109448,15.9888894789,101.728427347,98.7366969291,2.97173041782,0.02
 03/21  02:00:00,79.4603081013,19.0561710943,6.96198260184,6.54784138782,4.12243109448,15.9888894789,82.783652781,79.7919223632,2.97173041782,0.02
 03/21  03:00:00,92.3554406312,23.8202138678,8.64749024419,9.57279620085,4.12243109448,15.9888894789,104.241474934,101.249744517,2.97173041782,0.02
 03/21  04:00:00,114.160169829,27.7106807465,9.8485722126,6.35522405158,12.3672932834,24.9413748627,117.520090917,112.547206887,4.9528840297,0.02
 03/21  05:00:00,151.358896724,28.1737863111,13.1701040844,39.0950425563,12.3672932834,24.9413748627,182.343504771,177.370620741,4.9528840297,0.02
 03/21  06:00:00,199.277895221,28.657427466,13.4695340259,29.4979164289,24.7345865669,70.7195625826,160.2652922,150.33952414,9.90576805939,0.02
 03/21  07:00:00,214.806736595,28.7134685344,13.4778970952,20.8465326878,37.1018798503,92.3937384068,140.856526006,130.930757946,9.90576805939,0.02
 03/21  08:00:00,216.016217303,28.7355053702,13.4822756796,18.226186921,37.1018798503,104.434947198,143.015284028,124.475221258,9.90576805939,8.63429471145
 03/21  09:00:00,226.276697678,28.7508572467,14.0776927026,15.6096464234,37.1018798503,116.476155989,128.073664095,118.147896036,9.90576805939,0.02
 03/21  10:00:00,223.602243179,28.7840973497,15.345941848,13.9562691884,37.1018798503,116.476155989,128.766286924,110.216563192,9.90576805939,8.64395567276
 03/21  11:00:00,220.091359506,28.816371134,16.2662977154,11.9566154488,37.1018798503,116.476155989,123.20561271,104.652035953,9.90576805939,8.64780869735
 03/21  12:00:00,207.387883056,28.8618497595,16.7531079735,9.41103789178,37.1018798503,104.434947198,111.247823076,101.322055016,9.90576805939,0.02
 03/21  13:00:00,216.118275589,28.9227702467,17.2528813959,7.44077624187,37.1018798503,116.476155989,117.191912437,98.6381492281,9.90576805939,8.64799514982
 03/21  14:00:00,214.863984387,28.989988749,17.7872084224,5.8938662122,37.1018798503,116.476155989,115.075361541,96.5257372876,9.90576805939,8.64385619444
 03/21  15:00:00,214.103671354,29.0561109135,18.2685542471,4.71691881228,37.1018798503,116.476155989,104.582444428,94.6566763685,9.90576805939,0.02
 03/21  16:00:00,212.966724143,29.1544012517,18.7572964662,3.57858146362,37.1018798503,116.476155989,109.403633037,90.8607372811,9.90576805939,8.6371276968
 03/21  17:00:00,214.217745773,29.2120569545,18.9756494593,3.16312519619,37.1018798503,116.476155989,99.5350938786,89.6093258193,9.90576805939,0.02
 03/21  18:00:00,128.89180896,27.273892799,16.0894823205,0.0,24.7345865669,47.5788473902,75.3449863539,70.3721023242,4.9528840297,0.02
 03/21  19:00:00,134.956568372,27.8198777333,15.1462450012,0.0,24.7345865669,47.5788473902,82.8716170883,77.8987330586,4.9528840297,0.02
 03/21  20:00:00,118.080470524,25.9635289566,13.7474971074,0.0,12.3672932834,38.6892022431,106.044312971,94.461103827,2.97173041782,8.61147872621
 03/21  21:00:00,96.4935841509,20.9973420687,10.1875915908,0.0,12.3672932834,27.0668015668,82.7345534183,79.7428230005,2.97173041782,0.02
 03/21  22:00:00,72.2312546656,17.3090193044,7.9859860518,0.0,4.12243109448,15.9888894789,75.1650681188,72.1733377009,2.97173041782,0.02
 03/21  23:00:00,85.2551734438,22.5972076149,9.28700361904,0.388724834063,4.12243109448,15.9888894789,96.9720797515,93.9803493337,2.97173041782,0.02
 03/21  24:00:00,73.4902731958,17.3090193044,6.93945754575,0.0,4.12243109448,15.9888894789,78.9842486213,75.9925182035,2.97173041782,0.02
 03/22  01:00:00,85.8734022155,22.7282439992,8.51742780206,1.23099431255,4.12243109448,15.9888894789,99.8629491527,96.8712187349,2.97173041782,0.02
 03/22  02:00:00,75.5955572084,17.9642012256,6.53120750715,1.12243189208,4.12243109448,15.9888894789,81.4715442714,78.4798138536,2.97173041782,0.02
 03/22  03:00:00,90.0859026721,23.3834259204,8.14226783777,4.1099651266,4.12243109448,15.9888894789,101.567835183,98.5761047649,2.97173041782,0.02
 03/22  04:00:00,112.99257281,27.1282968165,9.27203537366,2.07314004047,12.3672932834,24.9413748627,114.804993677,109.832109647,4.9528840297,0.02
 03/22  05:00:00,145.62118193,28.2068290388,12.3177044519,30.5953296778,12.3672932834,24.9413748627,179.483673038,174.510789008,4.9528840297,0.02
 03/22  06:00:00,195.346764558,28.6969371279,12.3662349039,22.9939970121,24.7345865669,70.7195625826,160.365433146,150.439665086,9.90576805939,0.02
 03/22  07:00:00,213.458666725,28.8056556492,12.3676253194,16.9221577659,37.1018798503,92.3937384068,140.660946593,130.735178534,9.90576805939,0.02
 03/22  08:00:00,214.463110692,28.8665621726,12.6989323702,14.7658622294,37.1018798503,104.434947198,140.808328696,122.268265547,9.90576805939,8.63429508904
 03/22  09:00:00,223.429888405,28.9133512963,14.108136759,12.9777829626,37.1018798503,116.476155989,123.150655963,113.224887903,9.90576805939,0.02
 03/22  10:00:00,219.684394414,28.9749967025,15.8516610049,10.1352751059,37.1018798503,116.476155989,123.092474778,104.54104176,9.90576805939,8.64566495854
 03/22  11:00:00,217.741547022,29.0116342391,16.7493078748,8.92560231122,37.1018798503,116.476155989,120.70109317,102.147459112,9.90576805939,8.64786599859
 03/22  12:00:00,206.709743229,29.0311894469,17.8190455015,8.58548629332,37.1018798503,104.434947198,111.165087595,101.239319536,9.90576805939,0.02
 03/22  13:00:00,216.378509188,29.0754900779,18.756708121,7.59923005502,37.1018798503,116.476155989,118.268960548,99.7167152028,9.90576805939,8.64647728584
 03/22  14:00:00,215.834828861,29.1122569129,19.2415593107,6.80679603415,37.1018798503,116.476155989,116.860560448,98.3092174442,9.90576805939,8.64557494404
 03/22  15:00:00,216.605354755,29.1532752735,20.2833076793,5.81857752298,37.1018798503,116.476155989,106.445477065,96.5197090061,9.90576805939,0.02
 03/22  16:00:00,217.136136016,29.2211131783,20.3431784987,3.93394035791,37.1018798503,116.476155989,111.615744943,93.0729695266,9.90576805939,8.63700735706
 03/22  17:00:00,210.264315027,29.2414442669,19.3735877901,3.61942131475,37.1018798503,116.476155989,102.462931203,92.537163144,9.90576805939,0.02
 03/22  18:00:00,117.243749463,27.273892799,15.7408893921,0.0,24.7345865669,47.5788473902,78.4467517552,73.4738677255,4.9528840297,0.02
 03/22  19:00:00,125.205350025,27.7106807465,14.5943361549,0.0,24.7345865669,47.5788473902,85.3549186083,80.3820345786,4.9528840297,0.02
 03/22  20:00:00,109.693058653,26.4003169041,13.7847821012,0.0,12.3672932834,38.6892022431,107.648618223,96.065393404,2.97173041782,8.61149440113
 03/22  21:00:00,89.6879728794,20.0882123088,10.3784366105,0.0160924556738,12.3672932834,27.0668015668,79.6576741043,76.6659436865,2.97173041782,0.02
 03/22  22:00:00,66.6035762319,17.3090193044,8.87466404304,0.0,4.12243109448,15.9888894789,76.0921151399,73.1003847221,2.97173041782,0.02
 03/22  23:00:00,77.4775430828,22.6845652044,10.7668381045,0.485961420437,4.12243109448,15.9888894789,96.7021187527,93.7103883349,2.97173041782,0.02
 03/22  24:00:00,69.9792131476,18.1825951993,8.16199652131,0.940613618858,4.12243109448,15.9888894789,79.4005092269,76.4087788091,2.97173041782,0.02
 03/23  01:00:00,78.6803323318,22.073062078,10.0305809322,0.599584103867,4.12243109448,15.9888894789,99.3016339917,96.3099035739,2.97173041782,0.02
 03/23  02:00:00,71.0584424412,18.3573103783,7.75813666728,1.74745177881,4.12243109448,15.9888894789,81.350678029,78.3589476112,2.97173041782,0.02
 03/23  03:00:00,80.5812018961,22.6845652044,9.62357064651,2.34539425472,4.12243109448,15.9888894789,102.172437533,99.1807071149,2.97173041782,0.02
 03/23  04:00:00,103.562358081,27.1282968165,10.94691984,1.89078173445,12.3672932834,24.9413748627,115.092715194,110.119831164,4.9528840297,0.02
 03/23  05:00:00,134.750048298,28.2229724304,14.196573223,28.6906487104,12.3672932834,24.9413748627,179.064253251,174.091369221,4.9528840297,0.02
 03/23  06:00:00,186.254779519,28.7253002407,14.1552807427,21.892042356,24.7345865669,70.7195625826,153.038620816,143.112852757,9.90576805939,0.02
 03/23  07:00:00,205.32551031,28.8695930994,13.9352862243,16.1273088721,37.1018798503,92.3937384068,133.172158311,123.246390252,9.90576805939,0.02
 03/23  08:00:00,207.42785344,28.9338288108,13.6659385774,14.7066547212,37.1018798503,104.434947198,135.880050258,117.34000759,9.90576805939,8.63427460865
 03/23  09:00:00,218.398292255,28.9742568508,13.4768504743,13.7120143455,37.1018798503,116.476155989,124.563092982,114.637324923,9.90576805939,0.02
 03/23  10:00:00,215.688154972,29.0036966291,14.0653845299,12.7384861335,37.1018798503,116.476155989,128.636022195,110.084602579,9.90576805939,8.64565155583
 03/23  11:00:00,212.082356816,29.0324797648,15.0700795293,11.5189525649,37.1018798503,116.476155989,123.738834878,105.185318095,9.90576805939,8.64774872352
 03/23  12:00:00,198.964513595,29.060609606,15.7511008071,10.2198703164,37.1018798503,104.434947198,113.002778483,103.077010424,9.90576805939,0.02
 03/23  13:00:00,209.095234534,29.0968458057,16.2514870797,9.12042434066,37.1018798503,116.476155989,119.742391199,101.18874143,9.90576805939,8.64788170917
 03/23  14:00:00,208.261892488,29.1349930199,16.4857614697,8.25364455395,37.1018798503,116.476155989,118.357166294,99.8059482426,9.90576805939,8.64544999205
 03/23  15:00:00,207.835858705,29.1717144869,16.7494834135,7.52743047393,37.1018798503,116.476155989,108.502191879,98.5764238193,9.90576805939,0.02
 03/23  16:00:00,207.418713403,29.202856603,16.9343392578,6.8948958845,37.1018798503,116.476155989,116.023611754,97.4808143643,9.90576805939,8.63702933061
 03/23  17:00:00,207.219028763,29.2199027577,16.9321690034,6.66753217163,37.1018798503,116.476155989,106.920697003,96.994928944,9.90576805939,0.02
 03/23  18:00:00,117.227987371,27.273892799,13.682032694,0.0,24.7345865669,47.5788473902,82.7329960574,77.7601120277,4.9528840297,0.02
 03/23  19:00:00,126.936278792,27.7106807465,12.8378485105,0.0,24.7345865669,47.5788473902,88.3066168693,83.3337328396,4.9528840297,0.02
 03/23  20:00:00,112.615507174,26.4003169041,12.5419088713,0.0461337554448,12.3672932834,38.6892022431,109.509357504,97.9261506305,2.97173041782,8.61147645604
 03/23  21:00:00,92.3692639528,21.2157360425,10.2647633128,0.589542697726,12.3672932834,27.0668015668,84.9171928585,81.9254624407,2.97173041782,0.02
 03/23  22:00:00,67.1939912858,17.3090193044,8.69890789677,0.0,4.12243109448,15.9888894789,76.9314500487,73.9397196309,2.97173041782,0.02
 03/23  23:00:00,79.8763747658,22.9466379729,10.7585255084,1.73108039194,4.12243109448,15.9888894789,97.5171453618,94.525414944,2.97173041782,0.02
 03/23  24:00:00,67.7517854557,17.5710920729,8.38836350356,0.374297441648,4.12243109448,15.9888894789,80.1635221935,77.1717917757,2.97173041782,0.02
 03/24  01:00:00,77.4060152991,22.5098500254,10.5570706217,1.72641378102,4.12243109448,15.9888894789,100.768166309,97.7764358915,2.97173041782,0.02
 03/24  02:00:00,70.690563075,18.5320255573,8.34516581368,3.03367003099,4.12243109448,15.9888894789,82.0787681631,79.0870377453,2.97173041782,0.02
 03/24  03:00:00,83.7789479695,23.6454986888,10.5145244061,6.12936090609,4.12243109448,15.9888894789,102.90824471,99.9165142925,2.97173041782,0.02
 03/24  04:00:00,105.430787008,27.4922867727,12.3008921541,3.59508867357,12.3672932834,24.9413748627,115.38826539,110.41538136,4.9528840297,0.02
 03/24  05:00:00,130.286348608,27.7688161037,15.4179241974,25.1671499172,12.3672932834,24.9413748627,179.671427969,174.69854394,4.9528840297,0.02
 03/24  06:00:00,188.984682497,28.7141400113,15.1606570695,24.2573283866,24.7345865669,70.7195625826,150.039250599,140.113482539,9.90576805939,0.02
 03/24  07:00:00,204.993260361,28.8510884346,14.6751114965,17.4191434101,37.1018798503,92.3937384068,130.472719408,120.546951349,9.90576805939,0.02
 03/24  08:00:00,206.35200219,28.9112190861,15.3370600959,14.0279027774,37.1018798503,104.434947198,130.002106054,111.462105143,9.90576805939,8.63423285145
 03/24  09:00:00,213.754177892,28.9718768955,17.1399956559,11.8314654823,37.1018798503,116.476155989,116.955516261,107.029748201,9.90576805939,0.02
 03/24  10:00:00,212.497903986,29.024060262,19.1296289732,9.95672678677,37.1018798503,116.476155989,122.794890118,104.243499726,9.90576805939,8.64562233269
 03/24  11:00:00,212.382726956,29.0615127244,20.193507341,8.73997812386,37.1018798503,116.476155989,120.679389985,102.125848978,9.90576805939,8.64777294732
 03/24  12:00:00,199.16039382,29.155538015,20.6805996171,6.40064213026,37.1018798503,104.434947198,108.58699249,98.6612244302,9.90576805939,0.02
 03/24  13:00:00,210.023084954,29.3561046002,21.4420517611,4.83720331266,37.1018798503,116.476155989,111.221816803,92.6682911944,9.90576805939,8.64775754942
 03/24  14:00:00,209.720035552,29.3222338397,21.8451076763,4.16520653169,37.1018798503,116.476155989,103.161890602,93.2361225424,9.90576805939,0.02
 03/24  15:00:00,209.44783741,29.6022857005,22.1406432207,2.96241546093,37.1018798503,116.476155989,108.590866997,90.0418995404,9.90576805939,8.64319939763
 03/24  16:00:00,208.966049105,29.836961086,22.3510315285,2.39143448366,37.1018798503,116.476155989,105.349868578,86.8070699459,9.90576805939,8.63703057307
