Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  17:00:00,208.220938147,29.7157843617,22.0599309688,2.05992656567,37.1018798503,116.476155989,97.5124184309,87.5866503715,9.90576805939,0.02
 03/24  18:00:00,120.953180724,27.273892799,18.7253338883,0.0,24.7345865669,47.5788473902,74.9645860566,69.9917020269,4.9528840297,0.02
 03/24  19:00:00,131.535136713,27.7106807465,17.5902805028,0.0,24.7345865669,47.5788473902,81.771957298,76.7990732683,4.9528840297,0.02
 03/24  20:00:00,120.049903856,26.4003169041,16.5342762019,0.0,12.3672932834,38.6892022431,95.4174744785,92.4257440606,2.97173041782,0.02
 03/24  21:00:00,90.502179213,16.8011236269,10.422170765,0.0,12.3672932834,27.0668015668,75.7962553696,64.2174254216,2.97173041782,8.60709953017
 03/24  22:00:00,84.5947171325,21.6362741305,12.7655618966,0.0,4.12243109448,15.9888894789,91.6112199198,88.619489502,2.97173041782,0.02
 03/24  23:00:00,77.3884955964,18.4446679678,10.0766834402,0.0379833209685,4.12243109448,15.9888894789,75.9527218496,72.9609914318,2.97173041782,0.02
 03/24  24:00:00,86.5128498243,21.8546681042,12.4767473278,0.00499551148556,4.12243109448,15.9888894789,96.5487675442,93.5570371264,2.97173041782,0.02
 03/25  01:00:00,77.6040913895,18.1825951993,9.96883739871,0.187617805178,4.12243109448,15.9888894789,78.0261143666,75.0343839488,2.97173041782,0.02
 03/25  02:00:00,88.637212593,22.8592803834,11.8423488241,0.718507500996,4.12243109448,15.9888894789,98.8177261066,95.8259956888,2.97173041782,0.02
 03/25  03:00:00,77.1090817943,17.7458072519,9.27071556174,0.400558281053,4.12243109448,15.9888894789,80.2843023296,77.2925719118,2.97173041782,0.02
 03/25  04:00:00,98.8444275229,26.8371048515,13.1088290315,1.10807333256,4.12243109448,16.0517297156,118.830336107,115.838605689,2.97173041782,0.02
 03/25  05:00:00,101.629543957,27.273892799,12.712836796,2.17953631959,4.12243109448,16.0517297156,119.816377533,116.824647115,2.97173041782,0.02
 03/25  06:00:00,130.3026828,28.5842566414,12.481800953,6.02471492233,4.12243109448,39.6058045677,109.753611992,106.761881574,2.97173041782,0.02
 03/25  07:00:00,184.841676469,28.6273400474,15.9833548579,33.9183787509,12.3672932834,65.3531420225,158.961959537,153.989075507,4.9528840297,0.02
 03/25  08:00:00,173.590799457,28.6145946349,16.7298952345,28.6247666841,12.3672932834,68.2430321324,153.657757158,148.684873128,4.9528840297,0.02
 03/25  09:00:00,190.222499843,28.647646871,16.926112482,22.6468813086,16.4897243779,93.1370602926,143.176757574,135.232143126,7.92461444751,0.02
 03/25  10:00:00,185.39444154,28.6485322036,16.9247880689,21.2046407152,16.4897243779,93.1370602926,147.996348143,131.453442477,7.92461444751,8.61829121848
 03/25  11:00:00,182.718218929,28.6470424603,16.9273220765,20.1278704063,16.4897243779,93.1370602926,137.486326837,129.541712389,7.92461444751,0.02
 03/25  12:00:00,170.679084984,28.6451551505,16.6537408911,19.2355082534,16.4897243779,83.9857416113,136.254580395,128.309965948,7.92461444751,0.02
 03/25  13:00:00,169.07698267,28.6432646783,16.4747792553,18.5391342346,16.4897243779,83.9857416113,135.941202955,127.996588507,7.92461444751,0.02
 03/25  14:00:00,169.386373963,28.6415758832,16.1702931071,18.1084763676,16.4897243779,83.9857416113,144.622026217,128.08305701,7.92461444751,8.61435475886
 03/25  15:00:00,132.575927176,28.5842566414,13.2437328631,0.351583543928,12.3672932834,70.6512738906,85.7768442724,80.8039602427,4.9528840297,0.02
 03/25  16:00:00,133.461586425,28.5842566414,12.8853578557,1.51092107185,12.3672932834,70.6512738906,86.2423272521,81.2694432224,4.9528840297,0.02
 03/25  17:00:00,122.002834071,28.5842566414,12.3624397643,2.62771545909,12.3672932834,58.1284167478,91.5745593838,86.6016753541,4.9528840297,0.02
 03/25  18:00:00,84.97095748,25.9635289566,12.0081494602,0.0,12.3672932834,24.9413748627,103.339932968,98.3670489381,4.9528840297,0.02
 03/25  19:00:00,93.8947145461,26.6187108778,11.6405958824,0.653939734397,12.3672932834,24.9413748627,108.29024523,103.3173612,4.9528840297,0.02
 03/25  20:00:00,85.950345875,26.4003169041,11.1090978113,0.84096101152,4.12243109448,16.0517297156,116.731726403,113.739995986,2.97173041782,0.02
 03/25  21:00:00,76.3497210632,20.7708231653,9.08824329917,0.0,4.12243109448,15.9888894789,98.2628356462,95.2711052284,2.97173041782,0.02
 03/25  22:00:00,78.5891788212,19.4929590417,7.61318714613,7.18610402335,4.12243109448,15.9888894789,83.7083518249,80.7166214071,2.97173041782,0.02
 03/25  23:00:00,87.1771355991,23.3834259204,9.68907008372,6.91519256521,4.12243109448,15.9888894789,105.174044257,102.18231384,2.97173041782,0.02
 03/25  24:00:00,81.4880802957,19.4929590417,7.74893689204,9.82604128585,4.12243109448,15.9888894789,84.7317932528,81.740062835,2.97173041782,0.02
 03/26  01:00:00,88.050011748,23.3834259204,10.0203231944,9.1099950236,2.06121554724,15.9888894789,107.261239562,104.269509144,2.97173041782,0.02
 03/26  02:00:00,82.279726143,19.4929590417,7.676155603,12.617409443,2.06121554724,15.9888894789,95.261333496,83.6876023035,2.97173041782,8.60200077465
 03/26  03:00:00,89.6908009376,23.3834259204,9.26577991541,10.8508647079,2.06121554724,15.9888894789,108.771189223,105.779458805,2.97173041782,0.02
 03/26  04:00:00,84.7050960767,19.4929590417,6.92879666866,14.7122066038,2.06121554724,15.9888894789,87.6889206046,84.6971901867,2.97173041782,0.02
 03/26  05:00:00,91.7450618332,23.3834259204,8.48831876001,12.3727400216,2.06121554724,15.9888894789,108.994945726,106.003215308,2.97173041782,0.02
 03/26  06:00:00,86.7923420892,19.4929590417,6.69810746356,16.5037540341,2.06121554724,15.9888894789,88.0508813957,85.0591509779,2.97173041782,0.02
 03/26  07:00:00,82.570647403,23.3834259204,8.45766196131,13.6378149253,2.06121554724,15.9888894789,110.150854457,107.159124039,2.97173041782,0.02
 03/26  08:00:00,98.8666359205,19.4929590417,6.72471731986,15.4918080523,4.12243109448,41.7362269337,86.714605687,81.7417216573,4.9528840297,0.02
 03/26  09:00:00,104.359475945,23.3834259204,8.52506331,12.1178563949,4.12243109448,41.7362269337,105.774885381,100.802001351,4.9528840297,0.02
 03/26  10:00:00,97.9344276996,19.4929590417,7.1084872868,14.8073038536,4.12243109448,41.7362269337,85.3824037194,80.4095196897,4.9528840297,0.02
 03/26  11:00:00,102.624105155,23.3834259204,9.64251243264,11.3989732272,4.12243109448,41.7362269337,105.013215118,100.040331088,4.9528840297,0.02
 03/26  12:00:00,95.982460877,19.4929590417,7.57922080816,14.0374147093,4.12243109448,41.7362269337,85.0889284038,80.1160443741,4.9528840297,0.02
 03/26  13:00:00,101.223798627,23.3834259204,9.40163918783,11.0117894327,4.12243109448,41.7362269337,104.967212703,99.9943286736,4.9528840297,0.02
 03/26  14:00:00,95.8446072272,19.4929590417,7.21468509311,13.6217862445,4.12243109448,41.7362269337,85.08313609,80.1102520603,4.9528840297,0.02
 03/26  15:00:00,102.276652911,23.3834259204,8.90150304312,10.9262854817,4.12243109448,41.7362269337,105.005838753,100.032954724,4.9528840297,0.02
 03/26  16:00:00,79.6963262131,19.4929590417,7.23934340667,13.7631405376,4.12243109448,24.8785346261,85.3112931073,80.3384090776,4.9528840297,0.02
 03/26  17:00:00,77.0630691194,23.3834259204,9.09699085698,13.2389699577,2.06121554724,15.9888894789,108.94227665,105.950546232,2.97173041782,0.02
 03/26  18:00:00,73.0820156057,19.4929590417,6.83841624728,17.7916599662,2.06121554724,15.9888894789,89.6273257022,86.6355952843,2.97173041782,0.02
 03/26  19:00:00,83.8420461601,23.3834259204,8.41247474803,14.8338203728,2.06121554724,15.9888894789,111.930633598,108.93890318,2.97173041782,0.02
 03/26  20:00:00,89.2158555672,19.4929590417,6.63960336957,19.6253772975,2.06121554724,15.9888894789,90.3511742898,87.3594438719,2.97173041782,0.02
 03/26  21:00:00,95.1536495051,23.3834259204,8.08439380181,16.188026442,2.06121554724,15.9888894789,112.608353317,109.616622899,2.97173041782,0.02
 03/26  22:00:00,91.8692471121,19.4929590417,6.24077944973,21.3342131958,2.06121554724,15.9888894789,90.9630448447,87.9713144269,2.97173041782,0.02
 03/26  23:00:00,96.1917439261,23.3834259204,8.13657391637,17.4219408315,2.06121554724,15.9888894789,113.363659743,110.371929325,2.97173041782,0.02
 03/26  24:00:00,92.2071295385,19.4929590417,6.62437340135,22.6580870012,2.06121554724,15.9888894789,91.5616360538,88.5699056359,2.97173041782,0.02
 03/27  01:00:00,97.8119386036,23.3834259204,8.34448864566,17.743583098,4.12243109448,15.9888894789,113.081530023,110.089799605,2.97173041782,0.02
 03/27  02:00:00,94.2336329857,19.4929590417,6.6311305174,22.7708299682,4.12243109448,15.9888894789,91.0628710917,88.0711406739,2.97173041782,0.02
 03/27  03:00:00,99.1846065452,23.3834259204,8.07251851691,18.4407955836,4.12243109448,15.9888894789,113.206461296,110.214730878,2.97173041782,0.02
 03/27  04:00:00,125.636266638,28.1474686939,9.22227682102,18.9524248097,12.3672932834,24.9413748627,129.186071382,124.213187352,4.9528840297,0.02
 03/27  05:00:00,161.643299599,27.7106807465,12.6723584019,50.8994210531,12.3672932834,24.9413748627,205.234491896,191.680141473,4.9528840297,8.60146639404
 03/27  06:00:00,218.865205823,28.5845441272,12.9178047647,50.6762103924,24.7345865669,70.7195625826,177.272278034,167.346509974,9.90576805939,0.02
 03/27  07:00:00,225.678954725,28.5932053708,12.5948517369,35.6925709617,37.1018798503,92.3937384068,158.067179615,148.141411556,9.90576805939,0.02
 03/27  08:00:00,226.781953196,28.6028888476,12.6946906454,30.679005584,37.1018798503,104.434947198,151.003344199,141.07757614,9.90576805939,0.02
 03/27  09:00:00,233.663914774,28.6140655541,12.92158913,26.9849719043,37.1018798503,116.476155989,154.169534253,135.625064988,9.90576805939,8.63870120568
 03/27  10:00:00,229.320055101,28.6235809258,12.9249164602,24.046676713,37.1018798503,116.476155989,142.194081654,132.268313595,9.90576805939,0.02
 03/27  11:00:00,227.055401529,28.6314551871,12.9291933792,21.4400620749,37.1018798503,116.476155989,147.681742597,129.128273998,9.90576805939,8.64770053947
 03/27  12:00:00,214.219360982,28.6383374264,13.5287861348,18.6982282225,37.1018798503,104.434947198,142.554528192,124.007782382,9.90576805939,8.64097775083
 03/27  13:00:00,226.063558379,28.6466295754,14.5343470026,16.44039951,37.1018798503,116.476155989,126.771960275,116.846192216,9.90576805939,0.02
 03/27  14:00:00,227.443214943,28.6602745127,14.9575443916,14.5892376127,37.1018798503,116.476155989,130.409611285,111.860287762,9.90576805939,8.64355546298
 03/27  15:00:00,224.205659717,28.6739905976,14.9616709919,12.0803067365,37.1018798503,116.476155989,126.9133473,108.364556657,9.90576805939,8.6430225834
 03/27  16:00:00,220.559898476,28.6873790738,14.3657353808,11.6960694533,37.1018798503,116.476155989,119.381273528,109.455505468,9.90576805939,0.02
 03/27  17:00:00,219.590229808,28.7096725207,14.2629333348,11.1911638378,37.1018798503,116.476155989,128.138333773,109.608065773,9.90576805939,8.62449993979
 03/27  18:00:00,124.98902974,25.9635289566,11.3977504884,0.0,24.7345865669,47.5788473902,86.9065427218,81.9336586921,4.9528840297,0.02
 03/27  19:00:00,132.091491744,27.273892799,11.9312351596,0.00888955828277,24.7345865669,47.5788473902,91.0629565513,86.0900725216,4.9528840297,0.02
 03/27  20:00:00,122.552549383,25.9635289566,12.2475526394,0.0,12.3672932834,38.6892022431,103.622393709,100.630663291,2.97173041782,0.02
 03/27  21:00:00,99.6966078138,19.9053722,9.57842060265,0.0,12.3672932834,27.0668015668,86.4643166007,83.4725861829,2.97173041782,0.02
 03/27  22:00:00,74.9198120438,17.3090193044,7.96580639402,0.0,4.12243109448,15.9888894789,78.4371628403,75.4454324225,2.97173041782,0.02
 03/27  23:00:00,86.9926697934,21.6362741305,9.63247830465,0.0,4.12243109448,15.9888894789,100.114452293,97.1227218757,2.97173041782,0.02
 03/27  24:00:00,80.0299852206,18.5320255573,6.66446840247,3.30160710408,4.12243109448,15.9888894789,81.8296012756,78.8378708578,2.97173041782,0.02
 03/28  01:00:00,95.9848494217,23.6454986888,7.77455605764,7.17660037944,4.12243109448,15.9888894789,102.944725826,99.9529954078,2.97173041782,0.02
 03/28  02:00:00,87.0486920007,19.0561710943,5.49736823719,7.67662929439,4.12243109448,15.9888894789,83.1308266699,80.1390962521,2.97173041782,0.02
 03/28  03:00:00,104.191822298,23.8202138678,6.10507083663,11.3261637391,4.12243109448,15.9888894789,104.386891626,101.395161208,2.97173041782,0.02
 03/28  04:00:00,126.63741936,27.7106807465,6.26846130969,7.79540444096,12.3672932834,24.9413748627,117.831905544,112.859021514,4.9528840297,0.02
 03/28  05:00:00,164.556307652,28.1658227645,9.41194310781,43.3398628022,12.3672932834,24.9413748627,183.03145668,178.05857265,4.9528840297,0.02
 03/28  06:00:00,211.816874987,28.6443259825,9.40087109017,34.0170172595,24.7345865669,70.7195625826,183.745736841,165.237992646,9.90576805939,8.6019761362
 03/28  07:00:00,221.650516999,28.6937324031,9.50577088618,23.5382873126,37.1018798503,92.3937384068,156.180047818,146.254279759,9.90576805939,0.02
 03/28  08:00:00,223.323272733,28.7173896099,10.6633246576,17.6084343103,37.1018798503,104.434947198,143.084349279,133.15858122,9.90576805939,0.02
 03/28  09:00:00,228.629040737,28.7307086803,11.6461550354,13.1421954564,37.1018798503,116.476155989,142.542796714,123.998335694,9.90576805939,8.63869296013
 03/28  10:00:00,223.028240012,28.7421532581,12.8296506408,9.54074787729,37.1018798503,116.476155989,125.688040565,115.762272505,9.90576805939,0.02
 03/28  11:00:00,220.057663369,28.8246491168,13.7605327759,7.40972843801,37.1018798503,116.476155989,124.457401313,105.904034341,9.90576805939,8.64759891242
 03/28  12:00:00,207.786133926,29.0411718212,14.2694002346,6.79203041462,37.1018798503,104.434947198,115.484496465,96.9376465508,9.90576805939,8.64108185505
 03/28  13:00:00,215.54272597,29.298086762,15.0788103086,5.80749227529,37.1018798503,116.476155989,102.057005826,92.1312377667,9.90576805939,0.02
 03/28  14:00:00,215.689061516,29.512749025,16.3351849962,4.56817365475,37.1018798503,116.476155989,108.108679351,89.5575580438,9.90576805939,8.64535324747
 03/28  15:00:00,217.23503179,29.6337063808,17.2527664424,3.17575995827,37.1018798503,116.476155989,106.336167398,87.7872981812,9.90576805939,8.64310115706
 03/28  16:00:00,210.692927708,29.5811091941,17.1655123065,2.38781277889,37.1018798503,116.476155989,97.9348835733,88.0091155139,9.90576805939,0.02
 03/28  17:00:00,206.51495075,29.4813664434,16.932431265,2.09769274329,37.1018798503,116.476155989,98.5751067438,88.6493386844,9.90576805939,0.02
 03/28  18:00:00,122.337336689,27.1646958121,13.7253941635,0.0,24.7345865669,47.5788473902,83.3290489951,69.7661270766,4.9528840297,8.61003788882
 03/28  19:00:00,129.503462709,27.856276729,12.2309634631,0.0,24.7345865669,47.5788473902,82.2180644045,77.2451803748,4.9528840297,0.02
 03/28  20:00:00,119.356295065,26.4003169041,10.5636264627,0.0,12.3672932834,38.6892022431,97.1174568974,94.1257264795,2.97173041782,0.02
 03/28  21:00:00,97.9714730771,20.5168753265,7.98271242584,0.0,12.3672932834,27.0668015668,82.5762794884,79.5845490706,2.97173041782,0.02
 03/28  22:00:00,74.595589326,17.7458072519,6.34735513151,0.00729424313828,4.12243109448,15.9888894789,75.0005246398,72.0087942219,2.97173041782,0.02
 03/28  23:00:00,85.8071060767,21.6362741305,7.69861110809,0.0,4.12243109448,15.9888894789,96.7509769714,93.7592465536,2.97173041782,0.02
 03/28  24:00:00,76.6657776222,18.6193831468,5.76678710947,0.516523483666,4.12243109448,15.9888894789,78.3606006893,75.3688702715,2.97173041782,0.02
 03/29  01:00:00,87.0207656439,22.073062078,7.11823306739,0.46279935905,4.12243109448,15.9888894789,99.5908635893,96.5991331715,2.97173041782,0.02
 03/29  02:00:00,77.9140885977,18.1825951993,5.21451758388,1.34140248421,4.12243109448,15.9888894789,80.9868568449,77.9951264271,2.97173041782,0.02
 03/29  03:00:00,93.9966169288,23.7328562783,6.45125646861,5.2810133637,4.12243109448,15.9888894789,102.446999246,99.4552688281,2.97173041782,0.02
 03/29  04:00:00,117.974778477,27.565084764,6.80421319543,3.74694235038,12.3672932834,24.9413748627,115.24337713,110.2704931,4.9528840297,0.02
 03/29  05:00:00,153.216923394,28.1963856366,9.62116046246,33.3717454468,12.3672932834,24.9413748627,179.461795402,174.488911372,4.9528840297,0.02
 03/29  06:00:00,203.848072658,28.6835037668,9.68125673424,25.4949181568,24.7345865669,70.7195625826,169.781636796,159.855868736,9.90576805939,0.02
 03/29  07:00:00,215.777499013,28.7625403931,9.70283906091,17.9663750097,37.1018798503,92.3937384068,159.397846314,140.881108373,9.90576805939,8.61096988122
 03/29  08:00:00,219.76741027,28.8008638674,10.036133454,13.4866706599,37.1018798503,104.434947198,141.003488878,131.077720818,9.90576805939,0.02
 03/29  09:00:00,228.18946022,28.8632087755,10.5787416315,10.1460817226,37.1018798503,116.476155989,142.075719142,123.531395199,9.90576805939,8.63855588431
 03/29  10:00:00,224.912705562,28.939747807,11.4498765643,7.65072387011,37.1018798503,116.476155989,125.634409577,115.708641518,9.90576805939,0.02
 03/29  11:00:00,225.342823327,28.9658619252,12.1802117668,8.39107292968,37.1018798503,116.476155989,130.291287355,111.737999285,9.90576805939,8.6475200098
 03/29  12:00:00,214.086333499,28.9905350059,12.3843929101,8.16268713417,37.1018798503,104.434947198,128.346166764,109.799238974,9.90576805939,8.64115972986
 03/29  13:00:00,224.246421962,29.0232893311,12.7050523593,7.4458050375,37.1018798503,116.476155989,116.585256713,106.659488653,9.90576805939,0.02
 03/29  14:00:00,224.481863048,29.052620182,13.2668450803,6.86725906984,37.1018798503,116.476155989,121.227831648,102.676802662,9.90576805939,8.64526092662
 03/29  15:00:00,223.550792616,29.0827069184,13.4999013933,6.50939253319,37.1018798503,116.476155989,118.591289829,100.04252462,9.90576805939,8.64299714907
 03/29  16:00:00,221.260577046,29.0989465137,13.1754118804,6.54356101393,37.1018798503,116.476155989,110.300802586,100.375034527,9.90576805939,0.02
 03/29  17:00:00,221.983235968,29.1096488708,12.9418408994,6.62021409064,37.1018798503,116.476155989,110.805282397,100.879514338,9.90576805939,0.02
 03/29  18:00:00,133.13998972,27.273892799,9.76602715952,0.0,24.7345865669,47.5788473902,89.5883330329,76.0238826604,4.9528840297,8.61156634275
 03/29  19:00:00,137.633723518,27.7106807465,8.78506981671,0.0,24.7345865669,47.5788473902,87.1410781403,82.1681941106,4.9528840297,0.02
 03/29  20:00:00,125.704304523,26.4003169041,7.92494637621,0.041516827268,12.3672932834,38.6892022431,100.644168755,97.6524383373,2.97173041782,0.02
 03/29  21:00:00,104.633177761,21.9355910252,6.5284709221,0.681471061865,12.3672932834,27.0668015668,86.6855747526,83.6938443348,2.97173041782,0.02
 03/29  22:00:00,76.0937758936,17.3090193044,5.45992137433,0.0,4.12243109448,15.9888894789,76.8623650265,73.8706346087,2.97173041782,0.02
 03/29  23:00:00,90.8084267078,22.9466379729,6.94801228701,2.4069589635,4.12243109448,15.9888894789,98.0504396471,95.0587092293,2.97173041782,0.02
 03/29  24:00:00,78.8383144113,17.9642012256,5.04878732815,1.67843550503,4.12243109448,15.9888894789,79.9641895764,76.9724591586,2.97173041782,0.02
 03/30  01:00:00,94.669878356,23.3834259204,5.92499299802,5.91186418241,4.12243109448,15.9888894789,100.643504486,97.6517740678,2.97173041782,0.02
 03/30  02:00:00,87.4078313876,19.4929590417,4.59349206944,9.06891814261,4.12243109448,15.9888894789,81.5530823573,78.5613519394,2.97173041782,0.02
 03/30  03:00:00,97.196640532,23.3834259204,5.85341095426,8.42996127535,4.12243109448,15.9888894789,102.639922203,99.6481917857,2.97173041782,0.02
 03/30  04:00:00,125.626556518,28.1474686939,6.27255525777,9.06216857772,12.3672932834,24.9413748627,116.294200875,111.321316846,4.9528840297,0.02
 03/30  05:00:00,153.750069494,27.7377942755,9.14525244154,33.0136026641,12.3672932834,24.9413748627,181.075227841,176.102343812,4.9528840297,0.02
 03/30  06:00:00,209.98282191,28.6787270987,9.14541391093,31.0201982205,24.7345865669,70.7195625826,172.448170885,162.522402825,9.90576805939,0.02
 03/30  07:00:00,220.996386446,28.7582077319,9.16498232627,22.4754359935,37.1018798503,92.3937384068,163.014625526,144.497946722,9.90576805939,8.61091074447
 03/30  08:00:00,224.506826601,28.7967132457,9.50537548444,18.8398852485,37.1018798503,104.434947198,145.886654936,135.960886877,9.90576805939,0.02
 03/30  09:00:00,231.118683815,28.8299822321,10.03087737,14.1125501188,37.1018798503,116.476155989,146.48373047,127.939383211,9.90576805939,8.63857919929
 03/30  10:00:00,227.522361818,28.8955600114,10.5785212612,10.3257540839,37.1018798503,116.476155989,130.54234296,120.616574901,9.90576805939,0.02
 03/30  11:00:00,225.421308357,28.9724337031,11.1065133615,8.28858534893,37.1018798503,116.476155989,132.321203941,113.768014398,9.90576805939,8.64742148354
 03/30  12:00:00,213.825995602,29.068016995,11.6548037736,7.3800611856,37.1018798503,104.434947198,124.897585358,106.350993316,9.90576805939,8.64082398274
 03/30  13:00:00,224.323806905,29.0859478126,12.5123837445,6.45018254494,37.1018798503,116.476155989,112.054189602,102.128421542,9.90576805939,0.02
 03/30  14:00:00,225.83195422,29.0855756757,12.6270345423,5.77799550009,37.1018798503,116.476155989,120.478789032,101.927872979,9.90576805939,8.64514799386
 03/30  15:00:00,225.401178888,29.1198754145,12.3933918725,5.28655779326,37.1018798503,116.476155989,112.000407976,102.074639917,9.90576805939,0.02
 03/30  16:00:00,223.547064666,29.1798673684,12.7171587343,4.20977348399,37.1018798503,116.476155989,115.496243945,96.9536504826,9.90576805939,8.63682540276
 03/30  17:00:00,224.625541246,29.1824974126,12.6206549099,4.05735507289,37.1018798503,116.476155989,106.004631606,96.0788635469,9.90576805939,0.02
 03/30  18:00:00,137.624624159,27.273892799,8.91359371407,0.0,24.7345865669,47.5788473902,88.5120860802,74.9476568598,4.9528840297,8.61154519061
 03/30  19:00:00,142.488710096,27.565084764,8.35047428958,0.0,24.7345865669,47.5788473902,86.1551791475,81.1822951178,4.9528840297,0.02
 03/30  20:00:00,130.641747103,26.4003169041,8.27736106985,0.0,12.3672932834,38.6892022431,99.1811346562,96.1894042384,2.97173041782,0.02
 03/30  21:00:00,107.112384508,22.0811870077,6.96154454013,0.277716412272,12.3672932834,27.0668015668,85.3260497367,82.3343193189,2.97173041782,0.02
 03/30  22:00:00,78.2276638871,17.3090193044,5.84383853317,0.0,4.12243109448,15.9888894789,75.8303045618,72.838574144,2.97173041782,0.02
 03/30  23:00:00,91.9176313527,22.4224924359,7.52851002686,1.00807453886,4.12243109448,15.9888894789,97.6928291264,94.7010987086,2.97173041782,0.02
 03/30  24:00:00,79.2011009873,17.7458072519,5.88157118678,0.71534720664,4.12243109448,15.9888894789,79.8377899348,76.846059517,2.97173041782,0.02
 03/31  01:00:00,92.2486220038,22.7282439992,7.4091603685,2.50046485972,4.12243109448,15.9888894789,100.431678662,97.4399482438,2.97173041782,0.02
 03/31  02:00:00,85.2597990836,19.274565068,5.72019150055,6.02226716104,4.12243109448,15.9888894789,80.7915312101,77.7998007922,2.97173041782,0.02
 03/31  03:00:00,96.1990547149,23.3834259204,7.25067445116,6.72160782661,4.12243109448,15.9888894789,101.664309658,98.6725792402,2.97173041782,0.02
 03/31  04:00:00,122.312603497,28.1474686939,7.8809706517,7.19137806675,12.3672932834,24.9413748627,115.429337826,110.456453796,4.9528840297,0.02
 03/31  05:00:00,147.471420939,27.7446512931,10.7574059311,30.0465607706,12.3672932834,24.9413748627,180.245821706,175.272937676,4.9528840297,0.02
 03/31  06:00:00,203.27273865,28.6940049936,10.801691646,28.1705647447,24.7345865669,70.7195625826,166.094246148,156.168478088,9.90576805939,0.02
 03/31  07:00:00,215.23087834,28.7893886677,11.0944618142,20.2490360717,37.1018798503,92.3937384068,146.127461017,136.201692958,9.90576805939,0.02
 03/31  08:00:00,220.562931365,28.83206881,11.6456853117,17.4609202717,37.1018798503,104.434947198,145.715653885,127.177440485,9.90576805939,8.63244534006
 03/31  09:00:00,229.980962505,28.8733433575,12.1747619157,15.0028964711,37.1018798503,116.476155989,139.310044973,120.76580452,9.90576805939,8.63847239408
 03/31  10:00:00,226.288985648,28.9520751336,13.0329118046,10.6799375783,37.1018798503,116.476155989,121.4889916,111.56322354,9.90576805939,0.02
 03/31  11:00:00,224.12877825,29.0198953136,13.4944143014,8.42279669204,37.1018798503,116.476155989,122.949853839,104.396632211,9.90576805939,8.64745356888
 03/31  12:00:00,210.930267446,29.1306335789,13.7599856413,7.04467700595,37.1018798503,104.434947198,107.072697219,97.1469291598,9.90576805939,0.02
 03/31  13:00:00,221.188445561,29.3138209429,15.1234525114,6.16039771733,37.1018798503,116.476155989,110.867198135,92.3138209223,9.90576805939,8.64760915374
 03/31  14:00:00,221.51641184,29.4645841663,15.9590809786,5.06324004548,37.1018798503,116.476155989,109.124050658,90.5731184514,9.90576805939,8.64516414712
 03/31  15:00:00,220.524312646,29.5937616315,15.9579063712,3.94306627961,37.1018798503,116.476155989,98.9073947887,88.9816267293,9.90576805939,0.02
 03/31  16:00:00,219.558201312,29.6013563424,15.6935773008,3.15909487888,37.1018798503,116.476155989,106.443346627,87.9007868376,9.90576805939,8.63679173049
 03/31  17:00:00,218.545237354,29.3969448036,15.1871800268,2.75015645918,37.1018798503,116.476155989,99.5036524617,89.5778844023,9.90576805939,0.02
 03/31  18:00:00,131.343198045,27.273892799,11.3011564102,0.0,24.7345865669,47.5788473902,77.4135356077,72.440651578,4.9528840297,0.02
 03/31  19:00:00,135.872589448,27.7106807465,10.203968543,0.0,24.7345865669,47.5788473902,92.3802912394,78.8159063098,4.9528840297,8.61150089993
 03/31  20:00:00,122.594083453,26.4003169041,9.91719359835,0.0,12.3672932834,38.6892022431,97.6950695986,94.7033391808,2.97173041782,0.02
 03/31  21:00:00,98.3655432948,20.9245440775,8.21217434048,0.045060427455,12.3672932834,27.0668015668,82.3288274812,79.3370970633,2.97173041782,0.02
 03/31  22:00:00,71.5929827253,17.3090193044,6.96067520803,0.0,4.12243109448,15.9888894789,75.5116950276,72.5199646098,2.97173041782,0.02
 03/31  23:00:00,82.7649337429,22.7282439992,8.77019594935,0.456539939386,4.12243109448,15.9888894789,96.8988684253,93.9071380075,2.97173041782,0.02
 03/31  24:00:00,72.4017133067,17.3090193044,6.77606337932,0.0,4.12243109448,15.9888894789,78.7983322109,75.8066017931,2.97173041782,0.02
 04/01  01:00:00,86.8909649514,22.8592803834,8.49278196267,1.48551890254,4.12243109448,15.9888894789,99.9455694435,96.9538390257,2.97173041782,0.02
 04/01  02:00:00,76.8118497547,18.4009891731,6.55227377662,2.20899974192,4.12243109448,15.9888894789,81.2979273061,78.3061968883,2.97173041782,0.02
 04/01  03:00:00,89.3166497815,23.3834259204,8.06156025063,4.77277343505,4.12243109448,15.9888894789,101.463324729,98.4715943111,2.97173041782,0.02
 04/01  04:00:00,101.579812804,28.1474686939,8.96413622983,7.58485114517,4.12243109448,16.0517297156,121.040902976,118.049172558,2.97173041782,0.02
 04/01  05:00:00,101.374048587,27.7106807465,9.42544865786,7.1628510107,4.12243109448,16.0517297156,122.473982233,119.482251815,2.97173041782,0.02
 04/01  06:00:00,130.855654878,28.5842566414,9.26455704422,12.3055053895,4.12243109448,39.6058045677,123.425576396,120.433845978,2.97173041782,0.02
 04/01  07:00:00,186.606438849,28.5973649761,12.2434258849,45.2110379019,12.3672932834,65.3531420225,176.748650825,171.775766795,4.9528840297,0.02
 04/01  08:00:00,174.865482239,28.5952471366,13.6104124119,34.1472099925,12.3672932834,68.2430321324,166.362372784,161.389488754,4.9528840297,0.02
 04/01  09:00:00,193.459828204,28.623432094,14.9241642102,23.3285384225,16.4897243779,93.1370602926,156.426373275,139.884629999,7.92461444751,8.61712882811
 04/01  10:00:00,188.13885494,28.6253038203,16.3576269905,18.5070879911,16.4897243779,93.1370602926,136.930339863,128.985725415,7.92461444751,0.02
 04/01  11:00:00,182.607032661,28.6264868934,17.6313593999,14.7185946678,16.4897243779,93.1370602926,130.064685584,122.120071137,7.92461444751,0.02
 04/01  12:00:00,171.5283092,28.6371924635,19.0268542809,12.7559080941,16.4897243779,83.9857416113,126.76238959,118.817775142,7.92461444751,0.02
 04/01  13:00:00,174.944608971,28.7398354314,20.2653397681,10.8026690932,16.4897243779,83.9857416113,132.14406854,115.604659912,7.92461444751,8.61479418052
 04/01  14:00:00,179.007350435,28.8543682802,21.1354816467,9.10594760796,16.4897243779,83.9857416113,120.905869338,112.961254891,7.92461444751,0.02
 04/01  15:00:00,153.368281133,28.5842566414,18.7042215499,0.0,12.3672932834,70.6512738906,64.1798749747,59.206990945,4.9528840297,0.02
 04/01  16:00:00,155.995404523,28.5842566414,18.4362318096,0.0,12.3672932834,70.6512738906,62.7834683524,57.8105843227,4.9528840297,0.02
 04/01  17:00:00,144.930606548,28.5842566414,18.4188017643,0.0,12.3672932834,58.1284167478,66.4763407547,61.503456725,4.9528840297,0.02
 04/01  18:00:00,113.883622237,27.1646958121,17.7343179885,0.0,12.3672932834,24.9413748627,88.8630181208,83.8901340911,4.9528840297,0.02
 04/01  19:00:00,115.390039341,26.8371048515,17.3357603148,0.0,12.3672932834,24.9413748627,97.1187337609,92.1458497312,4.9528840297,0.02
 04/01  20:00:00,100.092200058,25.9635289566,15.7454655614,0.0,4.12243109448,16.0517297156,116.939408652,105.366834606,2.97173041782,8.60084362801
 04/01  21:00:00,83.0530535761,19.9053722,10.5629769162,0.0,4.12243109448,15.9888894789,91.2013109073,88.2095804895,2.97173041782,0.02
 04/01  22:00:00,76.636828579,17.3090193044,7.94551543346,0.0,4.12243109448,15.9888894789,80.6713783916,77.6796479738,2.97173041782,0.02
 04/01  23:00:00,88.3573734398,21.6362741305,9.70250618958,0.0,4.12243109448,15.9888894789,101.761659826,98.7699294079,2.97173041782,0.02
 04/01  24:00:00,76.5989516659,17.3090193044,7.24500575739,0.0,4.12243109448,15.9888894789,82.5028543078,79.51112389,2.97173041782,0.02
 04/02  01:00:00,85.8502011935,21.6362741305,9.26250550367,0.0,2.06121554724,15.9888894789,104.680834948,101.68910453,2.97173041782,0.02
 04/02  02:00:00,76.9772542518,18.2917921862,7.87171602882,0.846480224197,2.06121554724,15.9888894789,84.4732959994,81.4815655816,2.97173041782,0.02
 04/02  03:00:00,87.0792640303,21.6362741305,10.3351320232,0.0,2.06121554724,15.9888894789,105.962892408,102.97116199,2.97173041782,0.02
 04/02  04:00:00,79.04427488,18.4009891731,8.18763122054,2.28222605193,2.06121554724,15.9888894789,85.9859427844,82.9942123665,2.97173041782,0.02
 04/02  05:00:00,94.7805958055,23.711016881,10.2588493381,5.9736677024,2.06121554724,15.9888894789,107.155766969,104.164036551,2.97173041782,0.02
 04/02  06:00:00,83.4078764745,19.0561710943,8.06937882509,6.27766520458,2.06121554724,15.9888894789,86.2710168599,83.2792864421,2.97173041782,0.02
 04/02  07:00:00,83.8344130592,23.8202138678,10.2035273075,8.97836292522,2.06121554724,15.9888894789,107.84693668,104.855206262,2.97173041782,0.02
 04/02  08:00:00,92.8702029379,18.4009891731,8.46572325878,3.07133832846,4.12243109448,41.7362269337,84.2021380675,79.2292540378,4.9528840297,0.02
 04/02  09:00:00,105.326666008,23.3834259204,10.9877200393,5.08255108312,4.12243109448,41.7362269337,102.031609867,97.058725837,4.9528840297,0.02
 04/02  10:00:00,92.1640184549,18.5320255573,8.99617712733,3.15084590217,4.12243109448,41.7362269337,82.2575759334,77.2846919037,4.9528840297,0.02
 04/02  11:00:00,103.19123591,23.4707835099,13.0502883183,3.46543341523,4.12243109448,41.7362269337,99.4183376378,94.4454536081,4.9528840297,0.02
 04/02  12:00:00,88.8724881915,18.5320255573,11.8349080608,1.62888243539,4.12243109448,41.7362269337,78.3712533398,73.3983693101,4.9528840297,0.02
 04/02  13:00:00,94.2643726104,21.6362741305,15.5860193787,0.0,4.12243109448,41.7362269337,95.9280777742,90.9551937445,4.9528840297,0.02
 04/02  14:00:00,84.3645352506,18.6193831468,12.9849418962,1.12685488385,4.12243109448,41.7362269337,77.9535381298,72.9806541001,4.9528840297,0.02
 04/02  15:00:00,93.0392294087,22.8592803834,17.1606947437,0.758382926435,4.12243109448,41.7362269337,96.3545815765,91.3816975468,4.9528840297,0.02
 04/02  16:00:00,65.8648274567,18.8814559153,14.0109990217,0.779610985473,4.12243109448,24.8785346261,78.5937788894,73.6208948597,4.9528840297,0.02
 04/02  17:00:00,63.3729382046,22.5098500254,18.0883905104,0.739629666079,2.06121554724,15.9888894789,99.7585881509,96.7668577331,2.97173041782,0.02
 04/02  18:00:00,51.5353772384,17.3090193044,13.9198273881,0.0,2.06121554724,15.9888894789,81.8261650066,78.8344345888,2.97173041782,0.02
 04/02  19:00:00,61.8838271565,21.8546681042,16.132932789,0.0791580349058,2.06121554724,15.9888894789,103.712435304,100.720704886,2.97173041782,0.02
 04/02  20:00:00,66.471668944,18.1825951993,11.642794148,0.978834797371,2.06121554724,15.9888894789,85.6172079952,82.6254775773,2.97173041782,0.02
 04/02  21:00:00,77.5134038674,22.5972076149,12.773714815,1.47987928998,2.06121554724,15.9888894789,108.53334072,105.541610302,2.97173041782,0.02
 04/02  22:00:00,67.2343398593,17.3090193044,8.24749957646,0.0,2.06121554724,15.9888894789,96.0463693294,84.4726599129,2.97173041782,8.6019789986
 04/02  23:00:00,81.3322885559,22.6190470123,9.27918673122,2.54440418035,2.06121554724,15.9888894789,109.407146999,106.415416581,2.97173041782,0.02
 04/02  24:00:00,78.3385199361,19.4929590417,7.34164812455,7.9978209584,2.06121554724,15.9888894789,88.6215061192,85.6297757014,2.97173041782,0.02
 04/03  01:00:00,90.0990478692,23.3834259204,8.80884782709,7.63834862753,4.12243109448,15.9888894789,109.718917383,106.727186965,2.97173041782,0.02
 04/03  02:00:00,85.0074682837,19.4929590417,6.65102497422,11.255191047,4.12243109448,15.9888894789,88.2420876785,85.2503572607,2.97173041782,0.02
 04/03  03:00:00,93.1064449058,23.3834259204,8.38035325947,10.1149305185,4.12243109448,15.9888894789,109.862879386,106.871148968,2.97173041782,0.02
 04/03  04:00:00,119.255090004,28.1474686939,9.81497197442,10.6551965377,12.3672932834,24.9413748627,125.640330372,120.667446343,4.9528840297,0.02
 04/03  05:00:00,151.487669826,27.7199418832,12.6900048101,38.7627508313,12.3672932834,24.9413748627,192.397632141,187.424748112,4.9528840297,0.02
 04/03  06:00:00,208.490508425,28.6406925335,12.5555903712,36.9607622301,24.7345865669,70.7195625826,173.357941798,163.432173739,9.90576805939,0.02
 04/03  07:00:00,212.561816629,28.6740930336,13.0959712591,25.2008376452,37.1018798503,92.3937384068,151.164804667,141.239036607,9.90576805939,0.02
 04/03  08:00:00,212.245076232,28.6855743017,15.0767966342,18.2110634536,37.1018798503,104.434947198,134.217918501,124.292150442,9.90576805939,0.02
 04/03  09:00:00,216.13227408,28.6995521761,17.7713437933,12.5995151953,37.1018798503,116.476155989,130.287738701,111.743532923,9.90576805939,8.63843771867
 04/03  10:00:00,211.883281227,28.7412214848,19.9032848433,8.7035161352,37.1018798503,116.476155989,125.395671081,106.844790459,9.90576805939,8.645112563
 04/03  11:00:00,211.971902344,28.8819118796,22.1977643187,6.50453685127,37.1018798503,116.476155989,111.479728396,101.553960337,9.90576805939,0.02
 04/03  12:00:00,200.471153056,29.0894360913,24.1172864558,4.8182246621,37.1018798503,104.434947198,116.203354607,97.6568172555,9.90576805939,8.64076929239
 04/03  13:00:00,211.70505464,29.0881566498,24.5831887229,3.63326556846,37.1018798503,116.476155989,115.307250719,96.7549708472,9.90576805939,8.64651181199
 04/03  14:00:00,216.204287963,29.4344270274,27.4607933466,1.97347900224,37.1018798503,116.476155989,102.601152101,92.675384042,9.90576805939,0.02
 04/03  15:00:00,224.77734411,29.5154618958,31.2304740576,1.32037529495,37.1018798503,116.476155989,109.137423706,90.5889599683,9.90576805939,8.64269567877
 04/03  16:00:00,226.977747808,29.7223543644,34.2798882617,0.947533350836,37.1018798503,116.476155989,97.7989616434,87.873193584,9.90576805939,0.02
 04/03  17:00:00,230.112446504,29.753518659,35.5540070934,0.672243364172,37.1018798503,116.476155989,105.231133607,86.701072906,9.90576805939,8.62429264123
 04/03  18:00:00,141.985824398,27.798038336,27.2219935812,0.0,24.7345865669,47.5788473902,71.2750661076,66.3021820779,4.9528840297,0.02
 04/03  19:00:00,136.59165209,27.3830897859,22.7869688625,0.0,24.7345865669,47.5788473902,79.2991190084,74.3262349787,4.9528840297,0.02
 04/03  20:00:00,122.644635343,26.4003169041,19.4475598462,0.0,12.3672932834,38.6892022431,94.5260472869,91.5343168691,2.97173041782,0.02
 04/03  21:00:00,88.7657455788,14.7207913385,10.470569475,0.0,12.3672932834,27.0668015668,55.9877721681,52.9960417503,2.97173041782,0.02
 04/03  22:00:00,84.0145693193,18.1744702696,13.6601102712,0.0,4.12243109448,15.9888894789,77.4265208676,74.4347904498,2.97173041782,0.02
 04/03  23:00:00,74.3732077141,14.9391853122,10.3511892087,0.0,4.12243109448,15.9888894789,62.922177104,59.9304466862,2.97173041782,0.02
 04/03  24:00:00,92.1814270696,21.6362741305,14.3982302272,0.0,4.12243109448,15.9888894789,94.6192919922,91.6275615744,2.97173041782,0.02
 04/04  01:00:00,80.7069910818,18.4446679678,11.426745956,0.0,4.12243109448,15.9888894789,86.0247622837,74.4510361939,2.97173041782,8.60199567199
 04/04  02:00:00,89.1324302248,22.073062078,13.4620025865,0.00985985292919,4.12243109448,15.9888894789,96.6333409183,93.6416105004,2.97173041782,0.02
 04/04  03:00:00,78.6776616268,18.1825951993,11.1534834394,0.040852473617,4.12243109448,15.9888894789,79.1678093732,76.1760789554,2.97173041782,0.02
 04/04  04:00:00,113.628725116,27.9145151219,17.0277523034,0.134081174785,12.3672932834,24.9413748627,111.964547935,106.991663906,4.9528840297,0.02
 04/04  05:00:00,129.766652615,27.7642566677,20.9019726842,15.7662549066,12.3672932834,24.9413748627,176.136978456,171.164094427,4.9528840297,0.02
 04/04  06:00:00,183.811842512,28.7185409695,21.4803929445,12.7864845269,24.7345865669,70.7195625826,142.432230024,132.506461965,9.90576805939,0.02
 04/04  07:00:00,193.944004015,28.8870045908,20.9858114859,8.41750703383,37.1018798503,92.3937384068,124.042351389,114.11658333,9.90576805939,0.02
 04/04  08:00:00,199.392124267,28.9867379276,21.1311939442,6.43099845279,37.1018798503,104.434947198,118.172868981,108.247100922,9.90576805939,0.02
 04/04  09:00:00,211.464072502,29.0509112208,22.5690816676,5.45731832608,37.1018798503,116.476155989,123.735979822,105.191810881,9.90576805939,8.63840088106
 04/04  10:00:00,212.271793544,29.1230870521,25.1695399918,3.5916841107,37.1018798503,116.476155989,120.182455351,101.631816536,9.90576805939,8.64487075547
 04/04  11:00:00,216.497470939,29.2107099489,30.3176944127,2.58138676886,37.1018798503,116.476155989,108.039110814,98.1133427544,9.90576805939,0.02
 04/04  12:00:00,209.484341473,29.5262706208,35.8339475996,1.77826809947,37.1018798503,104.434947198,111.910801668,93.3643597351,9.90576805939,8.6406738739
 04/04  13:00:00,225.805938446,29.9961368661,40.0534352447,1.36865768709,37.1018798503,116.476155989,103.955238733,88.6905324353,9.90576805939,5.35893823829
 04/04  14:00:00,231.782760213,30.4048274301,46.1471771372,0.843308406994,37.1018798503,116.476155989,98.4099631615,85.1985400779,9.90576805939,3.30565502422
 04/04  15:00:00,233.342039827,30.5023594097,48.0486273022,0.403808139952,37.1018798503,116.476155989,103.03066704,84.4835631426,9.90576805939,8.64133583811
 04/04  16:00:00,235.644441988,30.7871281392,50.2351274139,0.235606633011,37.1018798503,116.476155989,92.7776731224,82.851905063,9.90576805939,0.02
 04/04  17:00:00,233.7182964,30.6977158759,48.4456037999,0.189656372331,37.1018798503,116.476155989,101.860676343,83.3306214853,9.90576805939,8.62428679845
 04/04  18:00:00,135.926816379,27.798038336,35.0094264779,0.0,24.7345865669,47.5788473902,70.4295961776,65.4567121479,4.9528840297,0.02
 04/04  19:00:00,135.410266126,27.7106807465,32.2310660523,0.0,24.7345865669,47.5788473902,77.213001241,72.2401172113,4.9528840297,0.02
 04/04  20:00:00,119.795530952,27.0554988253,26.7826130758,0.0,12.3672932834,38.6892022431,91.6776529169,88.6859224991,2.97173041782,0.02
 04/04  21:00:00,82.0055511314,15.1575792859,12.8890252362,0.0,12.3672932834,27.0668015668,58.4785467055,55.4868162877,2.97173041782,0.02
 04/04  22:00:00,71.2774070891,19.0399212348,16.1969435054,0.0,4.12243109448,15.9888894789,82.96453021,79.9727997922,2.97173041782,0.02
 04/04  23:00:00,58.0694628267,12.4738688008,9.08193268937,0.0,4.12243109448,15.9888894789,52.4996570874,49.5079266696,2.97173041782,0.02
 04/04  24:00:00,73.4941996235,18.1744702696,13.8209456367,0.0,4.12243109448,15.9888894789,80.0221273893,77.0303969715,2.97173041782,0.02
 04/05  01:00:00,73.9744691575,18.6193831468,12.3218733606,0.0,4.12243109448,15.9888894789,76.7823661426,73.7906357248,2.97173041782,0.02
 04/05  02:00:00,81.7112446666,21.6362741305,14.3556212594,0.0,4.12243109448,15.9888894789,95.9607204896,92.9689900718,2.97173041782,0.02
 04/05  03:00:00,74.6537498929,18.4446679678,11.0344725077,0.0242553612558,4.12243109448,15.9888894789,78.5369655945,75.5452351766,2.97173041782,0.02
 04/05  04:00:00,110.686647874,27.68156155,15.5871464176,0.0846785399349,12.3672932834,24.9413748627,118.61758805,105.062716905,4.9528840297,8.60198711595
 04/05  05:00:00,126.802588818,27.7979069881,17.6202707029,12.218841359,12.3672932834,24.9413748627,174.062014762,169.089130732,4.9528840297,0.02
 04/05  06:00:00,185.397852278,28.7866723869,16.5852855479,10.9083657785,24.7345865669,70.7195625826,140.940450588,131.014682529,9.90576805939,0.02
 04/05  07:00:00,199.916956916,29.0556742206,16.2184823389,7.11176635739,37.1018798503,92.3937384068,122.495137767,112.569369708,9.90576805939,0.02
 04/05  08:00:00,205.892749816,29.1520161506,17.2627384324,3.83885045095,37.1018798503,104.434947198,115.042511206,105.116743147,9.90576805939,0.02
 04/05  09:00:00,215.460075901,29.2296061131,18.5248494188,1.92852097408,37.1018798503,116.476155989,119.334168388,100.790121039,9.90576805939,8.63827928966
 04/05  10:00:00,212.475910053,29.3423047137,19.9129329821,1.54931260985,37.1018798503,116.476155989,107.906528656,97.9807605969,9.90576805939,0.02
 04/05  11:00:00,209.931859634,29.6716854419,22.1929199881,1.21236899018,37.1018798503,116.476155989,112.187250675,93.6361457458,9.90576805939,8.64533686934
 04/05  12:00:00,199.088302695,30.1417521176,25.2840720372,0.870461143727,37.1018798503,104.434947198,108.229206901,89.6829039291,9.90576805939,8.64053491228
 04/05  13:00:00,214.728738522,30.5721740187,29.1939111458,0.574963574556,37.1018798503,116.476155989,96.09988613,86.1741180706,9.90576805939,0.02
 04/05  14:00:00,219.465206278,30.8601018597,33.8828075251,0.334840754996,37.1018798503,116.476155989,102.689851194,84.1391788411,9.90576805939,8.64490429312
 04/05  15:00:00,224.147663725,31.2653621508,38.2708482812,0.224204245623,37.1018798503,116.476155989,100.243006534,81.6945859229,9.90576805939,8.64265255167
 04/05  16:00:00,223.458884593,31.2534167177,37.6640415063,0.15485758008,37.1018798503,116.476155989,91.6437779652,81.7180099058,9.90576805939,0.02
 04/05  17:00:00,222.075507454,31.1644398456,36.4318841638,0.0938618152798,37.1018798503,116.476155989,100.662326214,82.1323320101,9.90576805939,8.6242261441
 04/05  18:00:00,127.625807404,27.798038336,26.2346157597,0.0,24.7345865669,47.5788473902,69.6910896523,64.7182056226,4.9528840297,0.02
 04/05  19:00:00,126.781122071,27.7106807465,21.3527859481,0.0,24.7345865669,47.5788473902,76.5276456111,71.5547615814,4.9528840297,0.02
 04/05  20:00:00,118.207045266,27.0554988253,19.0463476782,0.0,12.3672932834,38.6892022431,91.2581585675,88.2664281496,2.97173041782,0.02
 04/05  21:00:00,85.0286041144,15.1575792859,10.5968948938,0.0,12.3672932834,27.0668015668,58.1603597494,55.1686293315,2.97173041782,0.02
 04/05  22:00:00,76.1527031459,19.3311131998,13.4114731533,0.0,4.12243109448,15.9888894789,80.8676350092,77.8759045914,2.97173041782,0.02
 04/05  23:00:00,64.7803358068,14.7207913385,9.23634294243,0.0,4.12243109448,15.9888894789,60.6462852527,57.6545548349,2.97173041782,0.02
 04/05  24:00:00,78.6294653208,21.6362741305,13.4520881367,0.0,4.12243109448,15.9888894789,94.5232629575,91.5315325396,2.97173041782,0.02
 04/06  01:00:00,71.0623063816,18.4009891731,10.8735526088,0.0,4.12243109448,15.9888894789,77.0000264734,74.0082960556,2.97173041782,0.02
 04/06  02:00:00,79.0508210918,21.6362741305,12.4603445929,0.0,4.12243109448,15.9888894789,97.3908942855,94.3991638677,2.97173041782,0.02
 04/06  03:00:00,70.4043277955,18.5320255573,9.58200082321,0.040235572188,4.12243109448,15.9888894789,79.1836261581,76.1918957402,2.97173041782,0.02
 04/06  04:00:00,101.991671146,27.68156155,13.7529326417,0.123761609693,12.3672932834,24.9413748627,111.284022845,106.311138815,4.9528840297,0.02
 04/06  05:00:00,118.872252368,27.8122397548,15.8215802288,12.8054479884,12.3672932834,24.9413748627,175.313767162,170.340883133,4.9528840297,0.02
 04/06  06:00:00,176.000330999,28.8114881056,14.7645374079,11.7916152576,24.7345865669,70.7195625826,146.473041065,136.547273006,9.90576805939,0.02
 04/06  07:00:00,189.632236195,29.0824130598,14.9192637099,7.90276604244,37.1018798503,92.3937384068,133.162863873,114.646251452,9.90576805939,8.61084436169
 04/06  08:00:00,195.209537425,29.1723853963,16.3539184489,4.15025060667,37.1018798503,104.434947198,115.711631091,105.785863032,9.90576805939,0.02
 04/06  09:00:00,204.813529716,29.2949290195,18.6564016168,2.41998369932,37.1018798503,116.476155989,119.359201479,100.815211318,9.90576805939,8.6382221018
 04/06  10:00:00,207.06301034,29.5321606114,21.4085270013,1.73487381388,37.1018798503,116.476155989,106.649274341,96.7235062814,9.90576805939,0.02
 04/06  11:00:00,209.195423322,29.9568751201,23.6266716922,1.22418405568,37.1018798503,116.476155989,110.844961243,92.2921320853,9.90576805939,8.64706109793
 04/06  12:00:00,199.602318584,30.3781022196,26.0387740101,0.839579148558,37.1018798503,104.434947198,107.393378823,88.8468803868,9.90576805939,8.6407303766
 04/06  13:00:00,215.41531657,30.8105639941,29.7220280575,0.495047296302,37.1018798503,116.476155989,95.5199253375,85.5941572781,9.90576805939,0.02
 04/06  14:00:00,218.122114417,31.136747685,32.2666917261,0.331209419689,37.1018798503,116.476155989,101.805358383,83.2548207658,9.90576805939,8.64476955764
 04/06  15:00:00,221.638976542,31.4484801134,35.5506286596,0.228753239094,37.1018798503,116.476155989,95.1896730633,81.3964820213,9.90576805939,3.88742298256
 04/06  16:00:00,221.25783464,31.5351736008,35.1736933862,0.16239807734,37.1018798503,116.476155989,95.1291088267,80.4533529942,9.90576805939,4.76998777314
 04/06  17:00:00,219.030577415,31.3620416094,31.8341216512,0.10594944487,37.1018798503,116.476155989,90.8157115812,80.8899435218,9.90576805939,0.02
 04/06  18:00:00,127.414602647,27.8891123092,24.6362193273,0.0,24.7345865669,47.5788473902,77.4262826316,63.8619352334,4.9528840297,8.61146336846
 04/06  19:00:00,123.439757111,27.7119727856,20.2592626681,0.0,24.7345865669,47.5788473902,75.5563494847,70.583465455,4.9528840297,0.02
 04/06  20:00:00,111.303119725,27.273892799,18.0718145559,0.0,12.3672932834,38.6892022431,91.6909357767,88.6992053589,2.97173041782,0.02
 04/06  21:00:00,80.1414391115,14.8081489279,10.4219970093,0.0,12.3672932834,27.0668015668,58.5387760471,55.5470456292,2.97173041782,0.02
 04/06  22:00:00,70.1527054564,19.0399212348,13.0266191734,0.0,4.12243109448,15.9888894789,81.3405549982,78.3488245804,2.97173041782,0.02
 04/06  23:00:00,68.2194301288,18.5320255573,10.5745622455,0.0,4.12243109448,15.9888894789,75.1996227652,72.2078923473,2.97173041782,0.02
 04/06  24:00:00,75.8119739334,21.6362741305,12.2150618934,0.0,4.12243109448,15.9888894789,95.1242670162,92.1325365984,2.97173041782,0.02
 04/07  01:00:00,69.6888952925,18.6193831468,9.64068654969,0.0,4.12243109448,15.9888894789,77.4932352344,74.5015048166,2.97173041782,0.02
 04/07  02:00:00,76.2794277259,21.6362741305,11.7707065747,0.0,4.12243109448,15.9888894789,97.3770489601,94.3853185423,2.97173041782,0.02
 04/07  03:00:00,70.5223108491,18.4446679678,9.19356059074,0.0790693627219,4.12243109448,15.9888894789,79.4705729109,76.478842493,2.97173041782,0.02
 04/07  04:00:00,105.317988363,27.68156155,11.7076189116,0.222910758386,12.3672932834,24.9413748627,111.67853831,106.705654281,4.9528840297,0.02
