Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  05:00:00,124.966517222,27.806509422,13.6208039682,14.4685047462,12.3672932834,24.9413748627,175.790709714,170.817825684,4.9528840297,0.02
 04/07  06:00:00,178.85796719,28.7969267293,14.008095317,13.1377585865,24.7345865669,70.7195625826,149.483916073,139.558148014,9.90576805939,0.02
 04/07  07:00:00,191.85543059,29.064922761,14.3912911129,7.46760268357,37.1018798503,92.3937384068,132.10088778,113.584300077,9.90576805939,8.61081964408
 04/07  08:00:00,196.448529334,29.15290716,15.9774523474,4.41292932634,37.1018798503,104.434947198,114.755444336,104.829676277,9.90576805939,0.02
 04/07  09:00:00,205.797337604,29.3145714325,19.1660338224,2.82295886311,37.1018798503,116.476155989,118.991952869,100.448056824,9.90576805939,8.63812798596
 04/07  10:00:00,208.141175579,29.6095498336,22.1911487851,1.95303692559,37.1018798503,116.476155989,106.087915695,96.1621476352,9.90576805939,0.02
 04/07  11:00:00,210.93291785,30.0857682688,25.2857277937,1.17372101135,37.1018798503,116.476155989,110.053908605,91.5012085304,9.90576805939,8.64693201525
 04/07  12:00:00,204.571472495,30.5311811959,30.8918824945,0.802560369742,37.1018798503,104.434947198,97.7250084771,87.7992404177,9.90576805939,0.02
 04/07  13:00:00,221.002297503,30.9991568578,35.1515632678,0.463896876421,37.1018798503,116.476155989,103.024987327,84.4720590503,9.90576805939,8.64716021752
 04/07  14:00:00,224.586447774,31.3885013813,38.5080908876,0.302381644323,37.1018798503,116.476155989,100.635952328,82.085414872,9.90576805939,8.64476939628
 04/07  15:00:00,228.777539298,31.8237168145,42.3725438383,0.194057898465,37.1018798503,116.476155989,90.0819439451,80.1561758858,9.90576805939,0.02
 04/07  16:00:00,230.378916276,31.9846093924,43.8992871486,0.108435798511,37.1018798503,116.476155989,97.8749358087,79.3327233125,9.90576805939,8.63644443687
 04/07  17:00:00,230.068872686,31.8846670507,43.7644332372,0.0344747601174,37.1018798503,116.476155989,89.7591235597,79.8333555003,9.90576805939,0.02
 04/07  18:00:00,135.148939035,27.9789388241,34.0506347054,0.0,24.7345865669,47.5788473902,68.0849067795,63.1120227498,4.9528840297,0.02
 04/07  19:00:00,130.834110312,27.7148128511,27.6507631514,0.0,24.7345865669,47.5788473902,82.4862878494,68.9219905345,4.9528840297,8.61141328526
 04/07  20:00:00,115.511233138,27.7106807465,21.8431380456,0.0,12.3672932834,38.6892022431,89.9950179031,87.0032874853,2.97173041782,0.02
 04/07  21:00:00,80.4246237572,15.3322944649,11.0660705166,0.0,12.3672932834,27.0668015668,54.6414455192,51.6497151013,2.97173041782,0.02
 04/07  22:00:00,69.4079853718,19.4767091823,14.0538753129,0.0,4.12243109448,15.9888894789,80.4518647622,77.4601343444,2.97173041782,0.02
 04/07  23:00:00,61.4086590146,14.9391853122,9.75504638117,0.0,4.12243109448,15.9888894789,60.8674280942,57.8756976764,2.97173041782,0.02
 04/07  24:00:00,74.1519652432,21.6362741305,14.1136762791,0.0,4.12243109448,15.9888894789,93.4254937479,90.4337633301,2.97173041782,0.02
 04/08  01:00:00,67.9446426014,17.3090193044,11.4998997229,0.0,4.12243109448,15.9888894789,76.9577769776,73.9660465598,2.97173041782,0.02
 04/08  02:00:00,78.6605187393,22.6845652044,14.1080441836,0.0,4.12243109448,15.9888894789,96.921242684,93.9295122662,2.97173041782,0.02
 04/08  03:00:00,70.6838249708,17.3090193044,11.4202726569,0.0,4.12243109448,15.9888894789,78.4843167636,75.4925863458,2.97173041782,0.02
 04/08  04:00:00,88.0578693164,27.09917762,17.0087409854,0.0,4.12243109448,16.0517297156,116.115907761,113.124177343,2.97173041782,0.02
 04/08  05:00:00,88.1506879195,27.0554988253,16.7794269016,0.0693535463913,4.12243109448,16.0517297156,117.267277579,114.275547161,2.97173041782,0.02
 04/08  06:00:00,111.732943683,28.5842566414,16.4093501073,1.03543312214,4.12243109448,39.6058045677,98.7081420572,95.7164116394,2.97173041782,0.02
 04/08  07:00:00,153.013341203,28.6243900743,19.9830662059,19.6165398322,12.3672932834,65.3531420225,151.963602383,146.990718353,4.9528840297,0.02
 04/08  08:00:00,147.299018675,28.6116367808,22.7773588503,13.2235753434,12.3672932834,68.2430321324,146.222225953,141.249341923,4.9528840297,0.02
 04/08  09:00:00,171.711581059,28.6425664485,25.8258937269,6.80982417328,16.4897243779,93.1370602926,143.384387491,126.842820995,7.92461444751,8.61695204832
 04/08  10:00:00,174.893503008,28.6535839152,31.47516719,4.33135683999,16.4897243779,93.1370602926,129.273928119,121.329313671,7.92461444751,0.02
 04/08  11:00:00,180.134558345,28.7037027774,37.68291207,3.3145378303,16.4897243779,93.1370602926,125.302450242,117.357835794,7.92461444751,0.02
 04/08  12:00:00,172.572058479,28.8678339591,39.964345641,2.45812986612,16.4897243779,83.9857416113,122.126471065,114.181856617,7.92461444751,0.02
 04/08  13:00:00,172.152758549,28.9565230773,40.0460818575,1.65383845101,16.4897243779,83.9857416113,128.871242554,112.331910057,7.92461444751,8.61471804942
 04/08  14:00:00,176.588991834,29.1346230384,45.2704961965,0.902201205929,16.4897243779,83.9857416113,117.45602542,109.511410972,7.92461444751,0.02
 04/08  15:00:00,155.355476793,28.5842566414,42.9464441423,0.0,12.3672932834,70.6512738906,60.2827931173,55.3099090876,4.9528840297,0.02
 04/08  16:00:00,156.401703505,28.5842566414,43.9926622103,0.0,12.3672932834,70.6512738906,59.4192806732,54.4463966435,4.9528840297,0.02
 04/08  17:00:00,142.10226349,28.5842566414,42.216835431,0.0,12.3672932834,58.1284167478,63.195625781,58.2227417513,4.9528840297,0.02
 04/08  18:00:00,102.162799152,27.798038336,36.2511594889,0.0,12.3672932834,24.9413748627,86.8567406212,81.8838565915,4.9528840297,0.02
 04/08  19:00:00,99.8572498729,27.7106807465,31.6838011079,0.0,12.3672932834,24.9413748627,94.8942032591,89.9213192294,4.9528840297,0.02
 04/08  20:00:00,86.7258390195,25.9635289566,25.6882160189,0.0,4.12243109448,16.0517297156,105.54382088,102.552090462,2.97173041782,0.02
 04/08  21:00:00,60.3821432087,12.9817644783,12.2433241843,0.0,4.12243109448,15.9888894789,65.8258057493,54.2520826524,2.97173041782,8.60199267907
 04/08  22:00:00,58.1918378923,11.8999507718,11.4018941306,0.0,4.12243109448,15.9888894789,59.4456919916,56.4539615737,2.97173041782,0.02
 04/08  23:00:00,64.6927166356,15.1453918913,14.020937363,0.0,4.12243109448,15.9888894789,73.6694153183,70.6776849005,2.97173041782,0.02
 04/08  24:00:00,66.1949794919,15.1453918913,14.2452049113,0.0,4.12243109448,15.9888894789,78.1633050796,75.1715746617,2.97173041782,0.02
 04/09  01:00:00,55.5819176497,10.8181370652,10.0162792063,0.0,2.06121554724,15.9888894789,57.1486273587,54.1568969409,2.97173041782,0.02
 04/09  02:00:00,75.6684370899,22.073062078,18.4649826381,0.0,2.06121554724,15.9888894789,103.05297497,100.061244552,2.97173041782,0.02
 04/09  03:00:00,67.3020878011,18.1825951993,14.4822094823,0.0,2.06121554724,15.9888894789,81.2841808808,78.292450463,2.97173041782,0.02
 04/09  04:00:00,75.4305715427,21.6362741305,18.2728524482,0.0,2.06121554724,15.9888894789,103.094533632,100.102803214,2.97173041782,0.02
 04/09  05:00:00,67.0301029486,18.6193831468,14.0526302873,0.0,2.06121554724,15.9888894789,83.2713433029,80.2796128851,2.97173041782,0.02
 04/09  06:00:00,70.9813467865,21.6362741305,17.2671672838,0.0,2.06121554724,15.9888894789,104.504516807,101.512786389,2.97173041782,0.02
 04/09  07:00:00,51.7521496168,18.6193831468,14.1175438304,0.0,2.06121554724,15.9888894789,83.7915128864,80.7997824685,2.97173041782,0.02
 04/09  08:00:00,89.8819262982,23.2960683309,19.283048369,0.0,4.12243109448,41.7362269337,99.6757957602,94.7029117305,4.9528840297,0.02
 04/09  09:00:00,82.7913157449,18.7067407363,17.1298462266,0.0,4.12243109448,41.7362269337,78.0920383191,73.1191542894,4.9528840297,0.02
 04/09  10:00:00,94.8963329698,22.9466379729,24.1905461587,0.0,4.12243109448,41.7362269337,94.0109494183,89.0380653886,4.9528840297,0.02
 04/09  11:00:00,89.4932612409,19.1653680811,23.2628916612,0.0,4.12243109448,41.7362269337,73.9793789239,69.0064948942,4.9528840297,0.02
 04/09  12:00:00,103.286312566,23.3834259204,32.2321721112,0.00153685944541,4.12243109448,41.7362269337,89.2912136483,84.3183296186,4.9528840297,0.02
 04/09  13:00:00,98.5139944652,19.4998495466,32.1237172273,0.00218698400968,4.12243109448,41.7362269337,71.2529114952,66.2800274655,4.9528840297,0.02
 04/09  14:00:00,109.245239005,23.3933136423,38.3211848182,0.0,4.12243109448,41.7362269337,86.9429457318,81.9700617021,4.9528840297,0.02
 04/09  15:00:00,101.577267574,19.5146864372,35.2628550648,0.0,4.12243109448,41.7362269337,70.2750881644,65.3022041347,4.9528840297,0.02
 04/09  16:00:00,93.0359026408,23.3884302384,39.5208971744,0.0,4.12243109448,24.8785346261,88.9775216218,84.0046375921,4.9528840297,0.02
 04/09  17:00:00,69.5670029789,18.6284404029,32.3786453978,0.0,2.06121554724,15.9888894789,71.1650696566,68.1733392388,2.97173041782,0.02
 04/09  18:00:00,70.2806468806,19.8124250726,31.8546463051,0.0,2.06121554724,15.9888894789,79.6341966726,76.6424662548,2.97173041782,0.02
 04/09  19:00:00,59.3080490066,16.0230302511,24.7787597983,0.0,2.06121554724,15.9888894789,69.8816853267,66.8899549089,2.97173041782,0.02
 04/09  20:00:00,68.0187217495,15.7944801153,19.5894462057,0.0,2.06121554724,15.9888894789,78.8325142958,75.840783878,2.97173041782,0.02
 04/09  21:00:00,62.9661271582,14.0635781848,16.321411794,0.0,2.06121554724,15.9888894789,74.2549491547,71.2632187368,2.97173041782,0.02
 04/09  22:00:00,63.9061712583,15.1453918913,16.0311669289,0.0,2.06121554724,15.9888894789,79.3360994476,76.3443690298,2.97173041782,0.02
 04/09  23:00:00,66.1877213382,17.3090193044,16.0290947062,0.0,2.06121554724,15.9888894789,96.3923205945,84.8186172667,2.97173041782,8.60197290997
 04/09  24:00:00,73.3444550989,21.6362741305,18.2406620581,0.0,2.06121554724,15.9888894789,105.312455081,102.320724663,2.97173041782,0.02
 04/10  01:00:00,67.1231565438,18.6193831468,13.178133045,0.0,4.12243109448,15.9888894789,84.5322738414,81.5405434236,2.97173041782,0.02
 04/10  02:00:00,74.9845488867,22.4006530386,15.0932267527,0.0,4.12243109448,15.9888894789,105.897163799,102.905433382,2.97173041782,0.02
 04/10  03:00:00,67.190634265,17.7458072519,11.7304972444,0.0,4.12243109448,15.9888894789,85.9268465448,82.935116127,2.97173041782,0.02
 04/10  04:00:00,102.879351857,27.8926757246,17.5086316574,0.0260750714475,12.3672932834,24.9413748627,121.142194152,116.169310122,4.9528840297,0.02
 04/10  05:00:00,119.207153477,27.7415465047,19.8810594012,14.9987990369,12.3672932834,24.9413748627,186.275783659,181.30289963,4.9528840297,0.02
 04/10  06:00:00,170.939905867,28.6850334007,19.7533201799,11.4450470771,24.7345865669,70.7195625826,152.47553902,142.549770961,9.90576805939,0.02
 04/10  07:00:00,185.890466632,28.7778220117,19.2445155089,7.45138955368,37.1018798503,92.3937384068,132.022153452,122.096385392,9.90576805939,0.02
 04/10  08:00:00,197.192535494,28.8532318125,19.9032282206,6.09098428557,37.1018798503,104.434947198,125.371172046,115.445403986,9.90576805939,0.02
 04/10  09:00:00,209.420908776,28.9166206748,21.1347211265,4.98282154762,37.1018798503,116.476155989,130.023867803,111.480052416,9.90576805939,8.63804732711
 04/10  10:00:00,208.497463027,29.1104531592,22.5702480319,2.42928855835,37.1018798503,116.476155989,123.674811089,105.12441006,9.90576805939,8.64463296978
 04/10  11:00:00,209.54836242,29.4665514529,24.1769112883,1.51722934999,37.1018798503,116.476155989,109.77045013,99.8446820704,9.90576805939,0.02
 04/10  12:00:00,199.366889408,29.7359655254,26.1812334104,1.10384911962,37.1018798503,104.434947198,115.329140811,96.7828641851,9.90576805939,8.64050856643
 04/10  13:00:00,212.200351553,29.8265988093,27.2699950464,0.716055774521,37.1018798503,116.476155989,113.648121591,95.0971614555,9.90576805939,8.64519207613
 04/10  14:00:00,215.103445364,29.8454007308,30.4743040997,0.396306519754,37.1018798503,116.476155989,104.388206055,94.4624379952,9.90576805939,0.02
 04/10  15:00:00,219.783695842,30.1528272185,34.9985115172,0.245124335109,37.1018798503,116.476155989,110.483637597,91.935523116,9.90576805939,8.64234642137
 04/10  16:00:00,223.772190295,30.30386326,38.9096493286,0.172104269718,37.1018798503,116.476155989,100.261083925,90.3353158653,9.90576805939,0.02
 04/10  17:00:00,225.794847441,30.2898005872,40.994331311,0.125402374899,37.1018798503,116.476155989,108.612478434,90.0826642463,9.90576805939,8.62404612786
 04/10  18:00:00,133.858733762,27.6014837596,33.1379013251,0.0,24.7345865669,47.5788473902,74.7241381614,69.7512541317,4.9528840297,0.02
 04/10  19:00:00,131.262366103,28.0382717071,30.1047439318,0.0,24.7345865669,47.5788473902,81.0083421145,76.0354580848,4.9528840297,0.02
 04/10  20:00:00,117.37028721,27.0554988253,24.3573713486,0.0,12.3672932834,38.6892022431,95.2337706474,92.2420402296,2.97173041782,0.02
 04/10  21:00:00,82.5348422255,14.9391853122,13.6367114012,0.0,12.3672932834,27.0668015668,59.5379021504,56.5461717326,2.97173041782,0.02
 04/10  22:00:00,70.886317039,18.1744702696,17.9420555943,0.0,4.12243109448,15.9888894789,78.4067730775,75.4150426597,2.97173041782,0.02
 04/10  23:00:00,56.3622046334,11.4773814513,10.3564942926,0.0,4.12243109448,15.9888894789,47.4952939193,44.5035635015,2.97173041782,0.02
 04/10  24:00:00,71.0743834431,18.1744702696,18.1301219458,0.0,4.12243109448,15.9888894789,83.8261700772,80.8344396594,2.97173041782,0.02
 04/11  01:00:00,55.3572869811,11.2589874776,9.56997057932,0.0,4.12243109448,15.9888894789,48.8718339468,45.880103529,2.97173041782,0.02
 04/11  02:00:00,76.5692239276,22.073062078,19.6190539984,0.0,4.12243109448,15.9888894789,97.5850202194,94.5932898016,2.97173041782,0.02
 04/11  03:00:00,68.8102105746,18.2699527888,15.7972956248,0.0,4.12243109448,15.9888894789,78.3714140859,75.379683668,2.97173041782,0.02
 04/11  04:00:00,102.466344964,27.68156155,22.5761822525,0.0,12.3672932834,24.9413748627,119.226328267,105.671452747,4.9528840297,8.60199148992
 04/11  05:00:00,113.953815291,27.8042630862,23.9992873291,9.94166380774,12.3672932834,24.9413748627,175.501835009,170.52895098,4.9528840297,0.02
 04/11  06:00:00,168.104757587,28.8048050685,23.6762839374,7.61875325733,24.7345865669,70.7195625826,141.933140878,132.007372819,9.90576805939,0.02
 04/11  07:00:00,187.648066838,29.1277587226,23.6043645408,4.61446366524,37.1018798503,92.3937384068,122.984814664,113.059046605,9.90576805939,0.02
 04/11  08:00:00,199.429195282,29.212987868,23.7475802978,4.12355500754,37.1018798503,104.434947198,117.643243554,107.717475495,9.90576805939,0.02
 04/11  09:00:00,210.951801725,29.2717500358,23.8065905155,3.48669967432,37.1018798503,116.476155989,123.053168728,104.509422011,9.90576805939,8.63797865763
 04/11  10:00:00,211.106250574,29.3143226129,24.2667559722,3.13771607136,37.1018798503,116.476155989,112.125817312,102.200049252,9.90576805939,0.02
 04/11  11:00:00,211.175892075,29.3534196428,24.5475514455,2.88724897485,37.1018798503,116.476155989,118.970559458,100.418918785,9.90576805939,8.64587261331
 04/11  12:00:00,198.913549293,29.3915841355,24.5203259162,2.65578581582,37.1018798503,104.434947198,117.552066056,99.007586519,9.90576805939,8.63871147754
 04/11  13:00:00,211.581969968,29.4433698182,25.4486200812,2.30230402379,37.1018798503,116.476155989,107.093034011,97.1672659514,9.90576805939,0.02
 04/11  14:00:00,212.976258056,29.4965496881,27.1485664492,1.94369543743,37.1018798503,116.476155989,114.082856496,95.5326179071,9.90576805939,8.64447052955
 04/11  15:00:00,214.021181372,29.5446454868,28.3458444839,1.74345213502,37.1018798503,116.476155989,112.66385439,94.1158764245,9.90576805939,8.64220990652
 04/11  16:00:00,216.42881397,29.6034560225,30.9390001717,1.49979956424,37.1018798503,116.476155989,102.579045487,92.653277428,9.90576805939,0.02
 04/11  17:00:00,224.160317469,29.6801612146,38.8646739119,1.2301690045,37.1018798503,116.476155989,101.190563281,91.2647952217,9.90576805939,0.02
 04/11  18:00:00,133.550572739,27.1646958121,33.266516807,0.0,24.7345865669,47.5788473902,85.3512225438,71.7886865103,4.9528840297,8.60965200379
 04/11  19:00:00,132.779676524,27.9290747202,31.7312529205,0.0,24.7345865669,47.5788473902,82.5918858902,77.6190018605,4.9528840297,0.02
 04/11  20:00:00,119.154192709,25.9635289566,27.2332521339,0.0,12.3672932834,38.6892022431,95.6060837717,92.6143533539,2.97173041782,0.02
 04/11  21:00:00,85.2577613312,15.1575792859,16.1412401237,0.0,12.3672932834,27.0668015668,59.7854797878,56.79374937,2.97173041782,0.02
 04/11  22:00:00,73.4072695344,19.0399212348,19.5707283496,0.0,4.12243109448,15.9888894789,84.762339434,81.7706090162,2.97173041782,0.02
 04/11  23:00:00,58.0325508002,12.3865112113,11.0908819262,0.0,4.12243109448,15.9888894789,53.4894684512,50.4977380334,2.97173041782,0.02
 04/11  24:00:00,70.7657537984,18.9606885751,17.0352743696,0.0,4.12243109448,15.9888894789,81.6511981993,78.6594677815,2.97173041782,0.02
 04/12  01:00:00,61.0259156313,14.284003391,12.10626711,0.0,4.12243109448,15.9888894789,63.6098555952,60.6181251774,2.97173041782,0.02
 04/12  02:00:00,75.0837680194,22.7282439992,17.4086075418,0.0698090048162,4.12243109448,15.9888894789,97.795913335,94.8041829172,2.97173041782,0.02
 04/12  03:00:00,66.7456230838,18.1825951993,13.4980159388,0.277043615902,4.12243109448,15.9888894789,78.9053736579,75.9136432401,2.97173041782,0.02
 04/12  04:00:00,99.1446117594,27.565084764,18.9800774325,0.390848713481,12.3672932834,24.9413748627,111.326154414,106.353270384,4.9528840297,0.02
 04/12  05:00:00,117.472557309,28.2935401586,21.4528756123,15.517540647,12.3672932834,24.9413748627,175.123076378,170.150192349,4.9528840297,0.02
 04/12  06:00:00,167.036034154,28.7560860802,21.0650014323,11.5591980366,24.7345865669,70.7195625826,141.99481761,132.069049551,9.90576805939,0.02
 04/12  07:00:00,188.057105638,29.108130284,21.1717567176,7.47573292734,37.1018798503,92.3937384068,131.901143015,113.384586456,9.90576805939,8.61078850029
 04/12  08:00:00,199.654481174,29.2088571562,21.6901859394,6.41038183448,37.1018798503,104.434947198,117.868420359,107.942652299,9.90576805939,0.02
 04/12  09:00:00,211.527561201,29.2642775771,22.1111348345,5.76537638041,37.1018798503,116.476155989,123.67262064,105.129012096,9.90576805939,8.63784048454
 04/12  10:00:00,211.393279196,29.306660365,22.4533130872,5.24587299458,37.1018798503,116.476155989,112.831637847,102.905869788,9.90576805939,0.02
 04/12  11:00:00,210.902104239,29.348340792,22.4430156354,4.72306300637,37.1018798503,116.476155989,119.444318039,100.89189566,9.90576805939,8.64665431942
 04/12  12:00:00,198.215855732,29.3982031239,22.4117707198,4.06003254701,37.1018798503,104.434947198,117.507029372,98.9611286715,9.90576805939,8.64013264081
 04/12  13:00:00,209.944434318,29.4344471964,22.4390319054,3.68329037669,37.1018798503,116.476155989,107.205775102,97.2800070429,9.90576805939,0.02
 04/12  14:00:00,209.72111768,29.4602104813,22.4445459694,3.42890123285,37.1018798503,116.476155989,114.803307022,96.2530586374,9.90576805939,8.64448032547
 04/12  15:00:00,209.514186604,29.4837331779,22.441128238,3.20210557994,37.1018798503,116.476155989,105.212730685,95.2869626257,9.90576805939,0.02
 04/12  16:00:00,209.030762774,29.4941126284,21.9853801265,3.16470047052,37.1018798503,116.476155989,113.195167421,94.6533186101,9.90576805939,8.6360807513
 04/12  17:00:00,209.146986896,29.497383789,22.0561570135,3.20814926457,37.1018798503,116.476155989,104.164418942,94.2386508828,9.90576805939,0.02
 04/12  18:00:00,119.72331589,27.273892799,19.3300577634,0.0,24.7345865669,47.5788473902,79.9045898022,74.9317057725,4.9528840297,0.02
 04/12  19:00:00,119.718016207,27.7106807465,18.8879741226,0.0,24.7345865669,47.5788473902,93.9320814381,80.3678404586,4.9528840297,8.61135694979
 04/12  20:00:00,110.241055152,26.4003169041,17.883327978,0.0,12.3672932834,38.6892022431,98.3654951827,95.3737647649,2.97173041782,0.02
 04/12  21:00:00,79.2675746171,15.0702216964,10.2095170064,0.0,12.3672932834,27.0668015668,61.1166784886,58.1249480708,2.97173041782,0.02
 04/12  22:00:00,71.7092826693,21.6362741305,14.9256845125,0.0,4.12243109448,15.9888894789,94.6929307958,91.7012003779,2.97173041782,0.02
 04/12  23:00:00,65.6239373212,18.2699527888,11.901801878,0.212978155278,4.12243109448,15.9888894789,77.2100695925,74.2183391747,2.97173041782,0.02
 04/12  24:00:00,72.5451372448,22.6845652044,14.1814209434,0.572517501771,4.12243109448,15.9888894789,97.4181802261,94.4264498083,2.97173041782,0.02
 04/13  01:00:00,63.4189251853,17.3090193044,10.7536067591,0.0,4.12243109448,15.9888894789,79.7818560421,76.7901256243,2.97173041782,0.02
 04/13  02:00:00,71.7856197064,22.7282439992,12.1483281869,1.06065820297,4.12243109448,15.9888894789,100.523234279,97.5315038615,2.97173041782,0.02
 04/13  03:00:00,67.4336047102,18.4009891731,9.56013158612,1.49451742531,4.12243109448,15.9888894789,81.4470344552,78.4553040374,2.97173041782,0.02
 04/13  04:00:00,102.07421541,27.5942039605,13.7322385073,1.77582006651,12.3672932834,24.9413748627,113.825455869,108.852571839,4.9528840297,0.02
 04/13  05:00:00,126.413224891,27.7913233798,16.8658457493,19.3800862674,12.3672932834,24.9413748627,177.395717075,172.422833045,4.9528840297,0.02
 04/13  06:00:00,182.608594301,28.7788422558,16.0519526032,18.0760561945,24.7345865669,70.7195625826,143.995352036,134.069583976,9.90576805939,0.02
 04/13  07:00:00,196.129276044,28.9863797964,16.3578994434,10.4156621225,37.1018798503,92.3937384068,122.991785358,113.066017298,9.90576805939,0.02
 04/13  08:00:00,199.969750585,29.0880417806,18.6626280621,6.5498221285,37.1018798503,104.434947198,123.565078845,105.025906548,9.90576805939,8.63340423813
 04/13  09:00:00,210.530559216,29.2162458618,20.7680775303,4.61425428272,37.1018798503,116.476155989,110.48206265,100.556294591,9.90576805939,0.02
 04/13  10:00:00,210.527319217,29.3962990344,22.5638661141,3.26723547763,37.1018798503,116.476155989,115.371690184,96.8215039766,9.90576805939,8.64441814794
 04/13  11:00:00,211.55524476,29.7130285066,25.2487027211,2.20581763944,37.1018798503,116.476155989,111.121594927,92.569315675,9.90576805939,8.64651119284
 04/13  12:00:00,203.037938932,30.1380760723,29.0600413586,1.49399855782,37.1018798503,104.434947198,99.1427182135,89.2169501541,9.90576805939,0.02
 04/13  13:00:00,219.59730523,30.5987243894,33.717337128,0.893565545027,37.1018798503,116.476155989,104.583505685,86.0328597526,9.90576805939,8.64487787348
 04/13  14:00:00,224.040817489,30.9662414994,38.2645385871,0.422569988773,37.1018798503,116.476155989,102.049455118,83.4993844579,9.90576805939,8.64430260116
 04/13  15:00:00,228.501692999,31.3059653394,42.3174967198,0.230814341707,37.1018798503,116.476155989,91.4548711936,81.5291031342,9.90576805939,0.02
 04/13  16:00:00,237.261266523,31.5283860673,49.6875368975,0.139858164854,37.1018798503,116.476155989,98.8827744415,80.3409162594,9.90576805939,8.63609012267
 04/13  17:00:00,239.904848253,31.5172084508,51.2732518649,0.0589710172972,37.1018798503,116.476155989,90.117016585,80.1912485257,9.90576805939,0.02
 04/13  18:00:00,142.298242684,27.8885533848,37.7847837924,0.0,24.7345865669,47.5788473902,67.8710044354,62.8981204057,4.9528840297,0.02
 04/13  19:00:00,132.743842889,27.7121833779,31.7659358111,0.0,24.7345865669,47.5788473902,73.6439762209,68.6710921912,4.9528840297,0.02
 04/13  20:00:00,121.010143029,27.7106807465,27.342037229,0.0,12.3672932834,38.6892022431,97.9658277309,86.3845312247,2.97173041782,8.60956608834
 04/13  21:00:00,82.444537299,15.5070096439,12.2960467701,0.0,12.3672932834,27.0668015668,54.4086722812,51.4169418634,2.97173041782,0.02
 04/13  22:00:00,71.1051331839,19.4767091823,14.3119903011,0.0,4.12243109448,15.9888894789,80.3636493201,77.3719189023,2.97173041782,0.02
 04/13  23:00:00,64.5055287821,14.8955065174,9.75246017386,0.0,4.12243109448,15.9888894789,60.6497131209,57.657982703,2.97173041782,0.02
 04/13  24:00:00,79.3875887529,21.6362741305,14.2153874431,0.0,4.12243109448,15.9888894789,94.1049424088,91.113211991,2.97173041782,0.02
 04/14  01:00:00,72.8024276512,18.4009891731,11.1266737912,0.0,4.12243109448,15.9888894789,76.8415429898,73.849812572,2.97173041782,0.02
 04/14  02:00:00,84.0989995133,21.6362741305,13.3064960852,0.0,4.12243109448,15.9888894789,96.0750106853,93.0832802675,2.97173041782,0.02
 04/14  03:00:00,76.8057739165,17.9205224308,10.4550864307,0.0,4.12243109448,15.9888894789,78.6113130571,75.6195826393,2.97173041782,0.02
 04/14  04:00:00,113.97028047,27.565084764,14.1421519984,0.0,12.3672932834,24.9413748627,109.963681766,104.990797736,4.9528840297,0.02
 04/14  05:00:00,131.658609193,28.3161373742,16.3175770984,13.4900694485,12.3672932834,24.9413748627,173.529767797,168.556883767,4.9528840297,0.02
 04/14  06:00:00,182.693695948,28.7639696039,16.7368238854,10.1057570521,24.7345865669,70.7195625826,140.547717899,130.62194984,9.90576805939,0.02
 04/14  07:00:00,199.621124992,29.137240902,17.6344134962,4.26882266833,37.1018798503,92.3937384068,120.000303471,110.074535412,9.90576805939,0.02
 04/14  08:00:00,204.569421277,29.2691012909,19.5424510595,2.15188291678,37.1018798503,104.434947198,120.961582103,102.422500197,9.90576805939,8.63331384702
 04/14  09:00:00,212.34147149,29.508262208,22.7935134919,1.49847124885,37.1018798503,116.476155989,108.31842615,98.3926580907,9.90576805939,0.02
 04/14  10:00:00,217.784440442,29.8181669799,27.5549891995,1.19823282909,37.1018798503,116.476155989,113.027283741,94.4771358681,9.90576805939,8.6443798135
 04/14  11:00:00,219.604722534,30.2318315124,30.0112436189,0.876679481829,37.1018798503,116.476155989,109.053970806,90.5017090208,9.90576805939,8.64649372612
 04/14  12:00:00,208.140658919,30.5490433579,31.9030362707,0.610599411108,37.1018798503,104.434947198,97.4833223223,87.5575542629,9.90576805939,0.02
 04/14  13:00:00,221.347171346,30.903521172,35.2705360252,0.382221260267,37.1018798503,116.476155989,103.366547677,84.8159313822,9.90576805939,8.64484823514
 04/14  14:00:00,225.091382061,31.2041209569,38.8536765449,0.263364263827,37.1018798503,116.476155989,92.6100633022,82.6842952428,9.90576805939,0.02
 04/14  15:00:00,230.259420416,31.4891790747,42.6749996238,0.195317068967,37.1018798503,116.476155989,99.3547168082,80.8069090385,9.90576805939,8.64203971029
 04/14  16:00:00,232.037366095,31.5501488377,44.2466204829,0.142351999431,37.1018798503,116.476155989,98.4891800298,79.947340008,9.90576805939,8.63607196238
 04/14  17:00:00,232.748752786,31.4183939053,44.07642764,0.0939075605645,37.1018798503,116.476155989,89.9715918507,80.0458237913,9.90576805939,0.02
 04/14  18:00:00,135.282948253,27.8906247437,33.8951188832,0.0,24.7345865669,47.5788473902,68.1249851949,63.1521011653,4.9528840297,0.02
 04/14  19:00:00,129.249035153,27.7140421735,28.4156374609,0.0,24.7345865669,47.5788473902,73.8987606306,68.9258766009,4.9528840297,0.02
 04/14  20:00:00,118.307635862,27.4922867727,24.075288525,0.0,12.3672932834,38.6892022431,89.6050384809,86.6133080631,2.97173041782,0.02
 04/14  21:00:00,85.8719380541,15.0702216964,12.6970640406,0.0,12.3672932834,27.0668015668,54.0534649302,51.0617345124,2.97173041782,0.02
 04/14  22:00:00,79.0408221002,19.9134971298,16.725859647,0.0,4.12243109448,15.9888894789,88.074783138,76.5010575516,2.97173041782,8.60199516858
 04/14  23:00:00,58.2022143263,10.3854115826,9.17746787181,0.0,4.12243109448,15.9888894789,45.3948855875,42.4031551697,2.97173041782,0.02
 04/14  24:00:00,76.2315141969,18.1744702696,15.555761356,0.0,4.12243109448,15.9888894789,78.687726624,75.6959962062,2.97173041782,0.02
 04/15  01:00:00,57.5525351159,11.3463450671,8.65367486394,0.0,4.12243109448,15.9888894789,46.6333520697,43.6416216519,2.97173041782,0.02
 04/15  02:00:00,79.9597014061,21.8546681042,17.6621763458,0.0,4.12243109448,15.9888894789,95.6806968581,92.6889664403,2.97173041782,0.02
 04/15  03:00:00,70.892119976,18.1825951993,13.8832719769,0.0,4.12243109448,15.9888894789,76.7450236933,73.7532932755,2.97173041782,0.02
 04/15  04:00:00,83.8989858993,27.0554988253,19.0437676991,0.0,4.12243109448,16.0517297156,114.544902215,111.553171797,2.97173041782,0.02
 04/15  05:00:00,83.28626311,26.1819229303,18.1911235118,0.0,4.12243109448,16.0517297156,115.963384104,112.971653686,2.97173041782,0.02
 04/15  06:00:00,102.928390962,28.5842566414,17.1534370753,0.114315044933,4.12243109448,39.6058045677,97.5929242157,94.6011937979,2.97173041782,0.02
 04/15  07:00:00,144.658792487,28.6348284738,19.988405132,16.6277429473,12.3672932834,65.3531420225,151.225362581,146.252478551,4.9528840297,0.02
 04/15  08:00:00,147.698285181,28.6160200917,21.1150492035,14.4483713996,12.3672932834,68.2430321324,148.251625199,143.27874117,4.9528840297,0.02
 04/15  09:00:00,176.944427751,28.6518982794,22.5525609841,8.60020441421,16.4897243779,93.1370602926,136.519708222,128.575093774,7.92461444751,0.02
 04/15  10:00:00,176.733378028,28.6536914926,23.4238605814,8.74541199385,16.4897243779,93.1370602926,141.868919417,125.326432399,7.92461444751,8.61787257011
 04/15  11:00:00,175.130599253,28.6516701469,23.4352058176,7.95911425335,16.4897243779,93.1370602926,131.682934395,123.738319947,7.92461444751,0.02
 04/15  12:00:00,164.513890228,28.6495597751,24.0991961426,6.03486317714,16.4897243779,83.9857416113,128.912566386,120.967951939,7.92461444751,0.02
 04/15  13:00:00,164.589411345,28.6714539733,27.2929528949,4.10779779529,16.4897243779,83.9857416113,125.409734125,117.465119677,7.92461444751,0.02
 04/15  14:00:00,168.7415617,28.750118049,32.5361486049,3.15920692844,16.4897243779,83.9857416113,121.169220756,113.224606308,7.92461444751,0.02
 04/15  15:00:00,149.043260563,28.5842566414,33.0725066624,0.0,12.3672932834,70.6512738906,71.4076367955,57.8406846591,4.9528840297,8.61406810669
 04/15  16:00:00,155.441438039,28.5842566414,35.2796954804,0.0,12.3672932834,70.6512738906,61.2944372769,56.3215532472,4.9528840297,0.02
 04/15  17:00:00,149.761223871,28.5842566414,34.724791978,0.0,12.3672932834,58.1284167478,64.3449167429,59.3720327132,4.9528840297,0.02
 04/15  18:00:00,111.092066247,27.8862573912,30.5099981252,0.0,12.3672932834,24.9413748627,86.5964174001,81.6235333704,4.9528840297,0.02
 04/15  19:00:00,96.9828898594,27.7107575337,25.85468813,0.0,12.3672932834,24.9413748627,95.1450725445,90.1721885148,4.9528840297,0.02
 04/15  20:00:00,84.5410778119,27.273892799,20.5282920062,0.000512579225177,4.12243109448,16.0517297156,106.934772183,103.943041765,2.97173041782,0.02
 04/15  21:00:00,58.7175920692,10.8181370652,8.7456766334,0.0,4.12243109448,15.9888894789,54.4033438341,51.4116134162,2.97173041782,0.02
 04/15  22:00:00,77.0867741053,21.6362741305,15.8011613812,0.0,4.12243109448,15.9888894789,98.4984494319,95.5067190141,2.97173041782,0.02
 04/15  23:00:00,65.9710812664,17.3090193044,12.2095333151,0.0,4.12243109448,15.9888894789,79.9238856063,76.9321551884,2.97173041782,0.02
 04/15  24:00:00,73.6447622146,21.6362741305,14.6324223224,0.0,4.12243109448,15.9888894789,101.236275424,98.2445450063,2.97173041782,0.02
 04/16  01:00:00,63.8338716486,17.3090193044,10.6298940889,0.0,2.06121554724,15.9888894789,82.6797787786,79.6880483607,2.97173041782,0.02
 04/16  02:00:00,74.1841880308,21.6362741305,12.278611823,0.0,2.06121554724,15.9888894789,104.341935928,101.35020551,2.97173041782,0.02
 04/16  03:00:00,66.9356139575,17.4837344834,8.75346284172,0.0104702071032,2.06121554724,15.9888894789,84.5168457664,81.5251153486,2.97173041782,0.02
 04/16  04:00:00,78.3265328543,22.5098500254,9.76010593484,0.39022950874,2.06121554724,15.9888894789,105.233784263,102.242053846,2.97173041782,0.02
 04/16  05:00:00,70.0586325206,17.4837344834,7.48854936023,0.0808089112584,2.06121554724,15.9888894789,85.8215842769,82.829853859,2.97173041782,0.02
 04/16  06:00:00,77.9157386924,22.5098500254,9.43789510097,1.11354658195,2.06121554724,15.9888894789,107.050382494,104.058652076,2.97173041782,0.02
 04/16  07:00:00,56.3399339838,18.1825951993,8.21127673944,0.361350775664,2.06121554724,15.9888894789,94.0970145675,82.523313994,2.97173041782,8.60197015565
 04/16  08:00:00,93.4560038672,23.0922339554,12.3118777883,0.264276049329,4.12243109448,41.7362269337,99.7655990523,94.7927150226,4.9528840297,0.02
 04/16  09:00:00,85.6544890501,18.7649791293,11.5380010528,0.0975718739482,4.12243109448,41.7362269337,78.4780153669,73.5051313372,4.9528840297,0.02
 04/16  10:00:00,97.7289264571,23.4707835099,16.9654779349,0.149778246829,4.12243109448,41.7362269337,94.9882035952,90.0153195655,4.9528840297,0.02
 04/16  11:00:00,90.0805412503,18.6193831468,17.7450637591,0.100879345976,4.12243109448,41.7362269337,75.6436482559,70.6707642262,4.9528840297,0.02
 04/16  12:00:00,105.32445457,23.0558349598,26.9399983692,0.0862915840893,4.12243109448,41.7362269337,90.6500148995,85.6771308698,4.9528840297,0.02
 04/16  13:00:00,104.537251107,19.4929590417,28.5648557882,0.104201758362,4.12243109448,41.7362269337,71.9476202753,66.9747362456,4.9528840297,0.02
 04/16  14:00:00,121.751299637,23.3877698576,33.5467228918,0.047826196515,4.12243109448,41.7362269337,87.3235578216,82.3506737919,4.9528840297,0.02
 04/16  15:00:00,111.76290149,19.4976060359,30.5936198694,0.0129080851178,4.12243109448,41.7362269337,70.3830792245,65.4101951948,4.9528840297,0.02
 04/16  16:00:00,105.264912349,23.3890801254,35.2391067318,0.00116204715747,4.12243109448,24.8785346261,86.8556465909,81.8827625612,4.9528840297,0.02
 04/16  17:00:00,76.4415927672,18.6275080765,29.8951235096,0.0,2.06121554724,15.9888894789,69.4564076425,66.4646772246,2.97173041782,0.02
 04/16  18:00:00,75.7583643203,19.9216220595,29.7860256792,0.0,2.06121554724,15.9888894789,78.3965190529,75.4047886351,2.97173041782,0.02
 04/16  19:00:00,59.0554630619,16.8966061461,22.132236601,0.0,2.06121554724,15.9888894789,66.1702220754,63.1784916576,2.97173041782,0.02
 04/16  20:00:00,58.2968243625,13.8472154435,13.2904525063,0.0,2.06121554724,15.9888894789,66.675090828,63.6833604102,2.97173041782,0.02
 04/16  21:00:00,74.3838948066,21.6362741305,18.5881407947,0.0,2.06121554724,15.9888894789,102.14798173,99.1562513121,2.97173041782,0.02
 04/16  22:00:00,68.7925141246,17.3090193044,14.800421793,0.0,2.06121554724,15.9888894789,83.2684378661,80.2767074482,2.97173041782,0.02
 04/16  23:00:00,78.0662226038,21.6362741305,17.4620541965,0.0,2.06121554724,15.9888894789,105.625225937,102.633495519,2.97173041782,0.02
 04/16  24:00:00,66.9597110912,17.3090193044,12.1861105093,0.0,2.06121554724,15.9888894789,85.7244816801,82.7327512623,2.97173041782,0.02
 04/17  01:00:00,76.470831164,22.9466379729,13.4561873493,0.00448579634591,4.12243109448,15.9888894789,106.957602068,103.96587165,2.97173041782,0.02
 04/17  02:00:00,67.5169283065,17.3090193044,10.6213443412,0.0,4.12243109448,15.9888894789,85.7468504266,82.7551200088,2.97173041782,0.02
 04/17  03:00:00,74.0766070738,22.9466379729,13.0898017282,0.0703310885285,4.12243109448,15.9888894789,107.489298455,104.497568037,2.97173041782,0.02
 04/17  04:00:00,96.230278344,27.506846371,15.4838828947,0.0471029059609,12.3672932834,24.9413748627,122.01422076,117.041336731,4.9528840297,0.02
 04/17  05:00:00,116.554009705,27.7358174194,19.2074628943,17.4021287005,12.3672932834,24.9413748627,188.102443926,183.129559896,4.9528840297,0.02
 04/17  06:00:00,167.640049212,28.6778731524,20.3320372818,12.9743903727,24.7345865669,70.7195625826,153.601728595,143.675960536,9.90576805939,0.02
 04/17  07:00:00,186.826106416,28.7316815465,21.4869128101,6.30602647644,37.1018798503,92.3937384068,139.349228612,120.834416666,9.90576805939,8.60904388668
 04/17  08:00:00,198.948025187,28.8069443939,23.903328625,3.8927040738,37.1018798503,104.434947198,122.456168351,112.530400292,9.90576805939,0.02
 04/17  09:00:00,211.786550086,28.8791379209,25.1607268853,3.35992111467,37.1018798503,116.476155989,128.436636263,109.893270189,9.90576805939,8.63759801454
 04/17  10:00:00,211.796114273,28.9672451965,25.7684031717,2.67304649356,37.1018798503,116.476155989,116.795394708,106.869626649,9.90576805939,0.02
 04/17  11:00:00,217.243405533,29.2293543654,32.179135251,1.44723823184,37.1018798503,116.476155989,120.131839471,101.579731324,9.90576805939,8.64634008814
 04/17  12:00:00,215.688708662,29.7365274862,42.4653613037,1.14098707964,37.1018798503,104.434947198,105.857794953,95.9320268937,9.90576805939,0.02
 04/17  13:00:00,233.448034338,30.1559930696,48.064559786,0.839823959636,37.1018798503,116.476155989,110.160179709,91.6079407415,9.90576805939,8.6464709085
 04/17  14:00:00,234.310306653,30.4388654644,49.0281041501,0.455882784171,37.1018798503,116.476155989,107.452523905,88.9026710431,9.90576805939,8.64408480243
 04/17  15:00:00,236.954141276,30.70524129,51.6015682357,0.26013138708,37.1018798503,116.476155989,96.6964525739,86.7706845145,9.90576805939,0.02
 04/17  16:00:00,240.448014727,30.8931516527,55.013193487,0.155100191485,37.1018798503,116.476155989,103.894177488,85.3525724231,9.90576805939,8.63583700593
 04/17  17:00:00,240.804705111,30.9065752138,55.4234251422,0.089419529016,37.1018798503,116.476155989,94.7655495147,84.8397814553,9.90576805939,0.02
 04/17  18:00:00,145.340286583,27.9781072166,44.2428194759,0.0,24.7345865669,47.5788473902,70.2188994705,65.2460154408,4.9528840297,0.02
 04/17  19:00:00,140.955121094,27.7146083551,40.1211483209,0.0,24.7345865669,47.5788473902,83.8650064549,70.300882684,4.9528840297,8.61123974126
 04/17  20:00:00,124.65299362,27.8563466787,33.1884020709,0.0,12.3672932834,38.6892022431,91.2863418407,88.2946114229,2.97173041782,0.02
 04/17  21:00:00,84.708475202,15.1575792859,15.5919586086,0.0,12.3672932834,27.0668015668,57.8855366627,54.8938062449,2.97173041782,0.02
 04/17  22:00:00,72.5721952741,18.6112582171,19.1911468011,0.0,4.12243109448,15.9888894789,76.6566541435,73.6649237256,2.97173041782,0.02
 04/17  23:00:00,56.3429590196,10.3854115826,11.4292194803,0.0,4.12243109448,15.9888894789,47.4161327598,44.424402342,2.97173041782,0.02
 04/17  24:00:00,77.2256715324,19.3756371251,23.0802441252,0.0,4.12243109448,15.9888894789,82.2358843107,79.2441538928,2.97173041782,0.02
 04/18  01:00:00,56.8234151587,10.3854115826,11.9096756136,0.0,4.12243109448,15.9888894789,47.9139862738,44.9222558559,2.97173041782,0.02
 04/18  02:00:00,79.1580370577,19.3974765225,24.9907702394,0.0,4.12243109448,15.9888894789,81.9614894694,78.9697590516,2.97173041782,0.02
 04/18  03:00:00,63.2748414297,12.9817644783,15.6842615021,0.0,4.12243109448,15.9888894789,58.1806319001,55.1889014823,2.97173041782,0.02
 04/18  04:00:00,117.202127602,27.8417171307,37.1518102354,0.0,12.3672932834,24.9413748627,108.127989795,103.155105765,4.9528840297,0.02
 04/18  05:00:00,125.239723157,27.8297389771,38.9895715179,6.21181239289,12.3672932834,24.9413748627,172.055650273,167.082766244,4.9528840297,0.02
 04/18  06:00:00,177.308911294,28.9097379582,41.0261493936,4.06644263356,24.7345865669,70.7195625826,139.059197473,129.133429413,9.90576805939,0.02
 04/18  07:00:00,205.118286964,29.2716933206,43.6259777699,1.91913559593,37.1018798503,92.3937384068,120.099822905,110.174054846,9.90576805939,0.02
 04/18  08:00:00,218.560996907,29.418868277,46.084913318,0.712143897762,37.1018798503,104.434947198,121.464670404,102.925770746,9.90576805939,8.633131599
 04/18  09:00:00,236.077533611,29.7059773112,51.5856876625,0.39913166228,37.1018798503,116.476155989,107.129300336,97.2035322762,9.90576805939,0.02
 04/18  10:00:00,245.354866699,30.3203442109,60.3262266997,0.320862021033,37.1018798503,116.476155989,110.222475696,91.6726206926,9.90576805939,8.64408694432
 04/18  11:00:00,252.249471084,30.9517666138,66.7011907127,0.208825582064,37.1018798503,116.476155989,95.9468278358,77.3949044877,9.90576805939,8.64615528871
 04/18  12:00:00,247.191988954,31.5971087194,73.1218691737,0.127207638332,37.1018798503,104.434947198,71.1057507976,61.1799827383,9.90576805939,0.02
 04/18  13:00:00,265.903425723,32.3178196311,79.1391846032,0.0587458573329,37.1018798503,116.476155989,67.2629511938,48.7126055719,9.90576805939,8.64457756256
 04/18  14:00:00,268.748097513,32.8720859953,81.4852353913,0.00332627338333,37.1018798503,116.476155989,56.9140573642,45.982052121,9.90576805939,1.02623718373
 04/18  15:00:00,269.678730658,33.2128125441,82.078731331,0.0,37.1018798503,116.476155989,61.865784252,44.3248864004,9.90576805939,7.63512979216
 04/18  16:00:00,269.643991973,33.3119483386,81.9454556459,0.0,37.1018798503,116.476155989,63.7754420892,45.2338630287,9.90576805939,8.63581100114
 04/18  17:00:00,267.948986929,33.1994424026,80.3642719187,0.0,37.1018798503,116.476155989,58.2652618372,48.3394937778,9.90576805939,0.02
 04/18  18:00:00,162.584352407,27.9924075305,61.4725944378,0.0,24.7345865669,47.5788473902,54.8936852499,49.9208012202,4.9528840297,0.02
 04/18  19:00:00,157.170505306,27.7275195734,56.3236295228,0.0,24.7345865669,47.5788473902,67.0233168582,62.0504328285,4.9528840297,0.02
 04/18  20:00:00,145.510698473,28.1550095581,53.7474315711,0.0,12.3672932834,38.6892022431,84.1826274589,81.1908970411,2.97173041782,0.02
 04/18  21:00:00,103.514937092,17.3252691638,32.1770629645,0.0,12.3672932834,27.0668015668,66.1488108255,54.570182512,2.97173041782,8.60689789571
 04/18  22:00:00,89.3373060569,21.1720572477,33.3417997691,0.0,4.12243109448,15.9888894789,80.8597061558,77.867975738,2.97173041782,0.02
 04/18  23:00:00,65.8568041043,14.0300555522,17.2179327356,0.0,4.12243109448,15.9888894789,54.497712863,51.5059824452,2.97173041782,0.02
 04/18  24:00:00,71.7289218798,19.0480461645,17.9110850749,0.0,4.12243109448,15.9888894789,77.5465689895,74.5548385717,2.97173041782,0.02
 04/19  01:00:00,54.6197716094,10.8221995301,9.2692438191,0.0,4.12243109448,15.9888894789,46.060990567,43.0692601491,2.97173041782,0.02
 04/19  02:00:00,70.2259341904,19.0480461645,16.4031501028,0.0,4.12243109448,15.9888894789,82.6254747125,79.6337442947,2.97173041782,0.02
 04/19  03:00:00,53.9841976986,10.3854115826,9.07045791385,0.0,4.12243109448,15.9888894789,48.8421219981,45.8503915803,2.97173041782,0.02
 04/19  04:00:00,100.891625596,27.5359655675,21.147059652,0.0,12.3672932834,24.9413748627,107.560270791,102.587386761,4.9528840297,0.02
 04/19  05:00:00,108.363129276,28.3284081272,22.2880704344,5.53805034914,12.3672932834,24.9413748627,170.690157902,165.717273872,4.9528840297,0.02
 04/19  06:00:00,157.480703725,28.9093920904,21.5823973108,3.5997897506,24.7345865669,70.7195625826,138.664617481,128.738849421,9.90576805939,0.02
 04/19  07:00:00,182.354066711,29.3617018064,21.4991735475,1.19171454439,37.1018798503,92.3937384068,119.398471636,109.472703576,9.90576805939,0.02
 04/19  08:00:00,194.67780325,29.5015436512,22.5744573619,0.256713945846,37.1018798503,104.434947198,120.682276356,102.145051903,9.90576805939,8.63145639369
 04/19  09:00:00,207.691689376,29.5903222994,23.44729111,0.267358290142,37.1018798503,116.476155989,109.597399224,99.6716311645,9.90576805939,0.02
 04/19  10:00:00,208.52037839,29.6979773234,24.112343192,0.322606552007,37.1018798503,116.476155989,116.095195225,97.545558708,9.90576805939,8.64386845747
 04/19  11:00:00,212.636217773,29.9908028116,28.0487470703,0.209006995068,37.1018798503,116.476155989,103.696646262,93.7708782024,9.90576805939,0.02
 04/19  12:00:00,210.008004105,30.6233469395,36.8593346092,0.179507944406,37.1018798503,104.434947198,107.316107692,88.7704152703,9.90576805939,8.6399243624
 04/19  13:00:00,229.23826564,31.1180128681,43.5840340078,0.148532811619,37.1018798503,116.476155989,103.6337639,85.0819565758,9.90576805939,8.64603926518
 04/19  14:00:00,230.292452318,31.4684617406,44.3325174737,0.104056685437,37.1018798503,116.476155989,92.9306750599,83.0049070005,9.90576805939,0.02
 04/19  15:00:00,234.16068433,31.4718992903,48.2514501543,0.0501254133018,37.1018798503,116.476155989,101.505214063,82.9576571203,9.90576805939,8.6417888837
 04/19  16:00:00,232.79475145,31.5088666384,46.8937836976,0.00553654240398,37.1018798503,116.476155989,92.4058604049,82.4800923455,9.90576805939,0.02
 04/19  17:00:00,227.50286527,31.5095711849,41.6079960813,0.0,37.1018798503,116.476155989,100.454933405,81.9254790701,9.90576805939,8.62368627517
 04/19  18:00:00,133.616045106,27.7982421944,31.0820416377,0.0,24.7345865669,47.5788473902,68.6211645774,63.6482805477,4.9528840297,0.02
 04/19  19:00:00,127.026392082,27.7107057553,26.1963391332,0.0,24.7345865669,47.5788473902,74.8374560597,69.8645720301,4.9528840297,0.02
 04/19  20:00:00,112.320986517,27.273892799,21.4388462209,0.0,12.3672932834,38.6892022431,90.1335156911,87.1417852733,2.97173041782,0.02
 04/19  21:00:00,81.3291211602,15.1575792859,11.2561706523,0.0,12.3672932834,27.0668015668,58.0385009991,55.0467705813,2.97173041782,0.02
 04/19  22:00:00,69.6119992205,19.0399212348,14.0740368285,0.0,4.12243109448,15.9888894789,80.823894592,77.8321641741,2.97173041782,0.02
 04/19  23:00:00,55.3250229438,11.695775425,7.33062511434,0.0,4.12243109448,15.9888894789,45.9033845764,42.9116541586,2.97173041782,0.02
 04/19  24:00:00,78.8171088161,21.6362741305,14.6228444915,0.0,4.12243109448,15.9888894789,94.4568682618,91.4651378439,2.97173041782,0.02
 04/20  01:00:00,69.2263688225,17.3090193044,10.382044967,0.0,4.12243109448,15.9888894789,76.9032151216,73.9114847038,2.97173041782,0.02
 04/20  02:00:00,79.2294479392,22.7282439992,11.8342765623,0.0,4.12243109448,15.9888894789,105.614422177,94.0407202684,2.97173041782,8.60197149051
 04/20  03:00:00,70.9946846741,18.0078800203,9.23236066146,0.0184271456937,4.12243109448,15.9888894789,79.1844300225,76.1926996047,2.97173041782,0.02
 04/20  04:00:00,103.570232769,27.4194887815,12.2571985025,0.0954877497676,12.3672932834,24.9413748627,110.859970946,105.887086917,4.9528840297,0.02
 04/20  05:00:00,121.822751346,28.3282176078,14.4983241444,13.1742095613,12.3672932834,24.9413748627,174.690871623,169.717987593,4.9528840297,0.02
 04/20  06:00:00,171.456375879,28.7843312283,14.3885710155,9.69627202204,24.7345865669,70.7195625826,146.397008139,136.471240079,9.90576805939,0.02
 04/20  07:00:00,189.006383043,29.1587879774,15.4546826632,4.04005884949,37.1018798503,92.3937384068,121.11935928,111.19359122,9.90576805939,0.02
 04/20  08:00:00,194.943220167,29.3045768689,17.7728875956,2.20752163606,37.1018798503,104.434947198,113.065442141,103.139674081,9.90576805939,0.02
 04/20  09:00:00,208.579045892,29.5092919381,19.9065883366,1.43942093328,37.1018798503,116.476155989,117.698110311,99.154889568,9.90576805939,8.63745268409
 04/20  10:00:00,210.956129342,29.7462818242,21.1347217841,1.18425601293,37.1018798503,116.476155989,105.453334994,95.527566935,9.90576805939,0.02
 04/20  11:00:00,212.461887591,30.1135162168,22.5642562251,0.835375647339,37.1018798503,116.476155989,110.267819652,91.7160730183,9.90576805939,8.64597857449
 04/20  12:00:00,207.073409145,30.46081138,24.1022136247,0.513564893032,37.1018798503,104.434947198,106.743018475,88.1991248119,9.90576805939,8.6381256036
 04/20  13:00:00,226.241336532,30.8737721206,27.8655315536,0.332665599047,37.1018798503,116.476155989,94.6407182867,84.7149502273,9.90576805939,0.02
 04/20  14:00:00,229.023688218,31.2589335514,30.473399313,0.2285032738,37.1018798503,116.476155989,100.995486067,82.4459329221,9.90576805939,8.6437850859
 04/20  15:00:00,231.772098918,31.5789564627,32.4623353164,0.152717340527,37.1018798503,116.476155989,99.3451636695,80.7977316386,9.90576805939,8.64166397156
 04/20  16:00:00,234.874302042,31.6924453973,33.8692122031,0.0793098279502,37.1018798503,116.476155989,89.8810338094,79.95526575,9.90576805939,0.02
 04/20  17:00:00,233.772662511,31.6395187366,33.8412466357,0.0169105582151,37.1018798503,116.476155989,89.9609687802,80.0352007208,9.90576805939,0.02
 04/20  18:00:00,145.478896647,27.8900116071,26.5765519067,0.0,24.7345865669,47.5788473902,76.0506638859,62.4865733434,4.9528840297,8.61120651285
 04/20  19:00:00,139.138169826,27.7128111987,22.9698996032,0.0,24.7345865669,47.5788473902,73.3713743712,68.3984903415,4.9528840297,0.02
 04/20  20:00:00,126.655351642,27.7106807465,19.4841242973,0.0,12.3672932834,38.6892022431,89.1480517611,86.1563213433,2.97173041782,0.02
