Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  11:00:00,215.707320353,29.4455785069,29.359726408,2.51436792272,37.1018798503,116.476155989,116.667495514,98.1179050115,9.90576805939,8.6438224429
 05/04  12:00:00,206.005866576,29.5498774352,32.2435233432,1.86670203186,37.1018798503,104.434947198,105.431273418,95.5055053582,9.90576805939,0.02
 05/04  13:00:00,220.785452848,29.6118574145,35.1473000753,1.63865794535,37.1018798503,116.476155989,112.476500168,93.9259012638,9.90576805939,8.64483084436
 05/04  14:00:00,219.982945955,29.6760968041,34.5704362156,1.34901349,37.1018798503,116.476155989,102.486731248,92.5609631883,9.90576805939,0.02
 05/04  15:00:00,218.531963119,29.7181243892,33.2074507724,1.21923207614,37.1018798503,116.476155989,110.094287284,91.5479844357,9.90576805939,8.64053478877
 05/04  16:00:00,214.15323717,29.7323755173,28.7931936835,1.24111503338,37.1018798503,116.476155989,109.649391884,91.1089557206,9.90576805939,8.63466810359
 05/04  17:00:00,212.126661277,29.7337782635,26.7218827394,1.28574197426,37.1018798503,116.476155989,100.920111274,90.9943432143,9.90576805939,0.02
 05/04  18:00:00,124.751001606,27.1646958121,24.466968457,0.0,24.7345865669,47.5788473902,76.8465980017,71.873713972,4.9528840297,0.02
 05/04  19:00:00,124.564356686,27.9290747202,23.5159395388,0.0,24.7345865669,47.5788473902,82.3034131636,77.3305291339,4.9528840297,0.02
 05/04  20:00:00,107.19579937,26.4003169041,21.8855725317,0.0,12.3672932834,38.6892022431,95.4475963191,92.4558659013,2.97173041782,0.02
 05/04  21:00:00,80.1642610287,14.7207913385,11.4845280039,0.0,12.3672932834,27.0668015668,56.7755897959,53.7838593781,2.97173041782,0.02
 05/04  22:00:00,69.0810881609,19.0399212348,15.2445469859,0.0,4.12243109448,15.9888894789,83.3560317226,80.3643013048,2.97173041782,0.02
 05/04  23:00:00,54.2963725618,11.695775425,8.06828216995,0.00398646505348,4.12243109448,15.9888894789,55.4060918507,43.8323904235,2.97173041782,8.60197100937
 05/04  24:00:00,73.7959101158,22.2914560517,16.2388868134,0.0,4.12243109448,15.9888894789,96.3320780137,93.3403475959,2.97173041782,0.02
 05/05  01:00:00,66.3378205818,17.7458072519,12.6736321882,0.00439289785745,4.12243109448,15.9888894789,77.8922346455,74.9005042277,2.97173041782,0.02
 05/05  02:00:00,74.9943745644,22.7282439992,15.5496630921,0.224370352888,4.12243109448,15.9888894789,97.8694733637,94.8777429458,2.97173041782,0.02
 05/05  03:00:00,68.3478371049,18.4009891731,12.6059916707,0.491216090416,4.12243109448,15.9888894789,79.5803203778,76.58858996,2.97173041782,0.02
 05/05  04:00:00,97.4306303657,27.1282968165,17.7519769793,0.319223204857,12.3672932834,24.9413748627,111.471706204,106.498822175,4.9528840297,0.02
 05/05  05:00:00,117.61957702,28.2824167206,20.3672622048,16.6867891414,12.3672932834,24.9413748627,174.760845861,169.787961831,4.9528840297,0.02
 05/05  06:00:00,159.222225007,28.7875568682,20.6131560114,12.2216577735,24.7345865669,70.7195625826,141.354414744,131.428646684,9.90576805939,0.02
 05/05  07:00:00,188.105763849,29.1298209832,20.6228213798,7.82714802738,37.1018798503,92.3937384068,122.651888686,112.726120626,9.90576805939,0.02
 05/05  08:00:00,198.920910561,29.2314571083,20.6283486998,6.71605941993,37.1018798503,104.434947198,117.355673925,107.429905865,9.90576805939,0.02
 05/05  09:00:00,210.565217841,29.2967329715,21.136663934,5.74512263413,37.1018798503,116.476155989,122.921267292,104.379141379,9.90576805939,8.63635785318
 05/05  10:00:00,210.587135665,29.3583686347,21.9991460709,4.84220900123,37.1018798503,116.476155989,120.159871698,101.61150864,9.90576805939,8.64259499896
 05/05  11:00:00,210.19137259,29.40762453,21.8612231164,4.24473645194,37.1018798503,116.476155989,109.450288221,99.5245201611,9.90576805939,0.02
 05/05  12:00:00,198.72070648,29.4471673703,22.5721329933,3.79299824697,37.1018798503,104.434947198,116.406558908,97.8621817292,9.90576805939,8.63860911972
 05/05  13:00:00,211.235842963,29.4928772895,24.1024988486,3.25284930247,37.1018798503,116.476155989,105.980102503,96.0543344438,9.90576805939,0.02
 05/05  14:00:00,212.645640956,29.5404068454,26.0124299255,2.7054164523,37.1018798503,116.476155989,113.090246333,94.5419058658,9.90576805939,8.642572408
 05/05  15:00:00,213.715797423,29.5883027472,27.5381904027,2.20211889263,37.1018798503,116.476155989,111.628468667,93.0822679427,9.90576805939,8.64043266506
 05/05  16:00:00,212.651415837,29.606342868,26.580759669,2.07780366429,37.1018798503,116.476155989,102.287444061,92.3616760021,9.90576805939,0.02
 05/05  17:00:00,214.625966617,29.6214464377,28.6827028963,1.93654035669,37.1018798503,116.476155989,101.741027679,91.8152596194,9.90576805939,0.02
 05/05  18:00:00,126.271740584,27.1646958121,25.9876908945,0.0,24.7345865669,47.5788473902,86.1488617561,72.58503744,4.9528840297,8.61094028642
 05/05  19:00:00,126.506733739,27.9290747202,25.4583205351,0.0,24.7345865669,47.5788473902,82.928149247,77.9552652173,4.9528840297,0.02
 05/05  20:00:00,108.024371037,26.4003169041,22.7099424126,0.00421526260329,12.3672932834,38.6892022431,95.9529643031,92.9612338852,2.97173041782,0.02
 05/05  21:00:00,80.2531491388,14.7207913385,11.5734250408,0.0,12.3672932834,27.0668015668,57.0141487204,54.0224183026,2.97173041782,0.02
 05/05  22:00:00,69.0649433316,19.0399212348,15.2284030787,0.0,4.12243109448,15.9888894789,83.7718751418,80.7801447239,2.97173041782,0.02
 05/05  23:00:00,60.5945505347,15.1575792859,10.6752426363,0.00808251806236,4.12243109448,15.9888894789,62.047967689,59.0562372712,2.97173041782,0.02
 05/05  24:00:00,73.014813257,22.2914560517,15.6272714569,0.0497411578799,4.12243109448,15.9888894789,96.7045438532,93.7128134354,2.97173041782,0.02
 05/06  01:00:00,65.8465649004,17.7458072519,12.6128442689,0.142048031252,4.12243109448,15.9888894789,78.5825035303,75.5907731124,2.97173041782,0.02
 05/06  02:00:00,75.6881979828,22.7282439992,15.5426212292,0.483834723235,4.12243109448,15.9888894789,98.4050787023,95.4133482845,2.97173041782,0.02
 05/06  03:00:00,70.9997067563,18.4009891731,12.601703962,0.777423578386,4.12243109448,15.9888894789,79.7979823826,76.8062519648,2.97173041782,0.02
 05/06  04:00:00,84.9862872668,26.1819229303,18.2850155187,0.115866959729,4.12243109448,16.0517297156,118.065552791,115.073822373,2.97173041782,0.02
 05/06  05:00:00,86.4921396323,26.8371048515,18.2002000914,0.914636026905,4.12243109448,16.0517297156,118.908056333,115.916325915,2.97173041782,0.02
 05/06  06:00:00,97.9725105863,28.5842566414,18.1947153153,3.45788497535,4.12243109448,39.6058045677,99.9451859574,96.9534555395,2.97173041782,0.02
 05/06  07:00:00,155.978244505,28.6365200824,21.2170621432,26.7481078422,12.3672932834,65.3531420225,153.362492904,148.389608874,4.9528840297,0.02
 05/06  08:00:00,153.93152504,28.6195107501,21.4747349579,22.3966305172,12.3672932834,68.2430321324,159.10044419,145.535697344,4.9528840297,8.61186281693
 05/06  09:00:00,178.002008421,28.6548875563,21.6539632863,17.2598997404,16.4897243779,93.1370602926,140.639874467,132.69526002,7.92461444751,0.02
 05/06  10:00:00,177.347074456,28.6546442297,22.4775180323,15.781540418,16.4897243779,93.1370602926,136.668125848,128.7235114,7.92461444751,0.02
 05/06  11:00:00,176.248566714,28.6519657242,22.3861398663,14.777075599,16.4897243779,93.1370602926,134.720291621,126.775677173,7.92461444751,0.02
 05/06  12:00:00,166.336419563,28.6489996595,22.487052204,13.9186346631,16.4897243779,83.9857416113,133.87135029,125.121752495,7.92461444751,0.824983346692
 05/06  13:00:00,166.085951544,28.6465491097,23.2074525401,12.9502321829,16.4897243779,83.9857416113,139.328636296,123.595553257,7.92461444751,7.80846859099
 05/06  14:00:00,165.169222058,28.6443420038,23.0795962861,12.1636326197,16.4897243779,83.9857416113,130.237962821,122.293348373,7.92461444751,0.02
 05/06  15:00:00,132.35803176,28.5842566414,19.9490168743,0.0,12.3672932834,70.6512738906,74.4875452313,69.5146612016,4.9528840297,0.02
 05/06  16:00:00,132.067207917,28.5842566414,19.6581840411,0.0,12.3672932834,70.6512738906,73.8491174666,68.8762334369,4.9528840297,0.02
 05/06  17:00:00,119.577395166,28.5842566414,19.6084576677,0.0835170294404,12.3672932834,58.1284167478,76.680285002,71.7074009723,4.9528840297,0.02
 05/06  18:00:00,84.0571287037,25.9635289566,19.9799991802,0.0,12.3672932834,24.9413748627,98.2575482772,93.2846642475,4.9528840297,0.02
 05/06  19:00:00,85.3098101187,26.8371048515,20.3284191295,0.0306855463314,12.3672932834,24.9413748627,104.324694249,99.3518102191,4.9528840297,0.02
 05/06  20:00:00,74.2721157395,26.4003169041,19.7465390435,0.0986665498736,4.12243109448,16.0517297156,121.623064453,110.049365316,2.97173041782,8.60196871959
 05/06  21:00:00,67.175891068,18.1744702696,14.2024097738,0.0,4.12243109448,15.9888894789,86.5766973565,83.5849669387,2.97173041782,0.02
 05/06  22:00:00,65.34728501,17.3090193044,13.2831908601,0.0,4.12243109448,15.9888894789,82.1251631446,79.1334327268,2.97173041782,0.02
 05/06  23:00:00,74.116562758,22.1822590648,16.7327482914,0.312357936102,4.12243109448,15.9888894789,103.097378906,100.105648488,2.97173041782,0.02
 05/06  24:00:00,66.1068730946,17.7458072519,13.1922088541,0.42542727104,4.12243109448,15.9888894789,82.6272094434,79.6354790255,2.97173041782,0.02
 05/07  01:00:00,70.5499375593,21.6362741305,15.9867274479,0.0,2.06121554724,15.9888894789,105.276894261,102.285163843,2.97173041782,0.02
 05/07  02:00:00,65.5456510551,18.6193831468,12.1613511606,1.95900722362,2.06121554724,15.9888894789,84.7473868945,81.7556564767,2.97173041782,0.02
 05/07  03:00:00,69.5369849154,21.6362741305,14.7114008202,0.0,2.06121554724,15.9888894789,106.766504706,103.774774288,2.97173041782,0.02
 05/07  04:00:00,65.4603046962,18.6193831468,10.8602026486,2.73790406999,2.06121554724,15.9888894789,85.9837052256,82.9919748078,2.97173041782,0.02
 05/07  05:00:00,74.8828009427,22.4006530386,13.3987520881,1.92793818841,2.06121554724,15.9888894789,107.939116259,104.947385841,2.97173041782,0.02
 05/07  06:00:00,54.8980028826,18.7285801337,10.5579767556,3.98429271998,2.06121554724,15.9888894789,87.1401009226,84.1483705048,2.97173041782,0.02
 05/07  07:00:00,56.2870630053,21.6362741305,13.8634958117,0.0,2.06121554724,15.9888894789,107.146121677,104.154391259,2.97173041782,0.02
 05/07  08:00:00,80.1070386824,19.1144094873,12.1996653428,1.63718271055,4.12243109448,41.7362269337,81.3408439625,76.3679599328,4.9528840297,0.02
 05/07  09:00:00,89.3184091977,23.0922339554,17.4559217555,0.993398295147,4.12243109448,41.7362269337,97.4888143088,92.5159302791,4.9528840297,0.02
 05/07  10:00:00,81.5571144858,18.7067407363,15.241808227,0.575044720961,4.12243109448,41.7362269337,78.0404926862,73.0676086565,4.9528840297,0.02
 05/07  11:00:00,93.6307459311,23.4707835099,21.8338992667,0.436391363515,4.12243109448,41.7362269337,95.1637313557,90.190847326,4.9528840297,0.02
 05/07  12:00:00,84.4890224054,18.6193831468,18.5374335438,0.206593480562,4.12243109448,41.7362269337,76.3231028285,71.3502187988,4.9528840297,0.02
 05/07  13:00:00,95.4797944968,22.9466379729,24.3457928546,0.125844684863,4.12243109448,41.7362269337,92.4850593353,87.5121753056,4.9528840297,0.02
 05/07  14:00:00,88.4787912735,19.0561710943,22.0755628641,0.0749656403965,4.12243109448,41.7362269337,74.1820141576,69.2091301279,4.9528840297,0.02
 05/07  15:00:00,106.194753482,23.5581410994,31.3257695583,0.0278848838325,4.12243109448,41.7362269337,90.41931827,85.4464342403,4.9528840297,0.02
 05/07  16:00:00,77.8654765073,18.5320255573,25.8012635901,0.0,4.12243109448,24.8785346261,73.2892072559,68.3163232262,4.9528840297,0.02
 05/07  17:00:00,72.4203353801,21.2157360425,29.3357802726,0.0,2.06121554724,15.9888894789,86.075257969,83.0835275512,2.97173041782,0.02
 05/07  18:00:00,60.6897321145,16.6264084479,23.139069389,0.0,2.06121554724,15.9888894789,71.1252978241,68.1335674062,2.97173041782,0.02
 05/07  19:00:00,60.2550310141,17.3171442341,22.7129602085,0.0,2.06121554724,15.9888894789,78.2614070947,75.2696766769,2.97173041782,0.02
 05/07  20:00:00,55.6979518516,14.0635781848,15.1038532498,0.0,2.06121554724,15.9888894789,72.3069120497,69.3151816319,2.97173041782,0.02
 05/07  21:00:00,64.0023940515,15.3739420272,14.634955509,0.0,2.06121554724,15.9888894789,70.7556773717,67.7639469539,2.97173041782,0.02
 05/07  22:00:00,72.8899237645,21.6362741305,18.1445492828,0.0,2.06121554724,15.9888894789,112.622750443,101.049075322,2.97173041782,8.60194470328
 05/07  23:00:00,65.9997626701,18.2917921862,14.2664070074,0.0,2.06121554724,15.9888894789,84.3879273509,81.3961969331,2.97173041782,0.02
 05/07  24:00:00,72.2218735136,22.073062078,16.8512527817,0.00666374213616,2.06121554724,15.9888894789,106.501857151,103.510126733,2.97173041782,0.02
 05/08  01:00:00,66.4996440544,18.1825951993,12.6602188161,0.0,4.12243109448,15.9888894789,85.1158342835,82.1241038657,2.97173041782,0.02
 05/08  02:00:00,74.0861080452,22.9466379729,15.9451900225,0.0249554745983,4.12243109448,15.9888894789,106.398737789,103.407007371,2.97173041782,0.02
 05/08  03:00:00,67.1534888244,18.1825951993,13.944680684,0.0529512414018,4.12243109448,15.9888894789,85.6772708758,82.6855404579,2.97173041782,0.02
 05/08  04:00:00,101.459318775,27.565084764,21.6846581247,0.000976007015452,12.3672932834,24.9413748627,120.822574001,115.849689971,4.9528840297,0.02
 05/08  05:00:00,125.720497848,28.1859637791,24.6871647149,20.6387695118,12.3672932834,24.9413748627,185.671938167,180.699054137,4.9528840297,0.02
 05/08  06:00:00,163.475404361,28.6746918655,25.0920293924,13.4496022867,24.7345865669,70.7195625826,152.100989733,142.175221673,9.90576805939,0.02
 05/08  07:00:00,194.148085091,28.7311481032,27.3370630955,7.77840874597,37.1018798503,92.3937384068,131.033534749,121.107766689,9.90576805939,0.02
 05/08  08:00:00,207.37767836,28.8005418788,30.1776052151,6.05449026486,37.1018798503,104.434947198,124.36624746,114.4404794,9.90576805939,0.02
 05/08  09:00:00,223.458686218,28.8884923202,36.2707482951,3.91275749032,37.1018798503,116.476155989,128.094592809,109.552658648,9.90576805939,8.63616610176
 05/08  10:00:00,226.775393569,28.9939713416,41.4048516519,1.98916510158,37.1018798503,116.476155989,122.748854594,104.200679246,9.90576805939,8.64240728842
 05/08  11:00:00,229.733550444,29.11438054,44.6199142863,1.61166280732,37.1018798503,116.476155989,110.82030158,100.894533521,9.90576805939,0.02
 05/08  12:00:00,219.56622907,29.2672857777,46.6442290874,1.30892418095,37.1018798503,104.434947198,117.103369643,98.5591972611,9.90576805939,8.63840432285
 05/08  13:00:00,230.382369604,29.4560917499,45.6000895917,0.938578847172,37.1018798503,116.476155989,105.681975159,95.7562070992,9.90576805939,0.02
 05/08  14:00:00,229.317061617,29.5694886719,44.6954637526,0.664730531802,37.1018798503,116.476155989,112.709849448,94.1617667954,9.90576805939,8.64231459351
 05/08  15:00:00,234.44554331,29.8832961161,49.7099548047,0.465114855537,37.1018798503,116.476155989,109.896884367,91.3509450902,9.90576805939,8.64017121749
 05/08  16:00:00,235.680727272,30.0732631375,50.8975951617,0.323366457223,37.1018798503,116.476155989,99.219488907,89.2937208476,9.90576805939,0.02
 05/08  17:00:00,233.117791734,30.1304892694,48.4004554524,0.201575080317,37.1018798503,116.476155989,98.6662446997,88.7404766403,9.90576805939,0.02
 05/08  18:00:00,139.581945466,27.623323157,38.8392700076,0.0,24.7345865669,47.5788473902,81.8002997524,68.2365267506,4.9528840297,8.61088897212
 05/08  19:00:00,139.822490812,28.1474686939,38.5556850666,0.0,24.7345865669,47.5788473902,79.3037290728,74.3308450431,4.9528840297,0.02
 05/08  20:00:00,114.420088283,27.273892799,30.5854677814,0.0,12.3672932834,38.6892022431,93.338882944,90.3471525262,2.97173041782,0.02
 05/08  21:00:00,84.4166544275,14.8955065174,15.5622164092,0.0,12.3672932834,27.0668015668,55.8463922399,52.8546618221,2.97173041782,0.02
 05/08  22:00:00,71.7801079524,18.7859733961,18.2243448119,0.0,4.12243109448,15.9888894789,77.0673917794,74.0756613616,2.97173041782,0.02
 05/08  23:00:00,55.9941812035,10.8221995301,10.4816754915,0.0,4.12243109448,15.9888894789,45.7869820915,42.7952516736,2.97173041782,0.02
 05/08  24:00:00,74.6389406393,18.1744702696,17.4977799573,0.0,4.12243109448,15.9888894789,82.8795204054,79.8877899875,2.97173041782,0.02
 05/09  01:00:00,57.9590360661,11.3463450671,9.49480151306,0.0,4.12243109448,15.9888894789,48.1558585033,45.1641280855,2.97173041782,0.02
 05/09  02:00:00,76.9958168454,18.8296521908,15.9514091349,0.0,4.12243109448,15.9888894789,82.0728100576,79.0810796398,2.97173041782,0.02
 05/09  03:00:00,62.0919922264,13.4185524258,10.2819065707,0.0,4.12243109448,15.9888894789,58.6288116914,55.6370812735,2.97173041782,0.02
 05/09  04:00:00,112.547132063,27.9145151219,19.404902305,0.0,12.3672932834,24.9413748627,109.302870268,104.329986238,4.9528840297,0.02
 05/09  05:00:00,124.363805792,27.8034125317,20.6237158577,9.94701796688,12.3672932834,24.9413748627,173.096641782,168.123757752,4.9528840297,0.02
 05/09  06:00:00,160.786120564,28.8017105989,19.2398196082,8.19495082532,24.7345865669,70.7195625826,140.771440524,130.845672465,9.90576805939,0.02
 05/09  07:00:00,187.22992537,29.0863898081,18.3672416478,5.37457766957,37.1018798503,92.3937384068,122.821418751,112.895650691,9.90576805939,0.02
 05/09  08:00:00,196.161302809,29.1672730037,17.9984635478,4.83461919768,37.1018798503,104.434947198,126.29327249,107.755700462,9.90576805939,8.6318039686
 05/09  09:00:00,206.309376854,29.2108730788,17.9943154365,4.55308853704,37.1018798503,116.476155989,115.038342561,105.112574501,9.90576805939,0.02
 05/09  10:00:00,206.28119135,29.251650394,18.5178165899,4.12435641863,37.1018798503,116.476155989,121.359105039,102.811016828,9.90576805939,8.64232015219
 05/09  11:00:00,206.482314926,29.2799774726,18.8897240385,3.92498263683,37.1018798503,116.476155989,119.593168386,101.043077257,9.90576805939,8.64432306991
 05/09  12:00:00,194.711155023,29.3114012916,19.4097710399,3.64422630409,37.1018798503,104.434947198,109.481084057,99.5553159979,9.90576805939,0.02
 05/09  13:00:00,207.079795377,29.351660717,20.0332794001,3.30723863481,37.1018798503,116.476155989,116.290511106,97.7403032549,9.90576805939,8.64443979215
 05/09  14:00:00,207.705207104,29.3949513456,21.1104098232,2.81245105612,37.1018798503,116.476155989,105.932740885,96.0069728253,9.90576805939,0.02
 05/09  15:00:00,208.243426531,29.417340154,21.7621205598,2.67683048181,37.1018798503,116.476155989,113.433848458,94.8879389021,9.90576805939,8.64014149662
 05/09  16:00:00,208.193626508,29.4378720926,21.7656386586,2.60357031855,37.1018798503,116.476155989,112.643870653,94.1037691916,9.90576805939,8.63433340241
 05/09  17:00:00,208.227191426,29.4484218472,21.7153322096,2.67819209389,37.1018798503,116.476155989,103.624742583,93.6989745235,9.90576805939,0.02
 05/09  18:00:00,118.2789013,27.273892799,17.885673195,0.0,24.7345865669,47.5788473902,79.2257750287,74.252890999,4.9528840297,0.02
 05/09  19:00:00,117.632836935,27.7106807465,16.8028155058,0.0,24.7345865669,47.5788473902,84.7681897954,79.7953057657,4.9528840297,0.02
 05/09  20:00:00,99.6402171261,26.4003169041,16.4982614507,0.0,12.3672932834,38.6892022431,97.7563777566,94.7646473388,2.97173041782,0.02
 05/09  21:00:00,79.8228986713,14.8955065174,9.55881003868,0.0,12.3672932834,27.0668015668,60.8018765332,57.8101461153,2.97173041782,0.02
 05/09  22:00:00,71.7938901653,21.6362741305,13.6375862591,0.0,4.12243109448,15.9888894789,103.066554365,91.4928589426,2.97173041782,8.60196500483
 05/09  23:00:00,67.8013977178,18.5320255573,10.9033590716,0.206596786033,4.12243109448,15.9888894789,77.0521963411,74.0604659233,2.97173041782,0.02
 05/09  24:00:00,73.9878867331,22.2914560517,13.382061533,0.245780046963,4.12243109448,15.9888894789,97.4013798482,94.4096494303,2.97173041782,0.02
 05/10  01:00:00,66.2317791074,17.7458072519,10.7402098064,0.305860218366,4.12243109448,15.9888894789,79.3322422372,76.3405118193,2.97173041782,0.02
 05/10  02:00:00,75.4513367665,22.9466379729,13.0307180519,1.17013643122,4.12243109448,15.9888894789,99.2010570245,96.2093266067,2.97173041782,0.02
 05/10  03:00:00,67.7309477193,18.0952376098,10.640355877,0.857157736312,4.12243109448,15.9888894789,80.0913592127,77.0996287949,2.97173041782,0.02
 05/10  04:00:00,101.046806309,27.565084764,15.5682220997,1.45208526556,12.3672932834,24.9413748627,113.08233257,108.109448541,4.9528840297,0.02
 05/10  05:00:00,122.494551372,28.2467604665,18.5858778913,20.9983747823,12.3672932834,24.9413748627,176.446229068,171.473345039,4.9528840297,0.02
 05/10  06:00:00,159.742787648,28.7276152921,18.8685388626,15.8875525509,24.7345865669,70.7195625826,143.429409331,133.503641271,9.90576805939,0.02
 05/10  07:00:00,188.028254747,28.9736379798,19.1575429285,9.59560783568,37.1018798503,92.3937384068,123.464895499,113.539127439,9.90576805939,0.02
 05/10  08:00:00,199.845142044,29.0725898184,19.8445961117,8.58291720714,37.1018798503,104.434947198,118.344936576,108.419168517,9.90576805939,0.02
 05/10  09:00:00,211.626435868,29.1391949935,20.2816902969,7.81886875997,37.1018798503,116.476155989,124.357608025,105.816890108,9.90576805939,8.63494985783
 05/10  10:00:00,210.869732074,29.193487879,20.395821599,6.89302218092,37.1018798503,116.476155989,122.028773996,103.481015341,9.90576805939,8.64199059596
 05/10  11:00:00,209.761017586,29.2385473023,20.0346035534,6.1002804724,37.1018798503,116.476155989,111.43771877,101.51195071,9.90576805939,0.02
 05/10  12:00:00,196.510617321,29.2918330926,19.7769894214,5.09601015189,37.1018798503,104.434947198,118.0360546,99.4920409828,9.90576805939,8.63824555769
 05/10  13:00:00,207.633758339,29.333204231,19.2887268767,4.62422403706,37.1018798503,116.476155989,107.751303894,97.8255358349,9.90576805939,0.02
 05/10  14:00:00,206.61891354,29.3527359499,18.3845106256,4.49429399035,37.1018798503,116.476155989,115.498658927,96.9507664039,9.90576805939,8.64212446391
 05/10  15:00:00,206.527982799,29.3801399188,18.5287270775,4.23194375751,37.1018798503,116.476155989,114.387693737,95.8419470033,9.90576805939,8.63997867463
 05/10  16:00:00,206.750469968,29.40037915,18.8920360623,4.07155704367,37.1018798503,116.476155989,104.768445857,94.842677798,9.90576805939,0.02
 05/10  17:00:00,206.81247033,29.4056055874,18.8878281916,4.13376848828,37.1018798503,116.476155989,104.299884483,94.3741164235,9.90576805939,0.02
 05/10  18:00:00,118.490134464,27.273892799,15.9775155051,0.0,24.7345865669,47.5788473902,88.8094214642,75.2474375432,4.9528840297,8.60909989131
 05/10  19:00:00,118.617624646,27.7106807465,15.1137907777,0.0,24.7345865669,47.5788473902,86.0405547617,81.067670732,4.9528840297,0.02
 05/10  20:00:00,101.513739529,26.4003169041,14.665229791,0.0,12.3672932834,38.6892022431,99.045464211,96.0537337932,2.97173041782,0.02
 05/10  21:00:00,89.5138711309,19.3974765225,10.5342987991,0.0991810223002,12.3672932834,27.0668015668,76.3773289886,73.3855985708,2.97173041782,0.02
 05/10  22:00:00,67.6389144524,17.3090193044,9.51263177182,0.0,4.12243109448,15.9888894789,75.8165153073,72.8247848895,2.97173041782,0.02
 05/10  23:00:00,79.7732612812,22.6845652044,11.5636732021,0.740208612554,4.12243109448,15.9888894789,96.3558651077,93.3641346899,2.97173041782,0.02
 05/10  24:00:00,71.3958236564,18.1825951993,8.87622323679,1.06632639217,4.12243109448,15.9888894789,79.0302648544,76.0385344366,2.97173041782,0.02
 05/11  01:00:00,79.8099637067,22.073062078,11.1515975626,0.636747091983,4.12243109448,15.9888894789,98.874729693,95.8829992751,2.97173041782,0.02
 05/11  02:00:00,72.4817779155,18.4446679678,8.83327937218,1.96619511101,4.12243109448,15.9888894789,80.954668418,77.9629380002,2.97173041782,0.02
 05/11  03:00:00,81.6343506115,22.5098500254,11.1529304002,1.88641518035,4.12243109448,15.9888894789,101.606652485,98.6149220676,2.97173041782,0.02
 05/11  04:00:00,106.874800459,27.565084764,12.7938737182,2.79183201014,12.3672932834,24.9413748627,114.247525463,109.274641433,4.9528840297,0.02
 05/11  05:00:00,134.204549802,28.2326266226,15.3756554468,26.7542295094,12.3672932834,24.9413748627,177.812308612,172.839424582,4.9528840297,0.02
 05/11  06:00:00,173.071584203,28.7251770757,15.2909748413,20.7745747767,24.7345865669,70.7195625826,148.005252233,138.079484174,9.90576805939,0.02
 05/11  07:00:00,201.497362012,28.8975045173,15.3028729928,14.6107674127,37.1018798503,92.3937384068,125.774944628,115.849176569,9.90576805939,0.02
 05/11  08:00:00,211.200506073,28.9831010419,15.3150865708,12.8853299825,37.1018798503,104.434947198,128.373835003,109.836385684,9.90576805939,8.63168125969
 05/11  09:00:00,221.505444718,29.0382901047,15.3109006616,11.6982620524,37.1018798503,116.476155989,116.857774456,106.932006397,9.90576805939,0.02
 05/11  10:00:00,217.995266317,29.0824972921,15.3147927333,10.4530140405,37.1018798503,116.476155989,123.241471218,104.693559332,9.90576805939,8.64214382684
 05/11  11:00:00,212.625619968,29.1403334077,16.3692442372,8.92497595163,37.1018798503,116.476155989,121.155480797,102.60563801,9.90576805939,8.64407472764
 05/11  12:00:00,196.819425091,29.2378586238,18.662134248,6.4472182315,37.1018798503,104.434947198,108.865685642,98.9399175827,9.90576805939,0.02
 05/11  13:00:00,209.6626785,29.3199140256,21.1885113945,4.76664024052,37.1018798503,116.476155989,114.416960359,95.8669267763,9.90576805939,8.64426552309
 05/11  14:00:00,211.641597563,29.4351141106,24.3622500768,3.45684888344,37.1018798503,116.476155989,102.497110447,92.5713423874,9.90576805939,0.02
 05/11  15:00:00,215.68219845,29.5849236182,29.0755316131,2.6346100809,37.1018798503,116.476155989,108.106089412,89.5618061904,9.90576805939,8.63851516181
 05/11  16:00:00,217.425035255,29.6823694206,31.1738325985,2.18229466466,37.1018798503,116.476155989,106.411831644,87.8718564041,9.90576805939,8.63420718052
 05/11  17:00:00,219.21314785,29.8051437821,33.3121735579,1.71058472312,37.1018798503,116.476155989,96.731085074,86.8053170147,9.90576805939,0.02
 05/11  18:00:00,131.394919361,27.798038336,28.8075280327,0.0,24.7345865669,47.5788473902,71.5714464274,66.5985623977,4.9528840297,0.02
 05/11  19:00:00,128.440426599,27.7106807465,25.1010921931,0.0,24.7345865669,47.5788473902,77.4723521734,72.4994681437,4.9528840297,0.02
 05/11  20:00:00,109.549276781,26.4003169041,20.524744674,0.0,12.3672932834,38.6892022431,92.4176658363,89.4259354185,2.97173041782,0.02
 05/11  21:00:00,84.358350432,14.7207913385,10.697808262,0.0,12.3672932834,27.0668015668,55.6952773255,52.7035469077,2.97173041782,0.02
 05/11  22:00:00,75.1921049756,19.0399212348,14.0305472288,0.0,4.12243109448,15.9888894789,81.962509726,78.9707793082,2.97173041782,0.02
 05/11  23:00:00,70.3004558927,17.6665745921,11.3922672683,0.0,4.12243109448,15.9888894789,82.0589883421,70.4866575015,2.97173041782,8.60060042275
 05/11  24:00:00,79.3110528746,22.2914560517,13.7101857201,0.00614120438044,4.12243109448,15.9888894789,95.6399052506,92.6481748328,2.97173041782,0.02
 05/12  01:00:00,70.5501884213,17.7458072519,9.73012517076,0.0290583882638,4.12243109448,15.9888894789,78.1172195736,75.1254891557,2.97173041782,0.02
 05/12  02:00:00,80.7267320305,22.7282439992,10.5371286134,0.374431274959,4.12243109448,15.9888894789,98.4167127359,95.4249823181,2.97173041782,0.02
 05/12  03:00:00,75.3736194777,18.4009891731,8.74618172233,0.837119471856,4.12243109448,15.9888894789,80.0617192105,77.0699887927,2.97173041782,0.02
 05/12  04:00:00,111.453846097,27.1282968165,11.8806010823,0.646935171983,12.3672932834,24.9413748627,112.124066752,107.151182722,4.9528840297,0.02
 05/12  05:00:00,134.014074382,28.2551513502,13.6967525088,21.3360781849,12.3672932834,24.9413748627,175.77532079,170.802436761,4.9528840297,0.02
 05/12  06:00:00,173.647671599,28.7506626034,14.5387152552,16.1391838937,24.7345865669,70.7195625826,147.987043591,138.061275532,9.90576805939,0.02
 05/12  07:00:00,197.327206219,29.0154071479,15.8429463958,8.17165537978,37.1018798503,92.3937384068,121.213845924,111.288077865,9.90576805939,0.02
 05/12  08:00:00,202.665896341,29.1193138132,17.7815219925,5.25974059065,37.1018798503,104.434947198,113.427654909,103.50188685,9.90576805939,0.02
 05/12  09:00:00,209.01789202,29.2367432,20.4089408278,3.71409868757,37.1018798503,116.476155989,118.517937916,99.9763163947,9.90576805939,8.63585346159
 05/12  10:00:00,209.648262242,29.4122515438,23.3505013288,2.49811940721,37.1018798503,116.476155989,115.298774409,96.7511145138,9.90576805939,8.6418918357
 05/12  11:00:00,213.481289383,29.6253646769,27.8305716947,1.637771185,37.1018798503,116.476155989,103.586037436,93.6602693767,9.90576805939,0.02
 05/12  12:00:00,210.111876387,29.9883386288,33.3539055114,1.11563559243,37.1018798503,104.434947198,108.933690949,90.3900339842,9.90576805939,8.63788890566
 05/12  13:00:00,226.891001344,30.3807528639,36.1572740564,0.683410719037,37.1018798503,116.476155989,97.0094025214,87.0836344621,9.90576805939,0.02
 05/12  14:00:00,229.098443082,30.7261417624,36.4518628981,0.363978720643,37.1018798503,116.476155989,103.375991658,84.8282983334,9.90576805939,8.64192526515
 05/12  15:00:00,231.437939963,31.0680495921,38.7106902014,0.147769182741,37.1018798503,116.476155989,93.0223835919,83.0966155325,9.90576805939,0.02
 05/12  16:00:00,233.460848345,31.304573858,40.3723030423,0.0550989900448,37.1018798503,116.476155989,100.471247215,81.9312936875,9.90576805939,8.63418546774
 05/12  17:00:00,237.143570731,31.4461189701,40.5024037213,0.00121899092016,37.1018798503,116.476155989,90.8304556581,80.9046875987,9.90576805939,0.02
 05/12  18:00:00,149.339769556,27.8880909279,32.4889183404,0.0,24.7345865669,47.5788473902,67.3896060865,62.4167220568,4.9528840297,0.02
 05/12  19:00:00,139.326001793,27.7124550802,30.4857320951,0.0,24.7345865669,47.5788473902,81.6122508308,68.0486129171,4.9528840297,8.61075388406
 05/12  20:00:00,115.682503125,27.856276729,27.3066524861,0.0,12.3672932834,38.6892022431,88.6838741414,85.6921437235,2.97173041782,0.02
 05/12  21:00:00,85.3337580036,15.3031752684,12.7832299197,0.0,12.3672932834,27.0668015668,55.8075832208,52.815852803,2.97173041782,0.02
 05/12  22:00:00,74.3622204691,20.3502850772,14.8566016263,0.0,4.12243109448,15.9888894789,78.7854583526,75.7937279348,2.97173041782,0.02
 05/12  23:00:00,57.1141218696,11.5210602461,7.86841724682,0.0,4.12243109448,15.9888894789,45.0858278188,42.094097401,2.97173041782,0.02
 05/12  24:00:00,80.4877480972,21.6362741305,14.7635905632,0.0,4.12243109448,15.9888894789,93.808462668,90.8167322501,2.97173041782,0.02
 05/13  01:00:00,72.3990103165,18.4009891731,10.8801693963,0.0,4.12243109448,15.9888894789,76.2751769084,73.2834464906,2.97173041782,0.02
 05/13  02:00:00,80.0733506666,21.6362741305,12.4636838769,0.0,4.12243109448,15.9888894789,96.7127157652,93.7209853473,2.97173041782,0.02
 05/13  03:00:00,72.1529451687,17.3090193044,9.62105274111,0.0,4.12243109448,15.9888894789,78.9354914808,75.943761063,2.97173041782,0.02
 05/13  04:00:00,91.6877900383,27.273892799,13.7630779237,0.0163327197177,4.12243109448,16.0517297156,116.535353641,113.543623224,2.97173041782,0.02
 05/13  05:00:00,87.3730673223,25.9635289566,13.1418522338,0.0,4.12243109448,16.0517297156,117.991823698,115.00009328,2.97173041782,0.02
 05/13  06:00:00,101.251723481,28.5842566414,13.2949189483,1.12913169054,4.12243109448,39.6058045677,103.150003679,100.158273262,2.97173041782,0.02
 05/13  07:00:00,151.075995549,28.6296282578,18.8841626512,17.6031444659,12.3672932834,65.3531420225,150.213369195,145.240485166,4.9528840297,0.02
 05/13  08:00:00,148.224103499,28.612775075,22.7787953364,12.0161872233,12.3672932834,68.2430321324,144.328634017,139.355749987,4.9528840297,0.02
 05/13  09:00:00,177.893342951,28.6439304673,28.7644328727,7.11551376666,16.4897243779,93.1370602926,142.157009207,125.61645648,7.92461444751,8.61593827941
 05/13  10:00:00,181.765158083,28.6478943534,35.0602661402,4.70680969505,16.4897243779,93.1370602926,129.059302122,121.114687675,7.92461444751,0.02
 05/13  11:00:00,185.787003582,28.6465653413,38.8022810799,2.8927706515,16.4897243779,93.1370602926,126.07976309,118.135148642,7.92461444751,0.02
 05/13  12:00:00,183.602393341,28.6662839827,43.2507993288,1.84398654119,16.4897243779,83.9857416113,122.742483717,114.79786927,7.92461444751,0.02
 05/13  13:00:00,184.056716119,28.6878449151,44.6729428361,1.26633325341,16.4897243779,83.9857416113,130.075128076,113.536644264,7.92461444751,8.61386936409
 05/13  14:00:00,182.600249164,28.7423968451,44.8423154806,0.822278961023,16.4897243779,83.9857416113,120.178489857,112.23387541,7.92461444751,0.02
 05/13  15:00:00,162.803166222,28.5842566414,41.1764225686,0.0,12.3672932834,70.6512738906,62.7988027867,57.825918757,4.9528840297,0.02
 05/13  16:00:00,163.723388766,28.5842566414,42.322671828,0.0,12.3672932834,70.6512738906,63.0648913687,58.092007339,4.9528840297,0.02
 05/13  17:00:00,149.876765452,28.5842566414,41.8228071341,0.0,12.3672932834,58.1284167478,66.6821005407,61.709216511,4.9528840297,0.02
 05/13  18:00:00,102.309293051,27.1282968165,34.6009841335,0.0,12.3672932834,24.9413748627,89.6971136618,84.7242296321,4.9528840297,0.02
 05/13  19:00:00,96.1914303024,27.273892799,30.8039374181,0.0,12.3672932834,24.9413748627,97.4999642751,92.5270802455,4.9528840297,0.02
 05/13  20:00:00,83.0559632599,27.273892799,28.9161191202,0.0,4.12243109448,16.0517297156,106.763833523,103.772103105,2.97173041782,0.02
 05/13  21:00:00,57.2773754813,10.8181370652,10.8933110245,0.0,4.12243109448,15.9888894789,54.3439733368,51.352242919,2.97173041782,0.02
 05/13  22:00:00,68.911511944,15.7944801153,15.5179161731,0.0,4.12243109448,15.9888894789,80.7879595228,77.796229105,2.97173041782,0.02
 05/13  23:00:00,72.393504845,18.5101861599,15.2815647266,0.0,4.12243109448,15.9888894789,90.1570483469,78.583362639,2.97173041782,8.60195529006
 05/13  24:00:00,58.6891545305,10.8181370652,9.5397179971,0.0,4.12243109448,15.9888894789,54.9856940139,51.9939635961,2.97173041782,0.02
 05/14  01:00:00,65.7197443961,15.1453918913,13.0462740677,0.0,2.06121554724,15.9888894789,78.132393701,75.1406632832,2.97173041782,0.02
 05/14  02:00:00,78.6558472576,21.6362741305,17.2377863131,0.0,2.06121554724,15.9888894789,101.930767163,98.9390367449,2.97173041782,0.02
 05/14  03:00:00,67.4718827621,17.636610265,13.1100884708,0.0,2.06121554724,15.9888894789,82.8072286098,79.815498192,2.97173041782,0.02
 05/14  04:00:00,73.2662401378,22.5098500254,15.598414233,0.0,2.06121554724,15.9888894789,104.590846654,101.599116237,2.97173041782,0.02
 05/14  05:00:00,64.17628475,17.3090193044,12.5966415798,0.0,2.06121554724,15.9888894789,84.1637697949,81.1720393771,2.97173041782,0.02
 05/14  06:00:00,60.9340572114,22.8592803834,15.9003075433,0.0142063103813,2.06121554724,15.9888894789,104.509216272,101.517485854,2.97173041782,0.02
 05/14  07:00:00,50.9418722396,17.3090193044,13.5845334424,0.0,2.06121554724,15.9888894789,84.2190796113,81.2273491935,2.97173041782,0.02
 05/14  08:00:00,88.3653856944,23.4416643134,17.7623808517,0.00280758196132,4.12243109448,41.7362269337,100.934083153,95.9611991229,4.9528840297,0.02
 05/14  09:00:00,82.6990400868,18.7649791293,16.7761410196,2.47098695461e-05,4.12243109448,41.7362269337,79.8128714221,74.8399873924,4.9528840297,0.02
 05/14  10:00:00,93.5491629917,22.9466379729,23.6809872455,0.015258547659,4.12243109448,41.7362269337,98.260878127,93.2879940973,4.9528840297,0.02
 05/14  11:00:00,90.6018176537,19.1435286838,23.4397508515,0.0128548729288,4.12243109448,41.7362269337,77.7105545292,72.7376704995,4.9528840297,0.02
 05/14  12:00:00,102.366440372,23.3834259204,31.4474780996,0.0136931865732,4.12243109448,41.7362269337,96.0075612113,91.0346771816,4.9528840297,0.02
 05/14  13:00:00,93.292671376,18.6193831468,27.0973429637,0.000296696660753,4.12243109448,41.7362269337,75.0945027658,70.1216187361,4.9528840297,0.02
 05/14  14:00:00,103.207954865,22.9466379729,32.8457481021,0.00109235552499,4.12243109448,41.7362269337,92.26745475,87.2945707203,4.9528840297,0.02
 05/14  15:00:00,97.533542547,19.0561710943,29.7539633158,0.0,4.12243109448,41.7362269337,74.2179370301,69.2450530004,4.9528840297,0.02
 05/14  16:00:00,90.7006010057,23.3834259204,36.6168251882,0.0,4.12243109448,24.8785346261,91.4566033473,86.4837193176,4.9528840297,0.02
 05/14  17:00:00,55.5518971333,14.284003391,21.3085823016,0.0,2.06121554724,15.9888894789,61.6604600921,58.6687296742,2.97173041782,0.02
 05/14  18:00:00,71.7501134313,20.4958810597,31.8969458117,0.0,2.06121554724,15.9888894789,84.1292232209,81.1374928031,2.97173041782,0.02
 05/14  19:00:00,47.9933597713,12.1244384428,17.4699801923,0.0,2.06121554724,15.9888894789,51.4422385523,48.4505081345,2.97173041782,0.02
 05/14  20:00:00,66.3101221915,18.6193831468,23.4925308991,0.0,2.06121554724,15.9888894789,81.8272874871,78.8355570693,2.97173041782,0.02
 05/14  21:00:00,60.2968484458,13.5059100153,13.3436798998,0.0,2.06121554724,15.9888894789,61.3031893266,58.3114589088,2.97173041782,0.02
 05/14  22:00:00,50.7793423058,9.09129759966,8.33292829089,0.0,2.06121554724,15.9888894789,41.8941933512,38.9024629333,2.97173041782,0.02
 05/14  23:00:00,56.6845227637,13.4266773555,10.4310822372,0.0018517672345,2.06121554724,15.9888894789,56.9496618233,53.9579314055,2.97173041782,0.02
 05/14  24:00:00,73.2724375457,21.6362741305,18.1890159902,0.0,2.06121554724,15.9888894789,104.691435844,101.699705426,2.97173041782,0.02
 05/15  01:00:00,67.6838872242,18.4009891731,13.5743073337,0.0,4.12243109448,15.9888894789,83.8575369828,80.8658065649,2.97173041782,0.02
 05/15  02:00:00,74.0750823843,22.7282439992,15.656814741,0.0223883919343,4.12243109448,15.9888894789,114.110149941,102.536461802,2.97173041782,8.60195772164
 05/15  03:00:00,66.4156609207,17.5274132781,12.0548882429,0.0,4.12243109448,15.9888894789,85.2944846694,82.3027542516,2.97173041782,0.02
 05/15  04:00:00,99.659454743,28.0018727114,16.2709362388,0.238854534495,12.3672932834,24.9413748627,120.724570789,115.751686759,4.9528840297,0.02
 05/15  05:00:00,116.061987644,27.749028961,18.8790165383,15.5114931713,12.3672932834,24.9413748627,186.258790826,181.285906797,4.9528840297,0.02
 05/15  06:00:00,157.242346665,28.6766483747,20.0774566702,11.5536273077,24.7345865669,70.7195625826,150.812504175,140.886736116,9.90576805939,0.02
 05/15  07:00:00,185.797845528,28.7873831167,22.3872058383,4.32179683844,37.1018798503,92.3937384068,127.594954033,117.669185974,9.90576805939,0.02
 05/15  08:00:00,201.432659626,28.9195468153,27.5694824082,2.5986189842,37.1018798503,104.434947198,119.312429138,109.386661078,9.90576805939,0.02
 05/15  09:00:00,219.804042394,29.1099748374,34.3363935022,1.97098725454,37.1018798503,116.476155989,123.124469827,104.583134009,9.90576805939,8.63556775903
 05/15  10:00:00,225.324208128,29.343001453,40.034102227,1.55973946987,37.1018798503,116.476155989,110.835977831,100.910209772,9.90576805939,0.02
 05/15  11:00:00,232.530437543,29.6707405243,47.3706971984,1.1014168878,37.1018798503,116.476155989,115.836295197,97.2868683467,9.90576805939,8.64365879098
 05/15  12:00:00,225.025722069,30.0539386154,51.9757366455,0.650268138369,37.1018798503,104.434947198,112.36250489,93.8188513166,9.90576805939,8.63788551356
 05/15  13:00:00,240.379477857,30.5793079174,55.101845097,0.310753716078,37.1018798503,116.476155989,100.281655467,90.3558874072,9.90576805939,0.02
 05/15  14:00:00,243.128970295,31.061703417,57.5851989266,0.0946920477913,37.1018798503,116.476155989,106.306222522,87.7587338838,9.90576805939,8.64172057867
 05/15  15:00:00,245.278464754,31.4646671614,59.4181826438,0.00848144065132,37.1018798503,116.476155989,95.5418226785,85.6160546191,9.90576805939,0.02
 05/15  16:00:00,245.943842649,31.711824335,59.8455105137,0.0,37.1018798503,116.476155989,102.653541137,84.1138346505,9.90576805939,8.63393842693
 05/15  17:00:00,246.333714185,31.9003994901,60.0480702903,0.0,37.1018798503,116.476155989,93.0469279409,83.1211598815,9.90576805939,0.02
 05/15  18:00:00,147.526501655,27.8895642673,46.517595689,0.0,24.7345865669,47.5788473902,68.0358057475,63.0629217178,4.9528840297,0.02
 05/15  19:00:00,144.152097772,27.7151050865,43.317644982,0.0,24.7345865669,47.5788473902,81.6784122717,68.1147826088,4.9528840297,8.61074563315
 05/15  20:00:00,123.544812458,28.1494986269,41.1837487683,0.0,12.3672932834,38.6892022431,88.6809927421,85.6892623243,2.97173041782,0.02
 05/15  21:00:00,91.6480303578,17.1796731813,20.4557710927,0.0,12.3672932834,27.0668015668,61.9499137709,58.958183353,2.97173041782,0.02
 05/15  22:00:00,74.8720267709,20.219248693,19.4723679505,0.0,4.12243109448,15.9888894789,81.1758286282,78.1840982104,2.97173041782,0.02
 05/15  23:00:00,58.185137274,12.3865112113,10.8109797514,0.0,4.12243109448,15.9888894789,49.6984372611,46.7067068433,2.97173041782,0.02
 05/15  24:00:00,72.7334292366,19.0480461645,16.9085862999,0.0,4.12243109448,15.9888894789,81.8752603284,78.8835299106,2.97173041782,0.02
 05/16  01:00:00,56.0126806343,10.9969147091,8.98202100497,0.0,4.12243109448,15.9888894789,48.5552515203,45.5635211025,2.97173041782,0.02
 05/16  02:00:00,70.6955732422,18.6112582171,14.7319021062,0.0,4.12243109448,15.9888894789,82.2375204472,79.2457900293,2.97173041782,0.02
 05/16  03:00:00,66.8495453378,17.3090193044,12.7739344183,0.0,4.12243109448,15.9888894789,77.5210046825,74.5292742647,2.97173041782,0.02
 05/16  04:00:00,99.1676327697,27.7689191395,17.9075830483,0.0,12.3672932834,24.9413748627,109.370225766,104.397341736,4.9528840297,0.02
 05/16  05:00:00,106.055990433,27.8154469088,20.5075807391,6.70822117909,12.3672932834,24.9413748627,174.297858378,169.324974348,4.9528840297,0.02
 05/16  06:00:00,150.471172522,28.8782069742,21.1267172082,4.20716807581,24.7345865669,70.7195625826,140.145255902,130.219487843,9.90576805939,0.02
 05/16  07:00:00,185.143776762,29.2171579038,24.7547128197,0.870443928997,37.1018798503,92.3937384068,118.286532569,108.36076451,9.90576805939,0.02
 05/16  08:00:00,206.540576581,29.5523274473,33.9915902172,0.651634340841,37.1018798503,104.434947198,118.890719662,100.353633643,9.90576805939,8.63131795931
 05/16  09:00:00,226.26233458,29.8406192634,41.5098491092,0.525205183944,37.1018798503,116.476155989,106.360647275,96.4348792155,9.90576805939,0.02
 05/16  10:00:00,235.056056993,30.2683872257,50.0170797055,0.383219179698,37.1018798503,116.476155989,111.802977929,93.2555361645,9.90576805939,8.64167370548
 05/16  11:00:00,240.103969673,30.7220418523,54.7270098475,0.267323019584,37.1018798503,116.476155989,100.000845672,90.075077613,9.90576805939,0.02
 05/16  12:00:00,230.491136825,31.1494029018,56.8657422307,0.130250993511,37.1018798503,104.434947198,105.743331567,87.20047724,9.90576805939,8.63708626726
 05/16  13:00:00,243.334292508,31.4207153524,57.4714655556,0.0544999537595,37.1018798503,116.476155989,104.016349052,85.4669960497,9.90576805939,8.64358494284
 05/16  14:00:00,244.45844753,31.8428682105,58.2238705525,0.0043689534772,37.1018798503,116.476155989,92.8627209717,82.9369529123,9.90576805939,0.02
 05/16  15:00:00,246.594986055,32.0583278304,60.1495125651,0.0,37.1018798503,116.476155989,99.8875139871,81.3421965515,9.90576805939,8.63954937614
 05/16  16:00:00,247.532935938,31.978260606,61.1681796079,0.0,37.1018798503,116.476155989,91.3892382085,81.4634701491,9.90576805939,0.02
 05/16  17:00:00,244.899134843,31.8209212578,58.6929435547,0.0,37.1018798503,116.476155989,100.437590947,81.9093320335,9.90576805939,8.62249085419
 05/16  18:00:00,145.232060202,27.7984701821,44.3142614405,0.0,24.7345865669,47.5788473902,68.7085931025,63.7357090728,4.9528840297,0.02
 05/16  19:00:00,142.817452957,27.711103756,41.9870218795,0.0,24.7345865669,47.5788473902,74.8355015057,69.862617476,4.9528840297,0.02
 05/16  20:00:00,122.791787333,27.8198777333,40.7603501186,0.0,12.3672932834,38.6892022431,88.7195948982,85.7278644804,2.97173041782,0.02
 05/16  21:00:00,94.5466083067,17.3252691638,23.2087490206,0.0,12.3672932834,27.0668015668,60.8758807091,57.8841502913,2.97173041782,0.02
 05/16  22:00:00,80.0658588021,20.3502850772,24.9189547785,0.0,4.12243109448,15.9888894789,80.447400976,77.4556705582,2.97173041782,0.02
 05/16  23:00:00,66.5536705402,14.3713609805,17.5466654633,0.0,4.12243109448,15.9888894789,63.6331412219,60.6414108041,2.97173041782,0.02
 05/16  24:00:00,77.6802611621,19.4767091823,23.4069329827,0.0,4.12243109448,15.9888894789,87.579105973,84.5873755552,2.97173041782,0.02
 05/17  01:00:00,61.8439978984,12.4156304078,14.8732108126,0.0,4.12243109448,15.9888894789,53.070701194,50.0789707762,2.97173041782,0.02
 05/17  02:00:00,72.6665092424,18.1744702696,19.7222490964,0.0,4.12243109448,15.9888894789,83.3655982792,80.3738678614,2.97173041782,0.02
 05/17  03:00:00,55.5855437038,10.3854115826,10.6718045179,0.0,4.12243109448,15.9888894789,48.2588752851,45.2671448673,2.97173041782,0.02
 05/17  04:00:00,106.674124255,27.7325201438,26.7330042753,0.0,12.3672932834,24.9413748627,108.103957602,103.131073573,4.9528840297,0.02
 05/17  05:00:00,109.329547681,27.9044963552,27.3845258383,4.18109227578,12.3672932834,24.9413748627,170.324091304,165.351207275,4.9528840297,0.02
 05/17  06:00:00,155.400938052,29.1104194345,27.2602458988,2.77119179632,24.7345865669,70.7195625826,146.073949309,127.566249164,9.90576805939,8.60193208642
 05/17  07:00:00,188.746066181,29.4197600055,27.7367085547,1.28813818331,37.1018798503,92.3937384068,119.126842833,109.201074773,9.90576805939,0.02
 05/17  08:00:00,200.880551073,29.5231481254,27.8888999276,1.12351437939,37.1018798503,104.434947198,113.970810504,104.045042445,9.90576805939,0.02
 05/17  09:00:00,214.970354323,29.6519936576,30.1082527011,0.823410678895,37.1018798503,116.476155989,119.210959378,100.669817805,9.90576805939,8.6353735129
 05/17  10:00:00,221.217753184,29.8500055362,36.6412354174,0.339174749393,37.1018798503,116.476155989,106.578889981,96.6531219219,9.90576805939,0.02
 05/17  11:00:00,225.755929093,30.0003403953,41.1490562098,0.218938108634,37.1018798503,116.476155989,112.707113572,94.157807264,9.90576805939,8.64353824851
 05/17  12:00:00,215.630336924,30.2048021882,42.9161584162,0.163623856215,37.1018798503,104.434947198,102.10126845,92.1755003902,9.90576805939,0.02
 05/17  13:00:00,227.527447163,30.2703220558,42.742144382,0.12740309611,37.1018798503,116.476155989,109.635636003,91.0862170675,9.90576805939,8.64365087655
 05/17  14:00:00,226.936042577,30.3745895813,42.0789921042,0.0950795028061,37.1018798503,116.476155989,108.529324411,89.9821378731,9.90576805939,8.64141847815
 05/17  15:00:00,227.057567348,30.4318164746,42.1675236334,0.0711198147959,37.1018798503,116.476155989,98.8487345402,88.9229664808,9.90576805939,0.02
 05/17  16:00:00,228.084576969,30.4834713374,43.1600604587,0.0545211665,37.1018798503,116.476155989,106.51267338,87.9730947114,9.90576805939,8.63381060927
 05/17  17:00:00,230.408800434,30.4633353603,45.5173890122,0.0428458605754,37.1018798503,116.476155989,97.4138548483,87.4880867889,9.90576805939,0.02
 05/17  18:00:00,138.128179471,27.5141261701,37.4947203766,0.0,24.7345865669,47.5788473902,73.2879142598,68.3150302301,4.9528840297,0.02
 05/17  19:00:00,138.587157641,28.0382717071,37.4295472853,0.0,24.7345865669,47.5788473902,78.8542362446,73.8813522149,4.9528840297,0.02
 05/17  20:00:00,114.54766056,27.273892799,33.062194768,0.0,12.3672932834,38.6892022431,92.2368002023,89.2450697844,2.97173041782,0.02
 05/17  21:00:00,87.056181479,14.8081489279,18.2890956118,0.0,12.3672932834,27.0668015668,64.002949046,52.4246351212,2.97173041782,8.60658350703
 05/17  22:00:00,79.1270970337,19.8043001429,24.5261779776,0.0,4.12243109448,15.9888894789,80.9331220551,77.9413916373,2.97173041782,0.02
 05/17  23:00:00,58.8807931455,10.8221995301,13.5302662202,0.0,4.12243109448,15.9888894789,45.8834354505,42.8917050327,2.97173041782,0.02
 05/17  24:00:00,74.8653685062,18.1744702696,21.9211085841,0.0,4.12243109448,15.9888894789,79.2359222313,76.2441918135,2.97173041782,0.02
 05/18  01:00:00,60.3220464058,11.4773814513,14.3163376961,0.0,4.12243109448,15.9888894789,46.8129309809,43.821200563,2.97173041782,0.02
