Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  02:00:00,73.8617262963,18.1744702696,20.9174664939,0.0,4.12243109448,15.9888894789,80.469513408,77.4777829902,2.97173041782,0.02
 05/18  03:00:00,60.1998046375,11.5865784382,14.0848990046,0.0,4.12243109448,15.9888894789,48.6019872976,45.6102568798,2.97173041782,0.02
 05/18  04:00:00,111.015131592,27.5796443622,31.2268878631,0.0,12.3672932834,24.9413748627,107.396675052,102.423791022,4.9528840297,0.02
 05/18  05:00:00,116.546960396,27.8696680709,32.421325487,6.39653415216,12.3672932834,24.9413748627,170.509481002,165.536596973,4.9528840297,0.02
 05/18  06:00:00,164.444068858,29.0793518462,34.2162691216,4.88936754237,24.7345865669,70.7195625826,137.658975943,127.733207883,9.90576805939,0.02
 05/18  07:00:00,197.992903228,29.4306832877,35.5035931515,2.75716749693,37.1018798503,92.3937384068,119.251380572,109.325612512,9.90576805939,0.02
 05/18  08:00:00,212.067398974,29.5374792883,38.1328396761,2.05205117878,37.1018798503,104.434947198,122.195618008,103.658758956,9.90576805939,8.63109099253
 05/18  09:00:00,226.313854618,29.6094115675,40.6400098812,1.67778184551,37.1018798503,116.476155989,110.719345773,100.793577713,9.90576805939,0.02
 05/18  10:00:00,227.718357671,29.7261976735,42.2627981782,1.34198356315,37.1018798503,116.476155989,116.678469629,98.1313581008,9.90576805939,8.6413434685
 05/18  11:00:00,230.927333342,29.8397518346,45.618999308,1.08101997885,37.1018798503,116.476155989,105.78256524,95.8567971808,9.90576805939,0.02
 05/18  12:00:00,222.749643729,29.9238160315,49.5932955425,0.886772766476,37.1018798503,104.434947198,112.724564064,94.1814105231,9.90576805939,8.6373854815
 05/18  13:00:00,239.866575822,30.0387293399,54.8073453264,0.632919195621,37.1018798503,116.476155989,102.103841775,92.1780737152,9.90576805939,0.02
 05/18  14:00:00,241.896119424,30.1265829863,56.9418716587,0.440318810498,37.1018798503,116.476155989,109.296518242,90.7493133077,9.90576805939,8.64143687503
 05/18  15:00:00,243.045244642,30.2213909358,58.1886497727,0.248053754753,37.1018798503,116.476155989,107.781062815,89.2360086424,9.90576805939,8.63928611292
 05/18  16:00:00,243.709210103,30.2978212384,58.8640889625,0.16082237901,37.1018798503,116.476155989,98.1351917108,88.2094236514,9.90576805939,0.02
 05/18  17:00:00,235.808027329,30.3196639215,50.9538626961,0.149245758804,37.1018798503,116.476155989,97.604978926,87.6792108666,9.90576805939,0.02
 05/18  18:00:00,133.874904895,27.4922867727,33.263272027,0.0,24.7345865669,47.5788473902,82.9806491951,69.4170936657,4.9528840297,8.6106714997
 05/18  19:00:00,130.618595139,28.0382717071,29.4609914445,0.0,24.7345865669,47.5788473902,80.1566095072,75.1837254776,4.9528840297,0.02
 05/18  20:00:00,107.061388612,27.273892799,25.5759419277,0.0,12.3672932834,38.6892022431,93.5085786605,90.5168482427,2.97173041782,0.02
 05/18  21:00:00,81.6078702963,13.934573033,13.7143700669,0.0,12.3672932834,27.0668015668,60.7060002782,57.7142698604,2.97173041782,0.02
 05/18  22:00:00,72.1631220287,19.9134971298,17.4530064464,0.0,4.12243109448,15.9888894789,82.5477286981,79.5559982803,2.97173041782,0.02
 05/18  23:00:00,55.6220961733,11.2508625479,9.81607746379,0.0,4.12243109448,15.9888894789,50.133086928,47.1413565101,2.97173041782,0.02
 05/18  24:00:00,69.9679225112,19.3974765225,15.8006566394,0.0,4.12243109448,15.9888894789,84.1581389102,81.1664084924,2.97173041782,0.02
 05/19  01:00:00,59.8911119176,13.8472154435,11.2996993677,0.0,4.12243109448,15.9888894789,62.596894633,59.6051642152,2.97173041782,0.02
 05/19  02:00:00,74.3064661625,22.7282439992,16.5889483225,0.0,4.12243109448,15.9888894789,97.1029081673,94.1111777495,2.97173041782,0.02
 05/19  03:00:00,66.3523564999,18.4009891731,12.8231848665,0.0603094772023,4.12243109448,15.9888894789,79.2213739771,76.2296435593,2.97173041782,0.02
 05/19  04:00:00,97.447158496,27.2010948077,17.9930053633,0.0444590063998,12.3672932834,24.9413748627,110.516609693,105.543725663,4.9528840297,0.02
 05/19  05:00:00,111.898072301,28.3182715536,20.7797370658,12.9406309901,12.3672932834,24.9413748627,173.740587085,168.767703055,4.9528840297,0.02
 05/19  06:00:00,155.489499454,28.8484213123,21.210885168,9.17111257058,24.7345865669,70.7195625826,140.693031505,130.767263446,9.90576805939,0.02
 05/19  07:00:00,186.22793972,29.2524785171,20.9204994245,5.75349632953,37.1018798503,92.3937384068,121.991929384,112.066161325,9.90576805939,0.02
 05/19  08:00:00,197.707263117,29.337845365,20.8067007538,5.21772290282,37.1018798503,104.434947198,125.425105193,106.888176998,9.90576805939,8.63116013571
 05/19  09:00:00,209.831644705,29.3995350163,21.5934528431,4.45198296623,37.1018798503,116.476155989,113.708951779,103.78318372,9.90576805939,0.02
 05/19  10:00:00,209.203491049,29.4752522009,22.2824929526,3.05840240321,37.1018798503,116.476155989,118.78620876,100.239037371,9.90576805939,8.64140333001
 05/19  11:00:00,209.010066107,29.5060720483,22.2485728493,2.86781869409,37.1018798503,116.476155989,117.073047328,98.5248318438,9.90576805939,8.64244742448
 05/19  12:00:00,196.194406878,29.5628135832,21.9527588187,2.33311290216,37.1018798503,104.434947198,106.774229143,96.8484610831,9.90576805939,0.02
 05/19  13:00:00,207.697185751,29.6165475999,21.6851263869,2.00791764598,37.1018798503,116.476155989,113.628903853,95.0798455448,9.90576805939,8.6432902492
 05/19  14:00:00,207.33068362,29.6846058541,21.5143073049,1.74442304073,37.1018798503,116.476155989,103.296273723,93.3705056638,9.90576805939,0.02
 05/19  15:00:00,208.064893535,29.8637015281,22.5850394146,1.22903196571,37.1018798503,116.476155989,108.449994149,89.9066860495,9.90576805939,8.63754004029
 05/19  16:00:00,207.633015538,29.8902211937,22.2611906594,1.09509767536,37.1018798503,116.476155989,99.2617626923,89.3359946329,9.90576805939,0.02
 05/19  17:00:00,207.386603913,29.9027547559,21.5072148028,1.01236302076,37.1018798503,116.476155989,107.893379252,89.3652313554,9.90576805939,8.62237983718
 05/19  18:00:00,126.966139059,27.273892799,18.691462808,0.0,24.7345865669,47.5788473902,74.1527594191,69.1798753894,4.9528840297,0.02
 05/19  19:00:00,130.010604779,27.9290747202,17.3156562689,0.0,24.7345865669,47.5788473902,80.6708039254,75.6979198957,4.9528840297,0.02
 05/19  20:00:00,107.423625438,26.4003169041,14.9092551223,0.0,12.3672932834,38.6892022431,95.1550717358,92.163341318,2.97173041782,0.02
 05/19  21:00:00,82.8334371881,14.7207913385,7.80471209774,0.0,12.3672932834,27.0668015668,56.9155572545,53.9238268367,2.97173041782,0.02
 05/19  22:00:00,78.4452328277,21.6362741305,11.3661814913,0.0,4.12243109448,15.9888894789,93.2694351672,90.2777047494,2.97173041782,0.02
 05/19  23:00:00,71.4117147696,18.5320255573,9.0792223139,0.0122212243843,4.12243109448,15.9888894789,76.2973971806,73.3056667628,2.97173041782,0.02
 05/19  24:00:00,79.6711784768,22.2914560517,11.5703526658,0.0978463297345,4.12243109448,15.9888894789,96.6886416118,93.696911194,2.97173041782,0.02
 05/20  01:00:00,72.3634309493,17.7458072519,9.26733872995,0.186579986093,4.12243109448,15.9888894789,78.6176143853,75.6258839674,2.97173041782,0.02
 05/20  02:00:00,82.1564586095,22.7282439992,10.5371574171,0.77490028616,4.12243109448,15.9888894789,107.465104287,95.8914383489,2.97173041782,8.6019355202
 05/20  03:00:00,75.2873949966,18.4009891731,8.34582256068,1.25964182121,4.12243109448,15.9888894789,80.5869026397,77.5951722219,2.97173041782,0.02
 05/20  04:00:00,93.4355215752,26.1819229303,11.3165370174,0.278050320565,4.12243109448,16.0517297156,119.252031775,116.260301358,2.97173041782,0.02
 05/20  05:00:00,91.0078282569,26.8371048515,10.2505630165,1.54401483254,4.12243109448,16.0517297156,120.363705191,117.371974773,2.97173041782,0.02
 05/20  06:00:00,108.073021018,28.5842566414,10.4069809369,4.34850904386,4.12243109448,39.6058045677,114.739194437,111.747464019,2.97173041782,0.02
 05/20  07:00:00,167.689901606,28.6363348537,15.1655808377,27.1112815093,12.3672932834,65.3531420225,157.920289268,152.947405238,4.9528840297,0.02
 05/20  08:00:00,162.680104448,28.6194123681,17.2422783621,19.947151955,12.3672932834,68.2430321324,146.707216964,141.734332934,4.9528840297,0.02
 05/20  09:00:00,186.634393551,28.6545370956,19.0268480673,13.6114264982,16.4897243779,93.1370602926,135.471377983,127.526763535,7.92461444751,0.02
 05/20  10:00:00,186.88350683,28.6547448276,20.272045587,11.0483339484,16.4897243779,93.1370602926,131.149148237,123.204533789,7.92461444751,0.02
 05/20  11:00:00,183.297166443,28.6524382827,21.6343333283,8.15841579884,16.4897243779,93.1370602926,137.258541948,120.717389077,7.92461444751,8.61653842327
 05/20  12:00:00,170.095670969,28.6495723821,22.9733817022,5.91345083703,16.4897243779,83.9857416113,126.506213257,118.56159881,7.92461444751,0.02
 05/20  13:00:00,169.508235802,28.649871296,25.076939795,4.53825093057,16.4897243779,83.9857416113,124.144975534,116.200361086,7.92461444751,0.02
 05/20  14:00:00,169.583236112,28.6599668445,28.2600899552,3.13380571655,16.4897243779,83.9857416113,122.445055359,114.500440911,7.92461444751,0.02
 05/20  15:00:00,147.819714403,28.5842566414,27.8033799357,0.0,12.3672932834,70.6512738906,65.3956056644,60.4227216347,4.9528840297,0.02
 05/20  16:00:00,149.962494432,28.5842566414,30.0518111943,0.0,12.3672932834,70.6512738906,72.5462162854,58.9802572929,4.9528840297,8.61307496279
 05/20  17:00:00,138.710508415,28.5842566414,31.1011152502,0.0,12.3672932834,58.1284167478,66.6174005147,61.644516485,4.9528840297,0.02
 05/20  18:00:00,101.442544791,26.982700834,28.1519554276,0.0,12.3672932834,24.9413748627,88.6550644009,83.6821803712,4.9528840297,0.02
 05/20  19:00:00,97.7277166221,27.0554988253,26.1446505008,0.0,12.3672932834,24.9413748627,96.688837328,91.7159532983,4.9528840297,0.02
 05/20  20:00:00,79.8707933806,27.273892799,23.9033630229,0.0,4.12243109448,16.0517297156,106.753637584,103.761907166,2.97173041782,0.02
 05/20  21:00:00,59.4055665682,10.8181370652,10.0913857911,0.0,4.12243109448,15.9888894789,54.3170892299,51.325358812,2.97173041782,0.02
 05/20  22:00:00,67.9063789541,15.8046362774,13.0552281331,0.0,4.12243109448,15.9888894789,72.3452041253,69.3534737075,2.97173041782,0.02
 05/20  23:00:00,79.3787061628,21.6362741305,17.4232552397,0.0,4.12243109448,15.9888894789,99.3967738983,96.4050434805,2.97173041782,0.02
 05/20  24:00:00,70.8550941231,18.1825951993,13.1885907823,0.0,4.12243109448,15.9888894789,80.6803049213,77.6885745035,2.97173041782,0.02
 05/21  01:00:00,75.2936518316,22.073062078,15.1607569424,0.0,2.06121554724,15.9888894789,102.324902603,99.3331721855,2.97173041782,0.02
 05/21  02:00:00,68.2233510207,17.3090193044,11.6842109076,0.0,2.06121554724,15.9888894789,83.2697910073,80.2780605895,2.97173041782,0.02
 05/21  03:00:00,77.1499603127,21.6362741305,14.0210176957,0.0,2.06121554724,15.9888894789,104.081728068,101.08999765,2.97173041782,0.02
 05/21  04:00:00,68.8845744313,17.3090193044,11.3996478887,0.0,2.06121554724,15.9888894789,84.5170855691,81.5253551513,2.97173041782,0.02
 05/21  05:00:00,73.1564546513,22.9466379729,13.5025992302,0.274476132916,2.06121554724,15.9888894789,105.216737133,102.225006716,2.97173041782,0.02
 05/21  06:00:00,54.6707498857,17.3090193044,11.1412456887,0.0,2.06121554724,15.9888894789,84.5693152712,81.5775848534,2.97173041782,0.02
 05/21  07:00:00,65.2280720237,22.9466379729,14.8430191064,0.127761663931,2.06121554724,15.9888894789,104.40110657,101.409376152,2.97173041782,0.02
 05/21  08:00:00,85.5652469757,18.7067407363,12.8869869124,0.047273806885,4.12243109448,41.7362269337,80.703195933,75.7303119033,4.9528840297,0.02
 05/21  09:00:00,93.666494663,23.3834259204,17.2569301056,0.0547680099891,4.12243109448,41.7362269337,98.1047156912,93.1318316615,4.9528840297,0.02
 05/21  10:00:00,87.150388663,19.0561710943,16.540500484,0.0685075260109,4.12243109448,41.7362269337,78.2616681679,73.2887841382,4.9528840297,0.02
 05/21  11:00:00,95.8906000429,22.9466379729,21.0934577796,0.0543230884882,4.12243109448,41.7362269337,96.4957121951,91.5228281654,4.9528840297,0.02
 05/21  12:00:00,86.4257694695,18.6193831468,16.4758373886,0.0612641655568,4.12243109448,41.7362269337,77.9753542975,73.0024702678,4.9528840297,0.02
 05/21  13:00:00,94.4734641367,23.3834259204,21.7604103399,0.070710403194,4.12243109448,41.7362269337,96.2096147836,91.2367307539,4.9528840297,0.02
 05/21  14:00:00,89.7228499733,19.0561710943,20.458719286,0.0456080216973,4.12243109448,41.7362269337,76.1048166823,71.1319326526,4.9528840297,0.02
 05/21  15:00:00,99.9178979983,23.3834259204,26.6602748633,0.0331630769858,4.12243109448,41.7362269337,102.574648771,89.0198482729,4.9528840297,8.60191646832
 05/21  16:00:00,74.0180508293,18.6193831468,22.9492063407,0.00811374026601,4.12243109448,24.8785346261,75.3988097012,70.4259256715,4.9528840297,0.02
 05/21  17:00:00,60.1754604538,19.0399212348,21.2345798412,0.0,2.06121554724,15.9888894789,88.6008897814,85.6091593636,2.97173041782,0.02
 05/21  18:00:00,41.052379361,11.0466872011,11.5916213456,0.0,2.06121554724,15.9888894789,47.1560929613,44.1643625434,2.97173041782,0.02
 05/21  19:00:00,44.5849088718,12.9817644783,12.6508764559,0.0,2.06121554724,15.9888894789,62.382799512,59.3910690942,2.97173041782,0.02
 05/21  20:00:00,49.0899495355,14.2047707312,13.5619018496,0.0,2.06121554724,15.9888894789,62.744631529,59.7529011112,2.97173041782,0.02
 05/21  21:00:00,58.8408806131,14.0300555522,11.7685128346,0.0,2.06121554724,15.9888894789,62.4562125743,59.4644821565,2.97173041782,0.02
 05/21  22:00:00,71.650639638,20.7708231653,17.8531078685,0.0,2.06121554724,15.9888894789,100.145003773,97.1532733551,2.97173041782,0.02
 05/21  23:00:00,66.1735114868,18.6193831468,14.619802161,0.0594944522841,2.06121554724,15.9888894789,84.8840412288,81.892310811,2.97173041782,0.02
 05/21  24:00:00,74.1725993336,22.8592803834,17.8424963489,0.292415653705,2.06121554724,15.9888894789,106.656664842,103.664934424,2.97173041782,0.02
 05/22  01:00:00,66.0654447587,17.7458072519,13.1675410367,0.214806512477,4.12243109448,15.9888894789,85.7331203012,82.7413898834,2.97173041782,0.02
 05/22  02:00:00,73.8096338863,22.5098500254,14.7312315552,0.611722868692,4.12243109448,15.9888894789,107.140142174,104.148411756,2.97173041782,0.02
 05/22  03:00:00,66.6800212126,18.5320255573,10.7677879399,1.25260123811,4.12243109448,15.9888894789,86.8394690874,83.8477386696,2.97173041782,0.02
 05/22  04:00:00,99.004917605,27.7470797421,15.5774952091,1.43667978765,12.3672932834,24.9413748627,123.026176113,118.053292083,4.9528840297,0.02
 05/22  05:00:00,117.937587616,27.7382480372,18.5614079013,23.0098464556,12.3672932834,24.9413748627,188.244216623,183.271332594,4.9528840297,0.02
 05/22  06:00:00,161.148435818,28.6790266691,19.3829680063,16.8273609558,24.7345865669,70.7195625826,152.629112627,142.703344568,9.90576805939,0.02
 05/22  07:00:00,189.646635492,28.7235884046,22.5822681385,8.03931998569,37.1018798503,92.3937384068,128.865897506,118.940129447,9.90576805939,0.02
 05/22  08:00:00,201.983473592,28.78889247,25.6982296119,5.15133483651,37.1018798503,104.434947198,128.940776403,110.404054196,9.90576805939,8.63095414754
 05/22  09:00:00,215.309003002,28.9140922816,28.2638533685,3.74441700876,37.1018798503,116.476155989,115.82506507,105.899297011,9.90576805939,0.02
 05/22  10:00:00,222.685695426,29.0822348803,36.642089618,2.57401289606,37.1018798503,116.476155989,120.818351534,102.271471028,9.90576805939,8.6411124471
 05/22  11:00:00,227.950834027,29.2977808114,42.4411594358,1.82432905191,37.1018798503,116.476155989,108.66288004,98.7371119802,9.90576805939,0.02
 05/22  12:00:00,219.592067942,29.5684544089,46.4122187617,1.26566216799,37.1018798503,104.434947198,114.185926687,95.6429576449,9.90576805939,8.63720098245
 05/22  13:00:00,232.191876225,29.9241101278,47.1914895138,0.688688013052,37.1018798503,116.476155989,110.966199099,92.4172819449,9.90576805939,8.64314909514
 05/22  14:00:00,233.560432985,30.3340490976,48.4962860038,0.342778121688,37.1018798503,116.476155989,99.8477350208,89.9219669614,9.90576805939,0.02
 05/22  15:00:00,237.403021756,30.694943444,52.2179334697,0.1030082295,37.1018798503,116.476155989,106.242114593,87.6973627197,9.90576805939,8.63898381363
 05/22  16:00:00,240.802008024,31.0069219241,54.890452651,0.00799398573063,37.1018798503,116.476155989,95.5561587091,85.6303906497,9.90576805939,0.02
 05/22  17:00:00,246.370168939,31.2015881504,55.7872997369,0.0,37.1018798503,116.476155989,93.9648668733,84.0390988139,9.90576805939,0.02
 05/22  18:00:00,153.797508306,27.8866588379,43.1833808996,0.0,24.7345865669,47.5788473902,76.9363599003,63.372890231,4.9528840297,8.61058563962
 05/22  19:00:00,142.157580937,27.7123018203,39.0855507262,0.0,24.7345865669,47.5788473902,75.0663185514,70.0934345217,4.9528840297,0.02
 05/22  20:00:00,116.315919462,28.039071787,34.0652956195,0.0,12.3672932834,38.6892022431,90.6732353144,87.6815048966,2.97173041782,0.02
 05/22  21:00:00,86.3165528545,15.3031752684,17.0544504145,0.0,12.3672932834,27.0668015668,56.3814666347,53.3897362169,2.97173041782,0.02
 05/22  22:00:00,74.3436273675,20.3502850772,19.1967238211,0.0,4.12243109448,15.9888894789,79.4258960867,76.4341656689,2.97173041782,0.02
 05/22  23:00:00,55.9957179194,11.695775425,9.77161545887,0.0,4.12243109448,15.9888894789,45.3945485054,42.4028180876,2.97173041782,0.02
 05/22  24:00:00,69.2087701899,18.1744702696,16.260093555,0.0,4.12243109448,15.9888894789,82.594792823,79.6030624052,2.97173041782,0.02
 05/23  01:00:00,60.6274948735,14.8955065174,10.7239980048,0.0,4.12243109448,15.9888894789,63.4977786335,60.5060482156,2.97173041782,0.02
 05/23  02:00:00,71.9975149719,21.6362741305,15.189800515,0.0,4.12243109448,15.9888894789,95.8759401384,92.8842097206,2.97173041782,0.02
 05/23  03:00:00,66.2327825664,18.6193831468,12.335874922,0.0,4.12243109448,15.9888894789,78.4364507207,75.4447203029,2.97173041782,0.02
 05/23  04:00:00,97.4345713194,27.273892799,17.9520791718,0.0,12.3672932834,24.9413748627,110.543998402,105.571114372,4.9528840297,0.02
 05/23  05:00:00,106.858151675,28.3125617212,20.753596899,10.2817269981,12.3672932834,24.9413748627,174.840113734,169.867229704,4.9528840297,0.02
 05/23  06:00:00,152.399049351,28.7239834574,21.2056409217,6.21034453518,24.7345865669,70.7195625826,141.13947878,131.213710721,9.90576805939,0.02
 05/23  07:00:00,183.712475584,29.0575325187,22.3257500858,2.02772806148,37.1018798503,92.3937384068,129.084369694,110.568631667,9.90576805939,8.60996996739
 05/23  08:00:00,197.137317486,29.1845327479,24.4184590549,1.18935330667,37.1018798503,104.434947198,113.139564205,103.213796146,9.90576805939,0.02
 05/23  09:00:00,212.058090731,29.3774200638,27.2764583971,1.01753595747,37.1018798503,116.476155989,108.913692902,98.9879248423,9.90576805939,0.02
 05/23  10:00:00,216.458306763,29.5988786024,31.6365428575,0.835565363128,37.1018798503,116.476155989,114.488036219,95.9412630612,9.90576805939,8.64100509868
 05/23  11:00:00,221.846360197,29.9160769785,36.9466325427,0.596063857526,37.1018798503,116.476155989,111.471824089,92.9231096757,9.90576805939,8.64294635398
 05/23  12:00:00,215.515082751,30.2880690476,42.4710580443,0.410239789219,37.1018798503,104.434947198,100.113321134,90.187553075,9.90576805939,0.02
 05/23  13:00:00,234.511589213,30.6672577521,49.2062249809,0.250532068925,37.1018798503,116.476155989,106.131400959,87.5825674497,9.90576805939,8.64306545023
 05/23  14:00:00,237.045029484,30.953698867,51.5979007175,0.10608495163,37.1018798503,116.476155989,95.6118295784,85.686061519,9.90576805939,0.02
 05/23  15:00:00,236.831777048,31.053650152,51.3476388325,0.0433873518547,37.1018798503,116.476155989,103.368429373,84.8238013206,9.90576805939,8.63885999265
 05/23  16:00:00,233.73140684,30.9442754273,48.3971131345,0.0035146998982,37.1018798503,116.476155989,95.1122946366,85.1865265772,9.90576805939,0.02
 05/23  17:00:00,229.970817354,30.7639270132,44.8216560046,0.0,37.1018798503,116.476155989,104.427568169,85.899612283,9.90576805939,8.62218782619
 05/23  18:00:00,137.258443509,27.7106807465,36.4284401276,0.0,24.7345865669,47.5788473902,71.6519871328,66.6791031031,4.9528840297,0.02
 05/23  19:00:00,137.24211974,28.1474686939,35.9753238833,0.0,24.7345865669,47.5788473902,77.4949848869,72.5221008572,4.9528840297,0.02
 05/23  20:00:00,107.46359369,26.982700834,28.6184984596,0.0,12.3672932834,38.6892022431,91.224605664,88.2328752462,2.97173041782,0.02
 05/23  21:00:00,84.6308156294,14.9828641069,15.6890185433,0.0,12.3672932834,27.0668015668,58.1653796484,55.1736492306,2.97173041782,0.02
 05/23  22:00:00,74.3342520904,20.1755698982,19.3620631255,0.0,4.12243109448,15.9888894789,81.8844507233,78.8927203054,2.97173041782,0.02
 05/23  23:00:00,54.9509917969,10.3854115826,10.0372525789,0.0,4.12243109448,15.9888894789,45.8472976784,42.8555672606,2.97173041782,0.02
 05/23  24:00:00,70.5346648943,18.1744702696,17.5904046511,0.0,4.12243109448,15.9888894789,79.6326310147,76.6409005969,2.97173041782,0.02
 05/24  01:00:00,55.7405520302,11.4337026566,9.77852172764,0.0,4.12243109448,15.9888894789,55.0453689163,43.4729180992,2.97173041782,8.60072039921
 05/24  02:00:00,70.5614947029,18.1744702696,17.6172345544,0.0,4.12243109448,15.9888894789,81.999327511,79.0075970932,2.97173041782,0.02
 05/24  03:00:00,55.352966438,11.3463450671,9.47829390003,0.0,4.12243109448,15.9888894789,48.8111733713,45.8194429535,2.97173041782,0.02
 05/24  04:00:00,102.677574448,27.7689191395,22.70005573,0.0,12.3672932834,24.9413748627,109.52441827,104.55153424,4.9528840297,0.02
 05/24  05:00:00,106.618934577,27.840835073,24.1163138115,7.15151952162,12.3672932834,24.9413748627,171.757378457,166.784494428,4.9528840297,0.02
 05/24  06:00:00,154.617373937,28.9451850429,24.0281348037,5.38497364648,24.7345865669,70.7195625826,138.977462741,129.051694682,9.90576805939,0.02
 05/24  07:00:00,187.539266045,29.2926002397,24.9223367436,3.02287379498,37.1018798503,92.3937384068,120.22187058,110.29610252,9.90576805939,0.02
 05/24  08:00:00,199.46527819,29.3959164898,25.5028072454,2.22156193362,37.1018798503,104.434947198,114.363627083,104.437859024,9.90576805939,0.02
 05/24  09:00:00,212.314759055,29.4495630476,26.4892475358,1.98928558502,37.1018798503,116.476155989,120.336374777,101.795758079,9.90576805939,8.63484863877
 05/24  10:00:00,213.891952192,29.5152026931,28.3486045658,1.64080950381,37.1018798503,116.476155989,109.461349408,99.5355813484,9.90576805939,0.02
 05/24  11:00:00,215.47822718,29.5852072223,30.1391275633,1.36633766604,37.1018798503,116.476155989,115.797151158,97.248531665,9.90576805939,8.64285143355
 05/24  12:00:00,203.974602361,29.7280841489,30.8676016457,1.03316486293,37.1018798503,104.434947198,113.489575637,94.9468400848,9.90576805939,8.63696749311
 05/24  13:00:00,218.075763172,29.9040018599,33.0860546667,0.698165587599,37.1018798503,116.476155989,102.321287564,92.3955195049,9.90576805939,0.02
 05/24  14:00:00,221.318909205,30.1075451344,36.4194003472,0.40461034214,37.1018798503,116.476155989,108.531223268,89.984620927,9.90576805939,8.64083428179
 05/24  15:00:00,224.568852626,30.2584163647,39.6799346823,0.243404061257,37.1018798503,116.476155989,98.4805252403,88.5547571809,9.90576805939,0.02
 05/24  16:00:00,225.216964309,30.3496371188,40.3354496197,0.145382430152,37.1018798503,116.476155989,106.358173621,87.8191562635,9.90576805939,8.63324929836
 05/24  17:00:00,224.756267281,30.4554949089,39.8173881847,0.0981608922572,37.1018798503,116.476155989,96.7681012367,86.8423331773,9.90576805939,0.02
 05/24  18:00:00,133.52729077,27.623323157,32.784635902,0.0,24.7345865669,47.5788473902,71.1193117761,66.1464277464,4.9528840297,0.02
 05/24  19:00:00,134.883845064,28.1474686939,33.6170387794,0.0,24.7345865669,47.5788473902,76.0526015591,71.0797175294,4.9528840297,0.02
 05/24  20:00:00,106.701935419,26.982700834,27.8568327797,0.0,12.3672932834,38.6892022431,99.0898814008,87.5077072599,2.97173041782,8.61044372316
 05/24  21:00:00,82.8518504863,15.1575792859,13.7353441597,0.0,12.3672932834,27.0668015668,58.3906447645,55.3989143467,2.97173041782,0.02
 05/24  22:00:00,72.5182564667,20.3502850772,17.3713532231,0.0,4.12243109448,15.9888894789,81.3024099028,78.3106794849,2.97173041782,0.02
 05/24  23:00:00,53.9398509489,10.3854115826,9.02611267311,0.0,4.12243109448,15.9888894789,46.2926965077,43.3009660898,2.97173041782,0.02
 05/24  24:00:00,68.5954497676,18.1744702696,15.651190506,0.0,4.12243109448,15.9888894789,80.2847671409,77.2930367231,2.97173041782,0.02
 05/25  01:00:00,61.0396561652,15.0702216964,11.2212058417,0.0,4.12243109448,15.9888894789,61.8810171584,58.8892867405,2.97173041782,0.02
 05/25  02:00:00,72.0316480243,21.6362741305,15.2551657752,0.0,4.12243109448,15.9888894789,97.0770351898,94.085304772,2.97173041782,0.02
 05/25  03:00:00,65.7530099497,18.3573103783,12.03179843,0.0,4.12243109448,15.9888894789,78.8736076877,75.8818772698,2.97173041782,0.02
 05/25  04:00:00,97.8905529359,27.68156155,17.9785986371,0.0217939056144,12.3672932834,24.9413748627,110.384765011,105.411880982,4.9528840297,0.02
 05/25  05:00:00,105.54595606,27.834363953,18.396452618,10.7613720929,12.3672932834,24.9413748627,174.402267831,169.429383801,4.9528840297,0.02
 05/25  06:00:00,151.668774737,28.9239197447,19.2069485812,7.05219060128,24.7345865669,70.7195625826,139.462984269,129.53721621,9.90576805939,0.02
 05/25  07:00:00,184.945752576,29.2944539199,22.7703955375,2.57944899934,37.1018798503,92.3937384068,117.833106215,107.907338156,9.90576805939,0.02
 05/25  08:00:00,201.283229953,29.5395271703,27.7659697562,1.63271943882,37.1018798503,104.434947198,118.953612817,100.417114558,9.90576805939,8.63073019973
 05/25  09:00:00,224.72494702,29.8170193546,39.1931296569,1.32816937993,37.1018798503,116.476155989,106.044491765,96.1187237058,9.90576805939,0.02
 05/25  10:00:00,235.500698248,30.1424395912,49.9916845343,0.979220126979,37.1018798503,116.476155989,111.460856424,92.9143566104,9.90576805939,8.64073175462
 05/25  11:00:00,239.609302137,30.5522422696,54.0666419964,0.602873181402,37.1018798503,116.476155989,99.983412205,90.0576441456,9.90576805939,0.02
 05/25  12:00:00,232.716408258,31.0464414579,58.6983708558,0.344986440322,37.1018798503,104.434947198,105.712371101,87.1696214975,9.90576805939,8.63698154457
 05/25  13:00:00,248.647466471,31.5831705379,61.6075033309,0.121437442617,37.1018798503,116.476155989,94.1102729808,84.1845049214,9.90576805939,0.02
 05/25  14:00:00,254.861229098,31.980988923,62.9815573382,0.0156988089857,37.1018798503,116.476155989,100.403909182,81.8574028152,9.90576805939,8.64073830774
 05/25  15:00:00,257.933586789,32.3190037855,65.5395148095,0.0,37.1018798503,116.476155989,98.7483072446,80.2038237204,9.90576805939,8.63871546483
 05/25  16:00:00,265.55468539,32.5737170333,67.7657689556,0.0,37.1018798503,116.476155989,88.3040295176,78.3782614582,9.90576805939,0.02
 05/25  17:00:00,271.97366237,32.7288074443,68.6441331949,0.0,37.1018798503,116.476155989,86.8322373067,76.9064692473,9.90576805939,0.02
 05/25  18:00:00,169.110562437,27.9813613793,50.6735709581,0.0,24.7345865669,47.5788473902,73.564991106,60.0015758109,4.9528840297,8.61053126542
 05/25  19:00:00,154.546443994,27.7191302454,45.1548233949,0.0,24.7345865669,47.5788473902,70.1401864769,65.1673024472,4.9528840297,0.02
 05/25  20:00:00,124.842385452,28.1506023182,41.0318401674,0.0,12.3672932834,38.6892022431,85.4938172223,82.5020868045,2.97173041782,0.02
 05/25  21:00:00,90.7240941173,16.3142222161,18.3750114523,0.0,12.3672932834,27.0668015668,57.4372195118,54.4454890939,2.97173041782,0.02
 05/25  22:00:00,75.9912158955,20.2920466842,18.7208834291,0.0,4.12243109448,15.9888894789,78.3268495798,75.335119162,2.97173041782,0.02
 05/25  23:00:00,60.5418578507,12.3865112113,11.3803452037,0.0,4.12243109448,15.9888894789,48.0414826935,45.0497522757,2.97173041782,0.02
 05/25  24:00:00,78.2042116324,19.0480461645,17.2851638167,0.0,4.12243109448,15.9888894789,77.3314365899,74.3397061721,2.97173041782,0.02
 05/26  01:00:00,58.0074353437,10.3854115826,9.1231214324,0.0,4.12243109448,15.9888894789,45.9288344036,42.9371039858,2.97173041782,0.02
 05/26  02:00:00,74.5530217494,19.310118933,14.5582542278,0.0,4.12243109448,15.9888894789,79.0960724406,76.1043420228,2.97173041782,0.02
 05/26  03:00:00,69.2128208915,17.3090193044,12.6839152765,0.0,4.12243109448,15.9888894789,77.4512323865,74.4595019687,2.97173041782,0.02
 05/26  04:00:00,102.111529348,27.623323157,17.7781448723,0.0,12.3672932834,24.9413748627,107.785334092,102.812450062,4.9528840297,0.02
 05/26  05:00:00,107.339790824,28.3111322552,19.8607078903,7.23413098521,12.3672932834,24.9413748627,171.27826788,166.305383851,4.9528840297,0.02
 05/26  06:00:00,150.034756684,28.9341090093,20.7651498022,3.06222419629,24.7345865669,70.7195625826,137.250637874,127.324869814,9.90576805939,0.02
 05/26  07:00:00,184.583079624,29.4623633305,24.1556344601,0.663621231856,37.1018798503,92.3937384068,115.881543389,105.955775329,9.90576805939,0.02
 05/26  08:00:00,206.37042646,29.8607332226,33.66468857,0.500026936371,37.1018798503,104.434947198,116.915151082,98.378732822,9.90576805939,8.63065020083
 05/26  09:00:00,228.635130073,30.2112531826,43.6456585225,0.391564956912,37.1018798503,116.476155989,104.281024456,94.3552563969,9.90576805939,0.02
 05/26  10:00:00,237.733456415,30.6631400493,52.3725721394,0.310421122898,37.1018798503,116.476155989,109.894147575,91.3476925865,9.90576805939,8.6406869291
 05/26  11:00:00,244.677229533,31.1095547692,58.8978509628,0.193334610412,37.1018798503,116.476155989,106.955446969,88.4070726568,9.90576805939,8.64260625316
 05/26  12:00:00,239.135994713,31.5563989222,63.447030016,0.0744795632863,37.1018798503,104.434947198,95.4193910477,85.4936229883,9.90576805939,0.02
 05/26  13:00:00,252.575836137,32.0238062417,65.796891738,0.00967393908715,37.1018798503,116.476155989,101.370892322,82.8225389035,9.90576805939,8.64258535957
 05/26  14:00:00,253.483724488,32.3972800602,66.4522416576,0.0,37.1018798503,116.476155989,90.9622596375,81.0364915782,9.90576805939,0.02
 05/26  15:00:00,255.639790088,32.7168591169,68.5358236688,0.0,37.1018798503,116.476155989,98.0584253517,79.5140491367,9.90576805939,8.6386081556
 05/26  16:00:00,255.448395185,32.942771616,68.1191452528,0.0,37.1018798503,116.476155989,88.1952777651,78.2695097057,9.90576805939,0.02
 05/26  17:00:00,255.533124966,33.0491938434,67.1779286293,0.0,37.1018798503,116.476155989,95.9920190959,77.4642353542,9.90576805939,8.6220156823
 05/26  18:00:00,156.960554059,27.982750546,50.2027314671,0.0,24.7345865669,47.5788473902,65.3771201198,60.4042360901,4.9528840297,0.02
 05/26  19:00:00,151.227567151,27.7198849461,46.4639990051,0.0,24.7345865669,47.5788473902,70.0896834238,65.1167993941,4.9528840297,0.02
 05/26  20:00:00,123.690995034,28.1508195232,43.6019781297,0.0,12.3672932834,38.6892022431,85.1407907531,82.1490603353,2.97173041782,0.02
 05/26  21:00:00,93.4098640432,17.1796731813,22.2176038274,0.0,12.3672932834,27.0668015668,60.6295462885,57.6378158707,2.97173041782,0.02
 05/26  22:00:00,75.4091087628,20.2920466842,20.3204434395,0.0,4.12243109448,15.9888894789,77.7355522892,74.7438218713,2.97173041782,0.02
 05/26  23:00:00,57.4502582591,12.2991536218,10.5959482846,0.0,4.12243109448,15.9888894789,48.1352454706,45.1435150528,2.97173041782,0.02
 05/26  24:00:00,70.1317968458,19.0480461645,16.2622190555,0.0,4.12243109448,15.9888894789,77.8272937089,74.8355632911,2.97173041782,0.02
 05/27  01:00:00,53.8943646499,10.3854115826,8.95043264197,0.0,4.12243109448,15.9888894789,46.2297127063,43.2379822885,2.97173041782,0.02
 05/27  02:00:00,69.8797284841,19.2664401383,15.802267393,0.0,4.12243109448,15.9888894789,79.8797621894,76.8880317716,2.97173041782,0.02
 05/27  03:00:00,54.2717525998,10.3854115826,9.2844580419,0.0,4.12243109448,15.9888894789,48.3007187766,45.3089883588,2.97173041782,0.02
 05/27  04:00:00,83.6121557159,26.1819229303,22.3561405937,0.0,4.12243109448,16.0517297156,115.415784874,112.424054456,2.97173041782,0.02
 05/27  05:00:00,79.3232978237,26.8371048515,22.1104340848,0.0,4.12243109448,16.0517297156,122.839543702,111.265870452,2.97173041782,8.60194283141
 05/27  06:00:00,98.2289648927,28.5842566414,25.1115412531,0.0,4.12243109448,39.6058045677,94.7713830877,91.7796526699,2.97173041782,0.02
 05/27  07:00:00,145.48495773,28.6143195891,32.237044867,6.10822671799,12.3672932834,65.3531420225,145.680862138,140.707978109,4.9528840297,0.02
 05/27  08:00:00,151.830398477,28.6028212657,37.6931967002,4.11805251318,12.3672932834,68.2430321324,141.70585682,136.73297279,4.9528840297,0.02
 05/27  09:00:00,186.242282294,28.6749669868,45.4821191726,1.65196187778,16.4897243779,93.1370602926,132.272710359,124.328095911,7.92461444751,0.02
 05/27  10:00:00,190.949335916,28.6948851463,50.7530220762,1.06807066935,16.4897243779,93.1370602926,128.353195572,120.408581124,7.92461444751,0.02
 05/27  11:00:00,193.357649686,28.7151457646,53.4658501002,0.743280521486,16.4897243779,93.1370602926,126.309593778,118.36497933,7.92461444751,0.02
 05/27  12:00:00,186.187918455,28.7450338651,55.5834261543,0.577757106542,16.4897243779,83.9857416113,132.687736236,116.151423086,7.92461444751,8.61169870178
 05/27  13:00:00,184.49919274,28.7406504388,53.9316163194,0.5452383061,16.4897243779,83.9857416113,123.469179852,115.524565405,7.92461444751,0.02
 05/27  14:00:00,185.366499531,28.7369721684,54.8080338777,0.539856944521,16.4897243779,83.9857416113,122.541743946,114.597129498,7.92461444751,0.02
 05/27  15:00:00,171.033292395,28.5842566414,58.6242894421,0.0,12.3672932834,70.6512738906,62.4952789436,57.5223949139,4.9528840297,0.02
 05/27  16:00:00,173.994563451,28.5842566414,61.5855510298,0.0,12.3672932834,70.6512738906,56.0241702565,51.0512862268,4.9528840297,0.02
 05/27  17:00:00,161.633894876,28.5842566414,61.7484815838,0.0,12.3672932834,58.1284167478,69.3543297996,55.7949821364,4.9528840297,8.60646363346
 05/27  18:00:00,116.163147369,27.0554988253,50.994049236,0.0,12.3672932834,24.9413748627,88.2029408353,83.2300568056,4.9528840297,0.02
 05/27  19:00:00,117.912835597,27.9290747202,51.870161637,0.0,12.3672932834,24.9413748627,94.7486272529,89.7757432232,4.9528840297,0.02
 05/27  20:00:00,91.1964024054,27.273892799,42.9434177614,0.0,4.12243109448,16.0517297156,104.551750541,101.560020123,2.97173041782,0.02
 05/27  21:00:00,57.0233881435,9.6946757964,12.8272145536,0.0,4.12243109448,15.9888894789,43.7417578071,40.7500273893,2.97173041782,0.02
 05/27  22:00:00,75.5736222065,18.1825951993,22.5299848313,0.0,4.12243109448,15.9888894789,75.7428771978,72.75114678,2.97173041782,0.02
 05/27  23:00:00,65.5904993129,15.1453918913,15.7692202547,0.0,4.12243109448,15.9888894789,69.8650168817,66.8732864639,2.97173041782,0.02
 05/27  24:00:00,68.8494498163,17.3090193044,16.5351109667,0.0,4.12243109448,15.9888894789,81.5650749473,78.5733445295,2.97173041782,0.02
 05/28  01:00:00,57.8047109648,12.9817644783,11.9470869061,0.0,2.06121554724,15.9888894789,59.8503606292,56.8586302114,2.97173041782,0.02
 05/28  02:00:00,57.7620969742,12.9817644783,11.9193255884,0.0,2.06121554724,15.9888894789,60.3513451302,57.3596147123,2.97173041782,0.02
 05/28  03:00:00,57.7422106103,12.9817644783,11.9019451415,0.0,2.06121554724,15.9888894789,60.6894624815,57.6977320637,2.97173041782,0.02
 05/28  04:00:00,65.2399559121,18.1825951993,14.2936238063,0.0,2.06121554724,15.9888894789,82.3759047099,79.3841742921,2.97173041782,0.02
 05/28  05:00:00,66.6709032837,22.073062078,16.4142251479,0.0,2.06121554724,15.9888894789,103.255581484,100.263851066,2.97173041782,0.02
 05/28  06:00:00,50.2557950187,17.3090193044,14.3273914403,0.0,2.06121554724,15.9888894789,83.5035356853,80.5118052675,2.97173041782,0.02
 05/28  07:00:00,61.4568357034,21.8546681042,20.8379301398,0.0,2.06121554724,15.9888894789,102.783548635,99.7918182168,2.97173041782,0.02
 05/28  08:00:00,90.1430706287,19.2017670768,24.0308083799,0.0,4.12243109448,41.7362269337,76.9032209947,71.930336965,4.9528840297,0.02
 05/28  09:00:00,104.304659915,23.2378299379,34.3614919123,0.0,4.12243109448,41.7362269337,92.7184167438,87.7455327141,4.9528840297,0.02
 05/28  10:00:00,101.18150973,19.4929590417,34.8930464433,0.0,4.12243109448,41.7362269337,73.8928786244,68.9199945947,4.9528840297,0.02
 05/28  11:00:00,111.00913444,23.2742289335,40.9767419545,0.0,4.12243109448,41.7362269337,90.611237511,85.6383534813,4.9528840297,0.02
 05/28  12:00:00,103.519590958,19.3837620549,37.1159016217,0.0,4.12243109448,41.7362269337,72.1113806984,67.1384966687,4.9528840297,0.02
 05/28  13:00:00,111.694909652,23.1650319466,41.5105088779,0.0,4.12243109448,41.7362269337,88.4485958381,83.4757118084,4.9528840297,0.02
 05/28  14:00:00,106.827555774,19.4929590417,39.1434789296,0.0,4.12243109448,41.7362269337,70.4371754484,65.4642914187,4.9528840297,0.02
 05/28  15:00:00,116.153602551,23.3837957866,45.0781681699,0.0,4.12243109448,41.7362269337,87.0163672682,82.0434832385,4.9528840297,0.02
 05/28  16:00:00,91.3674056335,19.4929590417,40.0483059277,0.0,4.12243109448,24.8785346261,69.9541932569,64.9813092272,4.9528840297,0.02
 05/28  17:00:00,82.8767673409,22.5179749551,41.3278080636,0.0,2.06121554724,15.9888894789,86.5177948862,83.5260644684,2.97173041782,0.02
 05/28  18:00:00,70.4893152021,16.8966061461,32.7092863785,0.0,2.06121554724,15.9888894789,62.3941500762,59.4024196584,2.97173041782,0.02
 05/28  19:00:00,78.0598775866,21.1065390556,35.5326585127,0.0,2.06121554724,15.9888894789,95.0945289382,83.5208595196,2.97173041782,8.6019390008
 05/28  20:00:00,57.7510087656,14.4668434997,24.3523433249,0.0,2.06121554724,15.9888894789,57.5145309862,54.5228005684,2.97173041782,0.02
 05/28  21:00:00,81.793349541,20.3502850772,28.4034184295,0.0,2.06121554724,15.9888894789,91.0575792207,88.0658488028,2.97173041782,0.02
 05/28  22:00:00,54.8999379385,10.3935365124,12.0661191378,0.0,2.06121554724,15.9888894789,45.4455198499,42.4537894321,2.97173041782,0.02
 05/28  23:00:00,64.8002455178,16.8884812164,14.7942197762,0.0,2.06121554724,15.9888894789,72.3717979086,69.3800674908,2.97173041782,0.02
 05/28  24:00:00,57.8187461342,12.9817644783,11.766324151,0.0,2.06121554724,15.9888894789,64.1107241683,61.1189937505,2.97173041782,0.02
 05/29  01:00:00,72.6373079173,21.6362741305,17.9593909381,0.0,2.06121554724,15.9888894789,103.573050475,100.581320057,2.97173041782,0.02
 05/29  02:00:00,64.8948472296,17.3090193044,14.4674721242,0.0,2.06121554724,15.9888894789,84.5901890213,81.5984586035,2.97173041782,0.02
 05/29  03:00:00,72.8694292211,21.6362741305,18.2391604075,0.0,2.06121554724,15.9888894789,105.987625922,102.995895504,2.97173041782,0.02
 05/29  04:00:00,64.8021199346,18.1825951993,13.5107327527,0.0,2.06121554724,15.9888894789,86.2757873677,83.2840569499,2.97173041782,0.02
 05/29  05:00:00,66.5603075305,22.073062078,16.1723398529,0.0,2.06121554724,15.9888894789,107.947338661,104.955608244,2.97173041782,0.02
 05/29  06:00:00,50.6431484223,17.3090193044,14.4549615605,0.0,2.06121554724,15.9888894789,86.9434471645,83.9517167466,2.97173041782,0.02
 05/29  07:00:00,60.2643026681,21.6362741305,19.8655853473,0.0,2.06121554724,15.9888894789,106.769647531,103.777917113,2.97173041782,0.02
 05/29  08:00:00,86.6212173079,18.9688135048,20.6530932287,0.0,4.12243109448,41.7362269337,81.8284740062,76.8555899765,4.9528840297,0.02
 05/29  09:00:00,99.9473820682,23.3834259204,29.8799940143,0.0,4.12243109448,41.7362269337,100.550026459,95.5771424295,4.9528840297,0.02
 05/29  10:00:00,92.8259442231,18.4009891731,27.9593334031,0.0,4.12243109448,41.7362269337,79.9262597054,74.9533756757,4.9528840297,0.02
 05/29  11:00:00,107.332439301,22.7282439992,38.0526480716,0.0,4.12243109448,41.7362269337,96.4785505336,91.5056665039,4.9528840297,0.02
 05/29  12:00:00,103.464110828,18.9688135048,38.0999999197,0.0,4.12243109448,41.7362269337,74.9108699588,69.9379859291,4.9528840297,0.02
 05/29  13:00:00,119.196524206,23.4707835099,49.1962975379,0.0,4.12243109448,41.7362269337,89.9860048739,85.0131208442,4.9528840297,0.02
 05/29  14:00:00,104.629197946,18.6193831468,39.6145173378,0.0,4.12243109448,41.7362269337,69.0911995112,64.1183154815,4.9528840297,0.02
 05/29  15:00:00,121.762185386,23.6454986888,51.5872434749,0.0,4.12243109448,41.7362269337,89.0288097907,84.055925761,4.9528840297,0.02
 05/29  16:00:00,89.5187958722,18.8814559153,40.9485969557,0.0,4.12243109448,24.8785346261,72.5173452733,67.5444612436,4.9528840297,0.02
 05/29  17:00:00,90.224218727,22.7800477236,48.7501098523,0.0,2.06121554724,15.9888894789,90.7590899065,87.7673594887,2.97173041782,0.02
 05/29  18:00:00,65.8382860337,15.7609574827,31.5710713768,0.0,2.06121554724,15.9888894789,64.973612957,61.9818825392,2.97173041782,0.02
 05/29  19:00:00,84.7774413356,21.7398815794,44.370327664,0.0,2.06121554724,15.9888894789,89.5610294393,86.5692990214,2.97173041782,0.02
 05/29  20:00:00,60.5461845436,14.2921283207,27.8014572483,0.0,2.06121554724,15.9888894789,59.4875772836,56.4958468657,2.97173041782,0.02
 05/29  21:00:00,88.6056255124,20.1318911035,35.7383313663,0.0,2.06121554724,15.9888894789,90.0356027731,87.0438723553,2.97173041782,0.02
 05/29  22:00:00,66.3732913358,12.2991536218,21.5801969612,0.0,2.06121554724,15.9888894789,61.5508890123,49.9772205188,2.97173041782,8.60193807561
 05/29  23:00:00,86.2132938148,19.484834112,34.0198858641,0.0,2.06121554724,15.9888894789,86.4176656276,83.4259352098,2.97173041782,0.02
 05/29  24:00:00,65.229699787,11.8029411795,20.9529398688,0.0,2.06121554724,15.9888894789,52.8739466567,49.8822162389,2.97173041782,0.02
 05/30  01:00:00,87.4849205646,20.3502850772,32.3247363011,0.0,4.12243109448,15.9888894789,95.0559773985,92.0642469807,2.97173041782,0.02
 05/30  02:00:00,58.9457957606,10.8181370652,13.4719536398,0.0,4.12243109448,15.9888894789,55.9861266055,52.9943961877,2.97173041782,0.02
 05/30  03:00:00,76.5888536062,18.5101861599,22.9403145622,0.0,4.12243109448,15.9888894789,87.2464145875,84.2546841697,2.97173041782,0.02
 05/30  04:00:00,109.33222784,27.0554988253,30.0681300717,0.0,12.3672932834,24.9413748627,117.14032494,112.167440911,4.9528840297,0.02
 05/30  05:00:00,115.2419743,28.1940712189,31.8263436575,10.0604605105,12.3672932834,24.9413748627,183.323564556,178.350680527,4.9528840297,0.02
 05/30  06:00:00,163.152727437,28.6667592741,33.2378708637,4.98901740648,24.7345865669,70.7195625826,149.999641402,140.073873342,9.90576805939,0.02
 05/30  07:00:00,196.59888497,28.8219820302,35.389289039,2.08616392425,37.1018798503,92.3937384068,129.485877491,119.560109432,9.90576805939,0.02
 05/30  08:00:00,208.674895732,28.9089668426,35.645342883,1.77559552984,37.1018798503,104.434947198,123.168137739,113.24236968,9.90576805939,0.02
 05/30  09:00:00,218.356282345,28.9770389248,33.3476427413,1.64496915093,37.1018798503,116.476155989,128.330861514,109.790689334,9.90576805939,8.6344041213
 05/30  10:00:00,213.929522794,29.0290879603,28.9550192335,1.55808339056,37.1018798503,116.476155989,117.155291829,107.22952377,9.90576805939,0.02
 05/30  11:00:00,211.582779991,29.0821385646,26.6469673706,1.46615128784,37.1018798503,116.476155989,123.567431177,105.019340182,9.90576805939,8.64232293601
 05/30  12:00:00,198.920408073,29.1618510625,26.1254995409,1.28732066624,37.1018798503,104.434947198,121.328406678,102.786207421,9.90576805939,8.63643119794
 05/30  13:00:00,211.412193459,29.3112224882,26.7765137164,0.93693626367,37.1018798503,116.476155989,109.312550689,99.3867826294,9.90576805939,0.02
 05/30  14:00:00,212.156239711,29.4272293423,27.6286076751,0.713075007202,37.1018798503,116.476155989,115.527647218,96.9816912242,9.90576805939,8.64018793476
 05/30  15:00:00,216.461522684,29.5104992749,31.9843380616,0.579598085133,37.1018798503,116.476155989,105.269810969,95.3440429093,9.90576805939,0.02
 05/30  16:00:00,223.324931491,29.6827768417,38.8992753073,0.35640705436,37.1018798503,116.476155989,111.580266327,93.0417916598,9.90576805939,8.63270660795
 05/30  17:00:00,224.741892758,29.8714294842,40.2521988889,0.233048025642,37.1018798503,116.476155989,100.281033209,90.3552651496,9.90576805939,0.02
 05/30  18:00:00,134.202659775,27.7106807465,33.3726499722,0.0,24.7345865669,47.5788473902,72.76356718,67.7906831503,4.9528840297,0.02
 05/30  19:00:00,134.199641533,28.0382717071,33.0420348735,0.0,24.7345865669,47.5788473902,78.7265191993,73.7536351696,4.9528840297,0.02
 05/30  20:00:00,106.901509367,27.273892799,27.7652226065,0.0,12.3672932834,38.6892022431,102.354072345,90.7719589746,2.97173041782,8.61038295294
 05/30  21:00:00,82.2545346244,14.9391853122,13.3564265777,0.0,12.3672932834,27.0668015668,59.2158977262,56.2241673084,2.97173041782,0.02
 05/30  22:00:00,67.7908631232,18.1744702696,14.7020417954,0.0,4.12243109448,15.9888894789,78.3133128054,75.3215823876,2.97173041782,0.02
 05/30  23:00:00,53.4908738962,10.3854115826,7.8378567058,0.0,4.12243109448,15.9888894789,48.3986628412,45.4069324234,2.97173041782,0.02
 05/30  24:00:00,73.726243284,21.6362741305,14.6050734167,0.0,4.12243109448,15.9888894789,98.8066377767,95.8149073589,2.97173041782,0.02
 05/31  01:00:00,67.2095187786,18.5320255573,10.7573156211,0.0,4.12243109448,15.9888894789,77.5833693617,74.5916389439,2.97173041782,0.02
 05/31  02:00:00,73.0900470514,21.6362741305,13.6055567548,0.0,4.12243109448,15.9888894789,97.4210582417,94.4293278239,2.97173041782,0.02
 05/31  03:00:00,67.7754003571,18.6193831468,10.9222732478,0.0737476970093,4.12243109448,15.9888894789,79.4037447096,76.4120142918,2.97173041782,0.02
 05/31  04:00:00,101.356917253,27.68156155,14.4963004143,0.198012140896,12.3672932834,24.9413748627,112.490765685,107.517881655,4.9528840297,0.02
 05/31  05:00:00,111.798762429,27.776781477,17.3896820544,13.2432226535,12.3672932834,24.9413748627,177.113377019,172.140492989,4.9528840297,0.02
 05/31  06:00:00,157.359580567,28.7697604004,18.4954802029,9.06533211394,24.7345865669,70.7195625826,141.71758562,131.791817561,9.90576805939,0.02
 05/31  07:00:00,182.952439384,29.0112947453,19.8967104681,3.57378982654,37.1018798503,92.3937384068,120.460530837,110.534762778,9.90576805939,0.02
 05/31  08:00:00,196.271068422,29.1837206016,22.5139777315,2.22837294144,37.1018798503,104.434947198,121.611887041,103.075873335,9.90576805939,8.63024564588
 05/31  09:00:00,211.814233077,29.3979814431,26.281306997,1.74833188341,37.1018798503,116.476155989,108.862543639,98.9367755801,9.90576805939,0.02
 05/31  10:00:00,215.360984203,29.6123997051,29.9718151839,1.38943557603,37.1018798503,116.476155989,114.608838996,96.062867471,9.90576805939,8.64020346595
 05/31  11:00:00,217.334929579,29.8457900396,32.1263764962,0.975237688324,37.1018798503,116.476155989,103.528227244,93.6024591847,9.90576805939,0.02
 05/31  12:00:00,207.754787148,30.1850370027,34.6862017646,0.537833513694,37.1018798503,104.434947198,109.772694228,91.2304495829,9.90576805939,8.63647658586
 05/31  13:00:00,223.185580839,30.6904058594,37.8386827434,0.26894737248,37.1018798503,116.476155989,98.3798243387,88.4540562794,9.90576805939,0.02
 05/31  14:00:00,225.019096753,31.1633659523,39.3946027952,0.0738279430895,37.1018798503,116.476155989,104.728904446,86.1829993672,9.90576805939,8.64013701911
 05/31  15:00:00,225.996707845,31.4957637803,40.1112495098,0.00258235683548,37.1018798503,116.476155989,103.174209602,84.6303377239,9.90576805939,8.63810381848
 05/31  16:00:00,226.76805791,31.7188801548,40.6627349446,0.0,37.1018798503,116.476155989,93.5995221389,83.6737540795,9.90576805939,0.02
 05/31  17:00:00,226.295964561,31.7386660638,40.1720670683,0.0,37.1018798503,116.476155989,93.4556798197,83.5299117603,9.90576805939,0.02
 05/31  18:00:00,133.476455968,27.7993312035,32.5577884019,0.0,24.7345865669,47.5788473902,70.1832010604,64.8381125815,4.9528840297,0.392204449166
 05/31  19:00:00,132.368408382,27.7122547834,31.5368277932,0.0,24.7345865669,47.5788473902,84.677674829,71.4869002203,4.9528840297,8.23789057893
 05/31  20:00:00,110.434895745,28.0023221655,30.5701959926,0.0,12.3672932834,38.6892022431,90.4366385259,87.4449081081,2.97173041782,0.02
