Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  21:00:00,85.5635999906,15.3031752684,16.3015034128,0.0,12.3672932834,27.0668015668,56.2748495449,53.283119127,2.97173041782,0.02
 05/31  22:00:00,74.8264272455,20.1318911035,19.8979182897,0.0,4.12243109448,15.9888894789,79.2404009709,76.248670553,2.97173041782,0.02
 05/31  23:00:00,56.8479492367,11.5210602461,10.7985625765,0.0,4.12243109448,15.9888894789,45.1575567233,42.1658263055,2.97173041782,0.02
 05/31  24:00:00,70.6475638747,18.1744702696,17.7033048592,0.0,4.12243109448,15.9888894789,79.0841964216,76.0924660038,2.97173041782,0.02
 06/01  01:00:00,55.5821255186,11.4773814513,9.57641764899,0.0,4.12243109448,15.9888894789,46.958257096,43.9665266782,2.97173041782,0.02
 06/01  02:00:00,69.1192045766,18.1744702696,16.13070789,0.0,4.12243109448,15.9888894789,82.000548165,79.0088177472,2.97173041782,0.02
 06/01  03:00:00,60.4052249126,13.8472154435,11.5007340272,0.0,4.12243109448,15.9888894789,64.0203857646,61.0286553467,2.97173041782,0.02
 06/01  04:00:00,99.8162230368,27.7689191395,19.8387051899,0.0,12.3672932834,24.9413748627,108.208567988,103.235683958,4.9528840297,0.02
 06/01  05:00:00,101.424547022,27.8430951406,21.6588997285,6.76145340759,12.3672932834,24.9413748627,172.245114069,167.272230039,4.9528840297,0.02
 06/01  06:00:00,152.220191533,28.9450531791,21.7462275935,5.26983097058,24.7345865669,70.7195625826,139.213075001,129.287306942,9.90576805939,0.02
 06/01  07:00:00,185.804869249,29.266008578,23.1375743407,3.09983142265,37.1018798503,92.3937384068,120.457374693,110.531606634,9.90576805939,0.02
 06/01  08:00:00,198.769062803,29.3648602667,24.8082541797,2.25097860385,37.1018798503,104.434947198,123.039063499,104.503119177,9.90576805939,8.63017626286
 06/01  09:00:00,211.041020289,29.4179226336,25.1919830624,2.0444846685,37.1018798503,116.476155989,111.68999144,101.76422338,9.90576805939,0.02
 06/01  10:00:00,210.660231346,29.476304396,25.0344650748,1.76215160772,37.1018798503,116.476155989,118.058561627,99.5126724566,9.90576805939,8.64012111106
 06/01  11:00:00,210.345467378,29.545067428,24.9784413076,1.43440619507,37.1018798503,116.476155989,107.107762199,97.1819941394,9.90576805939,0.02
 06/01  12:00:00,198.796290913,29.715985862,25.7417844017,0.992834573835,37.1018798503,104.434947198,112.663489411,94.1210401419,9.90576805939,8.63668120973
 06/01  13:00:00,213.688069736,29.7936175209,28.612399009,0.894493783868,37.1018798503,116.476155989,111.095786963,92.5480062523,9.90576805939,8.64201265152
 06/01  14:00:00,217.105244268,29.941647678,32.2132474544,0.56306150171,37.1018798503,116.476155989,100.564680803,90.6389127438,9.90576805939,0.02
 06/01  15:00:00,216.065821458,30.019350089,31.2363487849,0.423022634921,37.1018798503,116.476155989,107.936152197,89.3923483735,9.90576805939,8.63803576418
 06/01  16:00:00,214.501479409,30.0549087533,29.6656742612,0.394446432243,37.1018798503,116.476155989,98.7781629251,88.8523948658,9.90576805939,0.02
 06/01  17:00:00,214.874565527,30.0981319306,30.053598886,0.337589460665,37.1018798503,116.476155989,106.686043099,88.1586003882,9.90576805939,8.62167465149
 06/01  18:00:00,126.822903629,27.3830897859,26.3204928273,0.0,24.7345865669,47.5788473902,74.2984728218,69.3255887921,4.9528840297,0.02
 06/01  19:00:00,125.732571243,28.0382717071,24.5749846104,0.0,24.7345865669,47.5788473902,80.0287485157,75.055864486,4.9528840297,0.02
 06/01  20:00:00,102.390160005,27.273892799,23.2538883302,0.0,12.3672932834,38.6892022431,92.5569688683,89.5652384505,2.97173041782,0.02
 06/01  21:00:00,81.2781809962,14.0219306225,13.2973265588,0.0,12.3672932834,27.0668015668,60.3895667553,57.3978363375,2.97173041782,0.02
 06/01  22:00:00,72.0889840659,19.9134971298,17.3788687979,0.0,4.12243109448,15.9888894789,82.1666982498,79.1749678319,2.97173041782,0.02
 06/01  23:00:00,56.9942085238,12.1163135131,10.2959100144,0.0,4.12243109448,15.9888894789,54.8552287992,51.8634983814,2.97173041782,0.02
 06/01  24:00:00,70.2761609214,20.0008547193,15.456616481,0.0,4.12243109448,15.9888894789,90.2166264286,87.2248960108,2.97173041782,0.02
 06/02  01:00:00,65.2503148878,17.3090193044,12.7522065252,0.0,4.12243109448,15.9888894789,77.7025991189,74.7108687011,2.97173041782,0.02
 06/02  02:00:00,72.921593309,22.7282439992,14.5516049135,0.0,4.12243109448,15.9888894789,97.2625092457,94.2707788279,2.97173041782,0.02
 06/02  03:00:00,65.9381000488,18.4009891731,11.4534008211,0.134862004596,4.12243109448,15.9888894789,79.2094038795,76.2176734617,2.97173041782,0.02
 06/02  04:00:00,95.9514402611,27.1282968165,16.5368120307,0.0777323942266,12.3672932834,24.9413748627,110.44047538,105.46759135,4.9528840297,0.02
 06/02  05:00:00,106.560075985,28.3035216821,19.4995080218,13.4752138538,12.3672932834,24.9413748627,173.258467615,168.285583585,4.9528840297,0.02
 06/02  06:00:00,153.079055936,28.8354674662,19.7476356343,8.23687272714,24.7345865669,70.7195625826,138.896981501,128.971213442,9.90576805939,0.02
 06/02  07:00:00,185.022249039,29.242141937,20.6979379872,4.78071334611,37.1018798503,92.3937384068,128.633297293,110.117727024,9.90576805939,8.60980220947
 06/02  08:00:00,197.301074869,29.354234257,22.0260623304,3.57583194872,37.1018798503,104.434947198,114.098544246,104.172776186,9.90576805939,0.02
 06/02  09:00:00,209.116523495,29.4520650906,23.5353585834,1.74244755511,37.1018798503,116.476155989,117.650230414,99.1104057867,9.90576805939,8.63405656823
 06/02  10:00:00,211.01061016,29.6066676947,25.706213927,1.31044405857,37.1018798503,116.476155989,105.058389437,95.1326213775,9.90576805939,0.02
 06/02  11:00:00,214.64660162,29.8243183442,29.4531457351,0.981583624022,37.1018798503,116.476155989,110.806756879,92.2590690892,9.90576805939,8.64191973037
 06/02  12:00:00,207.259425911,30.2180050396,33.9411904495,0.627546313152,37.1018798503,104.434947198,99.4855743489,89.5598062895,9.90576805939,0.02
 06/02  13:00:00,223.269463227,30.6761370446,36.4173988129,0.311069458954,37.1018798503,116.476155989,105.170982274,86.6236771832,9.90576805939,8.64153703114
 06/02  14:00:00,228.579792215,31.0547279937,38.1028283494,0.13155811025,37.1018798503,116.476155989,94.0240965576,84.0983284982,9.90576805939,0.02
 06/02  15:00:00,233.194157187,31.3510765898,41.438625799,0.0450586585748,37.1018798503,116.476155989,100.805051428,82.2613536295,9.90576805939,8.63792973876
 06/02  16:00:00,236.977463499,31.5920867849,43.8489734897,0.0,37.1018798503,116.476155989,90.7334185863,80.8076505269,9.90576805939,0.02
 06/02  17:00:00,241.592305834,31.7530327709,44.483151856,0.0,37.1018798503,116.476155989,98.1459862096,79.6185175974,9.90576805939,8.6217005528
 06/02  18:00:00,152.165214687,27.888260581,35.000656208,0.0,24.7345865669,47.5788473902,66.5031185302,61.5302345005,4.9528840297,0.02
 06/02  19:00:00,153.23985067,27.7139007163,34.1282436487,0.0,24.7345865669,47.5788473902,70.9780991171,66.0052150874,4.9528840297,0.02
 06/02  20:00:00,123.275783789,28.0393997683,30.6319955078,0.0,12.3672932834,38.6892022431,85.0734526209,82.0817222031,2.97173041782,0.02
 06/02  21:00:00,84.0250343075,15.3031752684,13.2676991232,0.0,12.3672932834,27.0668015668,54.7895595718,51.797829154,2.97173041782,0.02
 06/02  22:00:00,74.3863722386,20.3502850772,14.8803682874,0.0,4.12243109448,15.9888894789,77.7062437552,74.7145133374,2.97173041782,0.02
 06/02  23:00:00,57.955159573,12.2991536218,9.02146898877,0.0,4.12243109448,15.9888894789,48.4911190754,45.4993886576,2.97173041782,0.02
 06/02  24:00:00,73.602028411,19.2583152086,16.2583059558,0.0,4.12243109448,15.9888894789,84.5892343107,81.5975038929,2.97173041782,0.02
 06/03  01:00:00,54.938929988,11.2589874776,8.14631049029,0.0,4.12243109448,15.9888894789,47.0704684875,44.0787380696,2.97173041782,0.02
 06/03  02:00:00,74.403680605,21.6362741305,15.1551810997,0.0,4.12243109448,15.9888894789,95.6565303992,92.6647999814,2.97173041782,0.02
 06/03  03:00:00,67.6570512085,18.4446679678,11.0726131634,0.0,4.12243109448,15.9888894789,77.5456517454,74.5539213276,2.97173041782,0.02
 06/03  04:00:00,81.9635972897,25.9635289566,15.6046653485,0.0,4.12243109448,16.0517297156,123.381314924,111.807658651,2.97173041782,8.6019258549
 06/03  05:00:00,72.973728354,26.1819229303,15.5145425412,0.0,4.12243109448,16.0517297156,116.112259852,113.120529434,2.97173041782,0.02
 06/03  06:00:00,89.8677525261,28.5842566414,16.5636331776,0.0,4.12243109448,39.6058045677,95.888556961,92.8968265432,2.97173041782,0.02
 06/03  07:00:00,139.273172099,28.6276629859,21.3963750006,10.7237679078,12.3672932834,65.3531420225,146.26097964,141.28809561,4.9528840297,0.02
 06/03  08:00:00,141.962593133,28.6108982838,23.9879361163,7.94743624494,12.3672932834,68.2430321324,141.837238399,136.864354369,4.9528840297,0.02
 06/03  09:00:00,171.186162089,28.6572625656,27.7426373752,4.35303386944,16.4897243779,93.1370602926,131.819602762,123.874988314,7.92461444751,0.02
 06/03  10:00:00,171.666731336,28.6945934484,29.7851691145,2.7536168118,16.4897243779,93.1370602926,127.868819849,119.924205401,7.92461444751,0.02
 06/03  11:00:00,169.048985422,28.6738434101,28.2397872993,1.70198812951,16.4897243779,93.1370602926,134.472133332,117.931443349,7.92461444751,8.61607553574
 06/03  12:00:00,157.29286354,28.672589713,25.9863831347,1.352201742,16.4897243779,83.9857416113,124.129202042,116.184587594,7.92461444751,0.02
 06/03  13:00:00,156.725115723,28.7105759089,25.7049095731,1.02794947749,16.4897243779,83.9857416113,122.381998444,114.437383996,7.92461444751,0.02
 06/03  14:00:00,158.110328533,28.7743723438,27.3662284358,0.688096810155,16.4897243779,83.9857416113,120.778245786,112.833631339,7.92461444751,0.02
 06/03  15:00:00,139.755445659,28.5842566414,27.3464481412,0.0,12.3672932834,70.6512738906,63.3504460852,58.3775620555,4.9528840297,0.02
 06/03  16:00:00,140.242602164,28.5842566414,27.8335951886,0.0,12.3672932834,70.6512738906,62.2283237397,57.25543971,4.9528840297,0.02
 06/03  17:00:00,127.567499977,28.5842566414,27.6820908943,0.0,12.3672932834,58.1284167478,73.7410241181,60.1817790428,4.9528840297,8.60636104563
 06/03  18:00:00,91.9111278865,27.7106807465,26.0868482716,0.0,12.3672932834,24.9413748627,86.9786237559,82.0057397262,4.9528840297,0.02
 06/03  19:00:00,90.8884347586,28.1474686939,24.6273672517,0.0,12.3672932834,24.9413748627,93.8584661085,88.8855820788,4.9528840297,0.02
 06/03  20:00:00,71.0860676645,27.273892799,22.8330834352,0.0,4.12243109448,16.0517297156,103.773830984,100.782100566,2.97173041782,0.02
 06/03  21:00:00,53.7513908754,11.6917129602,9.86710347377,0.0,4.12243109448,15.9888894789,52.8754068404,49.8836764226,2.97173041782,0.02
 06/03  22:00:00,61.8091831277,14.284003391,12.5711366407,0.0,4.12243109448,15.9888894789,62.3763588593,59.3846284415,2.97173041782,0.02
 06/03  23:00:00,66.1936754782,17.1769648714,14.2438185896,0.0,4.12243109448,15.9888894789,73.3900278778,70.3982974599,2.97173041782,0.02
 06/03  24:00:00,63.6095077273,15.1453918913,13.7882290699,0.0,4.12243109448,15.9888894789,76.1975466594,73.2058162416,2.97173041782,0.02
 06/04  01:00:00,65.1935162155,17.3090193044,15.0373675585,0.0,2.06121554724,15.9888894789,82.1523807351,79.1606503172,2.97173041782,0.02
 06/04  02:00:00,73.2765334589,22.073062078,18.3875816277,0.0,2.06121554724,15.9888894789,100.795176284,97.8034458659,2.97173041782,0.02
 06/04  03:00:00,65.7292435419,18.1825951993,14.8241842232,0.0,2.06121554724,15.9888894789,81.7240368551,78.7323064373,2.97173041782,0.02
 06/04  04:00:00,72.4035659829,21.6362741305,17.9224500899,0.0,2.06121554724,15.9888894789,102.518976198,99.5272457803,2.97173041782,0.02
 06/04  05:00:00,57.1634170308,17.3090193044,14.1557610557,0.0,2.06121554724,15.9888894789,83.252599583,80.2608691652,2.97173041782,0.02
 06/04  06:00:00,57.6664301276,21.6362741305,17.1886944161,0.0,2.06121554724,15.9888894789,102.59476284,99.6030324221,2.97173041782,0.02
 06/04  07:00:00,51.9151089849,18.4009891731,14.3945283772,0.0,2.06121554724,15.9888894789,81.5844922038,78.592761786,2.97173041782,0.02
 06/04  08:00:00,89.0156783722,22.9466379729,18.9886730499,0.0,4.12243109448,41.7362269337,95.3358449591,90.3629609294,4.9528840297,0.02
 06/04  09:00:00,83.5882671128,19.1435286838,17.0706016102,0.0,4.12243109448,41.7362269337,75.2215257534,70.2486417237,4.9528840297,0.02
 06/04  10:00:00,94.3224438165,23.2960683309,24.0324275099,0.0,4.12243109448,41.7362269337,92.5730368625,87.6001528328,4.9528840297,0.02
 06/04  11:00:00,89.116853928,19.2308862733,22.4700161069,0.0,4.12243109448,41.7362269337,74.0296013125,69.0567172828,4.9528840297,0.02
 06/04  12:00:00,98.1565076812,23.0339955624,28.0347751977,0.0,4.12243109448,41.7362269337,91.0928691064,86.1199850767,4.9528840297,0.02
 06/04  13:00:00,93.7815428662,18.8814559153,27.1874124196,0.0,4.12243109448,41.7362269337,72.7867124852,67.8138284555,4.9528840297,0.02
 06/04  14:00:00,105.605306959,23.2087107414,32.4827407433,0.0,4.12243109448,41.7362269337,89.0438155875,84.0709315578,4.9528840297,0.02
 06/04  15:00:00,106.716902736,19.3182438627,29.572052717,0.0,4.12243109448,41.7362269337,70.8555773973,65.8826933676,4.9528840297,0.02
 06/04  16:00:00,101.611063171,23.2087107414,32.7439783229,0.0,4.12243109448,24.8785346261,88.0599645383,83.0870805086,4.9528840297,0.02
 06/04  17:00:00,69.9365325027,15.5070096439,24.1841997276,0.0,2.06121554724,15.9888894789,60.0182801726,57.0265497548,2.97173041782,0.02
 06/04  18:00:00,88.2566479955,21.5651664004,30.2279305974,0.0,2.06121554724,15.9888894789,92.4632925767,80.889634903,2.97173041782,8.60192725586
 06/04  19:00:00,61.0646007259,13.4266773555,17.6393630473,0.0,2.06121554724,15.9888894789,55.3014461745,52.3097157567,2.97173041782,0.02
 06/04  20:00:00,79.4967020411,20.1318911035,22.885313246,0.0,2.06121554724,15.9888894789,88.397952616,85.4062221981,2.97173041782,0.02
 06/04  21:00:00,61.6332862282,11.0466872011,11.4576816421,0.0,2.06121554724,15.9888894789,48.5774373892,45.5857069714,2.97173041782,0.02
 06/04  22:00:00,71.1791981475,16.1063253758,12.5416719343,0.0,2.06121554724,15.9888894789,69.843900136,66.8521697182,2.97173041782,0.02
 06/04  23:00:00,84.9406118603,21.6362741305,16.5739095301,0.0,2.06121554724,15.9888894789,101.530432715,98.5387022968,2.97173041782,0.02
 06/04  24:00:00,73.0679719612,18.6193831468,11.7724659351,0.0,2.06121554724,15.9888894789,82.8667232208,79.874992803,2.97173041782,0.02
 06/05  01:00:00,80.9559418713,21.6362741305,13.5711761192,0.0,4.12243109448,15.9888894789,103.698622768,100.70689235,2.97173041782,0.02
 06/05  02:00:00,71.4704241702,17.3090193044,11.2542630646,0.0,4.12243109448,15.9888894789,83.926167061,80.9344366432,2.97173041782,0.02
 06/05  03:00:00,79.1955905213,22.073062078,12.495856119,0.0201942577526,4.12243109448,15.9888894789,105.303797032,102.312066614,2.97173041782,0.02
 06/05  04:00:00,104.67785884,27.7106807465,13.4825348859,0.0148243831839,12.3672932834,24.9413748627,119.370424242,114.397540212,4.9528840297,0.02
 06/05  05:00:00,114.528285856,27.7339159127,16.2267066058,14.1214551786,12.3672932834,24.9413748627,185.679140237,180.706256208,4.9528840297,0.02
 06/05  06:00:00,155.712473548,28.6729757595,18.2782263641,8.33369436597,24.7345865669,70.7195625826,149.945074751,140.019306692,9.90576805939,0.02
 06/05  07:00:00,183.744862238,28.798475887,22.0239311527,2.62100798513,37.1018798503,92.3937384068,126.672367785,116.746599725,9.90576805939,0.02
 06/05  08:00:00,202.287282774,29.0130099873,29.0814001306,1.84788389606,37.1018798503,104.434947198,126.733116653,108.197456562,9.90576805939,8.62989203157
 06/05  09:00:00,221.59464816,29.2002984719,36.4638613838,1.54388976952,37.1018798503,116.476155989,113.417178697,103.491410637,9.90576805939,0.02
 06/05  10:00:00,227.262592537,29.4275001169,42.2720140425,1.17575605068,37.1018798503,116.476155989,118.546255309,100.000721892,9.90576805939,8.63976535802
 06/05  11:00:00,232.77530649,29.694654256,47.9025509715,0.79060416163,37.1018798503,116.476155989,106.705172933,96.7794048733,9.90576805939,0.02
 06/05  12:00:00,222.663142106,29.9957368338,49.7894260514,0.532265888911,37.1018798503,104.434947198,112.511047232,93.9693553993,9.90576805939,8.63592377376
 06/05  13:00:00,236.698977546,30.4225712411,51.5846989844,0.304198809795,37.1018798503,116.476155989,100.884879256,90.9591111963,9.90576805939,0.02
 06/05  14:00:00,238.180354499,30.7833763422,52.9192421632,0.0904365096052,37.1018798503,116.476155989,107.168110866,88.6226576017,9.90576805939,8.63968520488
 06/05  15:00:00,240.89375909,31.0967288526,55.4046561181,0.00529566890396,37.1018798503,116.476155989,96.4898376128,86.5640695534,9.90576805939,0.02
 06/05  16:00:00,243.043834504,31.3851745207,57.2722125988,0.0,37.1018798503,116.476155989,103.305776959,84.7676886976,9.90576805939,8.63232020193
 06/05  17:00:00,243.449316902,31.5776142284,57.4864925377,0.0,37.1018798503,116.476155989,93.3695925545,83.4438244951,9.90576805939,0.02
 06/05  18:00:00,146.580496547,27.8897996893,45.5713702902,0.0,24.7345865669,47.5788473902,68.3694510057,63.396566976,4.9528840297,0.02
 06/05  19:00:00,143.273501645,27.7159458232,42.4382233555,0.0,24.7345865669,47.5788473902,76.3613462576,67.9066372361,4.9528840297,3.50182499172
 06/05  20:00:00,118.896807053,28.1494560854,38.8849674938,0.0,12.3672932834,38.6892022431,92.3063244165,84.2078510635,2.97173041782,5.12674293513
 06/05  21:00:00,86.9270487252,16.3142222161,18.9762449579,0.0,12.3672932834,27.0668015668,58.1610272523,55.1692968345,2.97173041782,0.02
 06/05  22:00:00,76.6486878192,20.219248693,21.2637611562,0.0,4.12243109448,15.9888894789,80.911550057,77.9198196392,2.97173041782,0.02
 06/05  23:00:00,59.1351362451,12.3865112113,11.9420367491,0.0,4.12243109448,15.9888894789,49.2516854167,46.2599549989,2.97173041782,0.02
 06/05  24:00:00,69.4410412356,19.0480461645,15.2756627369,0.0,4.12243109448,15.9888894789,79.9310619781,76.9393315603,2.97173041782,0.02
 06/06  01:00:00,53.6584225213,10.3854115826,8.32727111555,0.0,4.12243109448,15.9888894789,47.6490906457,44.6573602279,2.97173041782,0.02
 06/06  02:00:00,70.3881519583,19.484834112,15.19450605,0.0,4.12243109448,15.9888894789,81.5663009159,78.5745704981,2.97173041782,0.02
 06/06  03:00:00,60.4990250267,13.8472154435,11.0674789365,0.0,4.12243109448,15.9888894789,62.9527374756,59.9610070578,2.97173041782,0.02
 06/06  04:00:00,97.8953985739,27.5359655675,18.1379552184,0.0,12.3672932834,24.9413748627,108.217792807,103.244908777,4.9528840297,0.02
 06/06  05:00:00,102.392682633,28.2463951361,19.8589774071,8.40609791237,12.3672932834,24.9413748627,172.471713309,167.498829279,4.9528840297,0.02
 06/06  06:00:00,149.541874534,28.7997320541,20.7974859718,3.68557714131,24.7345865669,70.7195625826,138.120391294,128.194623234,9.90576805939,0.02
 06/06  07:00:00,185.103546846,29.1667186258,24.7049301803,0.930451297393,37.1018798503,92.3937384068,117.399278535,107.473510476,9.90576805939,0.02
 06/06  08:00:00,205.327133965,29.3868747946,32.9591149865,0.636165159284,37.1018798503,104.434947198,118.865822868,100.330186741,9.90576805939,8.62986806721
 06/06  09:00:00,225.338016419,29.6351409368,40.8125092897,0.50376842268,37.1018798503,116.476155989,106.351102964,96.4253349046,9.90576805939,0.02
 06/06  10:00:00,233.451254984,30.0962028235,48.5544217411,0.413318080042,37.1018798503,116.476155989,111.146360324,92.6009093367,9.90576805939,8.63968292832
 06/06  11:00:00,236.829107589,30.5252521448,51.6178750353,0.29847376986,37.1018798503,116.476155989,99.4113930121,89.4856249528,9.90576805939,0.02
 06/06  12:00:00,228.54902095,30.9710154495,55.0961376563,0.136172239094,37.1018798503,104.434947198,105.325429147,86.7836685415,9.90576805939,8.63599254615
 06/06  13:00:00,245.489521701,31.4952929876,59.5865676806,0.020136733779,37.1018798503,116.476155989,93.8486762453,83.9229081859,9.90576805939,0.02
 06/06  14:00:00,248.413297903,31.9693326275,62.0566849523,0.0,37.1018798503,116.476155989,100.277848008,81.7325270099,9.90576805939,8.63955293855
 06/06  15:00:00,249.444363298,32.3422657827,62.7150044934,0.0,37.1018798503,116.476155989,98.8010528429,80.2576504941,9.90576805939,8.63763428942
 06/06  16:00:00,252.336148464,32.6090076392,65.3407134275,0.0,37.1018798503,116.476155989,88.8657639342,78.9399958748,9.90576805939,0.02
 06/06  17:00:00,252.681975575,32.6774833613,65.619273495,0.0,37.1018798503,116.476155989,87.9484774039,78.0227093445,9.90576805939,0.02
 06/06  18:00:00,151.351522766,27.8901264528,50.34206564,0.0,24.7345865669,47.5788473902,65.8480977562,60.8752137265,4.9528840297,0.02
 06/06  19:00:00,148.865447367,27.7133156628,48.0328063849,0.0,24.7345865669,47.5788473902,80.3778853846,66.8147372894,4.9528840297,8.61026406552
 06/06  20:00:00,128.113538043,28.149233008,48.1019314638,0.0,12.3672932834,38.6892022431,85.3215393381,82.3298089202,2.97173041782,0.02
 06/06  21:00:00,97.1952529017,17.216072177,28.3157707033,0.0,12.3672932834,27.0668015668,58.9831541235,55.9914237057,2.97173041782,0.02
 06/06  22:00:00,85.2665355697,21.1720572477,29.2710316291,0.0,4.12243109448,15.9888894789,81.3980974253,78.4063670074,2.97173041782,0.02
 06/06  23:00:00,69.183878266,14.4668434997,20.1082212223,0.0,4.12243109448,15.9888894789,54.4299618037,51.4382313859,2.97173041782,0.02
 06/06  24:00:00,81.1205391363,20.2046890947,26.1192324588,0.0,4.12243109448,15.9888894789,84.6131536156,81.6214231978,2.97173041782,0.02
 06/07  01:00:00,62.4886099766,12.5531014605,15.3535241175,0.0,4.12243109448,15.9888894789,55.8341728746,52.8424424568,2.97173041782,0.02
 06/07  02:00:00,78.3180527594,20.1318911035,23.3895440656,0.0,4.12243109448,15.9888894789,86.6308579678,83.63912755,2.97173041782,0.02
 06/07  03:00:00,56.045731339,10.3854115826,11.1319935911,0.0,4.12243109448,15.9888894789,47.0633338446,44.0716034267,2.97173041782,0.02
 06/07  04:00:00,111.48646802,27.623323157,31.6545464713,0.0,12.3672932834,24.9413748627,105.847268688,100.874384658,4.9528840297,0.02
 06/07  05:00:00,113.674792806,28.3645022547,35.5913033406,4.55788878159,12.3672932834,24.9413748627,167.593289675,162.620405645,4.9528840297,0.02
 06/07  06:00:00,165.915060483,28.9796612721,39.5047499683,1.17156977104,24.7345865669,70.7195625826,134.349643037,124.423874978,9.90576805939,0.02
 06/07  07:00:00,207.753207812,29.6166423046,47.6839368199,0.151179321512,37.1018798503,92.3937384068,114.661407944,104.735639885,9.90576805939,0.02
 06/07  08:00:00,225.966819183,29.9984820294,53.5183550535,0.105021167703,37.1018798503,104.434947198,115.689357702,97.153804924,9.90576805939,8.62978471834
 06/07  09:00:00,242.007633536,30.4124772213,57.1232096826,0.085339520621,37.1018798503,116.476155989,103.158994565,93.2332265054,9.90576805939,0.02
 06/07  10:00:00,246.814701818,30.9210550107,61.4523008554,0.0540491541152,37.1018798503,116.476155989,108.261536657,89.7162015147,9.90576805939,8.6395670827
 06/07  11:00:00,251.656860567,31.3567407045,65.9003046835,0.0122942229749,37.1018798503,116.476155989,93.9917217092,84.0659536498,9.90576805939,0.02
 06/07  12:00:00,244.20273876,31.7631957693,70.0938658326,0.0,37.1018798503,104.434947198,89.5756383205,71.0337395131,9.90576805939,8.63613074802
 06/07  13:00:00,262.005577642,32.3250480864,75.2929919393,0.0,37.1018798503,116.476155989,73.1758042674,54.6285874812,9.90576805939,8.64144872675
 06/07  14:00:00,267.631043367,32.8717139587,80.3720645774,0.0,37.1018798503,116.476155989,48.3011723577,38.3754042983,9.90576805939,0.02
 06/07  15:00:00,272.309289738,33.3767590313,84.5454410361,0.0,37.1018798503,116.476155989,49.0146071692,30.4713640383,9.90576805939,8.63747507151
 06/07  16:00:00,275.495994037,33.8591409566,87.2504281768,0.0,37.1018798503,116.476155989,42.734186408,32.8084183486,9.90576805939,0.02
 06/07  17:00:00,277.849498087,34.2297230291,89.2345485427,0.0,37.1018798503,116.476155989,46.0105227805,36.0847547211,9.90576805939,0.02
 06/07  18:00:00,168.315297235,28.0012209381,67.1947469322,0.0,24.7345865669,47.5788473902,56.9925078186,43.4293816486,4.9528840297,8.61024214024
 06/07  19:00:00,164.10312746,27.7481261433,63.2356880618,0.0,24.7345865669,47.5788473902,60.3245495884,55.3516655587,4.9528840297,0.02
 06/07  20:00:00,140.164999015,28.1801604712,60.1224664772,0.0,12.3672932834,38.6892022431,78.6297557531,75.6380253353,2.97173041782,0.02
 06/07  21:00:00,102.322234128,17.3255943813,33.3332288801,0.0,12.3672932834,27.0668015668,55.7957097557,52.8039793379,2.97173041782,0.02
 06/07  22:00:00,92.6186013252,21.9437159549,35.85143856,0.0,4.12243109448,15.9888894789,78.7946768075,75.8029463897,2.97173041782,0.02
 06/07  23:00:00,68.4532507237,14.4377243032,19.4067127545,0.0,4.12243109448,15.9888894789,54.6656254072,51.6738949894,2.97173041782,0.02
 06/07  24:00:00,79.1156131691,20.3502850772,23.9687103828,0.0,4.12243109448,15.9888894789,80.9042315222,77.9125011044,2.97173041782,0.02
 06/08  01:00:00,60.4452944779,12.2991536218,13.5909854727,0.0,4.12243109448,15.9888894789,50.1499107061,47.1581802883,2.97173041782,0.02
 06/08  02:00:00,73.2924614993,19.135403754,19.3872691662,0.0,4.12243109448,15.9888894789,77.1083230162,74.1165925984,2.97173041782,0.02
 06/08  03:00:00,55.4013105703,10.5601267616,10.3128575055,0.0,4.12243109448,15.9888894789,46.1909533835,43.1992229657,2.97173041782,0.02
 06/08  04:00:00,106.334819931,27.7106807465,26.4155406517,0.0,12.3672932834,24.9413748627,105.144479981,100.171595951,4.9528840297,0.02
 06/08  05:00:00,105.6536721,27.9476140578,28.9245612549,3.62039821388,12.3672932834,24.9413748627,167.697892035,162.725008006,4.9528840297,0.02
 06/08  06:00:00,162.50143699,29.2296565999,36.04989932,0.962801450997,24.7345865669,70.7195625826,133.976854901,124.051086842,9.90576805939,0.02
 06/08  07:00:00,204.957461748,29.7829294421,44.8609664805,0.01211362737,37.1018798503,92.3937384068,113.116660035,103.190891976,9.90576805939,0.02
 06/08  08:00:00,227.293946605,30.0901562422,54.8319059005,0.0269423006627,37.1018798503,104.434947198,115.179586406,96.6441350348,9.90576805939,8.62968331154
 06/08  09:00:00,240.621034797,30.2352219496,55.9731896111,0.0260055976733,37.1018798503,116.476155989,104.031408243,94.1056401832,9.90576805939,0.02
 06/08  10:00:00,243.225729402,30.8334711988,57.9948172743,0.0101599007692,37.1018798503,116.476155989,108.555112602,90.0098557094,9.90576805939,8.63948883289
 06/08  11:00:00,249.606397985,31.3025726592,63.9162923699,0.0,37.1018798503,116.476155989,104.978016797,86.4309293021,9.90576805939,8.64131943549
 06/08  12:00:00,243.29650909,31.7569285438,69.193919037,0.0,37.1018798503,104.434947198,85.9526529571,76.0268848977,9.90576805939,0.02
 06/08  13:00:00,261.384642697,32.3452123514,74.6518948592,0.0,37.1018798503,116.476155989,79.1672592035,60.6201475319,9.90576805939,8.64134361219
 06/08  14:00:00,263.9231161,32.8026037556,76.7332478737,0.0,37.1018798503,116.476155989,62.8401670611,52.9143990017,9.90576805939,0.02
 06/08  15:00:00,264.170347674,33.1431692775,76.6400998488,0.0,37.1018798503,116.476155989,69.6357078791,51.0925422017,9.90576805939,8.63739761804
 06/08  16:00:00,264.584861702,33.4956251115,76.7028065452,0.0,37.1018798503,116.476155989,61.0305376442,51.1047695848,9.90576805939,0.02
 06/08  17:00:00,264.282543413,33.5063811322,76.3909295786,0.0,37.1018798503,116.476155989,72.7608101524,54.2336798061,9.90576805939,8.62136228691
 06/08  18:00:00,160.247414269,27.8993726748,59.2287236073,0.0,24.7345865669,47.5788473902,57.2845329483,52.3116489186,4.9528840297,0.02
 06/08  19:00:00,156.792103957,27.7274399667,55.9453543483,0.0,24.7345865669,47.5788473902,68.1884000866,63.2155160569,4.9528840297,0.02
 06/08  20:00:00,134.299905844,28.1575746146,54.279958354,0.0,12.3672932834,38.6892022431,81.5240166352,78.5322862174,2.97173041782,0.02
 06/08  21:00:00,102.141543531,17.3252691638,33.1528623849,0.0,12.3672932834,27.0668015668,56.2989640985,53.3072336807,2.97173041782,0.02
 06/08  22:00:00,93.9018962495,21.7107623829,37.3676869314,0.0,4.12243109448,15.9888894789,78.951324799,75.9595943812,2.97173041782,0.02
 06/08  23:00:00,77.2024848671,15.5943672334,26.9724746954,0.0,4.12243109448,15.9888894789,57.562286768,54.5705563501,2.97173041782,0.02
 06/08  24:00:00,83.180260043,20.1755698982,28.2080723072,0.0,4.12243109448,15.9888894789,80.7061306809,77.7144002631,2.97173041782,0.02
 06/09  01:00:00,66.1753604286,13.4266773555,18.1666984137,0.0,4.12243109448,15.9888894789,51.4608180173,48.4690875995,2.97173041782,0.02
 06/09  02:00:00,80.0784057812,20.0008547193,25.2809332054,0.0,4.12243109448,15.9888894789,85.0463565357,82.0546261178,2.97173041782,0.02
 06/09  03:00:00,56.987408502,10.3854115826,12.0736704827,0.0,4.12243109448,15.9888894789,46.2077771203,43.2160467025,2.97173041782,0.02
 06/09  04:00:00,113.219358283,27.623323157,33.3874364575,0.0,12.3672932834,24.9413748627,105.572654269,100.59977024,4.9528840297,0.02
 06/09  05:00:00,115.740290035,28.4134327224,38.2274421128,3.9383164906,12.3672932834,24.9413748627,166.694237636,161.721353607,4.9528840297,0.02
 06/09  06:00:00,167.840825557,29.1133758861,42.0061866188,0.46218329539,24.7345865669,70.7195625826,132.877691751,122.951923692,9.90576805939,0.02
 06/09  07:00:00,205.349562771,29.9407038921,45.0947650734,0.0126412876602,37.1018798503,92.3937384068,120.771382217,102.256736728,9.90576805939,8.60887742967
 06/09  08:00:00,224.795828907,30.4142732585,52.0199086329,0.0167177860868,37.1018798503,104.434947198,105.324628861,95.3988608018,9.90576805939,0.02
 06/09  09:00:00,246.68890344,30.8570481945,61.4308215563,0.0144064315126,37.1018798503,116.476155989,100.403539192,90.4777711324,9.90576805939,0.02
 06/09  10:00:00,255.875625191,31.3633409498,70.1234781673,0.00153980360462,37.1018798503,116.476155989,88.8728814375,70.3277325449,9.90576805939,8.63938083321
 06/09  11:00:00,262.194983808,31.8132417089,75.9942091905,0.0,37.1018798503,116.476155989,69.8795502697,51.3325912675,9.90576805939,8.64119094283
 06/09  12:00:00,254.127092793,32.2658543013,79.5155809302,0.0,37.1018798503,104.434947198,51.0605550988,41.1347870394,9.90576805939,0.02
 06/09  13:00:00,270.973660138,32.8210681199,83.76506529,0.0,37.1018798503,116.476155989,45.4792870208,26.9323091894,9.90576805939,8.64120977201
 06/09  14:00:00,275.462816161,33.3175277708,87.7580182164,0.0,37.1018798503,116.476155989,26.9763826947,17.0506146353,9.90576805939,0.02
 06/09  15:00:00,281.560896388,33.8153108655,93.3585194269,0.0,37.1018798503,116.476155989,28.4797191473,9.93666545035,9.90576805939,8.63728563757
 06/09  16:00:00,287.525385328,34.2580632568,98.8808856612,0.0,37.1018798503,116.476155989,14.5120044315,4.58623637209,9.90576805939,0.02
 06/09  17:00:00,291.142605889,34.5720876014,102.185288356,0.0,37.1018798503,116.476155989,21.6458673291,3.11878114226,9.90576805939,8.62131812745
 06/09  18:00:00,172.58945532,28.0037709074,71.4663742486,0.0,24.7345865669,47.5788473902,10.9107139254,5.93782989569,4.9528840297,0.02
 06/09  19:00:00,168.789959595,27.7524363431,67.9182143638,0.0,24.7345865669,47.5788473902,17.8598868154,12.8870027857,4.9528840297,0.02
 06/09  20:00:00,146.483039341,28.1828812843,66.4377838339,0.0,12.3672932834,38.6892022431,31.1013899382,28.1096595204,2.97173041782,0.02
 06/09  21:00:00,112.792417868,19.0566709792,42.0186755446,0.0,12.3672932834,27.0668015668,34.0124182391,31.0206878213,2.97173041782,0.02
 06/09  22:00:00,104.826976583,22.8091669201,47.1675334681,0.0,4.12243109448,15.9888894789,58.2121550851,55.2204246673,2.97173041782,0.02
 06/09  23:00:00,86.1762188999,17.1796731813,34.3072443745,0.0,4.12243109448,15.9888894789,54.5053781899,51.5136477721,2.97173041782,0.02
 06/09  24:00:00,97.7417707461,21.5069280074,41.4113956401,0.0,4.12243109448,15.9888894789,73.8902641629,70.8985337451,2.97173041782,0.02
 06/10  01:00:00,82.1875840119,15.5943672334,31.9575737115,0.0,4.12243109448,15.9888894789,50.4703132051,47.4785827873,2.97173041782,0.02
 06/10  02:00:00,95.6090132924,21.128378453,39.6571877199,0.0,4.12243109448,15.9888894789,74.7650190207,71.7732886029,2.97173041782,0.02
 06/10  03:00:00,73.8705726937,13.9426979627,25.3190607395,0.0,4.12243109448,15.9888894789,53.1529862904,50.1612558726,2.97173041782,0.02
 06/10  04:00:00,104.879700907,27.1282968165,42.677312639,0.0,4.12243109448,16.0517297156,107.984185551,104.992455133,2.97173041782,0.02
 06/10  05:00:00,90.6954809602,27.0554988253,35.6133906418,0.0,4.12243109448,16.0517297156,108.876847918,105.8851175,2.97173041782,0.02
 06/10  06:00:00,109.065902672,28.5842566414,35.9484796409,0.0,4.12243109448,39.6058045677,90.6955572431,87.7038268253,2.97173041782,0.02
 06/10  07:00:00,150.890993622,28.5961266338,38.1800709836,5.58942993867,12.3672932834,65.3531420225,152.948730572,139.393931387,4.9528840297,8.60191515597
 06/10  08:00:00,154.250627416,28.5937596534,39.8325717007,4.4079802021,12.3672932834,68.2430321324,141.647889353,136.675005323,4.9528840297,0.02
 06/10  09:00:00,181.148662453,28.6387148153,40.5553681571,1.52136588875,16.4897243779,93.1370602926,131.374954777,123.430340329,7.92461444751,0.02
 06/10  10:00:00,183.459504894,28.6664437715,43.9027801839,0.456946317324,16.4897243779,93.1370602926,125.920243113,117.975628666,7.92461444751,0.02
 06/10  11:00:00,188.162583269,28.6967507508,48.7010142433,0.331468904791,16.4897243779,93.1370602926,123.012881852,115.068267405,7.92461444751,0.02
 06/10  12:00:00,177.759121598,28.7141623123,47.4603219808,0.302938233772,16.4897243779,83.9857416113,130.603985273,114.066463963,7.92461444751,8.6129068626
 06/10  13:00:00,177.47028758,28.8004757792,47.1931605403,0.194975222966,16.4897243779,83.9857416113,119.856417718,111.91180327,7.92461444751,0.02
 06/10  14:00:00,179.070776862,28.8844050342,48.8175682361,0.0871847552032,16.4897243779,83.9857416113,118.338438122,110.393823674,7.92461444751,0.02
 06/10  15:00:00,159.398384037,28.5842566414,46.9894003374,0.0,12.3672932834,70.6512738906,59.9497963466,54.9769123169,4.9528840297,0.02
 06/10  16:00:00,158.88866149,28.5842566414,46.4796688465,0.0,12.3672932834,70.6512738906,58.8450266255,53.8721425958,4.9528840297,0.02
 06/10  17:00:00,144.714793675,28.5842566414,44.829386867,0.0,12.3672932834,58.1284167478,62.4795379287,57.506653899,4.9528840297,0.02
 06/10  18:00:00,103.42689882,27.273892799,38.039406823,0.0,12.3672932834,24.9413748627,86.1797579728,81.2068739431,4.9528840297,0.02
 06/10  19:00:00,102.385958574,27.9290747202,36.3432846327,0.0,12.3672932834,24.9413748627,93.8905899094,88.9177058797,4.9528840297,0.02
 06/10  20:00:00,80.5418328322,27.0554988253,32.5072421615,0.0,4.12243109448,16.0517297156,111.456392348,99.882733747,2.97173041782,8.60192818306
 06/10  21:00:00,55.7180292358,10.8303244598,12.7353737092,0.0,4.12243109448,15.9888894789,42.2448282087,39.2530977909,2.97173041782,0.02
 06/10  22:00:00,64.9109785352,15.1453918913,14.7417130055,0.0,4.12243109448,15.9888894789,67.8176216749,64.8258912571,2.97173041782,0.02
 06/10  23:00:00,69.644965265,18.4446679678,15.8884230398,0.0,4.12243109448,15.9888894789,83.6823661008,80.690635683,2.97173041782,0.02
 06/10  24:00:00,63.1913762108,15.1453918913,13.2965298688,0.0,4.12243109448,15.9888894789,72.5859985162,69.5942680983,2.97173041782,0.02
 06/11  01:00:00,52.6059260216,10.8181370652,9.01561602227,0.0,2.06121554724,15.9888894789,56.7242078102,53.7324773924,2.97173041782,0.02
 06/11  02:00:00,70.9504164589,21.6362741305,15.9439807225,0.0,2.06121554724,15.9888894789,102.453991718,99.4622612998,2.97173041782,0.02
 06/11  03:00:00,62.3370786236,17.3090193044,11.6656508663,0.0,2.06121554724,15.9888894789,81.7668920263,78.7751616084,2.97173041782,0.02
 06/11  04:00:00,70.2476970416,21.6362741305,14.4022034713,0.0,2.06121554724,15.9888894789,102.9886995,99.9969690821,2.97173041782,0.02
 06/11  05:00:00,54.8988763628,17.3090193044,11.5251490652,0.0,2.06121554724,15.9888894789,83.1640038227,80.1722734049,2.97173041782,0.02
 06/11  06:00:00,56.5342321733,21.6362741305,15.6619508606,0.0,2.06121554724,15.9888894789,103.245124809,100.253394391,2.97173041782,0.02
 06/11  07:00:00,49.1646465518,17.3090193044,13.1395849918,0.0,2.06121554724,15.9888894789,82.8704231602,79.8786927424,2.97173041782,0.02
 06/11  08:00:00,86.8561317906,23.2087107414,16.5686258608,0.0,4.12243109448,41.7362269337,99.2438695187,94.270985489,4.9528840297,0.02
 06/11  09:00:00,79.2052639388,18.5320255573,13.8369493777,0.0,4.12243109448,41.7362269337,78.6367080944,73.6638240647,4.9528840297,0.02
 06/11  10:00:00,90.3677484006,23.1213531519,19.7533118087,0.0,4.12243109448,41.7362269337,94.7304004072,89.7575163775,4.9528840297,0.02
 06/11  11:00:00,84.5777874977,18.6193831468,19.1350211181,0.0,4.12243109448,41.7362269337,75.8602332283,70.8873491986,4.9528840297,0.02
 06/11  12:00:00,98.6321679147,23.2960683309,28.1040431247,0.0,4.12243109448,41.7362269337,92.1105205052,87.1376364755,4.9528840297,0.02
 06/11  13:00:00,91.6257439142,18.6193831468,26.3017083582,0.0,4.12243109448,41.7362269337,74.0079751994,69.0350911697,4.9528840297,0.02
 06/11  14:00:00,106.809922523,23.2087107414,36.5900990781,0.0,4.12243109448,41.7362269337,90.2774300382,85.3045460085,4.9528840297,0.02
 06/11  15:00:00,98.6062009669,18.8814559153,33.1625692541,0.0,4.12243109448,41.7362269337,72.5697888363,67.5969048066,4.9528840297,0.02
 06/11  16:00:00,97.4062760584,23.5581410994,43.9527801601,0.0,4.12243109448,24.8785346261,88.9787222426,84.0058382129,4.9528840297,0.02
 06/11  17:00:00,70.5401982803,17.9286473606,34.0516359936,0.0,2.06121554724,15.9888894789,70.0786646843,67.0869342665,2.97173041782,0.02
 06/11  18:00:00,79.3489967961,20.2710524175,40.4643711267,0.0,2.06121554724,15.9888894789,78.9736335645,75.9819031467,2.97173041782,0.02
 06/11  19:00:00,69.0111399984,17.1505539848,33.3275001605,0.0,2.06121554724,15.9888894789,70.4029946358,67.411264218,2.97173041782,0.02
 06/11  20:00:00,72.2991755333,18.7940983258,34.9183330228,0.0,2.06121554724,15.9888894789,76.6760478926,73.6843174747,2.97173041782,0.02
 06/11  21:00:00,76.5887806648,16.4598181986,29.8768723417,0.0,2.06121554724,15.9888894789,67.1955149843,64.2037845664,2.97173041782,0.02
 06/11  22:00:00,75.7365559624,16.2393929924,26.8891988468,0.0,2.06121554724,15.9888894789,72.5558587011,69.5641282833,2.97173041782,0.02
 06/11  23:00:00,71.3392044385,14.8663873209,23.8983894299,0.0,2.06121554724,15.9888894789,76.3823372059,64.8086867981,2.97173041782,8.60191999
 06/11  24:00:00,73.6072304207,15.5842110712,25.4150553179,0.0,2.06121554724,15.9888894789,71.39446041,68.4027299922,2.97173041782,0.02
 06/12  01:00:00,72.188338305,14.284003391,23.2686918882,0.0,4.12243109448,15.9888894789,65.873207771,62.8814773532,2.97173041782,0.02
 06/12  02:00:00,78.1729643795,16.0209990187,27.4827859705,0.0,4.12243109448,15.9888894789,69.4145299541,66.4227995362,2.97173041782,0.02
 06/12  03:00:00,73.4709744828,14.718760106,24.1098641899,0.0,4.12243109448,15.9888894789,71.0005762415,68.0088458237,2.97173041782,0.02
 06/12  04:00:00,122.207824219,27.3830897859,42.6161359701,0.0,12.3672932834,24.9413748627,114.748540765,109.775656735,4.9528840297,0.02
 06/12  05:00:00,126.865841115,28.2437834949,46.6483063155,6.81265288147,12.3672932834,24.9413748627,178.884129421,173.911245391,4.9528840297,0.02
 06/12  06:00:00,173.969576107,28.7289844743,47.24123764,1.74027459839,24.7345865669,70.7195625826,144.54115298,134.615384921,9.90576805939,0.02
 06/12  07:00:00,207.407368969,29.1043460579,47.6452563631,0.356325982697,37.1018798503,92.3937384068,122.234245882,112.308477823,9.90576805939,0.02
 06/12  08:00:00,225.782631644,29.5163922159,53.7027184636,0.218566964363,37.1018798503,104.434947198,114.453612761,104.527844702,9.90576805939,0.02
 06/12  09:00:00,244.606388351,29.8955562773,60.1769585364,0.147271117411,37.1018798503,116.476155989,117.338279029,98.7991656307,9.90576805939,8.63334533849
 06/12  10:00:00,249.019764143,30.2156352501,64.3094794016,0.107371745716,37.1018798503,116.476155989,95.8773915559,85.9516234965,9.90576805939,0.02
 06/12  11:00:00,253.824126238,30.6679629115,68.7120961876,0.056580593166,37.1018798503,116.476155989,89.6586950548,71.1133714713,9.90576805939,8.63955552409
 06/12  12:00:00,247.660482565,31.1418757913,74.1660681881,0.00684333408022,37.1018798503,104.434947198,70.1629545799,55.6609537239,9.90576805939,4.59623279661
 06/12  13:00:00,262.869012234,31.4904776491,76.991060652,0.0,37.1018798503,116.476155989,59.1273497889,45.1615821211,9.90576805939,4.05999960848
 06/12  14:00:00,264.636483937,31.9253372592,78.3238485282,0.0,37.1018798503,116.476155989,60.1382356612,41.5935204231,9.90576805939,8.63894717868
 06/12  15:00:00,266.743549446,32.2335688697,80.1229535594,0.0,37.1018798503,116.476155989,47.1114729543,37.1857048949,9.90576805939,0.02
 06/12  16:00:00,267.755625175,32.4956793784,80.8734874862,0.0,37.1018798503,116.476155989,53.8826984833,35.3451597747,9.90576805939,8.63177064917
 06/12  17:00:00,264.740071865,32.6178393758,77.73704831,0.0,37.1018798503,116.476155989,54.1843785572,44.2586104978,9.90576805939,0.02
 06/12  18:00:00,158.018638068,27.8877835795,57.0115425595,0.0,24.7345865669,47.5788473902,57.4490903845,52.4762063548,4.9528840297,0.02
 06/12  19:00:00,154.99824687,27.7129528887,54.1659765693,0.0,24.7345865669,47.5788473902,72.5029172964,67.5300332667,4.9528840297,0.02
 06/12  20:00:00,134.090105962,28.1490633259,54.0786577486,0.0,12.3672932834,38.6892022431,87.1718231772,84.1800927594,2.97173041782,0.02
 06/12  21:00:00,101.81569619,17.216072177,32.9362046768,0.0,12.3672932834,27.0668015668,67.9504762087,56.3724888448,2.97173041782,8.60625694607
 06/12  22:00:00,93.332182442,21.1720572477,37.3366775952,0.0,4.12243109448,15.9888894789,81.416637687,78.4249072692,2.97173041782,0.02
 06/12  23:00:00,78.6927840367,15.4196520544,28.6374885181,0.0,4.12243109448,15.9888894789,57.6699951089,54.6782646911,2.97173041782,0.02
 06/12  24:00:00,93.4376233804,21.2157360425,37.3984399571,0.0,4.12243109448,15.9888894789,85.7550639341,82.7633335163,2.97173041782,0.02
 06/13  01:00:00,70.1122586729,12.9025318185,22.6277419157,0.0,4.12243109448,15.9888894789,53.9995197376,51.0077893198,2.97173041782,0.02
 06/13  02:00:00,88.2675046267,19.9134971298,33.5573894719,0.0,4.12243109448,15.9888894789,86.4952644601,83.5035340423,2.97173041782,0.02
 06/13  03:00:00,71.6871139967,13.281081373,23.8240478307,0.0,4.12243109448,15.9888894789,55.8682125805,52.8764821627,2.97173041782,0.02
 06/13  04:00:00,122.615834384,27.0554988253,43.351736921,0.0,12.3672932834,24.9413748627,105.910874896,100.937990866,4.9528840297,0.02
 06/13  05:00:00,125.339436428,28.6439782106,47.6213354801,3.91302414773,12.3672932834,24.9413748627,168.511877908,163.538993878,4.9528840297,0.02
 06/13  06:00:00,173.490111675,28.9004726197,46.9378202972,1.39273920586,24.7345865669,70.7195625826,136.220407865,126.294639806,9.90576805939,0.02
 06/13  07:00:00,209.567807462,29.4784890015,49.6277025791,0.160173387291,37.1018798503,92.3937384068,116.360879775,106.435111715,9.90576805939,0.02
 06/13  08:00:00,226.496521625,29.7138504175,54.3843877249,0.0533259075384,37.1018798503,104.434947198,109.960995686,100.035227627,9.90576805939,0.02
 06/13  09:00:00,245.300584018,29.9806327727,60.8900779398,0.0432799544256,37.1018798503,116.476155989,106.745921868,88.2079262116,9.90576805939,8.63222759652
 06/13  10:00:00,247.954411366,30.1642604891,63.3778150232,0.0250547942736,37.1018798503,116.476155989,85.2985197501,75.3727516907,9.90576805939,0.02
 06/13  11:00:00,247.689574794,30.3471245839,62.9511176642,0.00385461533444,37.1018798503,116.476155989,94.4439710491,75.8973502818,9.90576805939,8.64085270787
 06/13  12:00:00,235.514081085,30.6407750433,62.5276114277,0.0,37.1018798503,104.434947198,96.5077445704,77.9667055147,9.90576805939,8.63527099638
 06/13  13:00:00,246.596704995,30.7360543734,61.4731813884,0.0,37.1018798503,116.476155989,90.6667674576,80.7409993982,9.90576805939,0.02
 06/13  14:00:00,246.131705714,30.8011869663,60.9432262558,0.0,37.1018798503,116.476155989,101.543555402,82.9988449646,9.90576805939,8.63894237789
 06/13  15:00:00,246.235776631,30.8387198252,61.0100297119,0.0,37.1018798503,116.476155989,92.3565430369,82.4307749776,9.90576805939,0.02
 06/13  16:00:00,246.764777493,31.0159819316,61.3623428152,0.0,37.1018798503,116.476155989,99.4447557709,80.9073077177,9.90576805939,8.63167999374
 06/13  17:00:00,246.491774387,30.933368377,61.1732229829,0.0,37.1018798503,116.476155989,90.9830613001,81.0572932407,9.90576805939,0.02
 06/13  18:00:00,148.465885975,27.7106807465,47.6358929133,0.0,24.7345865669,47.5788473902,70.5355210119,65.5626369822,4.9528840297,0.02
 06/13  19:00:00,149.398241348,28.1474686939,48.1314547711,0.0,24.7345865669,47.5788473902,76.5687927788,71.5959087491,4.9528840297,0.02
 06/13  20:00:00,119.251018008,26.982700834,40.4059317855,0.0,12.3672932834,38.6892022431,89.9198417305,86.9281113127,2.97173041782,0.02
 06/13  21:00:00,92.0898641204,15.4196520544,25.0604514931,0.0,12.3672932834,27.0668015668,66.140745456,54.5627567844,2.97173041782,8.60625825377
 06/13  22:00:00,82.9133947228,19.9134971298,28.203279527,0.0,4.12243109448,15.9888894789,79.7387662648,76.747035847,2.97173041782,0.02
 06/13  23:00:00,66.178639035,13.0772469975,18.5194072233,0.0,4.12243109448,15.9888894789,52.373297878,49.3815674602,2.97173041782,0.02
 06/13  24:00:00,79.1238340128,19.0399212348,25.287294875,0.0,4.12243109448,15.9888894789,88.395311089,85.4035806712,2.97173041782,0.02
 06/14  01:00:00,64.1995106049,12.2117960323,17.4325590877,0.0,4.12243109448,15.9888894789,52.5882311915,49.5965007737,2.97173041782,0.02
 06/14  02:00:00,76.5607893428,18.1744702696,23.6165304792,0.0,4.12243109448,15.9888894789,79.7105240684,76.7187936506,2.97173041782,0.02
 06/14  03:00:00,61.5730576767,11.2589874776,15.7857439618,0.0,4.12243109448,15.9888894789,46.2077325958,43.216002178,2.97173041782,0.02
 06/14  04:00:00,116.846143214,27.3830897859,37.2544550362,0.0,12.3672932834,24.9413748627,105.135451846,100.162567817,4.9528840297,0.02
 06/14  05:00:00,117.590158039,28.4572210002,38.2274698734,5.74436880381,12.3672932834,24.9413748627,168.471922281,163.499038251,4.9528840297,0.02
 06/14  06:00:00,164.514893526,28.9529950686,35.8335523878,3.46926672791,24.7345865669,70.7195625826,136.38990068,126.46413262,9.90576805939,0.02
 06/14  07:00:00,195.417478448,29.40061119,34.052025284,1.66340136709,37.1018798503,92.3937384068,118.011276251,108.085508192,9.90576805939,0.02
 06/14  08:00:00,205.475860641,29.5245714204,32.2743061084,1.33202517525,37.1018798503,104.434947198,112.716596014,102.790827954,9.90576805939,0.02
 06/14  09:00:00,217.110228088,29.6146234465,31.9495288912,1.15948971918,37.1018798503,116.476155989,118.459938084,99.9221347559,9.90576805939,8.63203526893
 06/14  10:00:00,216.449010957,29.6806491038,31.3276430066,1.05343649859,37.1018798503,116.476155989,107.636180952,97.7104128931,9.90576805939,0.02
 06/14  11:00:00,214.520301865,29.7645409689,29.4688990236,0.899390945256,37.1018798503,116.476155989,114.190329138,95.6438547187,9.90576805939,8.64070636033
 06/14  12:00:00,202.851059195,29.8421071382,29.9039864308,0.759272432051,37.1018798503,104.434947198,112.324961216,93.783919196,9.90576805939,8.63527396086
 06/14  13:00:00,216.636399757,29.9200914015,31.6845822484,0.64426122879,37.1018798503,116.476155989,101.902294553,91.9765264941,9.90576805939,0.02
 06/14  14:00:00,219.051510073,29.9782838796,34.1337467146,0.552192159881,37.1018798503,116.476155989,109.189526096,90.6449677839,9.90576805939,8.63879025218
 06/14  15:00:00,223.096314715,30.0316014862,38.2072618779,0.470425021873,37.1018798503,116.476155989,99.3785950952,89.4528270358,9.90576805939,0.02
 06/14  16:00:00,225.860594999,30.0887334111,41.0036361303,0.381777354586,37.1018798503,116.476155989,106.795407118,88.2597540524,9.90576805939,8.62988500583
 06/14  17:00:00,228.079597934,30.2599129937,43.1864319386,0.248071164657,37.1018798503,116.476155989,95.3776835139,85.4519154545,9.90576805939,0.02
 06/14  18:00:00,137.789538911,27.7106807465,36.9595459287,0.0,24.7345865669,47.5788473902,70.3880022486,65.4151182189,4.9528840297,0.02
