Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  19:00:00,137.955878971,28.1474686939,36.6890924326,0.0,24.7345865669,47.5788473902,75.2544902468,70.2816062171,4.9528840297,0.02
 06/14  20:00:00,108.389252434,26.982700834,29.5441662364,0.0,12.3672932834,38.6892022431,89.0726445655,86.0809141477,2.97173041782,0.02
 06/14  21:00:00,81.6216885432,14.8081489279,15.2037800687,0.0,12.3672932834,27.0668015668,66.4358734331,54.8579412661,2.97173041782,8.60620174919
 06/14  22:00:00,72.4612818143,19.0399212348,18.6247427141,0.0,4.12243109448,15.9888894789,80.5214492998,77.529718882,2.97173041782,0.02
 06/14  23:00:00,58.0034632688,12.1163135131,11.3051651286,0.0,4.12243109448,15.9888894789,54.1057879732,51.1140575554,2.97173041782,0.02
 06/14  24:00:00,70.0480862258,19.310118933,15.96817871,0.0,4.12243109448,15.9888894789,81.1307805254,78.1390501076,2.97173041782,0.02
 06/15  01:00:00,53.6934624348,10.3854115826,8.77972467595,0.0,4.12243109448,15.9888894789,46.6006713151,43.6089408973,2.97173041782,0.02
 06/15  02:00:00,75.8240295945,22.7282439992,18.2049469954,0.0,4.12243109448,15.9888894789,95.9504748827,92.9587444649,2.97173041782,0.02
 06/15  03:00:00,67.171561814,18.0078800203,14.4207225345,0.0,4.12243109448,15.9888894789,77.8538967414,74.8621663236,2.97173041782,0.02
 06/15  04:00:00,100.831475695,27.565084764,21.0284090645,0.0293836081455,12.3672932834,24.9413748627,108.481675502,103.508791472,4.9528840297,0.02
 06/15  05:00:00,107.946064724,28.3555856392,23.6965741832,10.7328066655,12.3672932834,24.9413748627,171.223899721,166.251015691,4.9528840297,0.02
 06/15  06:00:00,156.270274416,28.8912232045,24.9536081144,6.16636387295,24.7345865669,70.7195625826,137.239664,127.31389594,9.90576805939,0.02
 06/15  07:00:00,190.618866141,29.3528525967,28.1002657733,2.86430834826,37.1018798503,92.3937384068,117.482589064,107.556821005,9.90576805939,0.02
 06/15  08:00:00,206.147125647,29.5076869246,32.7492863992,1.54519517078,37.1018798503,104.434947198,110.965358243,101.039590184,9.90576805939,0.02
 06/15  09:00:00,223.567255575,29.6320206931,38.361703978,1.18695021035,37.1018798503,116.476155989,116.648997891,98.111567149,9.90576805939,8.63166268214
 06/15  10:00:00,226.843516053,29.7556135669,41.8456488475,0.854972146757,37.1018798503,116.476155989,105.355642984,95.4298749246,9.90576805939,0.02
 06/15  11:00:00,226.780447678,29.844094377,41.8416414877,0.707246231416,37.1018798503,116.476155989,112.541208254,93.9947994638,9.90576805939,8.64064073106
 06/15  12:00:00,215.362887246,29.9940622248,42.5699176227,0.453216405957,37.1018798503,104.434947198,110.879513981,92.3385151171,9.90576805939,8.63523080411
 06/15  13:00:00,228.117859262,30.0978984441,43.3397372641,0.292762643346,37.1018798503,116.476155989,100.542984931,90.6172168714,9.90576805939,0.02
 06/15  14:00:00,226.302070566,30.1522638426,41.5454520973,0.217071377041,37.1018798503,116.476155989,108.127516787,89.5830279728,9.90576805939,8.63872075463
 06/15  15:00:00,223.089760852,30.186335257,38.3366450832,0.179756405347,37.1018798503,116.476155989,98.742681532,88.8169134726,9.90576805939,0.02
 06/15  16:00:00,221.738339924,30.2360004633,36.9805875326,0.135307246128,37.1018798503,116.476155989,106.443194299,87.9059312818,9.90576805939,8.63149495768
 06/15  17:00:00,221.738748884,30.2019715135,36.908944092,0.242652930518,37.1018798503,116.476155989,97.6169277325,87.6911596731,9.90576805939,0.02
 06/15  18:00:00,131.698623246,27.4922867727,31.0870247926,0.0,24.7345865669,47.5788473902,74.2325069724,69.2596229427,4.9528840297,0.02
 06/15  19:00:00,132.690914342,28.0382717071,31.5333253406,0.0,24.7345865669,47.5788473902,79.4562048344,74.4833208047,4.9528840297,0.02
 06/15  20:00:00,107.144629103,27.0554988253,28.2267454646,0.0,12.3672932834,38.6892022431,92.009908222,89.0181778042,2.97173041782,0.02
 06/15  21:00:00,78.7185992208,15.1575792859,14.3004276932,0.0,12.3672932834,27.0668015668,67.2072805616,55.6293291765,2.97173041782,8.60622096734
 06/15  22:00:00,71.7857225377,19.0399212348,17.9491835168,0.0,4.12243109448,15.9888894789,81.3826312103,78.3909007925,2.97173041782,0.02
 06/15  23:00:00,57.8016984088,12.1163135131,11.1034003447,0.0,4.12243109448,15.9888894789,54.5497142221,51.5579838043,2.97173041782,0.02
 06/15  24:00:00,70.0074180888,19.484834112,15.7527954673,0.0,4.12243109448,15.9888894789,81.6773324712,78.6856020534,2.97173041782,0.02
 06/16  01:00:00,53.1748878763,10.3854115826,8.26115018795,0.0,4.12243109448,15.9888894789,46.9178401482,43.9261097304,2.97173041782,0.02
 06/16  02:00:00,73.7154591987,22.6845652044,15.7153933565,0.0,4.12243109448,15.9888894789,96.2383480663,93.2466176484,2.97173041782,0.02
 06/16  03:00:00,66.7527901835,18.4009891731,11.896062399,0.0307613207137,4.12243109448,15.9888894789,78.5130237278,75.52129331,2.97173041782,0.02
 06/16  04:00:00,99.2841610776,27.1282968165,16.6880699339,0.0286169676029,12.3672932834,24.9413748627,109.372062795,104.399178765,4.9528840297,0.02
 06/16  05:00:00,110.128955449,28.3206984716,19.492569047,12.7214405237,12.3672932834,24.9413748627,171.883581194,166.910697164,4.9528840297,0.02
 06/16  06:00:00,157.975492225,28.868056513,19.2368984304,8.17002765587,24.7345865669,70.7195625826,138.261810232,128.336042173,9.90576805939,0.02
 06/16  07:00:00,186.80366374,29.2964122209,19.3918744752,3.49289631795,37.1018798503,92.3937384068,117.957699202,108.031931143,9.90576805939,0.02
 06/16  08:00:00,194.365811376,29.4008848752,19.7565241132,2.28353022173,37.1018798503,104.434947198,112.126560816,102.200792757,9.90576805939,0.02
 06/16  09:00:00,206.176625546,29.471697227,20.4718096649,1.84654126823,37.1018798503,116.476155989,118.186248234,99.6474595605,9.90576805939,8.63302061412
 06/16  10:00:00,207.051909087,29.5837393917,21.7350097453,1.34588148556,37.1018798503,116.476155989,105.846510934,95.9207428745,9.90576805939,0.02
 06/16  11:00:00,208.293671821,29.6524928178,23.1016164632,1.15210061294,37.1018798503,116.476155989,113.084358261,94.5380440056,9.90576805939,8.64054619626
 06/16  12:00:00,196.522256662,29.8171021698,23.4629767806,0.896489704904,37.1018798503,104.434947198,110.544541857,92.0036316519,9.90576805939,8.63514214558
 06/16  13:00:00,209.191357868,30.0936917075,24.0327844742,0.677424326988,37.1018798503,116.476155989,99.2677493651,89.3419813057,9.90576805939,0.02
 06/16  14:00:00,210.170238949,30.3459476389,25.0209299309,0.416080984482,37.1018798503,116.476155989,105.804963461,87.2605756584,9.90576805939,8.63861974366
 06/16  15:00:00,210.547587698,30.5165719472,25.3934556299,0.25053976887,37.1018798503,116.476155989,95.6888215095,85.7630534501,9.90576805939,0.02
 06/16  16:00:00,211.858009963,30.6277561219,26.6962799626,0.147531052592,37.1018798503,116.476155989,103.011063798,84.4755905336,9.90576805939,8.62970520526
 06/16  17:00:00,212.412531113,30.5463985504,27.3775801855,0.103374120241,37.1018798503,116.476155989,95.058837372,85.1330693126,9.90576805939,0.02
 06/16  18:00:00,123.423102585,27.5141261701,22.7896657744,0.0,24.7345865669,47.5788473902,72.2754075712,67.3025235415,4.9528840297,0.02
 06/16  19:00:00,122.503080733,28.0382717071,21.3454927914,0.0,24.7345865669,47.5788473902,77.7825738548,72.8096898251,4.9528840297,0.02
 06/16  20:00:00,98.790482216,27.273892799,19.6542056766,0.0,12.3672932834,38.6892022431,90.8479915881,87.8562611703,2.97173041782,0.02
 06/16  21:00:00,75.1880276075,14.9391853122,10.9217140703,0.0,12.3672932834,27.0668015668,67.0148560924,55.436915451,2.97173041782,8.60621022361
 06/16  22:00:00,68.1598163739,19.0399212348,14.220756491,0.0,4.12243109448,15.9888894789,81.3917980091,78.4000675913,2.97173041782,0.02
 06/16  23:00:00,55.9260058244,12.1163135131,9.06473863325,0.0,4.12243109448,15.9888894789,54.6666225851,51.6748921673,2.97173041782,0.02
 06/16  24:00:00,73.3342725448,22.7282439992,15.2523646045,0.0,4.12243109448,15.9888894789,96.69457386,93.7028434421,2.97173041782,0.02
 06/17  01:00:00,64.9845529108,17.6584496624,11.7220956455,0.0,4.12243109448,15.9888894789,77.0442238273,74.0524934095,2.97173041782,0.02
 06/17  02:00:00,72.1831232679,22.5098500254,13.7090988834,0.0,4.12243109448,15.9888894789,97.4433872378,94.45165682,2.97173041782,0.02
 06/17  03:00:00,68.3664319346,18.6193831468,10.0607776725,0.186321772571,4.12243109448,15.9888894789,78.8147465622,75.8230161444,2.97173041782,0.02
 06/17  04:00:00,83.6090709955,25.9635289566,13.7703185124,0.0,4.12243109448,16.0517297156,116.470517278,113.47878686,2.97173041782,0.02
 06/17  05:00:00,76.4843890162,27.0554988253,13.9516824341,0.533342351744,4.12243109448,16.0517297156,117.602892882,114.611162464,2.97173041782,0.02
 06/17  06:00:00,91.1665746819,28.5842566414,15.1977713276,1.47918634914,4.12243109448,39.6058045677,97.6101330228,94.618402605,2.97173041782,0.02
 06/17  07:00:00,148.118917725,28.6319265903,20.7139850637,20.247640771,12.3672932834,65.3531420225,149.529547797,144.556663767,4.9528840297,0.02
 06/17  08:00:00,148.248393441,28.6159305004,23.5140757122,14.7020744112,12.3672932834,68.2430321324,144.48111484,139.508230811,4.9528840297,0.02
 06/17  09:00:00,174.06862995,28.6491188531,24.9742474066,10.0120385715,16.4897243779,93.1370602926,135.35669991,127.412085463,7.92461444751,0.02
 06/17  10:00:00,172.863502887,28.6560845148,26.0553454,7.71872319794,16.4897243779,93.1370602926,139.530985332,122.990696017,7.92461444751,8.61567486838
 06/17  11:00:00,172.258912229,28.6578226563,26.9240840653,6.24368351609,16.4897243779,93.1370602926,128.634498106,120.689883659,7.92461444751,0.02
 06/17  12:00:00,163.980240946,28.6558098507,27.8914482161,6.15131574388,16.4897243779,83.9857416113,127.932403885,119.987789437,7.92461444751,0.02
 06/17  13:00:00,166.60234153,28.6593904001,32.0474702239,4.61380601343,16.4897243779,83.9857416113,126.255528504,118.310914057,7.92461444751,0.02
 06/17  14:00:00,165.025683791,28.6617261526,31.5748594223,3.50746985474,16.4897243779,83.9857416113,124.606477605,116.661863157,7.92461444751,0.02
 06/17  15:00:00,143.53890649,28.5842566414,31.1299114626,0.0,12.3672932834,70.6512738906,75.2380314454,61.6728451471,4.9528840297,8.61230226852
 06/17  16:00:00,146.030097261,28.5842566414,33.6211203229,0.0,12.3672932834,70.6512738906,64.4601146,59.4872305703,4.9528840297,0.02
 06/17  17:00:00,134.490283879,28.5842566414,34.6048907118,0.0,12.3672932834,58.1284167478,66.9342051071,61.9613210774,4.9528840297,0.02
 06/17  18:00:00,95.3161498169,26.982700834,30.2198512491,0.0,12.3672932834,24.9413748627,90.0036097552,85.0307257255,4.9528840297,0.02
 06/17  19:00:00,95.1676287777,27.0554988253,29.9985322088,0.0,12.3672932834,24.9413748627,97.3935876699,92.4207036402,4.9528840297,0.02
 06/17  20:00:00,74.4044491495,26.1819229303,27.2434357973,0.0,4.12243109448,16.0517297156,105.948265561,102.956535143,2.97173041782,0.02
 06/17  21:00:00,56.688931143,12.989889408,13.8153911938,0.0,4.12243109448,15.9888894789,55.2788912615,52.2871608437,2.97173041782,0.02
 06/17  22:00:00,60.9886925278,12.9817644783,13.3373897678,0.0,4.12243109448,15.9888894789,58.6403764259,55.6486460081,2.97173041782,0.02
 06/17  23:00:00,66.761885169,16.2810405548,15.6354693515,0.0,4.12243109448,15.9888894789,74.6731910367,71.6814606189,2.97173041782,0.02
 06/17  24:00:00,64.199580966,15.1453918913,14.3783031128,0.0,4.12243109448,15.9888894789,71.2140226051,68.2222921873,2.97173041782,0.02
 06/18  01:00:00,62.3582826761,15.1453918913,14.5982203801,0.0,2.06121554724,15.9888894789,78.6509265792,75.6591961614,2.97173041782,0.02
 06/18  02:00:00,65.9467457203,17.4182162913,15.8467861247,0.0,2.06121554724,15.9888894789,83.1405991598,80.148868742,2.97173041782,0.02
 06/18  03:00:00,73.700021616,22.5098500254,18.3742825197,0.0,2.06121554724,15.9888894789,101.532541498,98.5408110803,2.97173041782,0.02
 06/18  04:00:00,64.3816950018,17.3090193044,14.3909323131,0.0,2.06121554724,15.9888894789,83.0916048682,80.0998744504,2.97173041782,0.02
 06/18  05:00:00,65.3171257526,22.5972076149,16.9515289818,0.0,2.06121554724,15.9888894789,103.200403528,100.20867311,2.97173041782,0.02
 06/18  06:00:00,49.9010588505,17.3090193044,13.8934558983,0.0,2.06121554724,15.9888894789,82.9103796693,79.9186492515,2.97173041782,0.02
 06/18  07:00:00,60.0928924768,22.7282439992,18.5326262768,0.0,2.06121554724,15.9888894789,101.2542313,98.2625008822,2.97173041782,0.02
 06/18  08:00:00,83.0458361836,18.9688135048,16.9879255454,0.0,4.12243109448,41.7362269337,77.3156424865,72.3427584568,4.9528840297,0.02
 06/18  09:00:00,94.2296371148,23.3834259204,23.9629691235,0.00578744044608,4.12243109448,41.7362269337,93.9573333745,88.9844493448,4.9528840297,0.02
 06/18  10:00:00,87.0085373318,18.6193831468,21.068100596,0.0,4.12243109448,41.7362269337,74.8900111333,69.9171271036,4.9528840297,0.02
 06/18  11:00:00,99.6086995796,23.6454986888,28.8967788154,0.0,4.12243109448,41.7362269337,92.7265001746,87.7536161449,4.9528840297,0.02
 06/18  12:00:00,89.8222596612,18.6193831468,23.7426015924,0.0,4.12243109448,41.7362269337,73.7540301061,68.7811460764,4.9528840297,0.02
 06/18  13:00:00,98.0640572896,22.7282439992,28.2279142233,0.0,4.12243109448,41.7362269337,99.4463647247,85.8915658377,4.9528840297,8.60191485724
 06/18  14:00:00,92.5361257215,19.2308862733,25.573468131,0.0,4.12243109448,41.7362269337,72.595480918,67.6225968883,4.9528840297,0.02
 06/18  15:00:00,99.6693802302,23.2087107414,29.3143542402,0.0,4.12243109448,41.7362269337,89.7738420229,84.8009579932,4.9528840297,0.02
 06/18  16:00:00,77.9166954076,19.1435286838,28.1709148504,0.0,4.12243109448,24.8785346261,72.2926290523,67.3197450226,4.9528840297,0.02
 06/18  17:00:00,71.9774618069,21.6525239899,31.6577068269,0.0,2.06121554724,15.9888894789,86.6990373996,83.7073069817,2.97173041782,0.02
 06/18  18:00:00,55.1900365289,15.1575792859,21.5530303122,0.0,2.06121554724,15.9888894789,60.7874760267,57.7957456089,2.97173041782,0.02
 06/18  19:00:00,65.4005856109,20.3502850772,26.409898762,0.0,2.06121554724,15.9888894789,85.4060720688,82.414341651,2.97173041782,0.02
 06/18  20:00:00,50.1120589109,12.9980143377,18.7151051367,0.0,2.06121554724,15.9888894789,53.7296341317,50.7379037139,2.97173041782,0.02
 06/18  21:00:00,71.5573291916,19.7011968533,23.8391858024,0.0,2.06121554724,15.9888894789,89.237095829,86.2453654112,2.97173041782,0.02
 06/18  22:00:00,60.1195780321,13.8553403732,13.481420475,0.0,2.06121554724,15.9888894789,61.9806697396,58.9889393218,2.97173041782,0.02
 06/18  23:00:00,56.380422107,13.0355994352,10.8307614122,0.0,2.06121554724,15.9888894789,56.4295138862,53.4377834684,2.97173041782,0.02
 06/18  24:00:00,66.5412086938,18.1825951993,15.0993733027,0.00234749528235,2.06121554724,15.9888894789,81.7400416305,78.7483112127,2.97173041782,0.02
 06/19  01:00:00,74.9614670634,22.073062078,17.8903156729,0.0,4.12243109448,15.9888894789,103.116192585,100.124462167,2.97173041782,0.02
 06/19  02:00:00,67.0450417012,17.636610265,14.4678859142,0.0,4.12243109448,15.9888894789,83.6219572948,80.630226877,2.97173041782,0.02
 06/19  03:00:00,75.40458561,22.5098500254,17.9266308886,0.00315519217002,4.12243109448,15.9888894789,105.067552347,102.075821929,2.97173041782,0.02
 06/19  04:00:00,100.818165798,27.448607978,21.1593128328,0.00164698808424,12.3672932834,24.9413748627,118.169757699,113.196873669,4.9528840297,0.02
 06/19  05:00:00,111.634096383,28.1791450443,23.4651283434,14.8287249744,12.3672932834,24.9413748627,183.669681379,178.696797349,4.9528840297,0.02
 06/19  06:00:00,157.527712505,28.6761055665,25.8952697646,6.69725812338,24.7345865669,70.7195625826,148.313078224,138.387310165,9.90576805939,0.02
 06/19  07:00:00,192.335579685,28.8307761429,30.913836038,2.28952672579,37.1018798503,92.3937384068,126.530914988,116.605146929,9.90576805939,0.02
 06/19  08:00:00,210.959401613,28.9522028578,38.0416608146,1.62059700719,37.1018798503,104.434947198,126.831081094,108.296338758,9.90576805939,8.62897427731
 06/19  09:00:00,229.479046753,29.1502996793,44.6376592641,1.30452270383,37.1018798503,116.476155989,113.214252038,103.288483979,9.90576805939,0.02
 06/19  10:00:00,238.448927051,29.4704529431,53.6333910336,0.957815658143,37.1018798503,116.476155989,117.691154613,99.1469177211,9.90576805939,8.63846883263
 06/19  11:00:00,243.128431774,29.7545674045,58.3523592506,0.634042137801,37.1018798503,116.476155989,106.280807521,96.3550394614,9.90576805939,0.02
 06/19  12:00:00,234.623416897,30.1532194095,61.6869924991,0.437548097096,37.1018798503,104.434947198,110.320573995,91.7799148416,9.90576805939,8.63489109409
 06/19  13:00:00,249.409541684,30.5290721736,64.2259882891,0.267005445624,37.1018798503,116.476155989,90.9961259415,81.0703578821,9.90576805939,0.02
 06/19  14:00:00,250.230136714,30.6289595522,65.1212026306,0.0927335062495,37.1018798503,116.476155989,92.6176664905,74.0735154251,9.90576805939,8.63838300599
 06/19  15:00:00,252.286383273,30.7997055865,67.0951001735,0.00453157064525,37.1018798503,116.476155989,75.7162115867,65.7904435273,9.90576805939,0.02
 06/19  16:00:00,252.078613159,30.8153565637,66.8768564949,0.0,37.1018798503,116.476155989,81.8261622922,63.2891741397,9.90576805939,8.63122009303
 06/19  17:00:00,249.687775178,30.7145858275,64.5880000475,0.0,37.1018798503,116.476155989,80.8778644862,70.9520964268,9.90576805939,0.02
 06/19  18:00:00,153.124273969,27.7106807465,52.2942757762,0.0,24.7345865669,47.5788473902,69.5153330121,64.5424489824,4.9528840297,0.02
 06/19  19:00:00,152.99969304,28.1474686939,51.7329019446,0.0,24.7345865669,47.5788473902,85.8528541754,72.2900067594,4.9528840297,8.60996338624
 06/19  20:00:00,123.388851206,27.2374938034,44.2889881742,0.0,12.3672932834,38.6892022431,90.9881156099,87.996385192,2.97173041782,0.02
 06/19  21:00:00,93.9932443639,16.4598181986,28.2460176483,0.0,12.3672932834,27.0668015668,57.4550457147,54.4633152969,2.97173041782,0.02
 06/19  22:00:00,84.598220116,19.9134971298,29.8881060722,0.0,4.12243109448,15.9888894789,80.7964256859,77.8046952681,2.97173041782,0.02
 06/19  23:00:00,67.6198166037,12.989889408,20.0479434396,0.0,4.12243109448,15.9888894789,51.9165160698,48.924785652,2.97173041782,0.02
 06/19  24:00:00,86.132017786,20.1755698982,31.1598309557,0.0,4.12243109448,15.9888894789,87.7009448175,84.7092143997,2.97173041782,0.02
 06/20  01:00:00,63.5216217015,12.1163135131,16.8233244477,0.0,4.12243109448,15.9888894789,55.6750436104,52.6833131925,2.97173041782,0.02
 06/20  02:00:00,85.9737313931,20.1755698982,31.0015445697,0.0,4.12243109448,15.9888894789,88.7748123741,85.7830819562,2.97173041782,0.02
 06/20  03:00:00,59.0783182039,10.3854115826,14.1645811281,0.0,4.12243109448,15.9888894789,47.6580250753,44.6662946574,2.97173041782,0.02
 06/20  04:00:00,120.753016006,27.6451625543,40.8992557378,0.0,12.3672932834,24.9413748627,106.831632935,101.858748905,4.9528840297,0.02
 06/20  05:00:00,120.797877528,27.8515853162,42.822558619,4.96263584886,12.3672932834,24.9413748627,170.267650737,165.294766707,4.9528840297,0.02
 06/20  06:00:00,175.011051624,28.9995481477,46.9589643049,2.79346038974,24.7345865669,70.7195625826,137.030974372,127.105206313,9.90576805939,0.02
 06/20  07:00:00,208.804935009,29.3424743578,48.1152707569,1.04575288056,37.1018798503,92.3937384068,117.7165024,107.790734341,9.90576805939,0.02
 06/20  08:00:00,221.328232645,29.4924573752,48.5791908081,0.911640138737,37.1018798503,104.434947198,120.968498457,102.433878992,9.90576805939,8.62885140545
 06/20  09:00:00,234.888832516,29.6048155168,50.1084908189,0.788968655089,37.1018798503,116.476155989,109.551271169,99.6255031094,9.90576805939,0.02
 06/20  10:00:00,235.786849348,29.7092971696,51.0518467983,0.638435968008,37.1018798503,116.476155989,115.936057429,97.3919559857,9.90576805939,8.63833338393
 06/20  11:00:00,234.702849481,29.8200325573,50.0191139107,0.47625092476,37.1018798503,116.476155989,105.150721992,95.2249539321,9.90576805939,0.02
 06/20  12:00:00,223.870330635,29.9408325278,51.2805643625,0.303272452433,37.1018798503,104.434947198,111.709417447,93.169028697,9.90576805939,8.63462069035
 06/20  13:00:00,236.554536284,30.0633213931,51.9240446639,0.179706861983,37.1018798503,116.476155989,101.101214054,91.175445995,9.90576805939,0.02
 06/20  14:00:00,234.319275951,30.2229313824,49.5984334175,0.110665711523,37.1018798503,116.476155989,107.867278605,89.3232443164,9.90576805939,8.63826622908
 06/20  15:00:00,232.977908958,30.2646771712,48.2505857701,0.075612417655,37.1018798503,116.476155989,98.2025637213,88.2767956619,9.90576805939,0.02
 06/20  16:00:00,232.065407693,30.3001295236,47.3204531585,0.0584179148247,37.1018798503,116.476155989,106.047386406,87.5104194785,9.90576805939,8.63119886862
 06/20  17:00:00,231.912369301,30.3425490331,47.1383861529,0.0462515252861,37.1018798503,116.476155989,96.6606031316,86.7348350722,9.90576805939,0.02
 06/20  18:00:00,138.40394064,27.5141261701,37.7705002005,0.0,24.7345865669,47.5788473902,72.5682217555,67.5953377258,4.9528840297,0.02
 06/20  19:00:00,141.473206097,28.0382717071,40.31561433,0.0,24.7345865669,47.5788473902,77.9640775972,72.9911935675,4.9528840297,0.02
 06/20  20:00:00,116.706820015,27.273892799,37.5705507431,0.0,12.3672932834,38.6892022431,99.5795809572,87.997927206,2.97173041782,8.60992333336
 06/20  21:00:00,84.6806623501,14.8081489279,20.6119334213,0.0,12.3672932834,27.0668015668,54.8342918618,51.842561444,2.97173041782,0.02
 06/20  22:00:00,79.715311537,19.8043001429,25.1143944933,0.0,4.12243109448,15.9888894789,80.2064380749,77.214707657,2.97173041782,0.02
 06/20  23:00:00,62.5731230646,12.5531014605,15.4380378714,0.0,4.12243109448,15.9888894789,53.744761512,50.7530310942,2.97173041782,0.02
 06/20  24:00:00,76.463943969,19.0399212348,22.6274058353,0.0,4.12243109448,15.9888894789,89.2318121158,86.2400816979,2.97173041782,0.02
 06/21  01:00:00,58.693892649,11.4773814513,12.6881857903,0.0,4.12243109448,15.9888894789,47.5126707475,44.5209403297,2.97173041782,0.02
 06/21  02:00:00,72.8269383675,18.1744702696,19.882680369,0.0,4.12243109448,15.9888894789,79.4974444043,76.5057139864,2.97173041782,0.02
 06/21  03:00:00,59.1973592484,11.5210602461,13.1479735679,0.0,4.12243109448,15.9888894789,46.3946803149,43.402949897,2.97173041782,0.02
 06/21  04:00:00,110.068856331,27.5796443622,30.2806143218,0.0,12.3672932834,24.9413748627,106.219742313,101.246858284,4.9528840297,0.02
 06/21  05:00:00,110.992110058,27.8617041299,31.4065622729,6.56274598457,12.3672932834,24.9413748627,169.611733745,164.638849715,4.9528840297,0.02
 06/21  06:00:00,161.63403337,29.0355572229,31.1445625691,5.19483487623,24.7345865669,70.7195625826,137.171333612,127.245565552,9.90576805939,0.02
 06/21  07:00:00,194.286947823,29.3847215833,31.6160185747,2.98477270777,37.1018798503,92.3937384068,118.695967699,108.77019964,9.90576805939,0.02
 06/21  08:00:00,205.906966178,29.4874567822,31.8207479745,2.25381334292,37.1018798503,104.434947198,121.669443675,103.134862476,9.90576805939,8.62881313914
 06/21  09:00:00,217.758466889,29.5433198649,31.906217757,1.92237818714,37.1018798503,116.476155989,110.19644786,100.270679801,9.90576805939,0.02
 06/21  10:00:00,217.635554208,29.6172004273,31.9720504083,1.65903290828,37.1018798503,116.476155989,116.527891051,97.9839309126,9.90576805939,8.63819207927
 06/21  11:00:00,220.114516931,29.7143322513,34.5964290232,1.41631385643,37.1018798503,116.476155989,105.686090619,95.7603225596,9.90576805939,0.02
 06/21  12:00:00,209.934835835,29.7914961066,36.5573944164,1.2402792224,37.1018798503,104.434947198,112.545422283,94.0050556624,9.90576805939,8.63459856072
 06/21  13:00:00,222.016666826,29.8555328225,36.6590938108,1.11458986448,37.1018798503,116.476155989,102.372979188,92.4472111287,9.90576805939,0.02
 06/21  14:00:00,223.87947309,29.9472813844,38.6469726617,0.897967793596,37.1018798503,116.476155989,109.335374759,90.7916337836,9.90576805939,8.63797291633
 06/21  15:00:00,227.438630575,29.9971717839,42.2663587229,0.788080321899,37.1018798503,116.476155989,99.5471340004,89.621365941,9.90576805939,0.02
 06/21  16:00:00,229.542313047,30.0666452155,44.4575563212,0.631695908813,37.1018798503,116.476155989,106.994050371,88.4571435716,9.90576805939,8.63113873982
 06/21  17:00:00,231.695005867,30.1207844821,46.6824981123,0.506547888905,37.1018798503,116.476155989,97.312708474,87.3869404146,9.90576805939,0.02
 06/21  18:00:00,138.771177467,27.3830897859,38.2687770228,0.0,24.7345865669,47.5788473902,73.624780318,68.6518962883,4.9528840297,0.02
 06/21  19:00:00,141.015215739,28.0382717071,39.8576276567,0.0,24.7345865669,47.5788473902,78.9637734903,73.9908894606,4.9528840297,0.02
 06/21  20:00:00,114.18899587,27.0554988253,35.2711150993,0.0,12.3672932834,38.6892022431,99.5908978889,88.0092746513,2.97173041782,8.60989281984
 06/21  21:00:00,85.5519943162,15.1575792859,21.1338320498,0.0,12.3672932834,27.0668015668,54.7214868929,51.7297564751,2.97173041782,0.02
 06/21  22:00:00,76.9757081952,19.0399212348,23.1391699228,0.0,4.12243109448,15.9888894789,80.549171851,77.5574414332,2.97173041782,0.02
 06/21  23:00:00,60.705181959,12.1163135131,14.0068845983,0.0,4.12243109448,15.9888894789,54.0877646158,51.0960341979,2.97173041782,0.02
 06/21  24:00:00,76.1944783647,19.2664401383,22.1582503786,0.0,4.12243109448,15.9888894789,81.1951265219,78.203396104,2.97173041782,0.02
 06/22  01:00:00,57.1209369313,10.6474843511,11.9451270968,0.0,4.12243109448,15.9888894789,46.6381151468,43.646384729,2.97173041782,0.02
 06/22  02:00:00,75.6868024905,19.0480461645,21.8689685388,0.0,4.12243109448,15.9888894789,80.6940101366,77.7022797187,2.97173041782,0.02
 06/22  03:00:00,58.8918466534,11.4337026566,12.9298185206,0.0,4.12243109448,15.9888894789,46.9797102107,43.9879797929,2.97173041782,0.02
 06/22  04:00:00,110.416551048,27.6670019517,30.5409514229,0.0,12.3672932834,24.9413748627,107.129759996,102.156875967,4.9528840297,0.02
 06/22  05:00:00,113.489931412,27.8617009034,32.419816676,8.0473161495,12.3672932834,24.9413748627,169.361403846,164.388519816,4.9528840297,0.02
 06/22  06:00:00,162.177128096,29.0896385385,32.4766825771,4.35172828076,24.7345865669,70.7195625826,135.035075399,125.109307339,9.90576805939,0.02
 06/22  07:00:00,196.643795113,29.5299991537,35.3214298211,1.49093263627,37.1018798503,92.3937384068,114.363755824,104.437987764,9.90576805939,0.02
 06/22  08:00:00,215.238418927,29.8317428669,41.9079300089,1.15379833594,37.1018798503,104.434947198,115.956896221,97.4223993822,9.90576805939,8.62872877964
 06/22  09:00:00,232.181334786,30.1270803119,46.7391407627,0.928564029475,37.1018798503,116.476155989,103.650795294,93.7250272343,9.90576805939,0.02
 06/22  10:00:00,237.059086754,30.4874521401,51.4817088756,0.702658218333,37.1018798503,116.476155989,109.665332629,91.1231481549,9.90576805939,8.63641641457
 06/22  11:00:00,242.862271255,30.8457112762,57.206613164,0.422511553171,37.1018798503,116.476155989,98.6339857138,88.7082176545,9.90576805939,0.02
 06/22  12:00:00,234.111137632,31.2322475609,60.3237465952,0.209474047263,37.1018798503,104.434947198,104.860487391,86.3201832488,9.90576805939,8.63453608294
 06/22  13:00:00,249.465752641,31.6474791136,63.3813592172,0.0494757090344,37.1018798503,116.476155989,93.4349291711,83.5091611117,9.90576805939,0.02
 06/22  14:00:00,252.349344027,32.0491143874,65.9129719699,0.0,37.1018798503,116.476155989,95.9300011748,77.386173814,9.90576805939,8.63805930139
 06/22  15:00:00,255.526565586,32.4180425757,68.7215178315,0.0,37.1018798503,116.476155989,77.9409628943,68.0151948349,9.90576805939,0.02
 06/22  16:00:00,257.506752856,32.7521970557,70.3681311651,0.0,37.1018798503,116.476155989,79.9499174849,61.4131089148,9.90576805939,8.63104051075
 06/22  17:00:00,257.983844182,32.9364155506,70.6622600326,0.0,37.1018798503,116.476155989,70.505314888,60.5795468286,9.90576805939,0.02
 06/22  18:00:00,156.715834816,27.8921908016,55.7043373429,0.0,24.7345865669,47.5788473902,58.5888932553,53.6160092256,4.9528840297,0.02
 06/22  19:00:00,154.196975269,27.7182815238,53.3593814856,0.0,24.7345865669,47.5788473902,66.208306961,61.2354229313,4.9528840297,0.02
 06/22  20:00:00,134.437536061,28.15220427,54.4229520477,0.0,12.3672932834,38.6892022431,81.7467297312,78.7549993134,2.97173041782,0.02
 06/22  21:00:00,99.9043778296,17.3252691638,33.2648610553,0.0,12.3672932834,27.0668015668,64.7512715845,53.1734000726,2.97173041782,8.60614109409
 06/22  22:00:00,94.3514324452,21.7107623829,37.8172234296,0.0,4.12243109448,15.9888894789,80.1802590939,77.188528676,2.97173041782,0.02
 06/22  23:00:00,78.8549966846,15.5943672334,28.6249869076,0.0,4.12243109448,15.9888894789,58.3622412518,55.370510834,2.97173041782,0.02
 06/22  24:00:00,88.2337576317,20.1755698982,33.2615703766,0.0,4.12243109448,15.9888894789,81.4930544379,78.5013240201,2.97173041782,0.02
 06/23  01:00:00,71.1655360554,13.4266773555,23.1568745999,0.0,4.12243109448,15.9888894789,51.7843320401,48.7926016222,2.97173041782,0.02
 06/23  02:00:00,87.22814258,20.0882123088,32.3433130489,0.0,4.12243109448,15.9888894789,85.3923148242,82.4005844063,2.97173041782,0.02
 06/23  03:00:00,63.976093868,12.1163135131,17.2777963313,0.0,4.12243109448,15.9888894789,56.0851669349,53.0934365171,2.97173041782,0.02
 06/23  04:00:00,122.849286704,27.7325201438,42.9081686612,0.0,12.3672932834,24.9413748627,106.425014719,101.452130689,4.9528840297,0.02
 06/23  05:00:00,120.54037047,27.9516993198,44.0528725036,3.37470076811,12.3672932834,24.9413748627,167.174367739,162.201483709,4.9528840297,0.02
 06/23  06:00:00,176.191433673,29.330273233,49.8419573513,0.760124220247,24.7345865669,70.7195625826,133.105323446,123.179555387,9.90576805939,0.02
 06/23  07:00:00,217.082039406,30.0136706015,56.6063772126,0.160558027382,37.1018798503,92.3937384068,111.85989946,101.934131401,9.90576805939,0.02
 06/23  08:00:00,233.935759883,30.5338105859,60.987569394,0.0694422812988,37.1018798503,104.434947198,101.788725528,91.8629574682,9.90576805939,0.02
 06/23  09:00:00,248.991532566,30.9469490415,63.624409657,0.0336144543216,37.1018798503,116.476155989,99.7327545604,81.19447847,9.90576805939,8.63250803105
 06/23  10:00:00,252.30943891,31.393672883,66.5235568468,0.00495680247526,37.1018798503,116.476155989,81.938640453,72.0128723936,9.90576805939,0.02
 06/23  11:00:00,255.652083523,31.8294743953,69.4351682971,0.0,37.1018798503,116.476155989,80.4692689036,61.9236662171,9.90576805939,8.63983462709
 06/23  12:00:00,245.698479962,32.2927810505,71.0600333326,0.0,37.1018798503,104.434947198,74.0858663651,55.5456657585,9.90576805939,8.63443254723
 06/23  13:00:00,258.932065119,32.7317335088,71.8128976397,0.0,37.1018798503,116.476155989,62.9712642957,53.0454962363,9.90576805939,0.02
 06/23  14:00:00,260.681093398,33.0663956835,73.2274347938,0.0,37.1018798503,116.476155989,64.6921312184,46.1483948758,9.90576805939,8.63796828322
 06/23  15:00:00,260.080259911,33.3316039337,72.3616642573,0.0,37.1018798503,116.476155989,55.6522505587,45.7264824993,9.90576805939,0.02
 06/23  16:00:00,259.36153663,33.4724516101,71.5026533182,0.0,37.1018798503,116.476155989,71.7377140098,53.2015448855,9.90576805939,8.63040106487
 06/23  17:00:00,260.03091758,33.367754019,72.2779989708,0.0,37.1018798503,116.476155989,60.7217015343,50.7959334749,9.90576805939,0.02
 06/23  18:00:00,156.850578545,27.8932030511,55.8380730581,0.0,24.7345865669,47.5788473902,51.6746374192,46.7017533895,4.9528840297,0.02
 06/23  19:00:00,154.885353212,27.7199056367,54.0461398177,0.0,24.7345865669,47.5788473902,62.1517706534,57.1788866237,4.9528840297,0.02
 06/23  20:00:00,134.259155983,28.153176046,54.2436048131,0.0,12.3672932834,38.6892022431,81.3356666255,78.3439362077,2.97173041782,0.02
 06/23  21:00:00,98.7947060001,17.3252691638,32.1551896275,0.0,12.3672932834,27.0668015668,56.487346975,53.4956165572,2.97173041782,0.02
 06/23  22:00:00,92.4692151543,21.7107623829,35.9350056336,0.0,4.12243109448,15.9888894789,79.7035147081,76.7117842903,2.97173041782,0.02
 06/23  23:00:00,74.7813728318,14.7289162682,25.443642619,0.0,4.12243109448,15.9888894789,63.3855074459,51.81186769,2.97173041782,8.60190933804
 06/23  24:00:00,85.2339781965,20.0882123088,30.3491480373,0.0,4.12243109448,15.9888894789,81.2923993042,78.3006688864,2.97173041782,0.02
 06/24  01:00:00,67.1249322261,13.281081373,19.2618663094,0.0,4.12243109448,15.9888894789,54.3669276406,51.3751972228,2.97173041782,0.02
 06/24  02:00:00,79.8570650068,19.4767091823,25.5837382053,0.0,4.12243109448,15.9888894789,87.5599364129,84.5682059951,2.97173041782,0.02
 06/24  03:00:00,60.0160872002,11.2589874776,14.2287736367,0.0,4.12243109448,15.9888894789,46.0991419687,43.1074115508,2.97173041782,0.02
 06/24  04:00:00,88.8793439246,25.9635289566,27.8417240921,0.0,4.12243109448,16.0517297156,112.961022221,109.969291803,2.97173041782,0.02
 06/24  05:00:00,80.4032872928,25.9635289566,26.4131675174,0.0,4.12243109448,16.0517297156,112.70913588,109.717405463,2.97173041782,0.02
 06/24  06:00:00,103.378479835,28.5842566414,30.2610575711,0.0,4.12243109448,39.6058045677,91.975548675,88.9838182572,2.97173041782,0.02
 06/24  07:00:00,148.503333147,28.6249305041,37.8645787913,3.48845862403,12.3672932834,65.3531420225,142.507333908,137.534449878,4.9528840297,0.02
 06/24  08:00:00,155.374156441,28.6709485468,42.8598939783,2.42700644435,12.3672932834,68.2430321324,138.71992594,133.74704191,4.9528840297,0.02
 06/24  09:00:00,187.121407255,28.8453954414,46.9241974168,0.918601767114,16.4897243779,93.1370602926,129.040957358,121.09634291,7.92461444751,0.02
 06/24  10:00:00,189.202525552,28.8906982105,49.1041289025,0.774362086771,16.4897243779,93.1370602926,125.167141163,117.222526716,7.92461444751,0.02
 06/24  11:00:00,191.03566057,28.8683840766,51.1370293412,0.596918052324,16.4897243779,93.1370602926,131.730269754,115.190333591,7.92461444751,8.61532171576
 06/24  12:00:00,184.057973609,28.8912848678,53.490902402,0.394127856151,16.4897243779,83.9857416113,121.119573046,113.174958599,7.92461444751,0.02
 06/24  13:00:00,185.607857414,29.0288696991,55.0647470818,0.232577489702,16.4897243779,83.9857416113,119.261982639,111.317368192,7.92461444751,0.02
 06/24  14:00:00,186.801856033,29.1730132738,56.2829471498,0.0642792449698,16.4897243779,83.9857416113,117.58941366,109.644799212,7.92461444751,0.02
 06/24  15:00:00,166.014680613,28.5842566414,53.6056973091,0.0,12.3672932834,70.6512738906,59.401431295,54.4285472653,4.9528840297,0.02
 06/24  16:00:00,165.527004935,28.5842566414,53.1180193998,0.0,12.3672932834,70.6512738906,66.5714050945,53.0063447889,4.9528840297,8.6121762759
 06/24  17:00:00,152.376575635,28.5842566414,52.491183184,0.0,12.3672932834,58.1284167478,60.8406861349,55.8678021052,4.9528840297,0.02
 06/24  18:00:00,114.088259728,27.798038336,48.1766238803,0.0,12.3672932834,24.9413748627,83.2758523172,78.3029682875,4.9528840297,0.02
 06/24  19:00:00,114.385920341,27.7108895497,48.5614332905,0.0,12.3672932834,24.9413748627,90.013925909,85.0410418793,4.9528840297,0.02
 06/24  20:00:00,95.4347482457,27.856276729,46.5993813569,0.0,4.12243109448,16.0517297156,100.845960029,97.8542296115,2.97173041782,0.02
 06/24  21:00:00,66.2147597582,13.572273338,22.7588361591,0.0,4.12243109448,15.9888894789,54.2753144828,51.2835840649,2.97173041782,0.02
 06/24  22:00:00,82.4450426443,19.484834112,28.1904209132,0.0,4.12243109448,15.9888894789,81.5631145414,78.5713841236,2.97173041782,0.02
 06/24  23:00:00,62.1695287117,11.5210602461,16.1201431465,0.0,4.12243109448,15.9888894789,47.4306945401,44.4389641223,2.97173041782,0.02
 06/24  24:00:00,77.814794196,18.6193831468,24.4524525508,0.0,4.12243109448,15.9888894789,77.0677707162,74.0760402984,2.97173041782,0.02
 06/25  01:00:00,67.7873784077,15.8733718038,19.2993365393,0.0,2.06121554724,15.9888894789,73.1974429246,70.2057125068,2.97173041782,0.02
 06/25  02:00:00,61.7895166752,13.4185524258,15.8233670261,0.0,2.06121554724,15.9888894789,61.1502099992,58.1584795814,2.97173041782,0.02
 06/25  03:00:00,55.4787722083,10.8181370652,12.1801107572,0.0,2.06121554724,15.9888894789,55.2002711559,52.2085407381,2.97173041782,0.02
 06/25  04:00:00,58.8968231402,12.9817644783,13.3674613823,0.0,2.06121554724,15.9888894789,66.8463590943,63.8546286765,2.97173041782,0.02
 06/25  05:00:00,61.0786836742,17.3090193044,18.1122574052,0.0,2.06121554724,15.9888894789,86.3481834827,83.3564530649,2.97173041782,0.02
 06/25  06:00:00,53.7219265056,17.3090193044,17.8261641246,0.0,2.06121554724,15.9888894789,80.7827185413,77.7909881235,2.97173041782,0.02
 06/25  07:00:00,66.4103288933,22.9466379729,24.7428020771,0.0,2.06121554724,15.9888894789,101.53865284,98.5469224225,2.97173041782,0.02
 06/25  08:00:00,87.046424964,18.5320255573,22.1191032476,0.0,4.12243109448,41.7362269337,78.974100816,74.0012167863,4.9528840297,0.02
 06/25  09:00:00,99.098500016,22.9466379729,29.6224201121,0.0,4.12243109448,41.7362269337,96.0984931928,91.1256091631,4.9528840297,0.02
 06/25  10:00:00,88.8117652237,18.1825951993,24.2338737748,0.0,4.12243109448,41.7362269337,76.6525020143,71.6796179846,4.9528840297,0.02
 06/25  11:00:00,102.47017704,23.2087107414,32.7320242725,0.0,4.12243109448,41.7362269337,94.2785155798,89.3056315501,4.9528840297,0.02
 06/25  12:00:00,89.7773539516,18.4446679678,24.9373896346,0.0,4.12243109448,41.7362269337,76.5953252706,71.6224412409,4.9528840297,0.02
 06/25  13:00:00,98.8554172858,22.7282439992,29.597731157,0.0,4.12243109448,41.7362269337,94.9715581755,89.9986741458,4.9528840297,0.02
 06/25  14:00:00,92.4913814514,19.0561710943,27.0399139007,0.0,4.12243109448,41.7362269337,76.5481622472,71.5752782175,4.9528840297,0.02
 06/25  15:00:00,102.85732394,23.3834259204,32.9444557788,0.0,4.12243109448,41.7362269337,94.01103375,89.0381497203,4.9528840297,0.02
 06/25  16:00:00,75.5017619474,18.7067407363,27.2574169769,0.0,4.12243109448,24.8785346261,84.5683809097,71.0139755959,4.9528840297,8.60152128415
 06/25  17:00:00,69.5808087601,20.3502850772,30.5901219235,0.0,2.06121554724,15.9888894789,84.0354742348,81.043743817,2.97173041782,0.02
 06/25  18:00:00,58.6492664704,15.8483150722,24.2946954377,0.0,2.06121554724,15.9888894789,67.0713276152,64.0795971974,2.97173041782,0.02
 06/25  19:00:00,60.1967725734,16.2393929924,25.4425373308,0.00187906413592,2.06121554724,15.9888894789,70.9212916199,67.9295612021,2.97173041782,0.02
 06/25  20:00:00,55.7188263637,15.0119833034,22.2274163578,0.0,2.06121554724,15.9888894789,66.8502521308,63.858521713,2.97173041782,0.02
 06/25  21:00:00,59.79497037,13.8553403732,18.084554384,0.00581143206154,2.06121554724,15.9888894789,61.8236764876,58.8319460698,2.97173041782,0.02
 06/25  22:00:00,61.7120301689,13.4185524258,15.7415804865,0.0,2.06121554724,15.9888894789,61.798649416,58.8069189981,2.97173041782,0.02
 06/25  23:00:00,59.5257095864,13.0909614652,13.8437676035,0.0,2.06121554724,15.9888894789,61.5345163697,58.5427859519,2.97173041782,0.02
 06/25  24:00:00,55.038647197,11.2589874776,11.3125497248,0.0,2.06121554724,15.9888894789,52.5366392388,49.544908821,2.97173041782,0.02
 06/26  01:00:00,77.8091602065,21.6362741305,21.218784327,0.0,4.12243109448,15.9888894789,102.190528985,99.1987985674,2.97173041782,0.02
 06/26  02:00:00,69.2654894144,18.6193831468,15.8755439095,0.0276037145441,4.12243109448,15.9888894789,83.2504453838,80.258714966,2.97173041782,0.02
 06/26  03:00:00,75.7285669494,21.6362741305,19.2151884497,0.0,4.12243109448,15.9888894789,104.492357576,101.500627158,2.97173041782,0.02
 06/26  04:00:00,102.576788051,27.623323157,22.7284459525,0.0164212687316,12.3672932834,24.9413748627,118.103809358,113.130925329,4.9528840297,0.02
 06/26  05:00:00,113.733051498,28.1883595045,24.966928149,15.4166661634,12.3672932834,24.9413748627,183.585476345,178.612592315,4.9528840297,0.02
 06/26  06:00:00,158.304410332,28.6918990762,26.0191077011,7.33432485781,24.7345865669,70.7195625826,148.072306614,138.146538554,9.90576805939,0.02
 06/26  07:00:00,190.012840535,28.8976412113,28.4142688507,2.39949713049,37.1018798503,92.3937384068,125.169321662,115.243553602,9.90576805939,0.02
 06/26  08:00:00,206.11788699,29.0506873675,33.2186292532,1.50363202853,37.1018798503,104.434947198,125.954058077,107.420674598,9.90576805939,8.62761541884
 06/26  09:00:00,222.282855067,29.2482496524,37.4058965269,1.2421721418,37.1018798503,116.476155989,112.812865209,102.88709715,9.90576805939,0.02
 06/26  10:00:00,225.222276419,29.4453838277,40.4500676796,0.939568996321,37.1018798503,116.476155989,118.011089642,99.4675008066,9.90576805939,8.63782077615
 06/26  11:00:00,228.427367079,29.7260643203,43.6838439247,0.630036302732,37.1018798503,116.476155989,106.509980846,96.5842127862,9.90576805939,0.02
 06/26  12:00:00,221.095103785,30.0711860324,48.3144702621,0.363791887889,37.1018798503,104.434947198,112.269869163,93.7297257482,9.90576805939,8.63437535575
 06/26  13:00:00,236.001094539,30.441546339,50.9788497324,0.19327037411,37.1018798503,116.476155989,100.688543956,90.762775897,9.90576805939,0.02
 06/26  14:00:00,236.673405148,30.7389438724,51.4701838607,0.0770362475273,37.1018798503,116.476155989,107.119789066,88.5767188314,9.90576805939,8.63730217506
 06/26  15:00:00,237.909907745,30.9591705142,52.5443139766,0.0194262056131,37.1018798503,116.476155989,96.5147983338,86.5890302744,9.90576805939,0.02
 06/26  16:00:00,238.761608242,31.1140604375,53.2611367258,0.0,37.1018798503,116.476155989,103.799076845,85.2625815289,9.90576805939,8.63072725656
 06/26  17:00:00,232.055645641,31.0013533407,46.6691293461,0.0,37.1018798503,116.476155989,95.5180581991,85.5922901397,9.90576805939,0.02
 06/26  18:00:00,137.111729463,27.7111149822,36.2813099546,0.0,24.7345865669,47.5788473902,69.0621409294,64.0892568998,4.9528840297,0.02
 06/26  19:00:00,138.161530264,28.1482309729,36.89398916,0.0,24.7345865669,47.5788473902,73.9452884085,68.9724043788,4.9528840297,0.02
 06/26  20:00:00,111.132554871,27.565084764,31.7050925028,0.0,12.3672932834,38.6892022431,88.2706340969,85.2789036791,2.97173041782,0.02
 06/26  21:00:00,82.3491898498,15.5943672334,17.4942359968,0.0,12.3672932834,27.0668015668,62.4480059501,50.8701657601,2.97173041782,8.60610977219
 06/26  22:00:00,74.7256371375,20.3502850772,19.5787348651,0.0,4.12243109448,15.9888894789,78.3886744472,75.3969440294,2.97173041782,0.02
 06/26  23:00:00,59.0021242741,12.5531014605,11.867038842,0.0,4.12243109448,15.9888894789,55.0935606227,52.1018302049,2.97173041782,0.02
 06/26  24:00:00,70.6265208139,19.484834112,16.3718987613,0.0,4.12243109448,15.9888894789,84.1855853439,81.1938549261,2.97173041782,0.02
 06/27  01:00:00,53.508427248,10.3854115826,8.59469011678,0.0,4.12243109448,15.9888894789,48.0586393227,45.0669089049,2.97173041782,0.02
 06/27  02:00:00,67.7386978761,18.1744702696,14.7944397812,0.0,4.12243109448,15.9888894789,82.6045616369,79.6128312191,2.97173041782,0.02
 06/27  03:00:00,65.8822024665,17.3090193044,13.5901956517,0.0,4.12243109448,15.9888894789,77.4643838539,74.4726534361,2.97173041782,0.02
 06/27  04:00:00,100.584227975,27.7689191395,20.6067111724,0.0,12.3672932834,24.9413748627,108.548348835,103.575464805,4.9528840297,0.02
 06/27  05:00:00,102.689810962,27.8260912585,22.9690298337,6.7335922194,12.3672932834,24.9413748627,172.809118005,167.836233975,4.9528840297,0.02
 06/27  06:00:00,152.885059535,28.9387604733,24.0176236792,3.66959673584,24.7345865669,70.7195625826,138.061612086,128.135844027,9.90576805939,0.02
 06/27  07:00:00,186.890180532,29.3134896306,26.2690524696,1.0062079711,37.1018798503,92.3937384068,116.5755411,106.64977304,9.90576805939,0.02
 06/27  08:00:00,203.416853574,29.6345748616,30.6296227397,0.807726315584,37.1018798503,104.434947198,109.284072293,99.3583042335,9.90576805939,0.02
 06/27  09:00:00,219.566240107,29.8639101543,34.6723140346,0.643469279012,37.1018798503,116.476155989,114.260179089,95.7222020644,9.90576805939,8.63220896534
 06/27  10:00:00,222.512644718,30.0517171481,37.6197770428,0.453909807735,37.1018798503,116.476155989,103.8741708,93.9484027402,9.90576805939,0.02
 06/27  11:00:00,225.912124441,30.502207526,40.707634445,0.314855646902,37.1018798503,116.476155989,109.236650708,90.6913993956,9.90576805939,8.63948325298
 06/27  12:00:00,213.412477592,30.3904243864,40.4899888975,0.186410169862,37.1018798503,104.434947198,109.199533634,90.6596612355,9.90576805939,8.63410433939
 06/27  13:00:00,225.894720237,30.4772097825,40.9582216801,0.0718683437647,37.1018798503,116.476155989,99.8043573999,89.8785893405,9.90576805939,0.02
 06/27  14:00:00,229.130784993,30.9190550287,43.7950600669,0.029418300308,37.1018798503,116.476155989,105.264900279,86.7214324942,9.90576805939,8.63769972523
 06/27  15:00:00,230.916958806,31.2075872397,45.3177306609,0.00466298999583,37.1018798503,116.476155989,93.6787905119,83.7530224525,9.90576805939,0.02
 06/27  16:00:00,230.667951945,31.3290322815,44.9524968125,0.0,37.1018798503,116.476155989,100.892204154,82.3557637488,9.90576805939,8.63067234578
 06/27  17:00:00,230.19239043,31.2566333656,44.5505985935,0.0,37.1018798503,116.476155989,92.8108587649,82.8850907055,9.90576805939,0.02
 06/27  18:00:00,136.170599921,27.7110450834,35.3402562782,0.0,24.7345865669,47.5788473902,68.1833804786,63.2104964489,4.9528840297,0.02
 06/27  19:00:00,135.470480173,28.147789755,34.2033866801,0.0,24.7345865669,47.5788473902,74.9118866778,69.9390026481,4.9528840297,0.02
 06/27  20:00:00,109.195063512,27.273892799,30.0587996766,0.0,12.3672932834,38.6892022431,88.4048393293,85.4131089115,2.97173041782,0.02
 06/27  21:00:00,80.143602035,15.5943672334,15.2886481775,0.0,12.3672932834,27.0668015668,53.8421988524,50.8504684345,2.97173041782,0.02
 06/27  22:00:00,74.5265716677,20.2410880904,19.4888658152,0.0,4.12243109448,15.9888894789,79.542576493,76.5508460752,2.97173041782,0.02
 06/27  23:00:00,59.287763567,12.5531014605,12.1526774849,0.0,4.12243109448,15.9888894789,53.8142615145,50.8225310967,2.97173041782,0.02
 06/27  24:00:00,72.5243156579,19.6223051648,18.1053927495,0.0,4.12243109448,15.9888894789,96.9368643729,85.3632297749,2.97173041782,8.60190418026
 06/28  01:00:00,54.3263900174,10.8221995301,8.97586434911,0.0,4.12243109448,15.9888894789,46.6445554479,43.6528250301,2.97173041782,0.02
 06/28  02:00:00,67.9560863413,18.1744702696,15.0118277205,0.0,4.12243109448,15.9888894789,80.9774729667,77.9857425489,2.97173041782,0.02
 06/28  03:00:00,66.2847063723,18.1825951993,12.9142554381,0.0,4.12243109448,15.9888894789,78.2177213319,75.225990914,2.97173041782,0.02
 06/28  04:00:00,97.6328506293,27.4194887815,18.0047637724,0.0,12.3672932834,24.9413748627,108.24106162,103.26817759,4.9528840297,0.02
 06/28  05:00:00,102.578469665,28.3573543882,20.7758278393,8.28418942522,12.3672932834,24.9413748627,171.361659158,166.388775128,4.9528840297,0.02
 06/28  06:00:00,152.396051848,28.8879449531,23.3378520198,3.91117591341,24.7345865669,70.7195625826,136.852544509,126.926776449,9.90576805939,0.02
 06/28  07:00:00,190.327365375,29.412118981,29.4733034996,1.14051193112,37.1018798503,92.3937384068,115.398279277,105.472511217,9.90576805939,0.02
 06/28  08:00:00,211.406994958,29.7550435857,38.4230672436,0.883972706161,37.1018798503,104.434947198,108.074784393,98.1490163336,9.90576805939,0.02
 06/28  09:00:00,227.881581951,29.9946527243,42.7675251719,0.732836614598,37.1018798503,116.476155989,112.973335838,94.4354621162,9.90576805939,8.63210566238
 06/28  10:00:00,231.641464079,30.3483901956,46.3816025611,0.524257695483,37.1018798503,116.476155989,101.698002789,91.7722347296,9.90576805939,0.02
 06/28  11:00:00,238.116482977,30.7215269251,52.6550620976,0.352450047313,37.1018798503,116.476155989,107.714253888,89.1708440826,9.90576805939,8.63764174596
 06/28  12:00:00,228.631360551,31.0620702864,55.0320521985,0.191607855607,37.1018798503,104.434947198,97.0025567999,87.0767887405,9.90576805939,0.02
 06/28  13:00:00,243.547557894,31.5123082654,57.5958251957,0.0519886251904,37.1018798503,116.476155989,102.894901693,84.3495831803,9.90576805939,8.63955045329
 06/28  14:00:00,241.717452088,31.3355139129,55.9938552082,0.000842771507116,37.1018798503,116.476155989,94.9662716163,85.0405035569,9.90576805939,0.02
