Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  15:00:00,235.811931118,31.3066923616,50.1182579893,0.0,37.1018798503,116.476155989,103.840209804,85.2987303232,9.90576805939,8.63571142179
 06/28  16:00:00,232.771357738,31.5667936381,46.818156316,0.0,37.1018798503,116.476155989,93.1663645865,83.2405965271,9.90576805939,0.02
 06/28  17:00:00,239.948916308,31.7146290296,53.8491083708,0.0,37.1018798503,116.476155989,99.5234490813,80.9972848351,9.90576805939,8.62039618686
 06/28  18:00:00,147.201349535,27.8876466207,46.1944090447,0.0,24.7345865669,47.5788473902,67.2354844802,62.2626004505,4.9528840297,0.02
 06/28  19:00:00,144.651786232,27.7135655476,43.8189232215,0.0,24.7345865669,47.5788473902,72.0615461827,67.088662153,4.9528840297,0.02
 06/28  20:00:00,120.238002354,28.0388511889,40.3367869462,0.0,12.3672932834,38.6892022431,85.4380403175,82.4463098997,2.97173041782,0.02
 06/28  21:00:00,86.4901414912,16.1686262336,21.0341033782,0.0,12.3672932834,27.0668015668,56.7562626289,53.7645322111,2.97173041782,0.02
 06/28  22:00:00,80.3789991398,20.3502850772,25.2320966921,0.0,4.12243109448,15.9888894789,76.8795140534,73.8877836356,2.97173041782,0.02
 06/28  23:00:00,62.5937083978,13.0772469975,14.9344771709,0.0,4.12243109448,15.9888894789,51.6235572009,48.6318267831,2.97173041782,0.02
 06/28  24:00:00,75.0841677214,20.1318911035,20.1556591968,0.0,4.12243109448,15.9888894789,84.7795645577,81.7878341399,2.97173041782,0.02
 06/29  01:00:00,55.1104396214,10.3854115826,10.1967020823,0.0,4.12243109448,15.9888894789,45.9911006981,42.9993702803,2.97173041782,0.02
 06/29  02:00:00,70.7004491475,18.1744702696,17.7561905774,0.0,4.12243109448,15.9888894789,79.8977713929,76.906040975,2.97173041782,0.02
 06/29  03:00:00,55.2172135161,11.4773814513,9.21150603744,0.0,4.12243109448,15.9888894789,47.2048663869,44.2131359691,2.97173041782,0.02
 06/29  04:00:00,99.2677927685,27.273892799,19.7853017375,0.0,12.3672932834,24.9413748627,115.876773445,102.321985632,4.9528840297,8.60190378412
 06/29  05:00:00,101.050649007,28.3931374154,20.8231583158,6.67325513411,12.3672932834,24.9413748627,169.970484072,164.997600043,4.9528840297,0.02
 06/29  06:00:00,151.568565936,28.9360392876,23.3352446413,3.03820295018,24.7345865669,70.7195625826,135.713427802,125.787659743,9.90576805939,0.02
 06/29  07:00:00,188.887204244,29.5121754228,28.2996544686,0.773945284556,37.1018798503,92.3937384068,114.470630628,104.544862569,9.90576805939,0.02
 06/29  08:00:00,212.032258358,29.8537504743,39.2137281374,0.619889143407,37.1018798503,104.434947198,107.465476778,97.5397087182,9.90576805939,0.02
 06/29  09:00:00,233.833066069,30.1711043528,48.779417773,0.495960694533,37.1018798503,116.476155989,112.140430894,93.6026661158,9.90576805939,8.6319967185
 06/29  10:00:00,244.299313749,30.5937735779,58.9518570648,0.36649141721,37.1018798503,116.476155989,100.488244655,90.5624765961,9.90576805939,0.02
 06/29  11:00:00,249.448089783,30.9953296035,63.8152432044,0.250056793621,37.1018798503,116.476155989,103.443557793,84.8984482022,9.90576805939,8.63934153159
 06/29  12:00:00,240.217063637,31.397814522,66.381622008,0.092022288771,37.1018798503,104.434947198,87.8255282784,77.899760219,9.90576805939,0.02
 06/29  13:00:00,254.549339861,31.9105628915,68.2449302538,0.00639276443625,37.1018798503,116.476155989,90.9133723506,72.3682403535,9.90576805939,8.63936393778
 06/29  14:00:00,254.791451649,32.1440884315,68.2601533388,0.0,37.1018798503,116.476155989,83.8160502153,73.8902821559,9.90576805939,0.02
 06/29  15:00:00,257.716221635,32.7229817829,70.6062367538,0.0,37.1018798503,116.476155989,91.0611177883,72.519712155,9.90576805939,8.63563757396
 06/29  16:00:00,259.772882311,32.9923101777,72.3941895318,0.0,37.1018798503,116.476155989,78.9888213379,69.0630532785,9.90576805939,0.02
 06/29  17:00:00,259.162481349,33.0995796754,71.6777031687,0.0,37.1018798503,116.476155989,86.3635061556,67.8373769063,9.90576805939,8.62036118995
 06/29  18:00:00,156.957472268,27.9831602991,55.8550148346,0.0,24.7345865669,47.5788473902,64.5107536118,59.5378695821,4.9528840297,0.02
 06/29  19:00:00,154.085752876,27.7226772685,53.2437823443,0.0,24.7345865669,47.5788473902,69.9410874575,64.9682034278,4.9528840297,0.02
 06/29  20:00:00,134.086363137,28.1559613495,54.0680441152,0.0,12.3672932834,38.6892022431,82.8464470598,79.854716642,2.97173041782,0.02
 06/29  21:00:00,99.3739919062,17.3252691638,32.7344857381,0.0,12.3672932834,27.0668015668,56.6075791616,53.6158487438,2.97173041782,0.02
 06/29  22:00:00,93.2921976113,21.7107623829,36.7579891228,0.0,4.12243109448,15.9888894789,79.7352503771,76.7435199593,2.97173041782,0.02
 06/29  23:00:00,77.723444901,15.5943672334,27.4934355587,0.0,4.12243109448,15.9888894789,58.0343018617,55.0425714439,2.97173041782,0.02
 06/29  24:00:00,85.4184130121,20.2629274877,30.3588685161,0.0,4.12243109448,15.9888894789,81.1306925077,78.1389620899,2.97173041782,0.02
 06/30  01:00:00,67.7430281009,13.4266773555,19.7343669119,0.0,4.12243109448,15.9888894789,51.6727035453,48.6809731275,2.97173041782,0.02
 06/30  02:00:00,82.2216084892,20.0882123088,27.3367791496,0.0,4.12243109448,15.9888894789,85.3530247868,82.361294369,2.97173041782,0.02
 06/30  03:00:00,57.0230431863,10.3854115826,12.1093059927,0.0,4.12243109448,15.9888894789,46.4228963803,43.4311659625,2.97173041782,0.02
 06/30  04:00:00,109.230620474,27.623323157,29.3986994744,0.0,12.3672932834,24.9413748627,105.84211853,100.8692345,4.9528840297,0.02
 06/30  05:00:00,108.712966583,28.3661613214,30.3859120014,4.79979537624,12.3672932834,24.9413748627,167.716520198,162.743636168,4.9528840297,0.02
 06/30  06:00:00,161.397472441,29.0115025324,35.0636235474,1.06326742942,24.7345865669,70.7195625826,133.900127391,123.974359332,9.90576805939,0.02
 06/30  07:00:00,204.13659786,29.7994033168,43.9271597897,0.108597797182,37.1018798503,92.3937384068,121.290843605,102.775845161,9.90576805939,8.60923038548
 06/30  08:00:00,226.255956549,30.2765020463,53.5537701202,0.0808076282222,37.1018798503,104.434947198,105.478329073,95.552561014,9.90576805939,0.02
 06/30  09:00:00,246.76239277,30.676842376,61.6270057181,0.071976835173,37.1018798503,116.476155989,98.3089476799,88.3831796205,9.90576805939,0.02
 06/30  10:00:00,252.563109256,31.1194050271,67.0140721039,0.0424307289043,37.1018798503,116.476155989,88.9556150063,70.4123323973,9.90576805939,8.63751454962
 06/30  11:00:00,257.893110222,31.5196262357,71.9818740475,0.00414822336349,37.1018798503,116.476155989,73.1829148757,54.637873988,9.90576805939,8.63927282829
 06/30  12:00:00,251.920655839,31.9988234272,77.5762380727,0.0,37.1018798503,104.434947198,47.4659732412,37.5402051818,9.90576805939,0.02
 06/30  13:00:00,267.726642669,32.5258163042,80.8133621222,0.0,37.1018798503,116.476155989,43.5647842465,25.019726217,9.90576805939,8.63928997012
 06/30  14:00:00,269.596463055,32.9717554809,82.2375201754,0.0,37.1018798503,116.476155989,31.5309968553,21.6052287959,9.90576805939,0.02
 06/30  15:00:00,272.091651272,33.4079378875,84.2966920393,0.0,37.1018798503,116.476155989,35.8989985288,17.3577051509,9.90576805939,8.63552531849
 06/30  16:00:00,273.33707312,33.6441969551,85.3065142028,0.0,37.1018798503,116.476155989,25.0003147804,15.074546721,9.90576805939,0.02
 06/30  17:00:00,273.747923859,33.8028620128,85.5598778864,0.0,37.1018798503,116.476155989,23.5231632081,13.5973951487,9.90576805939,0.02
 06/30  18:00:00,163.037393678,27.9881327322,61.9299460901,0.0,24.7345865669,47.5788473902,38.2660581735,24.7034345567,4.9528840297,8.60973958704
 06/30  19:00:00,159.526730218,27.7301942616,58.6772351432,0.0,24.7345865669,47.5788473902,40.7402642667,35.767380237,4.9528840297,0.02
 06/30  20:00:00,138.800872373,28.1626099302,58.7759080599,0.0,12.3672932834,38.6892022431,55.9505575669,52.9588271491,2.97173041782,0.02
 06/30  21:00:00,102.38324463,17.3252691638,35.7437419379,0.0,12.3672932834,27.0668015668,45.1241849816,42.1324545638,2.97173041782,0.02
 06/30  22:00:00,101.286257186,22.6635709376,43.7724113782,0.0,4.12243109448,15.9888894789,74.5083705995,71.5166401817,2.97173041782,0.02
 06/30  23:00:00,79.076673201,15.3031752684,29.1378562094,0.0,4.12243109448,15.9888894789,54.9173613453,51.9256309275,2.97173041782,0.02
 06/30  24:00:00,92.9902320083,21.2157360425,36.9510502022,0.0,4.12243109448,15.9888894789,81.2476887841,78.2559583663,2.97173041782,0.02
 07/01  01:00:00,70.6780599196,13.2519621765,22.844114304,0.0,4.12243109448,15.9888894789,52.7663120904,49.7745816726,2.97173041782,0.02
 07/01  02:00:00,85.576599122,20.2046890947,30.5752933949,0.0,4.12243109448,15.9888894789,86.1896636675,83.1979332497,2.97173041782,0.02
 07/01  03:00:00,64.3062445234,12.4156304078,17.3354597613,0.0,4.12243109448,15.9888894789,52.4813540104,49.4896235925,2.97173041782,0.02
 07/01  04:00:00,91.573379417,25.9635289566,30.5357603596,0.0,4.12243109448,16.0517297156,111.731905129,108.740174712,2.97173041782,0.02
 07/01  05:00:00,85.5703965772,26.6187108778,30.9250955606,0.0,4.12243109448,16.0517297156,110.696085728,107.70435531,2.97173041782,0.02
 07/01  06:00:00,110.938117203,28.5842566414,37.8206955298,0.0,4.12243109448,39.6058045677,89.7864528543,86.7947224364,2.97173041782,0.02
 07/01  07:00:00,156.397306674,28.6093606039,46.4970831334,2.76549821797,12.3672932834,65.3531420225,140.505809326,135.532925296,4.9528840297,0.02
 07/01  08:00:00,166.500566279,28.6905450407,54.8155504806,1.57816218744,12.3672932834,68.2430321324,135.475582541,130.502698511,4.9528840297,0.02
 07/01  09:00:00,198.346599296,28.8849093548,58.4357359177,0.59274419629,16.4897243779,93.1370602926,127.64097236,111.102043792,7.92461444751,8.61431412009
 07/01  10:00:00,200.148942924,28.9437773322,60.3051490546,0.466718364528,16.4897243779,93.1370602926,109.921196359,101.976581912,7.92461444751,0.02
 07/01  11:00:00,202.132841168,28.9477266244,62.4533459659,0.298462312691,16.4897243779,93.1370602926,100.815166456,92.8705520087,7.92461444751,0.02
 07/01  12:00:00,195.236473299,29.0555850965,64.7626039069,0.13661605054,16.4897243779,83.9857416113,91.2267569552,83.2821425077,7.92461444751,0.02
 07/01  13:00:00,196.431010957,29.2181662646,65.9071000823,0.0240664726979,16.4897243779,83.9857416113,85.2734171762,77.3288027287,7.92461444751,0.02
 07/01  14:00:00,197.366896265,29.363870049,66.7214127186,0.0,16.4897243779,83.9857416113,90.0088526697,73.4722156167,7.92461444751,8.61202260543
 07/01  15:00:00,176.240509924,28.5842566414,63.8315548395,0.0,12.3672932834,70.6512738906,37.6353370029,32.6624529732,4.9528840297,0.02
 07/01  16:00:00,175.706821077,28.5842566414,63.2978627699,0.0,12.3672932834,70.6512738906,37.4467172975,32.4738332678,4.9528840297,0.02
 07/01  17:00:00,163.058671807,28.5842566414,63.1732805185,0.0,12.3672932834,58.1284167478,41.5296290667,36.556745037,4.9528840297,0.02
 07/01  18:00:00,123.038673322,27.9733774776,56.9516982103,0.0,12.3672932834,24.9413748627,63.1392883606,58.1664043309,4.9528840297,0.02
 07/01  19:00:00,120.851883999,27.7106807465,55.0276055958,0.0,12.3672932834,24.9413748627,70.7106031979,65.7377191682,4.9528840297,0.02
 07/01  20:00:00,102.999123737,28.0018727114,54.0181606794,0.0,4.12243109448,16.0517297156,87.0941272622,84.1023968444,2.97173041782,0.02
 07/01  21:00:00,71.430261303,14.4377243032,27.0820573777,0.0,4.12243109448,15.9888894789,53.9103618086,50.9186313908,2.97173041782,0.02
 07/01  22:00:00,89.8923341818,20.3502850772,34.7454320974,0.0,4.12243109448,15.9888894789,82.2620094798,79.270279062,2.97173041782,0.02
 07/01  23:00:00,71.1465085213,13.339319766,23.225204877,0.0,4.12243109448,15.9888894789,54.2636042684,51.2718738506,2.97173041782,0.02
 07/01  24:00:00,84.9193701344,19.9134971298,30.2092559231,0.0,4.12243109448,15.9888894789,84.8858271347,81.8940967169,2.97173041782,0.02
 07/02  01:00:00,60.7059872729,11.0466872011,17.2123118499,0.0,2.06121554724,15.9888894789,45.5527424049,42.5610119871,2.97173041782,0.02
 07/02  02:00:00,71.9665513052,17.3090193044,21.9757887112,0.0,2.06121554724,15.9888894789,75.6502301578,72.65849974,2.97173041782,0.02
 07/02  03:00:00,77.2621733965,18.5320255573,26.0484045032,0.0,2.06121554724,15.9888894789,76.0436816638,73.051951246,2.97173041782,0.02
 07/02  04:00:00,71.7076259718,17.3090193044,21.716863283,0.0,2.06121554724,15.9888894789,84.628271025,73.054674867,2.97173041782,8.60186574019
 07/02  05:00:00,54.6275101717,12.9817644783,16.145648061,0.0,2.06121554724,15.9888894789,58.3415083482,55.3497779304,2.97173041782,0.02
 07/02  06:00:00,69.7903620896,22.1822590648,28.8872140226,0.0,2.06121554724,15.9888894789,97.6155258947,94.6237954769,2.97173041782,0.02
 07/02  07:00:00,60.1840716257,17.7458072519,23.8515211742,0.0,2.06121554724,15.9888894789,78.0587282658,75.066997848,2.97173041782,0.02
 07/02  08:00:00,107.212721439,23.2087107414,37.4745688325,0.0,4.12243109448,41.7362269337,92.5507770335,87.5778930039,4.9528840297,0.02
 07/02  09:00:00,99.4686417326,19.0561710943,34.0171745557,0.0,4.12243109448,41.7362269337,72.4547488091,67.4818647794,4.9528840297,0.02
 07/02  10:00:00,113.921819441,23.3834259204,44.0089517564,0.0,4.12243109448,41.7362269337,87.2127129489,82.2398289192,4.9528840297,0.02
 07/02  11:00:00,101.210354875,18.5320255573,36.2830333185,0.0,4.12243109448,41.7362269337,65.4647955004,60.4919114707,4.9528840297,0.02
 07/02  12:00:00,118.711173144,23.6454986888,48.5362327582,0.0,4.12243109448,41.7362269337,71.6409017141,66.6680176844,4.9528840297,0.02
 07/02  13:00:00,105.399662827,18.9688135048,40.0355533763,0.0,4.12243109448,41.7362269337,52.3180697307,47.345185701,4.9528840297,0.02
 07/02  14:00:00,122.102500688,23.8202138678,51.7528451627,0.0,4.12243109448,41.7362269337,55.8636766409,50.8907926112,4.9528840297,0.02
 07/02  15:00:00,107.457590388,19.0562249429,42.0060695251,0.0,4.12243109448,41.7362269337,45.4292570948,40.4563730651,4.9528840297,0.02
 07/02  16:00:00,105.662491356,23.8202138678,52.1705281526,0.0,4.12243109448,24.8785346261,54.6965713495,49.7236873198,4.9528840297,0.02
 07/02  17:00:00,78.6505997474,19.0561710943,41.0076857383,0.0,2.06121554724,15.9888894789,48.3111206873,45.3193902695,2.97173041782,0.02
 07/02  18:00:00,86.982441659,22.0019543479,46.3132569532,0.0,2.06121554724,15.9888894789,62.0914925624,59.0997621445,2.97173041782,0.02
 07/02  19:00:00,70.637747066,17.5792170026,34.4986162768,0.0,2.06121554724,15.9888894789,56.2588886788,53.267158261,2.97173041782,0.02
 07/02  20:00:00,77.7349030806,20.008979649,39.1123513386,0.0,2.06121554724,15.9888894789,69.6175459129,66.6258154951,2.97173041782,0.02
 07/02  21:00:00,75.5642379708,16.8884812164,30.7460054118,0.0,2.06121554724,15.9888894789,67.3761814416,64.3844510238,2.97173041782,0.02
 07/02  22:00:00,83.7632208707,18.6193831468,32.4620947334,0.0,2.06121554724,15.9888894789,77.761423544,74.7696931262,2.97173041782,0.02
 07/02  23:00:00,76.0045210148,15.9356726616,27.4675927722,0.0,2.06121554724,15.9888894789,69.721254739,66.7295243212,2.97173041782,0.02
 07/02  24:00:00,74.4291127063,16.5806984207,25.2136222422,0.0,2.06121554724,15.9888894789,75.676419429,72.6846890112,2.97173041782,0.02
 07/03  01:00:00,73.1829797028,15.5821798388,22.9249141374,0.0,4.12243109448,15.9888894789,75.2444373484,72.2527069305,2.97173041782,0.02
 07/03  02:00:00,75.896638564,16.4557557337,24.7649970669,0.0,4.12243109448,15.9888894789,72.5913183017,69.5995878839,2.97173041782,0.02
 07/03  03:00:00,67.9931953495,13.8472154435,19.5103378214,0.0,4.12243109448,15.9888894789,66.0280961569,63.0363657391,2.97173041782,0.02
 07/03  04:00:00,126.34557024,27.5359655675,46.601006935,0.0,12.3672932834,24.9413748627,110.962299454,105.989415424,4.9528840297,0.02
 07/03  05:00:00,131.603241702,28.1932122134,51.5743033999,6.6746283066,12.3672932834,24.9413748627,174.685243415,169.712359386,4.9528840297,0.02
 07/03  06:00:00,181.882007154,28.6868773032,54.432839588,2.50321143015,24.7345865669,70.7195625826,141.058554067,131.132786008,9.90576805939,0.02
 07/03  07:00:00,215.404830793,28.9588445947,55.6009166777,0.543637333478,37.1018798503,92.3937384068,129.127732332,110.612765463,9.90576805939,8.60919880961
 07/03  08:00:00,229.30384168,29.1771479397,57.5396416188,0.242182929719,37.1018798503,104.434947198,111.043418195,101.117650136,9.90576805939,0.02
 07/03  09:00:00,243.58156313,29.3958890822,59.6729670577,0.126143384743,37.1018798503,116.476155989,101.056149843,91.1303817836,9.90576805939,0.02
 07/03  10:00:00,246.177551297,29.7055315177,62.0046451042,0.0801857147545,37.1018798503,116.476155989,101.982451705,83.4394255949,9.90576805939,8.63725805104
 07/03  11:00:00,248.617894191,30.1472045403,64.040426273,0.0428090681099,37.1018798503,116.476155989,93.9889571373,75.4458732527,9.90576805939,8.63731582519
 07/03  12:00:00,238.792629803,30.5520975894,65.8903628874,0.00458498939022,37.1018798503,104.434947198,79.6019689159,69.6762008565,9.90576805939,0.02
 07/03  13:00:00,252.832170967,30.988902018,67.4558137998,0.0,37.1018798503,116.476155989,85.574549231,67.0310853877,9.90576805939,8.63769578386
 07/03  14:00:00,254.797629341,31.426719725,68.9837314873,0.0,37.1018798503,116.476155989,75.7037287132,65.7779606538,9.90576805939,0.02
 07/03  15:00:00,256.371315751,31.8524627076,70.1318402464,0.0,37.1018798503,116.476155989,82.6823922346,64.1413186605,9.90576805939,8.63530551466
 07/03  16:00:00,257.181575021,32.1900530157,70.60516751,0.0,37.1018798503,116.476155989,74.3242718405,64.3985037811,9.90576805939,0.02
 07/03  17:00:00,257.032159189,32.3946336467,70.2523464902,0.0,37.1018798503,116.476155989,76.9820676539,67.0562995945,9.90576805939,0.02
 07/03  18:00:00,155.580501988,27.8964308884,54.5647582893,0.0,24.7345865669,47.5788473902,73.2025203923,59.63992459,4.9528840297,8.60971177259
 07/03  19:00:00,152.299137542,27.722288685,51.457549676,0.0,24.7345865669,47.5788473902,69.6672485405,64.6943645108,4.9528840297,0.02
 07/03  20:00:00,130.488098254,28.1549358114,50.4708101605,0.0,12.3672932834,38.6892022431,81.6563143611,78.6645839433,2.97173041782,0.02
 07/03  21:00:00,97.0223320206,17.3252691638,30.3828305735,0.0,12.3672932834,27.0668015668,56.4557013873,53.4639709694,2.97173041782,0.02
 07/03  22:00:00,89.5472506272,21.7107623829,33.0130426459,0.0,4.12243109448,15.9888894789,79.0867087521,76.0949783343,2.97173041782,0.02
 07/03  23:00:00,72.8525636608,15.5943672334,22.6225548308,0.0,4.12243109448,15.9888894789,57.4589892162,54.4672587984,2.97173041782,0.02
 07/03  24:00:00,79.9713559975,20.0882123088,25.0865271974,0.0,4.12243109448,15.9888894789,80.3225514731,77.3308210553,2.97173041782,0.02
 07/04  01:00:00,58.0556259265,11.4773814513,14.1111350004,0.0,2.06121554724,15.9888894789,44.8238715486,41.8321411308,2.97173041782,0.02
 07/04  02:00:00,71.0264965249,18.1744702696,20.1434544418,0.0,2.06121554724,15.9888894789,76.9356977254,73.9439673076,2.97173041782,0.02
 07/04  03:00:00,54.0392779385,10.3854115826,11.1867568207,0.0,2.06121554724,15.9888894789,44.8312590179,41.8395286001,2.97173041782,0.02
 07/04  04:00:00,75.5959187216,19.484834112,23.4025127294,0.0,2.06121554724,15.9888894789,78.0723588451,75.0806284273,2.97173041782,0.02
 07/04  05:00:00,47.664595988,10.3854115826,11.8595747974,0.0,2.06121554724,15.9888894789,45.568763366,42.5770329481,2.97173041782,0.02
 07/04  06:00:00,69.3370438857,22.2914560517,28.3246992931,0.0,2.06121554724,15.9888894789,94.062886322,91.0711559042,2.97173041782,0.02
 07/04  07:00:00,62.615461073,18.5320255573,25.4111464422,0.0,2.06121554724,15.9888894789,73.7445719795,70.7528415617,2.97173041782,0.02
 07/04  08:00:00,104.662986405,23.2960683309,34.4511947865,0.0,4.12243109448,41.7362269337,87.7233331959,82.7504491662,4.9528840297,0.02
 07/04  09:00:00,100.055595809,19.4929590417,33.4439351291,0.0,4.12243109448,41.7362269337,69.6471729583,64.6742889286,4.9528840297,0.02
 07/04  10:00:00,109.446861227,23.3842366141,39.178325892,0.0,4.12243109448,41.7362269337,85.7054903797,80.73260635,4.9528840297,0.02
 07/04  11:00:00,103.243709541,19.4949646284,36.7601804187,0.0,4.12243109448,41.7362269337,68.876211479,63.9033274493,4.9528840297,0.02
 07/04  12:00:00,112.946289875,23.3834263641,42.8918920822,0.0,4.12243109448,41.7362269337,83.5711957791,78.5983117494,4.9528840297,0.02
 07/04  13:00:00,104.862154946,19.4929625566,38.8138337467,0.0,4.12243109448,41.7362269337,67.1277506358,62.1548666061,4.9528840297,0.02
 07/04  14:00:00,114.352099389,23.3834259204,44.3361411945,0.0,4.12243109448,41.7362269337,91.5636377952,78.0105881516,4.9528840297,8.60016561394
 07/04  15:00:00,105.989647725,19.4929591799,39.934736633,0.0,4.12243109448,41.7362269337,66.6916978489,61.7188138192,4.9528840297,0.02
 07/04  16:00:00,98.340476412,23.3834315124,45.2852954234,0.0,4.12243109448,24.8785346261,82.9714272981,77.9985432685,4.9528840297,0.02
 07/04  17:00:00,74.8007487917,18.540150487,37.7006844584,0.0,2.06121554724,15.9888894789,65.7356914112,62.7439609934,2.97173041782,0.02
 07/04  18:00:00,83.6998976485,22.5179749551,42.487863172,0.0,2.06121554724,15.9888894789,83.3871320313,80.3954016135,2.97173041782,0.02
 07/04  19:00:00,69.9810020812,17.4999843428,33.9479331345,0.0,2.06121554724,15.9888894789,63.3378600362,60.3461296184,2.97173041782,0.02
 07/04  20:00:00,77.2769365696,21.303093632,37.3066126419,0.0,2.06121554724,15.9888894789,85.9306910681,82.9389606503,2.97173041782,0.02
 07/04  21:00:00,66.55470117,14.2921283207,24.4133090799,0.0,2.06121554724,15.9888894789,57.0091853519,54.017454934,2.97173041782,0.02
 07/04  22:00:00,86.5018032245,21.07014006,32.6694329187,0.0,2.06121554724,15.9888894789,91.3226099682,88.3308795504,2.97173041782,0.02
 07/04  23:00:00,66.640839629,13.4266773555,20.6933943526,0.0,2.06121554724,15.9888894789,57.3536930733,54.3619626555,2.97173041782,0.02
 07/04  24:00:00,80.6881761326,19.4828028796,28.4900940356,0.0,2.06121554724,15.9888894789,86.7252734507,83.7335430329,2.97173041782,0.02
 07/05  01:00:00,64.6985375032,12.64045905,17.476095035,0.0,4.12243109448,15.9888894789,58.3072530914,55.3155226736,2.97173041782,0.02
 07/05  02:00:00,77.7025209473,18.6112582171,24.3214752908,0.0,4.12243109448,15.9888894789,86.8015651076,83.8098346898,2.97173041782,0.02
 07/05  03:00:00,58.6453606723,10.8181370652,13.2854838978,0.0,4.12243109448,15.9888894789,51.8583529277,48.8666225099,2.97173041782,0.02
 07/05  04:00:00,116.084001732,27.623323157,36.2520812338,0.0,12.3672932834,24.9413748627,110.346411227,105.373527198,4.9528840297,0.02
 07/05  05:00:00,118.681084258,28.203147022,38.9444607016,6.3723791767,12.3672932834,24.9413748627,174.624719117,169.651835087,4.9528840297,0.02
 07/05  06:00:00,168.713156201,28.6938364275,41.3169575129,2.4432838794,24.7345865669,70.7195625826,141.05291363,131.12714557,9.90576805939,0.02
 07/05  07:00:00,203.978768951,28.9492559136,44.1489132593,0.579170990469,37.1018798503,92.3937384068,121.333676236,111.407908177,9.90576805939,0.02
 07/05  08:00:00,218.326020661,29.1260400292,46.4892486211,0.365819254648,37.1018798503,104.434947198,123.581873154,105.049820696,9.90576805939,8.62628439826
 07/05  09:00:00,232.690115934,29.260218404,48.8271163464,0.216265788405,37.1018798503,116.476155989,111.281560103,101.355792043,9.90576805939,0.02
 07/05  10:00:00,234.302859875,29.3852001267,50.4240457413,0.106386506063,37.1018798503,116.476155989,116.815386564,98.2724991943,9.90576805939,8.63711931076
 07/05  11:00:00,237.99824766,29.5300233937,54.0010506124,0.0797780124395,37.1018798503,116.476155989,105.373859522,95.4480914627,9.90576805939,0.02
 07/05  12:00:00,231.489261337,29.7291549557,59.355755476,0.0587221168397,37.1018798503,104.434947198,105.891866087,87.3525808807,9.90576805939,8.63351714718
 07/05  13:00:00,246.567243626,29.9473384598,62.2000605697,0.0324438883605,37.1018798503,116.476155989,83.9940881473,74.0683200879,9.90576805939,0.02
 07/05  14:00:00,248.806437562,30.1485695895,64.2654134062,0.00524087874243,37.1018798503,116.476155989,85.4739785772,66.9312333214,9.90576805939,8.63697719642
 07/05  15:00:00,249.649126136,30.3102289347,64.951927209,0.0,37.1018798503,116.476155989,74.9951525745,65.0693845151,9.90576805939,0.02
 07/05  16:00:00,249.763211326,30.4382359853,64.938583877,0.0,37.1018798503,116.476155989,85.0376206277,66.5016425394,9.90576805939,8.6302100289
 07/05  17:00:00,249.240430549,30.5227679537,64.3325155134,0.0,37.1018798503,116.476155989,80.6862661305,70.7604980711,9.90576805939,0.02
 07/05  18:00:00,154.219884249,27.7106807465,53.3899062993,0.0,24.7345865669,47.5788473902,66.7539093781,61.7810253484,4.9528840297,0.02
 07/05  19:00:00,155.068501158,28.1474686939,53.8017297477,0.0,24.7345865669,47.5788473902,72.4997101105,67.5268260808,4.9528840297,0.02
 07/05  20:00:00,125.165920675,27.2374938034,46.0660567522,0.0,12.3672932834,38.6892022431,87.8120917365,84.8203613187,2.97173041782,0.02
 07/05  21:00:00,98.1898527906,17.3252691638,31.5503403867,0.0,12.3672932834,27.0668015668,67.4186235706,55.84087521,2.97173041782,8.60601794274
 07/05  22:00:00,89.5231815177,21.07014006,33.6295952005,0.0,4.12243109448,15.9888894789,81.5115658778,78.51983546,2.97173041782,0.02
 07/05  23:00:00,66.537321218,12.7278166395,19.2275207134,0.0,4.12243109448,15.9888894789,52.4794527749,49.4877223571,2.97173041782,0.02
 07/05  24:00:00,83.9867627624,19.9134971298,29.2766486743,0.0,4.12243109448,15.9888894789,81.8056158218,78.813885404,2.97173041782,0.02
 07/06  01:00:00,67.1086974851,13.1354853905,19.3912283995,0.0,4.12243109448,15.9888894789,54.3854363755,51.3937059577,2.97173041782,0.02
 07/06  02:00:00,79.0937234944,19.0399212348,25.2571854517,0.0,4.12243109448,15.9888894789,87.4801596256,84.4884292078,2.97173041782,0.02
 07/06  03:00:00,65.7474119891,12.989889408,18.175538981,0.0,4.12243109448,15.9888894789,55.8946352483,52.9029048305,2.97173041782,0.02
 07/06  04:00:00,117.321790511,27.7106807465,37.4025122979,0.0,12.3672932834,24.9413748627,104.451874459,99.4789904296,4.9528840297,0.02
 07/06  05:00:00,120.638852537,27.9312806184,39.9525899758,5.24471783673,12.3672932834,24.9413748627,166.121282725,161.148398695,4.9528840297,0.02
 07/06  06:00:00,173.642654104,28.8665569428,45.2847413676,3.23227737168,24.7345865669,70.7195625826,133.581144571,123.655376511,9.90576805939,0.02
 07/06  07:00:00,209.692513943,29.2924910476,48.7896332733,1.30896443333,37.1018798503,92.3937384068,114.573446811,104.647678752,9.90576805939,0.02
 07/06  08:00:00,222.690799103,29.4740659058,49.872716453,0.999111413473,37.1018798503,104.434947198,108.64655161,98.7207835502,9.90576805939,0.02
 07/06  09:00:00,235.447451325,29.6149294417,50.7020135933,0.743977233834,37.1018798503,116.476155989,113.883800767,95.3464294955,9.90576805939,8.63160321247
 07/06  10:00:00,239.290508019,29.7472041691,54.6412525618,0.51484731595,37.1018798503,116.476155989,102.601623873,92.6758558138,9.90576805939,0.02
 07/06  11:00:00,243.503330375,29.8909059707,58.9543336221,0.270683932881,37.1018798503,116.476155989,106.757856936,88.2132962581,9.90576805939,8.63879261891
 07/06  12:00:00,233.764654025,30.0724798408,61.2513392367,0.0952152975798,37.1018798503,104.434947198,88.6363632784,78.710595219,9.90576805939,0.02
 07/06  13:00:00,247.925278373,30.2986317246,63.1790854222,0.0601605523231,37.1018798503,116.476155989,89.1518388752,70.6071212981,9.90576805939,8.63894951773
 07/06  14:00:00,250.156996292,30.5669691402,65.1742677438,0.0285352220184,37.1018798503,116.476155989,82.0051482532,63.4624292598,9.90576805939,8.63695093409
 07/06  15:00:00,251.788609321,30.8741547496,66.5256312743,0.00187231060379,37.1018798503,116.476155989,67.4962430994,57.57047504,9.90576805939,0.02
 07/06  16:00:00,252.667815001,31.0078724616,67.2735486381,0.0,37.1018798503,116.476155989,65.0064842534,55.080716194,9.90576805939,0.02
 07/06  17:00:00,253.160400364,31.1317419678,67.6434983915,0.0,37.1018798503,116.476155989,72.2633526257,53.7374770667,9.90576805939,8.62010749955
 07/06  18:00:00,155.240263816,27.7985486694,54.3224264523,0.0,24.7345865669,47.5788473902,55.8205216203,50.8476375906,4.9528840297,0.02
 07/06  19:00:00,153.991093512,27.7116216942,53.1601790686,0.0,24.7345865669,47.5788473902,63.2823112568,58.3094272271,4.9528840297,0.02
 07/06  20:00:00,133.385662042,28.0387741026,53.4845283196,0.0,12.3672932834,38.6892022431,78.5534804256,75.5617500078,2.97173041782,0.02
 07/06  21:00:00,98.1079012609,17.0340771988,31.7595855848,0.0,12.3672932834,27.0668015668,56.5046905078,53.5129600899,2.97173041782,0.02
 07/06  22:00:00,92.0859866547,21.0846996582,36.1778407354,0.0,4.12243109448,15.9888894789,79.2263105935,76.2345801757,2.97173041782,0.02
 07/06  23:00:00,74.9127017133,14.3794859102,25.924402683,0.0,4.12243109448,15.9888894789,53.4749225332,50.4831921153,2.97173041782,0.02
 07/06  24:00:00,87.213232351,20.0226941166,32.3939210681,0.0,4.12243109448,15.9888894789,79.6691485582,76.6774181404,2.97173041782,0.02
 07/07  01:00:00,66.3713912624,12.5531014605,19.2363058064,0.0,4.12243109448,15.9888894789,52.3964812435,49.4047508257,2.97173041782,0.02
 07/07  02:00:00,86.0583999014,20.1318911035,31.1298916039,0.0,4.12243109448,15.9888894789,82.5457989654,79.5540685476,2.97173041782,0.02
 07/07  03:00:00,61.264749001,11.2508625479,15.4587315361,0.0,4.12243109448,15.9888894789,58.008236651,46.4346081202,2.97173041782,8.60189811291
 07/07  04:00:00,121.267871827,27.623323157,41.4359507679,0.0,12.3672932834,24.9413748627,103.766115755,98.7932317254,4.9528840297,0.02
 07/07  05:00:00,127.480673505,28.3768555906,45.9964296877,5.59712375282,12.3672932834,24.9413748627,163.722937833,158.750053804,4.9528840297,0.02
 07/07  06:00:00,177.49154372,29.0451267757,50.745594934,1.44174328356,24.7345865669,70.7195625826,130.453635512,120.527867453,9.90576805939,0.02
 07/07  07:00:00,217.845770539,29.8304153955,57.394668321,0.31926286402,37.1018798503,92.3937384068,108.665828388,98.7400603283,9.90576805939,0.02
 07/07  08:00:00,235.963261027,30.4278593107,63.0230082684,0.167518691686,37.1018798503,104.434947198,92.3389605761,82.4131925167,9.90576805939,0.02
 07/07  09:00:00,252.585563061,30.8646638195,67.2495607879,0.0847752934929,37.1018798503,116.476155989,81.6485213068,63.111263505,9.90576805939,8.6314897424
 07/07  10:00:00,257.604611515,31.3318732256,71.84987934,0.0356915934025,37.1018798503,116.476155989,56.8767683411,46.9510002817,9.90576805939,0.02
 07/07  11:00:00,263.750375892,31.8182848271,77.5443961978,0.00025829683077,37.1018798503,116.476155989,46.8600696168,28.3156350212,9.90576805939,8.63866653628
 07/07  12:00:00,255.216014871,32.2894808467,80.5809530114,0.0,37.1018798503,104.434947198,27.5264707766,17.6007027172,9.90576805939,0.02
 07/07  13:00:00,269.875867854,32.795075963,82.6933596452,0.0,37.1018798503,116.476155989,32.3294692808,13.7849028686,9.90576805939,8.63879835283
 07/07  14:00:00,273.471676222,33.3009187798,85.7835764923,0.0,37.1018798503,116.476155989,20.0604242373,10.1346561779,9.90576805939,0.02
 07/07  15:00:00,275.23764323,33.6635536461,87.1871030673,0.0,37.1018798503,116.476155989,26.431183972,7.89036938959,9.90576805939,8.635046523
 07/07  16:00:00,276.109235626,33.8881703849,87.8347080527,0.0,37.1018798503,116.476155989,15.8910298377,5.96526177831,9.90576805939,0.02
 07/07  17:00:00,276.010250847,34.0121824123,87.6128832632,0.0,37.1018798503,116.476155989,18.5205544155,5.36213199896,9.90576805939,3.25265435713
 07/07  18:00:00,162.831861644,27.899918178,61.8126445793,0.0,24.7345865669,47.5788473902,30.2188522528,19.8867975231,4.9528840297,5.37917070001
 07/07  19:00:00,160.864738285,27.734871721,60.0105783081,0.0,24.7345865669,47.5788473902,32.1932598824,27.2203758527,4.9528840297,0.02
 07/07  20:00:00,140.729702323,28.1693107504,60.6980409948,0.0,12.3672932834,38.6892022431,40.9047269177,37.9129964999,2.97173041782,0.02
 07/07  21:00:00,108.181395137,19.0564482347,39.7570558907,0.0,12.3672932834,27.0668015668,37.9072859715,34.9155555537,2.97173041782,0.02
 07/07  22:00:00,103.985897462,22.8091669201,46.3264557264,0.0,4.12243109448,15.9888894789,55.273332649,52.2816022312,2.97173041782,0.02
 07/07  23:00:00,85.8327892966,17.0340771988,34.1094121347,0.0,4.12243109448,15.9888894789,46.8976747928,43.905944375,2.97173041782,0.02
 07/07  24:00:00,99.5417606243,22.2267829902,42.4647027727,0.0,4.12243109448,15.9888894789,68.578446257,65.5867158392,2.97173041782,0.02
 07/08  01:00:00,81.1894887721,15.5070096439,31.0468374397,0.0,4.12243109448,15.9888894789,47.9324482348,44.940717817,2.97173041782,0.02
 07/08  02:00:00,96.2006210151,21.303093632,40.0740816438,0.0,4.12243109448,15.9888894789,70.8010492058,67.809318788,2.97173041782,0.02
 07/08  03:00:00,77.921324869,14.9391853122,28.3464978016,0.0,4.12243109448,15.9888894789,52.5508232526,49.5590928348,2.97173041782,0.02
 07/08  04:00:00,102.957447527,26.6187108778,41.2646465818,0.0,4.12243109448,16.0517297156,104.601322544,101.609592126,2.97173041782,0.02
 07/08  05:00:00,92.4235335956,26.4003169041,35.6474599165,0.0,4.12243109448,16.0517297156,106.665964723,103.674234305,2.97173041782,0.02
 07/08  06:00:00,116.911452555,28.5842566414,43.7940309098,0.0,4.12243109448,39.6058045677,86.4718230363,83.4800926185,2.97173041782,0.02
 07/08  07:00:00,159.203511479,28.6170692937,49.9008304544,2.16024703746,12.3672932834,65.3531420225,136.994352314,132.021468285,4.9528840297,0.02
 07/08  08:00:00,165.692874464,28.7079919594,54.4013502856,1.16722659252,12.3672932834,68.2430321324,141.99632712,128.432962314,4.9528840297,8.61048077638
 07/08  09:00:00,197.993369967,28.9179106298,58.1141148995,0.528159915032,16.4897243779,93.1370602926,116.4197231,108.475108652,7.92461444751,0.02
 07/08  10:00:00,200.330382312,28.980491766,60.5199896765,0.396608303335,16.4897243779,93.1370602926,102.985650843,95.0410363954,7.92461444751,0.02
 07/08  11:00:00,202.046924611,29.0670143367,62.2979926469,0.248612622883,16.4897243779,93.1370602926,96.8183008173,88.8736863698,7.92461444751,0.02
 07/08  12:00:00,195.297867064,29.2176713362,64.7015844932,0.0969435070031,16.4897243779,83.9857416113,88.5467059476,80.6020915,7.92461444751,0.02
 07/08  13:00:00,197.606433738,29.4284040456,66.885293726,0.0110639763555,16.4897243779,83.9857416113,91.0249189359,74.4880877298,7.92461444751,8.61221675866
 07/08  14:00:00,200.248950872,29.6247792775,69.3425776555,0.0,16.4897243779,83.9857416113,76.8497469402,68.9051324927,7.92461444751,0.02
 07/08  15:00:00,179.031176167,28.5842566414,66.622226443,0.0,12.3672932834,70.6512738906,33.3209899264,28.3481058967,4.9528840297,0.02
 07/08  16:00:00,178.857733962,28.5842566414,66.4487776846,0.0,12.3672932834,70.6512738906,33.0421604331,28.0692764034,4.9528840297,0.02
 07/08  17:00:00,166.571793898,28.5842566414,66.6864032061,0.0,12.3672932834,58.1284167478,34.0017212346,29.0288372049,4.9528840297,0.02
 07/08  18:00:00,125.221397685,27.9769915035,59.1308086024,0.0,12.3672932834,24.9413748627,49.4698860718,44.4970020421,4.9528840297,0.02
 07/08  19:00:00,122.198255756,27.7153044521,56.3693537026,0.0,12.3672932834,24.9413748627,57.4101287994,52.4372447697,4.9528840297,0.02
 07/08  20:00:00,106.211964111,28.1508257402,57.0820480785,0.0,4.12243109448,16.0517297156,71.5975402137,68.6058097959,2.97173041782,0.02
 07/08  21:00:00,77.4741675302,15.5943672334,31.9424915827,0.0,4.12243109448,15.9888894789,45.9423896799,42.9506592621,2.97173041782,0.02
 07/08  22:00:00,97.0275061512,21.6525239899,40.5515360616,0.0,4.12243109448,15.9888894789,78.1424922514,75.1507618336,2.97173041782,0.02
 07/08  23:00:00,74.1842088839,13.572273338,26.02995172,0.0,4.12243109448,15.9888894789,50.1825555058,47.1908250879,2.97173041782,0.02
 07/08  24:00:00,90.9098012542,20.3502850772,35.7628991473,0.0,4.12243109448,15.9888894789,78.6863433571,75.6946129393,2.97173041782,0.02
 07/09  01:00:00,65.0294742337,11.5210602461,21.0413039549,0.0,2.06121554724,15.9888894789,46.2573421184,43.2656117006,2.97173041782,0.02
 07/09  02:00:00,83.6846500595,19.2664401383,31.709637565,0.0,2.06121554724,15.9888894789,89.5022160698,77.9285927478,2.97173041782,8.60189290413
 07/09  03:00:00,70.4565212514,14.2921283207,23.6167955347,0.0,2.06121554724,15.9888894789,58.2016017167,55.2098712989,2.97173041782,0.02
 07/09  04:00:00,63.4305559245,12.9817644783,17.9011941344,0.0,2.06121554724,15.9888894789,58.5330915866,55.5413611688,2.97173041782,0.02
 07/09  05:00:00,68.6383116899,17.3090193044,23.3458827523,0.0,2.06121554724,15.9888894789,76.330844004,73.3391135862,2.97173041782,0.02
 07/09  06:00:00,75.56351321,22.9466379729,33.8959866057,0.0,2.06121554724,15.9888894789,93.8186462163,90.8269157984,2.97173041782,0.02
 07/09  07:00:00,67.7010852481,18.4009891731,30.713353225,0.0,2.06121554724,15.9888894789,75.2784344279,72.2867040101,2.97173041782,0.02
 07/09  08:00:00,111.622503882,23.3840149245,41.7090474226,0.0,4.12243109448,41.7362269337,88.3650277042,83.3921436746,4.9528840297,0.02
 07/09  09:00:00,105.281640294,19.4957330024,39.3906115212,0.0,4.12243109448,41.7362269337,67.0480467253,62.0751626956,4.9528840297,0.02
 07/09  10:00:00,116.203213404,23.3933197764,46.2804521583,0.0,4.12243109448,41.7362269337,74.0940874634,69.1212034337,4.9528840297,0.02
 07/09  11:00:00,107.286126178,19.4961383337,41.3946921241,0.0,4.12243109448,41.7362269337,55.8349944238,50.8621103941,4.9528840297,0.02
 07/09  12:00:00,118.666933832,23.386830545,48.7506618545,0.0,4.12243109448,41.7362269337,62.9469668214,57.9740827917,4.9528840297,0.02
 07/09  13:00:00,109.501728761,19.4940561545,43.6123769116,0.0,4.12243109448,41.7362269337,47.109436842,42.1365528123,4.9528840297,0.02
 07/09  14:00:00,120.235763403,23.3911185695,50.3152034135,0.0,4.12243109448,41.7362269337,56.2394318898,51.2665478601,4.9528840297,0.02
 07/09  15:00:00,110.599461215,19.4983082283,44.7058572928,0.0,4.12243109448,41.7362269337,43.2603868387,38.287502809,4.9528840297,0.02
 07/09  16:00:00,103.769068391,23.391896376,50.7054228941,0.0,4.12243109448,24.8785346261,53.303116994,48.3302329643,4.9528840297,0.02
 07/09  17:00:00,82.5875837955,19.4931175893,44.5077234963,0.0,2.06121554724,15.9888894789,44.8636694357,41.8719390179,2.97173041782,0.02
 07/09  18:00:00,89.9957325531,22.5179749551,48.7836982898,0.0,2.06121554724,15.9888894789,52.8961949595,49.9044645417,2.97173041782,0.02
 07/09  19:00:00,76.6726493821,17.7620571113,40.3775078159,0.0,2.06121554724,15.9888894789,40.2435941918,37.251863774,2.97173041782,0.02
 07/09  20:00:00,86.243390434,22.2995809814,45.2497501004,0.0,2.06121554724,15.9888894789,59.5947562976,56.6030258797,2.97173041782,0.02
 07/09  21:00:00,76.8765162595,15.7399632159,33.2604601617,0.0,2.06121554724,15.9888894789,46.8264886475,43.8347582297,2.97173041782,0.02
 07/09  22:00:00,92.612068432,20.9245440775,38.9252940893,0.0,2.06121554724,15.9888894789,72.0103366209,69.0186062031,2.97173041782,0.02
 07/09  23:00:00,76.7625660231,14.6415586787,29.5734102096,0.0,2.06121554724,15.9888894789,48.8499392471,45.8582088293,2.97173041782,0.02
 07/09  24:00:00,93.7371440075,21.2157360425,39.7591776286,0.0,2.06121554724,15.9888894789,79.1316686375,76.1399382197,2.97173041782,0.02
 07/10  01:00:00,73.921282502,13.4266773555,25.9126215686,0.0,4.12243109448,15.9888894789,48.0492272007,45.0574967829,2.97173041782,0.02
 07/10  02:00:00,89.9906120281,19.9134971298,35.2804981132,0.0,4.12243109448,15.9888894789,80.1244258509,77.1326954331,2.97173041782,0.02
 07/10  03:00:00,72.6953797771,13.2519621765,24.8614339349,0.0,4.12243109448,15.9888894789,52.4817622775,49.4900318596,2.97173041782,0.02
 07/10  04:00:00,128.980522312,27.6451625543,49.1267621424,0.0,12.3672932834,24.9413748627,107.018236721,102.045352691,4.9528840297,0.02
 07/10  05:00:00,129.148280737,27.7731810825,49.0433358001,4.8214995262,12.3672932834,24.9413748627,178.762749807,165.208005029,4.9528840297,8.60186074828
 07/10  06:00:00,181.528831488,28.8601974025,55.4291079777,0.980447488397,24.7345865669,70.7195625826,133.776204831,123.850436772,9.90576805939,0.02
 07/10  07:00:00,219.694968739,29.3455618822,60.023119443,0.0248664740883,37.1018798503,92.3937384068,101.643433715,91.7176656559,9.90576805939,0.02
 07/10  08:00:00,239.169797451,29.8868696019,66.9380684601,0.0,37.1018798503,104.434947198,74.4379782906,64.5122102312,9.90576805939,0.02
 07/10  09:00:00,258.432406437,30.3468532596,73.6989957534,0.0,37.1018798503,116.476155989,58.5401611302,40.0031020764,9.90576805939,8.63129099441
 07/10  10:00:00,264.065368744,30.8035077091,78.8747032063,0.0,37.1018798503,116.476155989,34.0828973983,24.1571293389,9.90576805939,0.02
 07/10  11:00:00,267.057874034,31.2277785772,81.4426612787,0.0,37.1018798503,116.476155989,35.9894056849,17.4451872829,9.90576805939,8.63845034264
 07/10  12:00:00,256.464019922,31.6605559069,82.4578980529,0.0,37.1018798503,104.434947198,27.1314868044,17.205718745,9.90576805939,0.02
 07/10  13:00:00,270.863425099,32.2503825182,84.2256102353,0.0,37.1018798503,116.476155989,34.8048362254,16.2604988975,9.90576805939,8.63856926842
 07/10  14:00:00,274.433679692,32.8247285381,87.2217901631,0.0,37.1018798503,116.476155989,23.4153531718,13.4895851124,9.90576805939,0.02
 07/10  15:00:00,277.506143906,33.3591516075,89.7600014611,0.0,37.1018798503,116.476155989,28.3891857701,9.84861304382,9.90576805939,8.63480466688
 07/10  16:00:00,278.6259578,33.7628114409,90.4768061843,0.0,37.1018798503,116.476155989,18.3031510006,8.37738294119,9.90576805939,0.02
 07/10  17:00:00,279.847060012,34.0465592521,91.4153294685,0.0,37.1018798503,116.476155989,17.4841493054,7.55838124602,9.90576805939,0.02
 07/10  18:00:00,166.455353032,28.0110286366,65.3250165457,0.0,24.7345865669,47.5788473902,30.2234542903,16.6609829172,4.9528840297,8.60958734345
 07/10  19:00:00,162.318823447,27.7606916366,61.4388401597,0.0,24.7345865669,47.5788473902,35.2703943904,30.2975103607,4.9528840297,0.02
 07/10  20:00:00,142.009953425,28.20406954,61.9435364959,0.0,12.3672932834,38.6892022431,49.6356669691,46.6439365513,2.97173041782,0.02
 07/10  21:00:00,112.339927312,19.0637494173,41.5591230026,0.0,12.3672932834,27.0668015668,43.1711192804,40.1793888626,2.97173041782,0.02
 07/10  22:00:00,106.757258585,22.9578955128,48.9490885565,0.0,4.12243109448,15.9888894789,64.1719311513,61.1802007334,2.97173041782,0.02
 07/10  23:00:00,88.0912595374,17.216072177,36.1858876996,0.0,4.12243109448,15.9888894789,52.3880087841,49.3962783663,2.97173041782,0.02
 07/10  24:00:00,103.618862648,22.5179749551,46.2506131365,0.0,4.12243109448,15.9888894789,69.5021630197,66.5104326019,2.97173041782,0.02
 07/11  01:00:00,86.4657029705,17.0340771988,34.7423260985,0.0,4.12243109448,15.9888894789,54.1523427765,51.1606123587,2.97173041782,0.02
 07/11  02:00:00,97.4704006786,21.2157360425,41.4312192058,0.0,4.12243109448,15.9888894789,72.5052131385,69.5134827206,2.97173041782,0.02
 07/11  03:00:00,80.3192056754,15.2449368754,30.4386273561,0.0,4.12243109448,15.9888894789,52.8356367866,49.8439063688,2.97173041782,0.02
 07/11  04:00:00,132.952157412,27.9290747202,52.8144856018,0.0,12.3672932834,24.9413748627,95.0881343842,90.1152503545,4.9528840297,0.02
 07/11  05:00:00,131.120688462,28.1902492172,53.0165027911,2.40367265867,12.3672932834,24.9413748627,150.854308442,145.881424412,4.9528840297,0.02
 07/11  06:00:00,186.854845816,29.1771662527,61.4160500921,0.00255129781694,24.7345865669,70.7195625826,110.423813387,100.498045327,9.90576805939,0.02
 07/11  07:00:00,226.980500278,30.1827225356,66.4963502691,0.0,37.1018798503,92.3937384068,83.8215602705,73.8957922111,9.90576805939,0.02
 07/11  08:00:00,245.384635217,30.8663892543,72.1733681402,0.0,37.1018798503,104.434947198,71.4021288436,52.8687393906,9.90576805939,8.62762139364
 07/11  09:00:00,261.92987179,31.3545800681,76.1887768181,0.0,37.1018798503,116.476155989,44.3380095174,34.412241458,9.90576805939,0.02
 07/11  10:00:00,261.490949578,31.7402119654,75.3635399679,0.0,37.1018798503,116.476155989,48.9131491082,30.3724267811,9.90576805939,8.63495426773
 07/11  11:00:00,261.778870996,32.119514112,75.2719630669,0.0,37.1018798503,116.476155989,38.3576237596,28.4318557002,9.90576805939,0.02
 07/11  12:00:00,253.361661189,32.619591911,78.3964711173,0.0,37.1018798503,104.434947198,36.5912025272,18.0521925198,9.90576805939,8.63324194795
 07/11  13:00:00,269.89085935,33.2317836341,82.2716766394,0.0,37.1018798503,116.476155989,20.9430506414,11.017282582,9.90576805939,0.02
 07/11  14:00:00,272.540729699,33.7235531667,84.4299943499,0.0,37.1018798503,116.476155989,26.2772965722,7.7349513462,9.90576805939,8.63657716664
 07/11  15:00:00,272.243170923,33.9790421013,83.8771601551,0.0,37.1018798503,116.476155989,16.5104601029,6.58469204353,9.90576805939,0.02
 07/11  16:00:00,273.496936844,34.0821970415,85.0283763223,0.0,37.1018798503,116.476155989,23.574949919,5.03937392847,9.90576805939,8.62980793117
 07/11  17:00:00,276.040049372,34.1332221829,87.5216834567,0.0,37.1018798503,116.476155989,13.7221005894,3.79633252999,9.90576805939,0.02
 07/11  18:00:00,163.974083531,27.996520949,62.8582659121,0.0,24.7345865669,47.5788473902,14.0501421896,9.07725815986,4.9528840297,0.02
 07/11  19:00:00,161.319184466,27.7415441369,60.4583380575,0.0,24.7345865669,47.5788473902,20.4092305139,15.4363464842,4.9528840297,0.02
 07/11  20:00:00,141.497120214,28.1754325437,61.4593187636,0.0,12.3672932834,38.6892022431,38.4610276387,26.8797267329,2.97173041782,8.60957048803
 07/11  21:00:00,111.834148415,19.0566326585,41.0604560066,0.0,12.3672932834,27.0668015668,27.7891205101,24.7973900923,2.97173041782,0.02
 07/11  22:00:00,105.279870719,22.8091669201,47.6204291743,0.0,4.12243109448,15.9888894789,42.4188292049,39.4270987871,2.97173041782,0.02
 07/11  23:00:00,87.2256758372,17.1796731813,35.3567029382,0.0,4.12243109448,15.9888894789,38.8372684785,35.8455380607,2.97173041782,0.02
 07/11  24:00:00,100.450635937,22.2267829902,43.3735783818,0.0,4.12243109448,15.9888894789,54.4117667871,51.4200363693,2.97173041782,0.02
 07/12  01:00:00,84.8533643123,16.4598181986,33.7310756219,0.0,4.12243109448,15.9888894789,40.9918051481,38.0000747303,2.97173041782,0.02
 07/12  02:00:00,97.8819451528,21.4778088109,41.5806909895,0.0,4.12243109448,15.9888894789,62.2424494818,59.2507190639,2.97173041782,0.02
 07/12  03:00:00,79.5963401577,15.1575792859,29.8031195453,0.0,4.12243109448,15.9888894789,45.3534133095,42.3616828917,2.97173041782,0.02
 07/12  04:00:00,129.276544488,27.1646958121,49.9032517402,0.0,12.3672932834,24.9413748627,75.9477754441,70.9748914144,4.9528840297,0.02
 07/12  05:00:00,133.017228946,28.5529147945,54.8888836375,2.06516690759,12.3672932834,24.9413748627,129.307217006,124.334332976,4.9528840297,0.02
 07/12  06:00:00,187.468369516,29.2434878944,61.96580367,0.0,24.7345865669,70.7195625826,94.355911067,84.4301430076,9.90576805939,0.02
 07/12  07:00:00,229.19166268,30.0218070078,68.8684354327,0.0,37.1018798503,92.3937384068,59.5060692044,49.580301145,9.90576805939,0.02
 07/12  08:00:00,247.869038609,30.2758385791,75.248299011,0.0,37.1018798503,104.434947198,30.545024297,20.6192562376,9.90576805939,0.02
 07/12  09:00:00,263.408557086,30.4542934561,78.5677596362,0.0,37.1018798503,116.476155989,28.9013370108,10.3643381549,9.90576805939,8.63123079652
 07/12  10:00:00,267.099665521,30.6934700834,82.0189969699,0.0,37.1018798503,116.476155989,15.9716738043,6.04590574486,9.90576805939,0.02
 07/12  11:00:00,270.974755905,31.5512756827,85.0361002461,0.0,37.1018798503,116.476155989,22.2633590928,3.71931564542,9.90576805939,8.63827538801
 07/12  12:00:00,259.371153197,32.0386739049,84.9868662664,0.0,37.1018798503,104.434947198,14.7130515758,4.78728351639,9.90576805939,0.02
 07/12  13:00:00,272.148893048,32.547932922,85.2135847913,0.0,37.1018798503,116.476155989,23.917467452,5.37321634209,9.90576805939,8.6384830505
 07/12  14:00:00,274.244022781,33.0885711038,86.7682412292,0.0,37.1018798503,116.476155989,24.1548114696,5.61253673196,9.90576805939,8.6365066782
 07/12  15:00:00,275.995481556,33.4713627554,88.1371860726,0.0,37.1018798503,116.476155989,13.6478075649,3.72203950546,9.90576805939,0.02
