Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  16:00:00,275.296468919,33.7052253409,87.2048587808,0.0,37.1018798503,116.476155989,14.0895970162,4.16382895678,9.90576805939,0.02
 07/12  17:00:00,274.072274559,33.8312318065,85.8558968728,0.0,37.1018798503,116.476155989,24.3855364379,5.85987471208,9.90576805939,8.61989366644
 07/12  18:00:00,162.644671488,27.9914059716,61.5339802249,0.0,24.7345865669,47.5788473902,24.0086365159,19.0357524862,4.9528840297,0.02
 07/12  19:00:00,159.909744497,27.7341501067,59.0563047587,0.0,24.7345865669,47.5788473902,32.701948775,27.7290647453,4.9528840297,0.02
 07/12  20:00:00,140.364934695,28.1679270112,60.3346511067,0.0,12.3672932834,38.6892022431,44.0744157422,41.0826853243,2.97173041782,0.02
 07/12  21:00:00,110.142400946,19.0561710943,39.3691681017,0.0,12.3672932834,27.0668015668,42.3866788095,39.3949483917,2.97173041782,0.02
 07/12  22:00:00,102.178077033,22.6635709376,44.6642308571,0.0,4.12243109448,15.9888894789,64.7447052559,61.7529748381,2.97173041782,0.02
 07/12  23:00:00,83.5564067632,17.0340771988,31.8330291762,0.0,4.12243109448,15.9888894789,56.8579712087,53.8662407908,2.97173041782,0.02
 07/12  24:00:00,91.9836317469,21.2157360425,35.9444495613,0.0,4.12243109448,15.9888894789,78.1040815146,75.1123510967,2.97173041782,0.02
 07/13  01:00:00,74.7696836583,14.9828641069,25.1511774306,0.0,4.12243109448,15.9888894789,58.2424487416,55.2507183238,2.97173041782,0.02
 07/13  02:00:00,88.6398344186,21.2157360425,32.6006522024,0.0,4.12243109448,15.9888894789,82.8214860913,79.8297556735,2.97173041782,0.02
 07/13  03:00:00,68.9470815282,14.2921283207,20.0461402019,0.0,4.12243109448,15.9888894789,62.9311153703,51.3574969254,2.97173041782,8.60188802708
 07/13  04:00:00,113.347955538,27.1282968165,34.0110610579,0.0,12.3672932834,24.9413748627,100.566298766,95.5934147366,4.9528840297,0.02
 07/13  05:00:00,118.666374062,28.7271385887,38.543428131,3.8855431025,12.3672932834,24.9413748627,161.495475461,156.522591431,4.9528840297,0.02
 07/13  06:00:00,168.339112801,29.0225045569,42.4993018188,0.558227927559,24.7345865669,70.7195625826,128.628808373,118.703040313,9.90576805939,0.02
 07/13  07:00:00,214.430851961,29.8478033658,54.2816281229,0.0,37.1018798503,92.3937384068,106.709197957,96.7834298973,9.90576805939,0.02
 07/13  08:00:00,235.203331057,30.4474001383,62.4110666622,0.0,37.1018798503,104.434947198,90.8921243048,80.9663562454,9.90576805939,0.02
 07/13  09:00:00,253.431491197,30.9552055738,68.0897365926,0.0,37.1018798503,116.476155989,81.5132033771,62.9762806434,9.90576805939,8.63115467432
 07/13  10:00:00,259.378289803,31.4589962961,73.5321427136,0.0,37.1018798503,116.476155989,58.6806404561,48.7548723967,9.90576805939,0.02
 07/13  11:00:00,262.372010718,31.9333937549,76.0511970063,0.0,37.1018798503,116.476155989,61.8630712325,43.3190875104,9.90576805939,8.63821566275
 07/13  12:00:00,252.965846586,32.45153657,78.1687449792,0.0,37.1018798503,104.434947198,49.4282015934,39.502433534,9.90576805939,0.02
 07/13  13:00:00,268.978958448,33.07401399,81.5175275986,0.0,37.1018798503,116.476155989,51.8657744742,33.3217327573,9.90576805939,8.63827365751
 07/13  14:00:00,271.614640109,33.5844892853,83.6429891309,0.0,37.1018798503,116.476155989,36.9094858763,26.9837178169,9.90576805939,0.02
 07/13  15:00:00,272.742888457,33.9578948578,84.3980189743,0.0,37.1018798503,116.476155989,42.4442092728,23.9037561435,9.90576805939,8.63468506988
 07/13  16:00:00,275.798928886,34.2674360793,87.1451524958,0.0,37.1018798503,116.476155989,26.0424625062,16.1166944468,9.90576805939,0.02
 07/13  17:00:00,277.259697083,34.4766513953,88.3978722427,0.0,37.1018798503,116.476155989,22.1405189042,12.2147508448,9.90576805939,0.02
 07/13  18:00:00,165.274023005,28.0007648524,64.1539579572,0.0,24.7345865669,47.5788473902,43.0329447564,29.4722935628,4.9528840297,8.60776716383
 07/13  19:00:00,161.324925316,27.7466713455,60.4589685508,0.0,24.7345865669,47.5788473902,36.0198861765,31.0470021468,4.9528840297,0.02
 07/13  20:00:00,140.267067597,28.1818958652,60.2228257454,0.0,12.3672932834,38.6892022431,39.9132044018,36.9214739839,2.97173041782,0.02
 07/13  21:00:00,109.878515702,19.0566691603,39.1047917003,0.0,12.3672932834,27.0668015668,39.8889529439,36.8972225261,2.97173041782,0.02
 07/13  22:00:00,101.864028499,22.8091669201,44.2045870538,0.0,4.12243109448,15.9888894789,65.8219899612,62.8302595433,2.97173041782,0.02
 07/13  23:00:00,81.3325824119,16.1686262336,30.5014856516,0.0,4.12243109448,15.9888894789,53.4429236865,50.4511932687,2.97173041782,0.02
 07/13  24:00:00,94.5144502222,21.3613320249,38.3296727731,0.0,4.12243109448,15.9888894789,78.418256636,75.4265262182,2.97173041782,0.02
 07/14  01:00:00,77.6526392718,15.4196520544,27.5973458185,0.0,4.12243109448,15.9888894789,55.3240057253,52.3322753075,2.97173041782,0.02
 07/14  02:00:00,87.8543196987,20.2410880904,32.816615305,0.0,4.12243109448,15.9888894789,81.9902040557,78.9984736379,2.97173041782,0.02
 07/14  03:00:00,68.1259324572,12.815174229,20.7287750552,0.0,4.12243109448,15.9888894789,52.4527997648,49.461069347,2.97173041782,0.02
 07/14  04:00:00,130.642018623,27.8198777333,50.6135437777,0.0,12.3672932834,24.9413748627,99.5864961722,94.6136121425,4.9528840297,0.02
 07/14  05:00:00,130.183692697,28.2457152032,51.9458192539,2.48189442159,12.3672932834,24.9413748627,150.784919575,145.812035545,4.9528840297,0.02
 07/14  06:00:00,183.763828462,29.1837932681,58.2964665247,0.0244904715907,24.7345865669,70.7195625826,117.455244133,107.529476074,9.90576805939,0.02
 07/14  07:00:00,222.29442946,29.9657309409,62.0272704765,0.0,37.1018798503,92.3937384068,93.238027988,83.3122599286,9.90576805939,0.02
 07/14  08:00:00,234.89319247,30.0630913422,62.4852407113,0.0,37.1018798503,104.434947198,95.0486298998,76.5153913585,9.90576805939,8.62747048189
 07/14  09:00:00,246.383430925,30.1261925002,61.87072236,0.0,37.1018798503,116.476155989,86.0766671163,76.1508990569,9.90576805939,0.02
 07/14  10:00:00,245.639757214,30.229108933,61.0234664576,0.0,37.1018798503,116.476155989,95.7127360168,77.1706108799,9.90576805939,8.63635707754
 07/14  11:00:00,248.219955305,30.5989642297,63.2335966929,0.0,37.1018798503,116.476155989,79.7952790966,69.8695110372,9.90576805939,0.02
 07/14  12:00:00,241.424002896,31.1566023993,67.9218176272,0.0,37.1018798503,104.434947198,69.7074818976,51.1687486259,9.90576805939,8.63296521232
 07/14  13:00:00,257.841515206,31.6183238295,71.8357924789,0.0,37.1018798503,116.476155989,47.7521459243,37.8263778649,9.90576805939,0.02
 07/14  14:00:00,262.86117625,32.2103815344,76.2636275566,0.0,37.1018798503,116.476155989,45.4056682865,26.8635210786,9.90576805939,8.63637914851
 07/14  15:00:00,267.038015266,32.7196633693,79.9313838957,0.0,37.1018798503,116.476155989,24.8964739717,14.9707059123,9.90576805939,0.02
 07/14  16:00:00,269.659149434,33.0749402764,82.197859153,0.0,37.1018798503,116.476155989,29.089445881,10.5540185669,9.90576805939,8.62965925475
 07/14  17:00:00,271.942513919,33.3603047981,84.1970666362,0.0,37.1018798503,116.476155989,17.8113262907,7.88555823126,9.90576805939,0.02
 07/14  18:00:00,163.149657894,27.9874679326,62.0428936209,0.0,24.7345865669,47.5788473902,22.1177559603,17.1448719306,4.9528840297,0.02
 07/14  19:00:00,160.651663957,27.726704038,59.8056579561,0.0,24.7345865669,47.5788473902,29.0270172792,24.0541332495,4.9528840297,0.02
 07/14  20:00:00,140.356309219,28.1589768566,60.3349668769,0.0,12.3672932834,38.6892022431,51.7420618303,40.1625581176,2.97173041782,8.60777329497
 07/14  21:00:00,107.703109344,18.190720129,37.8221621545,0.0,12.3672932834,27.0668015668,39.525127818,36.5333974002,2.97173041782,0.02
 07/14  22:00:00,101.692340294,22.5762133481,44.2658525693,0.0,4.12243109448,15.9888894789,65.2683069843,62.2765765665,2.97173041782,0.02
 07/14  23:00:00,79.976680703,15.3031752684,30.0378642419,0.0,4.12243109448,15.9888894789,50.6593080779,47.6675776601,2.97173041782,0.02
 07/14  24:00:00,94.8262877471,21.2157360425,38.7871065057,0.0,4.12243109448,15.9888894789,77.4169508915,74.4252204737,2.97173041782,0.02
 07/15  01:00:00,77.283171053,15.0702216964,27.5773082171,0.0,4.12243109448,15.9888894789,57.9463017384,54.9545713205,2.97173041782,0.02
 07/15  02:00:00,91.4051404049,20.9973420687,35.584353179,0.0,4.12243109448,15.9888894789,84.8698373276,81.8781069098,2.97173041782,0.02
 07/15  03:00:00,71.3274411935,13.8553403732,22.8632888238,0.0,4.12243109448,15.9888894789,54.9078362587,51.9161058409,2.97173041782,0.02
 07/15  04:00:00,102.004707785,26.924462441,40.0061559185,0.0,4.12243109448,16.0517297156,105.638839409,102.647108991,2.97173041782,0.02
 07/15  05:00:00,93.3130118572,26.8371048515,36.1001509005,0.0,4.12243109448,16.0517297156,106.591350493,103.599620075,2.97173041782,0.02
 07/15  06:00:00,114.90099533,28.5842566414,41.7835743802,0.0,4.12243109448,39.6058045677,86.8579175706,83.8661871528,2.97173041782,0.02
 07/15  07:00:00,156.542185769,28.611192151,47.1977595823,2.20787006239,12.3672932834,65.3531420225,137.057313012,132.084428982,4.9528840297,0.02
 07/15  08:00:00,161.88533741,28.6692118129,50.7641686921,1.03566630436,12.3672932834,68.2430321324,133.476890618,128.504006589,4.9528840297,0.02
 07/15  09:00:00,194.040923322,28.8622977403,54.3385680794,0.406858106912,16.4897243779,93.1370602926,123.788325943,115.843711495,7.92461444751,0.02
 07/15  10:00:00,197.716882919,28.934546375,58.0564801314,0.292543228059,16.4897243779,93.1370602926,127.637552786,111.098077107,7.92461444751,8.61486123205
 07/15  11:00:00,199.572333851,28.9870536902,59.9829028629,0.169093663238,16.4897243779,93.1370602926,112.092876493,104.148262046,7.92461444751,0.02
 07/15  12:00:00,191.46927279,29.0954825342,61.0439383635,0.0482090063625,16.4897243779,83.9857416113,106.969307083,99.0246926359,7.92461444751,0.02
 07/15  13:00:00,192.045158581,29.2802946761,61.4831493604,6.31939322866e-05,16.4897243779,83.9857416113,105.574695042,97.6300805941,7.92461444751,0.02
 07/15  14:00:00,192.730615435,29.4570682193,61.9919414757,0.0,16.4897243779,83.9857416113,104.383044971,96.4384305238,7.92461444751,0.02
 07/15  15:00:00,171.235977232,28.5842566414,58.827006383,0.0,12.3672932834,70.6512738906,62.6934937466,49.1289932108,4.9528840297,8.6116165061
 07/15  16:00:00,169.519678522,28.5842566414,57.1107292541,0.0,12.3672932834,70.6512738906,53.8475226093,48.8746385796,4.9528840297,0.02
 07/15  17:00:00,154.30564185,28.5842566414,54.4202597156,0.0,12.3672932834,58.1284167478,57.7306072229,52.7577231932,4.9528840297,0.02
 07/15  18:00:00,113.185739993,27.798038336,47.2741050156,0.0,12.3672932834,24.9413748627,80.4335186331,75.4606346035,4.9528840297,0.02
 07/15  19:00:00,109.966070779,27.7106807465,44.1417933805,0.0,12.3672932834,24.9413748627,88.1326756069,83.1597915772,4.9528840297,0.02
 07/15  20:00:00,89.5797676517,27.856276729,40.744401591,0.0,4.12243109448,16.0517297156,97.7758167461,94.7840863283,2.97173041782,0.02
 07/15  21:00:00,65.4593099803,13.8634653029,19.3630285584,0.0,4.12243109448,15.9888894789,53.0503593946,50.0586289768,2.97173041782,0.02
 07/15  22:00:00,75.9502597272,19.135403754,22.0450691452,0.0,4.12243109448,15.9888894789,77.5192485409,74.527518123,2.97173041782,0.02
 07/15  23:00:00,57.2741707601,11.3463450671,11.3995011482,0.0,4.12243109448,15.9888894789,45.0824784688,42.090748051,2.97173041782,0.02
 07/15  24:00:00,69.6171314847,17.3090193044,17.3267519275,0.0,4.12243109448,15.9888894789,77.3162144339,74.3244840161,2.97173041782,0.02
 07/16  01:00:00,61.7820189857,15.1453918913,14.0219577653,0.0,2.06121554724,15.9888894789,71.4004032515,68.4086728337,2.97173041782,0.02
 07/16  02:00:00,57.2940577138,12.9817644783,11.4163720888,0.0,2.06121554724,15.9888894789,59.5747322012,56.5830017834,2.97173041782,0.02
 07/16  03:00:00,65.1296574523,17.3090193044,14.7424967915,0.0,2.06121554724,15.9888894789,77.1764559986,74.1847255808,2.97173041782,0.02
 07/16  04:00:00,71.9602003009,21.6362741305,17.4552662513,0.0,2.06121554724,15.9888894789,98.034893057,95.0431626392,2.97173041782,0.02
 07/16  05:00:00,59.3190304195,17.3090193044,13.9003533723,0.0,2.06121554724,15.9888894789,80.5641268911,77.5723964733,2.97173041782,0.02
 07/16  06:00:00,58.0038352331,21.6362741305,17.5619217284,0.0,2.06121554724,15.9888894789,100.68132756,97.6895971418,2.97173041782,0.02
 07/16  07:00:00,52.4509838301,18.0952376098,15.4402035402,0.0,2.06121554724,15.9888894789,78.4239742235,75.4322438057,2.97173041782,0.02
 07/16  08:00:00,92.1980794972,23.2960683309,21.8913179291,0.0,4.12243109448,41.7362269337,92.3270252513,87.3541412216,4.9528840297,0.02
 07/16  09:00:00,88.4858743612,19.2308862733,21.9578703039,0.0,4.12243109448,41.7362269337,72.7266276307,67.753743601,4.9528840297,0.02
 07/16  10:00:00,99.3679556484,23.3834259204,28.9474116914,0.0,4.12243109448,41.7362269337,88.9477752779,83.9748912482,4.9528840297,0.02
 07/16  11:00:00,94.0081991054,19.4929590417,27.0647172282,0.0,4.12243109448,41.7362269337,71.2475397289,66.2746556992,4.9528840297,0.02
 07/16  12:00:00,102.581470678,23.2087107414,32.2978534049,0.0,4.12243109448,41.7362269337,87.4653248246,82.4924407949,4.9528840297,0.02
 07/16  13:00:00,95.4021418714,19.0561710943,28.7810876327,0.0,4.12243109448,41.7362269337,79.2363251349,65.6815569463,4.9528840297,8.60188415887
 07/16  14:00:00,103.793912543,23.2087107414,33.4785513837,0.0,4.12243109448,41.7362269337,87.2865004398,82.3136164101,4.9528840297,0.02
 07/16  15:00:00,96.5932320567,19.1435286838,30.0389478379,0.0,4.12243109448,41.7362269337,70.4555015091,65.4826174794,4.9528840297,0.02
 07/16  16:00:00,87.5619973994,23.2087107414,34.2531574205,0.0,4.12243109448,24.8785346261,88.4969769897,83.52409296,4.9528840297,0.02
 07/16  17:00:00,59.1716643082,16.1103878406,24.5550214223,0.0,2.06121554724,15.9888894789,63.8486487077,60.8569182899,2.97173041782,0.02
 07/16  18:00:00,72.4050815607,21.4341300162,32.3037216664,0.0,2.06121554724,15.9888894789,90.1146820878,87.12295167,2.97173041782,0.02
 07/16  19:00:00,55.3469895066,15.1575792859,21.7099843943,0.0,2.06121554724,15.9888894789,62.9096131324,59.9178827146,2.97173041782,0.02
 07/16  20:00:00,64.475247573,20.1318911035,25.7029557951,0.0,2.06121554724,15.9888894789,87.0904421518,84.098711734,2.97173041782,0.02
 07/16  21:00:00,55.9604189468,11.9040132366,13.9049267449,0.0,2.06121554724,15.9888894789,54.6872843443,51.6955539265,2.97173041782,0.02
 07/16  22:00:00,73.2433078858,19.3392381295,21.1954982585,0.0,2.06121554724,15.9888894789,87.6108047882,84.6190743704,2.97173041782,0.02
 07/16  23:00:00,54.3582432484,10.8181370652,11.0595824291,0.0,2.06121554724,15.9888894789,53.1453873813,50.1536569635,2.97173041782,0.02
 07/16  24:00:00,67.3422452296,17.3090193044,17.0500373785,0.0,2.06121554724,15.9888894789,82.6588829955,79.6671525777,2.97173041782,0.02
 07/17  01:00:00,67.7451748306,17.3090193044,15.3817544892,0.0,4.12243109448,15.9888894789,79.5180930573,76.5263626395,2.97173041782,0.02
 07/17  02:00:00,69.3541676897,18.6193831468,15.9858299511,0.00599671883081,4.12243109448,15.9888894789,80.9182847439,77.9265543261,2.97173041782,0.02
 07/17  03:00:00,75.7404703214,21.6362741305,19.2270925765,0.0,4.12243109448,15.9888894789,101.767349874,98.7756194558,2.97173041782,0.02
 07/17  04:00:00,100.673596344,27.5359655675,20.9145968335,0.0144370097403,12.3672932834,24.9413748627,114.931387947,109.958503918,4.9528840297,0.02
 07/17  05:00:00,113.140133919,28.1811163558,22.5119616804,12.5876255942,12.3672932834,24.9413748627,179.730470226,174.757586196,4.9528840297,0.02
 07/17  06:00:00,153.858745446,28.6760195135,23.7154288382,5.2082191101,24.7345865669,70.7195625826,144.097756362,134.171988303,9.90576805939,0.02
 07/17  07:00:00,187.93272461,28.8913258062,27.0183672748,1.72160894954,37.1018798503,92.3937384068,121.829236864,111.903468805,9.90576805939,0.02
 07/17  08:00:00,205.482303605,29.1540611398,32.6557744724,1.32758383672,37.1018798503,104.434947198,122.221071485,103.687966688,9.90576805939,8.62733673766
 07/17  09:00:00,224.112457636,29.3688522748,39.2527502253,1.10436546682,37.1018798503,116.476155989,109.030046482,99.1042784227,9.90576805939,0.02
 07/17  10:00:00,231.790400526,29.6326255779,46.9497251364,0.820854687281,37.1018798503,116.476155989,114.205767278,95.6637471885,9.90576805939,8.63625203054
 07/17  11:00:00,238.50760511,29.9589394917,53.6382441905,0.523060161608,37.1018798503,116.476155989,102.388332179,92.4625641196,9.90576805939,0.02
 07/17  12:00:00,229.301882411,30.3348034659,56.3856262108,0.235851613192,37.1018798503,104.434947198,107.940407058,89.4019039166,9.90576805939,8.63273508172
 07/17  13:00:00,244.336668646,30.7803682922,59.0548817995,0.114054861685,37.1018798503,116.476155989,96.0739356341,86.1481675747,9.90576805939,0.02
 07/17  14:00:00,249.301573184,31.252647833,63.636239138,0.025500394665,37.1018798503,116.476155989,101.525702426,82.9837629255,9.90576805939,8.63617144108
 07/17  15:00:00,251.303210967,31.5781919762,65.3380857543,0.0,37.1018798503,116.476155989,89.8399400411,79.9141719817,9.90576805939,0.02
 07/17  16:00:00,252.591821391,31.835650169,66.3697984757,0.0,37.1018798503,116.476155989,96.352777277,77.8175299748,9.90576805939,8.62947924286
 07/17  17:00:00,255.446419285,32.0628013541,68.998490485,0.0,37.1018798503,116.476155989,80.3941129591,70.4683448997,9.90576805939,0.02
 07/17  18:00:00,156.526311813,27.8930561056,55.5139684447,0.0,24.7345865669,47.5788473902,64.2105131038,59.2376290741,4.9528840297,0.02
 07/17  19:00:00,154.30713422,27.7187410613,53.4691005903,0.0,24.7345865669,47.5788473902,69.999282878,65.0263988483,4.9528840297,0.02
 07/17  20:00:00,133.482156654,28.1511163951,53.4686804124,0.0,12.3672932834,38.6892022431,82.9300145625,79.9382841447,2.97173041782,0.02
 07/17  21:00:00,99.5639836374,17.216072177,30.6845061218,0.0,12.3672932834,27.0668015668,57.9637832064,54.9720527886,2.97173041782,0.02
 07/17  22:00:00,89.684594621,21.4778088109,33.383339528,0.0,4.12243109448,15.9888894789,88.5639504243,76.9903304275,2.97173041782,8.60188957907
 07/17  23:00:00,71.1000597415,14.5542010892,21.9370455886,0.0,4.12243109448,15.9888894789,53.0662843872,50.0745539693,2.97173041782,0.02
 07/17  24:00:00,83.3108157222,20.2046890947,28.309509659,0.0,4.12243109448,15.9888894789,82.004740196,79.0130097782,2.97173041782,0.02
 07/18  01:00:00,64.4494885387,12.5531014605,17.3144034065,0.0,4.12243109448,15.9888894789,55.0766665487,52.0849361309,2.97173041782,0.02
 07/18  02:00:00,85.788256503,20.3502850772,30.6413546783,0.0,4.12243109448,15.9888894789,86.4108225234,83.4190921056,2.97173041782,0.02
 07/18  03:00:00,63.0528086616,12.1163135131,16.3545116428,0.0,4.12243109448,15.9888894789,54.847618416,51.8558879982,2.97173041782,0.02
 07/18  04:00:00,120.561776085,27.5359655675,40.8172131768,0.0,12.3672932834,24.9413748627,104.218457696,99.2455736663,4.9528840297,0.02
 07/18  05:00:00,128.92166592,28.3016120575,45.7262513839,5.0343718617,12.3672932834,24.9413748627,166.119306959,161.146422929,4.9528840297,0.02
 07/18  06:00:00,175.736484374,28.8812354163,49.4605519625,1.135618756,24.7345865669,70.7195625826,132.141479231,122.215711171,9.90576805939,0.02
 07/18  07:00:00,216.143423081,29.4798267651,56.1980786906,0.164098381052,37.1018798503,92.3937384068,110.972330117,101.046562058,9.90576805939,0.02
 07/18  08:00:00,231.807255796,29.6770476451,59.6771131858,0.108222052356,37.1018798503,104.434947198,97.983672447,88.0579043876,9.90576805939,0.02
 07/18  09:00:00,246.781759769,29.7560734648,62.5463756738,0.0927916094477,37.1018798503,116.476155989,93.0210524423,74.4843853801,9.90576805939,8.63089900285
 07/18  10:00:00,249.868432326,29.9228844359,65.4857807809,0.0726113874662,37.1018798503,116.476155989,70.9409612771,61.0151932177,9.90576805939,0.02
 07/18  11:00:00,253.818580445,30.4459655931,68.9356273772,0.0495982709371,37.1018798503,116.476155989,65.6955482232,47.1518923942,9.90576805939,8.6378877696
 07/18  12:00:00,245.270120423,30.9390105736,71.9654432855,0.0200950189216,37.1018798503,104.434947198,44.6836802026,34.7579121433,9.90576805939,0.02
 07/18  13:00:00,259.191091633,31.2470932141,73.5566120702,0.0,37.1018798503,116.476155989,45.6204284906,27.0766538659,9.90576805939,8.6380065653
 07/18  14:00:00,262.63246048,31.7348406213,76.5104511331,0.0,37.1018798503,116.476155989,29.6245622268,19.6987941674,9.90576805939,0.02
 07/18  15:00:00,266.495428869,32.223468241,79.8850165921,0.0,37.1018798503,116.476155989,30.4743163845,11.9341689793,9.90576805939,8.63437934577
 07/18  16:00:00,268.542521596,32.5057436987,81.6504330822,0.0,37.1018798503,116.476155989,17.8554966542,7.9297285948,9.90576805939,0.02
 07/18  17:00:00,269.359143604,32.6977503663,82.2762230179,0.0,37.1018798503,116.476155989,25.0332532599,6.50784709305,9.90576805939,8.61963810751
 07/18  18:00:00,159.773438554,27.8895179932,58.7646374153,0.0,24.7345865669,47.5788473902,24.9726720534,19.9997880237,4.9528840297,0.02
 07/18  19:00:00,157.342929934,27.7137959833,56.5098531224,0.0,24.7345865669,47.5788473902,35.0405943246,30.0677102949,4.9528840297,0.02
 07/18  20:00:00,137.9189793,28.1494759704,57.9071577266,0.0,12.3672932834,38.6892022431,45.6848368843,42.6931064665,2.97173041782,0.02
 07/18  21:00:00,106.326133276,18.0815231422,36.554383998,0.0,12.3672932834,27.0668015668,40.8948820115,37.9031515937,2.97173041782,0.02
 07/18  22:00:00,99.5508917888,22.3432597762,42.3573574298,0.0,4.12243109448,15.9888894789,65.7400098989,62.7482794811,2.97173041782,0.02
 07/18  23:00:00,80.2222378484,15.5070096439,30.0795867641,0.0,4.12243109448,15.9888894789,51.284804704,48.2930742862,2.97173041782,0.02
 07/18  24:00:00,93.08287735,21.303093632,36.9563382328,0.0,4.12243109448,15.9888894789,81.9531628959,78.9614324781,2.97173041782,0.02
 07/19  01:00:00,74.6621494533,14.7207913385,25.3057166503,0.0,4.12243109448,15.9888894789,60.9378210983,57.9460906805,2.97173041782,0.02
 07/19  02:00:00,83.625233361,19.4767091823,29.351907808,0.0,4.12243109448,15.9888894789,83.6972358487,80.7055054309,2.97173041782,0.02
 07/19  03:00:00,67.8370432548,13.4266773555,19.8283826575,0.0,4.12243109448,15.9888894789,51.7409632925,48.7492328747,2.97173041782,0.02
 07/19  04:00:00,115.156519566,27.0554988253,35.8924235581,0.0,12.3672932834,24.9413748627,102.327236639,97.3543526097,4.9528840297,0.02
 07/19  05:00:00,123.605573328,28.628622358,40.8234835224,4.29403689023,12.3672932834,24.9413748627,162.984480326,158.011596297,4.9528840297,0.02
 07/19  06:00:00,173.489108669,28.9462351996,47.0094136695,1.27438152873,24.7345865669,70.7195625826,130.683671897,120.757903838,9.90576805939,0.02
 07/19  07:00:00,217.377646738,29.653040976,57.2874009957,0.135779055576,37.1018798503,92.3937384068,116.938135902,98.4234267228,9.90576805939,8.60894111941
 07/19  08:00:00,235.398176267,30.1998558905,62.7723220215,0.0811615175504,37.1018798503,104.434947198,88.6859518342,78.7601837748,9.90576805939,0.02
 07/19  09:00:00,252.044589527,30.683167634,66.9069448169,0.0679565832376,37.1018798503,116.476155989,70.9389123456,61.0131442862,9.90576805939,0.02
 07/19  10:00:00,256.679684527,31.1528228562,71.1073178737,0.0323898286222,37.1018798503,116.476155989,65.7524732047,47.210555934,9.90576805939,8.63614921132
 07/19  11:00:00,261.374775224,31.6531474297,75.3339500298,0.000279523961857,37.1018798503,116.476155989,43.4955233362,33.5697552768,9.90576805939,0.02
 07/19  12:00:00,252.884258733,32.1889541233,78.3497486896,0.0,37.1018798503,104.434947198,42.4758525362,23.9370549673,9.90576805939,8.63302950952
 07/19  13:00:00,268.195478741,32.8704506196,80.9376267534,0.0,37.1018798503,116.476155989,31.6458892245,21.7201211651,9.90576805939,0.02
 07/19  14:00:00,271.300141135,33.5138046965,83.3991952633,0.0,37.1018798503,116.476155989,39.1759790565,20.6341530453,9.90576805939,8.63605795188
 07/19  15:00:00,273.005569169,33.972152963,84.6464470376,0.0,37.1018798503,116.476155989,30.0383319155,20.1125638561,9.90576805939,0.02
 07/19  16:00:00,271.783203937,34.2802101782,83.1166677069,0.0,37.1018798503,116.476155989,43.4375191297,24.902332059,9.90576805939,8.62941901132
 07/19  17:00:00,271.776089268,34.4971668983,82.8937804771,0.0,37.1018798503,116.476155989,34.8171550946,24.8913870352,9.90576805939,0.02
 07/19  18:00:00,162.716044286,28.0048598133,61.5918881437,0.0,24.7345865669,47.5788473902,32.5212576608,27.5483736311,4.9528840297,0.02
 07/19  19:00:00,158.59235865,27.7530629331,57.7199937389,0.0,24.7345865669,47.5788473902,45.2008480287,40.227963999,4.9528840297,0.02
 07/19  20:00:00,137.563947634,28.1871497469,57.5144428835,0.0,12.3672932834,38.6892022431,73.795407887,62.2142375017,2.97173041782,8.60943996751
 07/19  21:00:00,109.380072497,19.0578413788,38.6051791513,0.0,12.3672932834,27.0668015668,52.0798572293,49.0881268115,2.97173041782,0.02
 07/19  22:00:00,102.572650701,22.8091669201,44.9132096984,0.0,4.12243109448,15.9888894789,71.1655264347,68.1737960169,2.97173041782,0.02
 07/19  23:00:00,82.6902000412,16.3142222161,31.7135077634,0.0,4.12243109448,15.9888894789,54.3629151486,51.3711847308,2.97173041782,0.02
 07/19  24:00:00,95.2755116808,21.3613320249,39.0907347171,0.0,4.12243109448,15.9888894789,76.0817054612,73.0899750434,2.97173041782,0.02
 07/20  01:00:00,79.374978048,15.4196520544,29.3196850961,0.0,4.12243109448,15.9888894789,52.4159693786,49.4242389608,2.97173041782,0.02
 07/20  02:00:00,94.3146378716,21.303093632,38.1880993101,0.0,4.12243109448,15.9888894789,77.1128468823,74.1211164645,2.97173041782,0.02
 07/20  03:00:00,71.53870811,12.989889408,23.9668360653,0.0,4.12243109448,15.9888894789,49.4572123076,46.4654818897,2.97173041782,0.02
 07/20  04:00:00,128.008549757,27.3830897859,48.4168634115,0.0,12.3672932834,24.9413748627,99.5899560267,94.617071997,4.9528840297,0.02
 07/20  05:00:00,137.37989407,28.6050590979,55.3406365448,3.57476850939,12.3672932834,24.9413748627,154.993176489,150.020292459,4.9528840297,0.02
 07/20  06:00:00,183.880065225,29.0515976614,58.2459523121,0.323437634386,24.7345865669,70.7195625826,114.056891384,104.131123325,9.90576805939,0.02
 07/20  07:00:00,223.899035975,29.9091265188,63.6884928176,0.0,37.1018798503,92.3937384068,78.1655172144,68.239749155,9.90576805939,0.02
 07/20  08:00:00,242.830338023,30.571943116,69.9135056941,0.0,37.1018798503,104.434947198,57.6328766946,39.0999052586,9.90576805939,8.62720337667
 07/20  09:00:00,263.143958151,31.097653965,77.6598260645,0.0,37.1018798503,116.476155989,25.4777378736,15.5519698142,9.90576805939,0.02
 07/20  10:00:00,267.573519246,31.5955949092,81.5907337602,0.0,37.1018798503,116.476155989,26.3716942804,7.82988492336,9.90576805939,8.63604129763
 07/20  11:00:00,270.740471797,32.0884906396,84.2646323817,0.0,37.1018798503,116.476155989,15.599719112,5.67395105261,9.90576805939,0.02
 07/20  12:00:00,265.921422199,32.8539434016,90.7218785883,0.0,37.1018798503,104.434947198,20.5592004575,2.02070933853,9.90576805939,8.63272305957
 07/20  13:00:00,285.479368701,33.5447582285,97.5472609274,0.0,37.1018798503,116.476155989,9.9550971692,0.0293291098102,9.90576805939,0.02
 07/20  14:00:00,287.383004311,33.546953666,99.4488604456,0.0,37.1018798503,116.476155989,18.5417857033,0.0,9.90576805939,8.63601764386
 07/20  15:00:00,291.933397507,34.30000575,103.246477466,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  16:00:00,293.294311841,34.4939578859,104.413980849,0.0,37.1018798503,116.476155989,18.535160961,0.0,9.90576805939,8.62939290158
 07/20  17:00:00,291.291803176,34.5201462778,102.386528297,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  18:00:00,166.393169431,27.9987552111,65.9190322537,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/20  19:00:00,161.495311109,27.743269789,60.6327552037,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/20  20:00:00,138.960843865,28.1726891935,58.9258015289,0.0,12.3672932834,38.6892022431,28.3137419045,25.3220114867,2.97173041782,0.02
 07/20  21:00:00,111.296359605,19.9216220595,39.6308485523,0.0,12.3672932834,27.0668015668,38.7692167029,35.7774862851,2.97173041782,0.02
 07/20  22:00:00,92.1585646181,19.3473630592,38.0682430934,0.0,4.12243109448,15.9888894789,46.8266491458,43.834918728,2.97173041782,0.02
 07/20  23:00:00,95.2307886802,21.3613320249,39.0460107296,0.0,4.12243109448,15.9888894789,67.8029439851,64.8112135673,2.97173041782,0.02
 07/20  24:00:00,82.8063303982,17.7539321816,30.3362688461,0.0,4.12243109448,15.9888894789,63.7790370661,60.7873066482,2.97173041782,0.02
 07/21  01:00:00,87.4049376776,20.953663274,31.6278284497,0.0,4.12243109448,15.9888894789,78.2600795185,75.2683491007,2.97173041782,0.02
 07/21  02:00:00,75.8886881859,16.8884812164,24.310906728,0.0,4.12243109448,15.9888894789,71.6573278447,60.0844473419,2.97173041782,8.60115008504
 07/21  03:00:00,79.6471240358,19.484834112,25.3925023351,0.0,4.12243109448,15.9888894789,79.9623814179,76.9706510001,2.97173041782,0.02
 07/21  04:00:00,111.859006308,27.273892799,32.3765161332,0.0,12.3672932834,24.9413748627,99.3731776063,94.4002935766,4.9528840297,0.02
 07/21  05:00:00,115.190575439,28.5253507226,32.3866852557,4.41910883575,12.3672932834,24.9413748627,160.539821093,155.566937063,4.9528840297,0.02
 07/21  06:00:00,158.535045302,28.9372276733,32.1675630644,1.17117634298,24.7345865669,70.7195625826,128.415767607,118.489999548,9.90576805939,0.02
 07/21  07:00:00,198.761923262,29.6048043508,38.8532097805,0.00249275929303,37.1018798503,92.3937384068,107.611731487,97.6859634273,9.90576805939,0.02
 07/21  08:00:00,222.113552654,29.8212358354,49.9474644895,0.0,37.1018798503,104.434947198,101.680421091,91.7546530314,9.90576805939,0.02
 07/21  09:00:00,243.307943972,30.2760193762,58.6453932346,0.0,37.1018798503,116.476155989,105.018124082,86.4816473475,9.90576805939,8.6307086753
 07/21  10:00:00,245.57539753,30.7645874529,60.4236784271,0.0,37.1018798503,116.476155989,92.719463253,82.7936951936,9.90576805939,0.02
 07/21  11:00:00,245.828177696,31.1829915429,60.2577866382,0.0,37.1018798503,116.476155989,99.1861136099,80.6426486174,9.90576805939,8.63769693311
 07/21  12:00:00,235.327269358,31.5867241104,61.3949986655,0.0,37.1018798503,104.434947198,88.2817825297,78.3560144703,9.90576805939,0.02
 07/21  13:00:00,249.344590093,32.0410047129,62.9161875532,0.0,37.1018798503,116.476155989,94.7241328008,76.1806390098,9.90576805939,8.63772573163
 07/21  14:00:00,251.16207019,32.4723073472,64.3026232548,0.0,37.1018798503,116.476155989,84.3746591145,74.4488910551,9.90576805939,0.02
 07/21  15:00:00,252.209299244,32.7814185421,65.0409211529,0.0,37.1018798503,116.476155989,91.687691935,73.1477730924,9.90576805939,8.6341507833
 07/21  16:00:00,253.202521915,32.9369154069,65.8792854143,0.0,37.1018798503,116.476155989,82.2732407923,72.3474727329,9.90576805939,0.02
 07/21  17:00:00,254.397066961,32.9321666903,67.0797402904,0.0,37.1018798503,116.476155989,81.8727727269,71.9470046675,9.90576805939,0.02
 07/21  18:00:00,151.94991478,27.8897524791,50.94086253,0.0,24.7345865669,47.5788473902,71.8894355984,58.3271245798,4.9528840297,8.60942698889
 07/21  19:00:00,147.743547567,27.715251288,46.9090134079,0.0,24.7345865669,47.5788473902,68.15433564,63.1814516103,4.9528840297,0.02
 07/21  20:00:00,123.603131026,28.1501816719,43.5906084423,0.0,12.3672932834,38.6892022431,80.6197541312,77.6280237134,2.97173041782,0.02
 07/21  21:00:00,92.2883302332,17.1796731813,23.4452637256,0.0,12.3672932834,27.0668015668,58.5947489904,55.6030185726,2.97173041782,0.02
 07/21  22:00:00,80.6193530807,21.244855239,24.5510527929,0.0,4.12243109448,15.9888894789,79.1340068886,76.1422764708,2.97173041782,0.02
 07/21  23:00:00,63.7880329526,14.2921283207,14.8870927286,0.0,4.12243109448,15.9888894789,52.8282127058,49.836482288,2.97173041782,0.02
 07/21  24:00:00,74.9899454883,19.9134971298,20.2798324134,0.0,4.12243109448,15.9888894789,81.3854486858,78.393718268,2.97173041782,0.02
 07/22  01:00:00,59.1972681836,12.7278166395,11.8874687664,0.0,4.12243109448,15.9888894789,53.1291590604,50.1374286425,2.97173041782,0.02
 07/22  02:00:00,72.1673443489,19.4767091823,17.8940191944,0.0,4.12243109448,15.9888894789,82.9417430415,79.9500126237,2.97173041782,0.02
 07/22  03:00:00,58.1619695237,12.1163135131,11.4636731697,0.0,4.12243109448,15.9888894789,54.337153333,51.3454229152,2.97173041782,0.02
 07/22  04:00:00,85.1611361085,25.9635289566,24.123517709,0.0,4.12243109448,16.0517297156,111.925054747,108.933324329,2.97173041782,0.02
 07/22  05:00:00,82.0414437019,25.9635289566,23.35299193,0.0,4.12243109448,16.0517297156,110.901005561,107.909275143,2.97173041782,0.02
 07/22  06:00:00,97.1035505622,28.5842566414,23.9861295451,0.0,4.12243109448,39.6058045677,91.6113698882,88.6196394704,2.97173041782,0.02
 07/22  07:00:00,143.383696114,28.6233887518,30.3289843935,5.90595890534,12.3672932834,65.3531420225,141.022330159,136.04944613,4.9528840297,0.02
 07/22  08:00:00,150.538403564,28.6133397078,36.6507878979,3.85798035588,12.3672932834,68.2430321324,136.778093665,131.805209635,4.9528840297,0.02
 07/22  09:00:00,182.309195119,28.7608790136,41.7391612988,1.37596948258,16.4897243779,93.1370602926,135.339929668,118.801499413,7.92461444751,8.61381580664
 07/22  10:00:00,185.593593623,28.814548308,45.4873509757,0.858418263805,16.4897243779,93.1370602926,122.425258552,114.480644104,7.92461444751,0.02
 07/22  11:00:00,188.352835046,28.8133579272,48.4742938729,0.631898070293,16.4897243779,93.1370602926,119.897184737,111.95257029,7.92461444751,0.02
 07/22  12:00:00,180.488643069,28.8508314707,49.9383479572,0.417812353226,16.4897243779,83.9857416113,117.341091822,109.396477375,7.92461444751,0.02
 07/22  13:00:00,182.152121755,28.9536577149,51.6438956881,0.272907348904,16.4897243779,83.9857416113,115.340849669,107.396235221,7.92461444751,0.02
 07/22  14:00:00,184.816857755,29.0886105763,54.3366407879,0.110008099526,16.4897243779,83.9857416113,122.062269234,105.526099603,7.92461444751,8.61155518444
 07/22  15:00:00,162.960726396,28.5842566414,50.5517879925,0.0,12.3672932834,70.6512738906,56.663709243,51.6908252133,4.9528840297,0.02
 07/22  16:00:00,163.712187362,28.5842566414,51.303246538,0.0,12.3672932834,70.6512738906,55.5392614846,50.5663774549,4.9528840297,0.02
 07/22  17:00:00,152.36219289,28.5842566414,52.4768093256,0.0,12.3672932834,58.1284167478,59.2892759691,54.3163919394,4.9528840297,0.02
 07/22  18:00:00,111.604149118,27.4922867727,45.9982654858,0.0,12.3672932834,24.9413748627,82.0042953925,77.0314113628,4.9528840297,0.02
 07/22  19:00:00,112.953986226,28.0382717071,46.8021176379,0.0,12.3672932834,24.9413748627,88.8536061783,83.8807221486,4.9528840297,0.02
 07/22  20:00:00,87.126275603,26.982700834,39.164485199,0.0,4.12243109448,16.0517297156,98.1777925794,95.1860621615,2.97173041782,0.02
 07/22  21:00:00,67.8130467838,13.4266773555,19.8043863952,0.0,4.12243109448,15.9888894789,53.2408008685,50.2490704507,2.97173041782,0.02
 07/22  22:00:00,80.6446037581,20.3502850772,25.497702451,0.0,4.12243109448,15.9888894789,84.5415156004,81.5497851826,2.97173041782,0.02
 07/22  23:00:00,58.3265794646,11.4337026566,12.3645519986,0.0,4.12243109448,15.9888894789,46.347848245,43.3561178272,2.97173041782,0.02
 07/22  24:00:00,71.8247791724,18.1744702696,18.8805217449,0.0,4.12243109448,15.9888894789,80.7113577279,77.7196273101,2.97173041782,0.02
 07/23  01:00:00,58.0420777718,12.9817644783,12.3006697382,0.0,2.06121554724,15.9888894789,58.0714372879,55.0797068701,2.97173041782,0.02
 07/23  02:00:00,53.3649089917,10.8181370652,10.0662479972,0.0,2.06121554724,15.9888894789,54.0240561832,51.0323257654,2.97173041782,0.02
 07/23  03:00:00,65.7323710806,17.3090193044,15.1319482207,0.0,2.06121554724,15.9888894789,78.8156990202,75.8239686024,2.97173041782,0.02
 07/23  04:00:00,72.1101315956,21.6362741305,17.6162381235,0.0,2.06121554724,15.9888894789,97.032762957,94.0410325392,2.97173041782,0.02
 07/23  05:00:00,63.0128939088,18.2917921862,14.3008188594,0.0,2.06121554724,15.9888894789,88.5719305949,76.998318899,2.97173041782,8.60188127811
 07/23  06:00:00,58.718387279,21.6362741305,18.3612248014,0.0,2.06121554724,15.9888894789,100.74681382,97.7550834019,2.97173041782,0.02
 07/23  07:00:00,52.4777299648,17.3090193044,16.4806890028,0.0,2.06121554724,15.9888894789,80.0966241889,77.1048937711,2.97173041782,0.02
 07/23  08:00:00,92.4506061693,22.9903167676,22.5853003547,0.0,4.12243109448,41.7362269337,93.3466559469,88.3737719172,4.9528840297,0.02
 07/23  09:00:00,86.5954767722,18.6193831468,20.8357824357,0.0,4.12243109448,41.7362269337,73.6814387742,68.7085547446,4.9528840297,0.02
 07/23  10:00:00,98.9755230537,23.1650319466,28.8772372225,0.0,4.12243109448,41.7362269337,90.6501685179,85.6772844882,4.9528840297,0.02
 07/23  11:00:00,93.7631822081,18.8377771205,27.7266277361,0.0,4.12243109448,41.7362269337,72.2385133465,67.2656293168,4.9528840297,0.02
 07/23  12:00:00,103.986865472,22.9466379729,34.1319430868,0.0,4.12243109448,41.7362269337,88.0592202984,83.0863362687,4.9528840297,0.02
 07/23  13:00:00,97.0942929279,18.8814559153,31.0239441802,0.0,4.12243109448,41.7362269337,70.6610873285,65.6882032988,4.9528840297,0.02
 07/23  14:00:00,108.249722908,23.2960683309,38.0073965286,0.0,4.12243109448,41.7362269337,86.2774989845,81.3046149548,4.9528840297,0.02
 07/23  15:00:00,99.5613131731,19.3182438627,33.1301480382,0.0,4.12243109448,41.7362269337,69.4100358763,64.4371518466,4.9528840297,0.02
 07/23  16:00:00,91.0977556775,23.2960683309,37.789363802,0.0,4.12243109448,24.8785346261,86.3019989794,81.3291149497,4.9528840297,0.02
 07/23  17:00:00,65.3800092213,17.2379115743,29.6090137452,0.0,2.06121554724,15.9888894789,65.1342575511,62.1425271332,2.97173041782,0.02
 07/23  18:00:00,74.9584501005,21.5651664004,34.7260540682,0.0,2.06121554724,15.9888894789,85.1713295325,82.1795991147,2.97173041782,0.02
 07/23  19:00:00,58.2409417283,15.2449368754,24.5165792329,0.0,2.06121554724,15.9888894789,61.2092230698,58.217492652,2.97173041782,0.02
 07/23  20:00:00,69.0147964151,20.568679051,29.805716859,0.0,2.06121554724,15.9888894789,85.3483332871,82.3566028693,2.97173041782,0.02
 07/23  21:00:00,63.9172193914,13.4266773555,17.9697746793,0.0,2.06121554724,15.9888894789,56.5351329071,53.5434024893,2.97173041782,0.02
 07/23  22:00:00,73.4155453459,18.6112582171,22.095715733,0.0,2.06121554724,15.9888894789,86.7412451027,83.7495146849,2.97173041782,0.02
 07/23  23:00:00,55.8135579661,10.9593296116,12.4072411039,0.0,2.06121554724,15.9888894789,47.3572991675,44.3655687497,2.97173041782,0.02
 07/23  24:00:00,68.8022965263,17.3090193044,18.418521866,0.0,2.06121554724,15.9888894789,78.5873082197,75.5955778019,2.97173041782,0.02
 07/24  01:00:00,70.9668058231,17.3090193044,18.8020846538,0.0,4.12243109448,15.9888894789,78.2067243782,75.2149939604,2.97173041782,0.02
 07/24  02:00:00,75.5987086933,18.6193831468,22.156347918,0.0,4.12243109448,15.9888894789,78.3322263624,75.3404959446,2.97173041782,0.02
 07/24  03:00:00,62.4162368223,12.9817644783,14.7378319573,0.0,4.12243109448,15.9888894789,59.4687326401,56.4770022223,2.97173041782,0.02
 07/24  04:00:00,112.40179546,27.5359655675,32.6572329008,0.0,12.3672932834,24.9413748627,111.547522825,106.574638795,4.9528840297,0.02
 07/24  05:00:00,120.414716979,28.1954813002,33.1330784773,9.2267268328,12.3672932834,24.9413748627,176.558193971,171.585309941,4.9528840297,0.02
 07/24  06:00:00,162.628051756,28.7050714912,33.4095499192,4.25435226174,24.7345865669,70.7195625826,142.803340791,132.877572731,9.90576805939,0.02
 07/24  07:00:00,197.193423044,28.966998647,36.9408675749,0.984132995245,37.1018798503,92.3937384068,128.802218889,110.287546779,9.90576805939,8.60890405063
 07/24  08:00:00,216.450323904,29.2859251257,44.0920366587,0.727533441917,37.1018798503,104.434947198,111.669090458,101.743322399,9.90576805939,0.02
 07/24  09:00:00,239.012545499,29.6360071148,54.4708216682,0.519208105667,37.1018798503,116.476155989,106.945424944,97.0196568843,9.90576805939,0.02
 07/24  10:00:00,244.99865004,30.0353188297,60.2532077843,0.322977756487,37.1018798503,116.476155989,111.727443479,93.185791219,9.90576805939,8.63588420099
 07/24  11:00:00,249.706881475,30.4914966698,64.6444776079,0.183525086325,37.1018798503,116.476155989,93.1512903972,83.2255223378,9.90576805939,0.02
 07/24  12:00:00,238.162067327,30.8826892034,64.8481404391,0.0856874352727,37.1018798503,104.434947198,98.6294378756,80.0909972525,9.90576805939,8.63267256365
 07/24  13:00:00,251.210796771,31.3568680512,65.4522662021,0.0142787639995,37.1018798503,116.476155989,88.7649899736,78.8392219142,9.90576805939,0.02
 07/24  14:00:00,253.284413401,31.7725670587,67.1247109146,0.0,37.1018798503,116.476155989,90.5053503782,71.9637881387,9.90576805939,8.63579418006
 07/24  15:00:00,254.490511876,32.1094112981,67.9941486714,0.0,37.1018798503,116.476155989,78.291273359,68.3655052996,9.90576805939,0.02
 07/24  16:00:00,254.97561448,32.3346442566,68.2546453885,0.0,37.1018798503,116.476155989,85.7664835441,67.2315472463,9.90576805939,8.62916823839
 07/24  17:00:00,253.504583998,32.2071720999,66.9122798792,0.0,37.1018798503,116.476155989,80.789202661,70.8634346016,9.90576805939,0.02
 07/24  18:00:00,154.417427028,27.8033453381,53.4947898887,0.0,24.7345865669,47.5788473902,64.6190973073,59.6462132777,4.9528840297,0.02
 07/24  19:00:00,152.1817415,27.7148906247,51.3475534773,0.0,24.7345865669,47.5788473902,71.0249921595,66.0521081298,4.9528840297,0.02
 07/24  20:00:00,130.45472314,28.1494854062,50.4428791787,0.0,12.3672932834,38.6892022431,92.7866669751,81.2056543185,2.97173041782,8.60928223878
 07/24  21:00:00,101.019671265,17.216072177,29.7910384183,0.0,12.3672932834,27.0668015668,58.2454937395,55.2537633216,2.97173041782,0.02
 07/24  22:00:00,89.3359321332,21.4778088109,33.0346784446,0.0,4.12243109448,15.9888894789,79.8368681715,76.8451377537,2.97173041782,0.02
 07/24  23:00:00,74.632440837,15.4196520544,24.5771479379,0.0,4.12243109448,15.9888894789,56.1318841433,53.1401537255,2.97173041782,0.02
 07/24  24:00:00,86.2586894682,21.2157360425,30.2195085701,0.0,4.12243109448,15.9888894789,85.0407186398,82.048988222,2.97173041782,0.02
 07/25  01:00:00,65.7996823555,13.4185524258,17.7723182687,0.0,4.12243109448,15.9888894789,57.6880728474,54.6963424295,2.97173041782,0.02
 07/25  02:00:00,83.0485174192,20.3502850772,27.9016166591,0.0,4.12243109448,15.9888894789,83.4093683936,80.4176379758,2.97173041782,0.02
 07/25  03:00:00,61.81509838,12.1163135131,15.1168023409,0.0,4.12243109448,15.9888894789,55.5956966955,52.6039662777,2.97173041782,0.02
 07/25  04:00:00,116.325535252,27.623323157,36.4936156548,0.0,12.3672932834,24.9413748627,104.843341001,99.8704569709,4.9528840297,0.02
 07/25  05:00:00,121.043579366,28.3270277638,38.1335046154,4.72361719738,12.3672932834,24.9413748627,166.008097636,161.035213606,4.9528840297,0.02
 07/25  06:00:00,167.35411446,28.8820908042,40.3471372771,1.86580889841,24.7345865669,70.7195625826,133.30197097,123.37620291,9.90576805939,0.02
 07/25  07:00:00,203.122890476,29.4437380295,43.1164579423,0.261281027593,37.1018798503,92.3937384068,111.972270116,102.046502057,9.90576805939,0.02
 07/25  08:00:00,219.549322503,29.9344342219,47.0853979866,0.184608397374,37.1018798503,104.434947198,112.39275309,93.860019593,9.90576805939,8.62696543736
 07/25  09:00:00,239.24909149,30.3568863192,54.3887367242,0.116997086235,37.1018798503,116.476155989,99.6148433916,89.6890753322,9.90576805939,0.02
 07/25  10:00:00,244.99295499,30.7930944689,59.7299564257,0.0827323091245,37.1018798503,116.476155989,96.5699796473,86.6442115879,9.90576805939,0.02
 07/25  11:00:00,250.872074975,31.30246765,65.1513463418,0.0309169653124,37.1018798503,116.476155989,100.94339676,82.4001436811,9.90576805939,8.63748501945
 07/25  12:00:00,243.471385718,31.7929390915,69.3328613385,0.0,37.1018798503,104.434947198,81.0900261228,71.1642580634,9.90576805939,0.02
 07/25  13:00:00,259.6865779,32.3958182061,72.9034170876,0.0,37.1018798503,116.476155989,81.1341222405,62.5907056154,9.90576805939,8.63764856568
 07/25  14:00:00,264.139569449,32.9932633863,76.7591262923,0.0,37.1018798503,116.476155989,73.4973427811,54.955814762,9.90576805939,8.63575995969
 07/25  15:00:00,269.689087853,33.5409831387,81.7612015318,0.0,37.1018798503,116.476155989,49.4348969298,39.5091288704,9.90576805939,0.02
 07/25  16:00:00,273.368321121,33.960249405,85.0217176446,0.0,37.1018798503,116.476155989,37.0503235875,27.1245555281,9.90576805939,0.02
 07/25  17:00:00,276.943546608,34.2608450899,88.2975624826,0.0,37.1018798503,116.476155989,37.1514733204,18.626221275,9.90576805939,8.61948398606
 07/25  18:00:00,166.887177289,28.0025124417,65.7653878894,0.0,24.7345865669,47.5788473902,29.5680534728,24.5951694431,4.9528840297,0.02
 07/25  19:00:00,163.163825747,27.7496394558,62.2949057631,0.0,24.7345865669,47.5788473902,37.9791069985,33.0062229688,4.9528840297,0.02
 07/25  20:00:00,141.628175323,28.1832992894,61.5825288647,0.0,12.3672932834,38.6892022431,53.8236662702,50.8319358524,2.97173041782,0.02
 07/25  21:00:00,113.420304421,19.0568484398,40.2972328626,0.0,12.3672932834,27.0668015668,47.747866768,44.7561363502,2.97173041782,0.02
 07/25  22:00:00,104.287849876,22.8091669201,46.6284082501,0.0,4.12243109448,15.9888894789,70.9058288263,67.9140984085,2.97173041782,0.02
 07/25  23:00:00,86.6502675963,17.1796731813,34.7812945591,0.0,4.12243109448,15.9888894789,59.9636903333,56.9719599154,2.97173041782,0.02
 07/25  24:00:00,95.620902528,21.5069280074,39.29052891,0.0,4.12243109448,15.9888894789,80.0663219013,77.0745914835,2.97173041782,0.02
 07/26  01:00:00,78.006787658,15.5943672334,27.7767788293,0.0,4.12243109448,15.9888894789,57.1447934473,54.1530630295,2.97173041782,0.02
 07/26  02:00:00,89.6353070046,21.0410208635,33.7708404932,0.0,4.12243109448,15.9888894789,83.8368995094,80.8451690915,2.97173041782,0.02
 07/26  03:00:00,73.1276736081,14.2921283207,24.2267327673,0.0,4.12243109448,15.9888894789,54.1323647196,51.1406343018,2.97173041782,0.02
 07/26  04:00:00,122.765493485,27.3830897859,43.1738063837,0.0,12.3672932834,24.9413748627,108.445798669,94.8910396085,4.9528840297,8.60187503041
 07/26  05:00:00,134.307396153,28.5562472635,50.579867845,2.96268376025,12.3672932834,24.9413748627,162.352632052,157.379748023,4.9528840297,0.02
 07/26  06:00:00,181.009465669,29.0369174449,55.0661211246,0.647348907481,24.7345865669,70.7195625826,130.650581421,120.724813362,9.90576805939,0.02
 07/26  07:00:00,219.056404419,29.7543127847,59.0006780062,0.0,37.1018798503,92.3937384068,105.128629756,95.2028616968,9.90576805939,0.02
 07/26  08:00:00,233.435719874,29.9836133958,61.107272861,0.0,37.1018798503,104.434947198,90.2308137209,80.3050456615,9.90576805939,0.02
 07/26  09:00:00,247.91268269,30.1736134361,63.3525428542,0.0,37.1018798503,116.476155989,88.5918200511,70.0555720246,9.90576805939,8.63047996711
 07/26  10:00:00,251.346795638,30.2676981327,66.6919796012,0.0,37.1018798503,116.476155989,68.145387918,58.2196198587,9.90576805939,0.02
 07/26  11:00:00,256.196373026,30.502833959,71.3061430649,0.0,37.1018798503,116.476155989,61.2915499308,42.7498574007,9.90576805939,8.63592447071
 07/26  12:00:00,248.870950274,30.9988776914,75.5265438872,0.0,37.1018798503,104.434947198,39.1810927087,29.2553246493,9.90576805939,0.02
 07/26  13:00:00,264.065727233,31.4571535669,78.2211780444,0.0,37.1018798503,116.476155989,41.0440540298,22.5008890488,9.90576805939,8.63739692158
 07/26  14:00:00,267.799211065,32.0490230834,81.363070421,0.0,37.1018798503,116.476155989,26.6059195641,16.6801515047,9.90576805939,0.02
 07/26  15:00:00,269.567547989,32.4913707805,82.6892162009,0.0,37.1018798503,116.476155989,32.9463824474,14.4067131793,9.90576805939,8.63390120869
 07/26  16:00:00,269.754697427,32.8054161232,82.5629769102,0.0,37.1018798503,116.476155989,28.9215515645,18.9957835051,9.90576805939,0.02
 07/26  17:00:00,268.962466014,33.0116596814,81.56566357,0.0,37.1018798503,116.476155989,37.2748914178,27.3491233585,9.90576805939,0.02
