Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  18:00:00,162.488497114,27.9848668401,61.3843333971,0.0,24.7345865669,47.5788473902,43.2398988478,38.2670148181,4.9528840297,0.02
 07/26  19:00:00,158.99003041,27.7236431389,58.1470915089,0.0,24.7345865669,47.5788473902,57.8696631406,44.3074156264,4.9528840297,8.60936348448
 07/26  20:00:00,137.348592833,28.1557132305,57.3305386274,0.0,12.3672932834,38.6892022431,67.4460131374,64.4542827195,2.97173041782,0.02
 07/26  21:00:00,104.578354453,17.3252691638,33.2405278917,0.0,12.3672932834,27.0668015668,54.1339569812,51.1422265634,2.97173041782,0.02
 07/26  22:00:00,92.5729477671,21.4778088109,36.2716942195,0.0,4.12243109448,15.9888894789,76.9392545033,73.9475240854,2.97173041782,0.02
 07/26  23:00:00,74.5736725608,15.4196520544,24.5183797772,0.0,4.12243109448,15.9888894789,54.6698076303,51.6780772125,2.97173041782,0.02
 07/26  24:00:00,82.8738084099,20.3502850772,27.7269077141,0.0,4.12243109448,15.9888894789,80.0394469663,77.0477165485,2.97173041782,0.02
 07/27  01:00:00,61.8212330916,12.5531014605,14.6861491833,0.0,4.12243109448,15.9888894789,51.7642041782,48.7724737603,2.97173041782,0.02
 07/27  02:00:00,76.1348459985,20.3502850772,20.9879452852,0.0,4.12243109448,15.9888894789,82.4409599328,79.449229515,2.97173041782,0.02
 07/27  03:00:00,58.6377882389,12.1163135131,11.9394922269,0.0,4.12243109448,15.9888894789,53.0977827268,50.106052309,2.97173041782,0.02
 07/27  04:00:00,103.343709819,27.2302140042,23.9048993835,0.0,12.3672932834,24.9413748627,103.214419806,98.2415357761,4.9528840297,0.02
 07/27  05:00:00,111.173934529,28.4096729644,25.5038366275,5.05182847163,12.3672932834,24.9413748627,164.624696893,159.651812863,4.9528840297,0.02
 07/27  06:00:00,155.838265244,28.9146494083,27.7150187978,2.94951953279,24.7345865669,70.7195625826,132.813972717,122.888204658,9.90576805939,0.02
 07/27  07:00:00,195.171420296,29.4752474065,35.2279569738,0.166800273782,37.1018798503,92.3937384068,111.321761513,101.395993453,9.90576805939,0.02
 07/27  08:00:00,215.371504502,29.848763826,43.0828286074,0.0950431892649,37.1018798503,104.434947198,111.69978908,93.1670976697,9.90576805939,8.62692335065
 07/27  09:00:00,237.085833843,30.2312204787,52.3685300675,0.099614421064,37.1018798503,116.476155989,98.8496381374,88.923870078,9.90576805939,0.02
 07/27  10:00:00,244.716418342,30.6818194762,59.5667977111,0.0806256705484,37.1018798503,116.476155989,104.220141492,85.6787264438,9.90576805939,8.63564698923
 07/27  11:00:00,250.609368998,31.1817600351,65.0020115263,0.0382630747989,37.1018798503,116.476155989,92.4111445267,82.4853764673,9.90576805939,0.02
 07/27  12:00:00,242.810473636,31.677258678,68.7867649014,0.00086501098985,37.1018798503,104.434947198,95.0197049785,76.4815903564,9.90576805939,8.63234656273
 07/27  13:00:00,258.106467144,32.2578514802,71.4612802944,0.0,37.1018798503,116.476155989,78.9410400779,69.0152720185,9.90576805939,0.02
 07/27  14:00:00,261.173863809,32.8058657873,73.9808269668,0.0,37.1018798503,116.476155989,82.0589090924,63.5186665736,9.90576805939,8.63447445946
 07/27  15:00:00,263.507265812,33.2627119004,75.8576499458,0.0,37.1018798503,116.476155989,68.5234043453,58.597636286,9.90576805939,0.02
 07/27  16:00:00,264.930065195,33.5405643437,77.0031394203,0.0,37.1018798503,116.476155989,73.7653282096,55.230542521,9.90576805939,8.62901762921
 07/27  17:00:00,267.448555424,33.7339229203,79.3295162,0.0,37.1018798503,116.476155989,59.6673124132,49.7415443538,9.90576805939,0.02
 07/27  18:00:00,162.930359463,27.990764433,61.8203157543,0.0,24.7345865669,47.5788473902,54.0081519505,49.0352679208,4.9528840297,0.02
 07/27  19:00:00,159.99882487,27.7323727803,59.1471678725,0.0,24.7345865669,47.5788473902,57.3694829937,52.396598964,4.9528840297,0.02
 07/27  20:00:00,138.979437481,28.1636433554,58.9534427996,0.0,12.3672932834,38.6892022431,63.727084333,60.7353539152,2.97173041782,0.02
 07/27  21:00:00,112.098789166,19.0561710943,38.9763925571,0.0,12.3672932834,27.0668015668,55.6414622205,52.6497318026,2.97173041782,0.02
 07/27  22:00:00,101.599533711,22.5762133481,44.1730454148,0.0,4.12243109448,15.9888894789,76.1664645709,73.1747341531,2.97173041782,0.02
 07/27  23:00:00,82.5828008461,16.1686262336,31.7517036601,0.0,4.12243109448,15.9888894789,56.0028115587,53.0110811409,2.97173041782,0.02
 07/27  24:00:00,94.553344915,21.2157360425,38.5141630196,0.0,4.12243109448,15.9888894789,78.2260244048,75.234293987,2.97173041782,0.02
 07/28  01:00:00,77.6776146814,15.1575792859,27.8843935819,0.0,4.12243109448,15.9888894789,67.1603468258,55.5867511053,2.97173041782,8.60186530272
 07/28  02:00:00,91.1537080673,20.9973420687,35.3329202646,0.0,4.12243109448,15.9888894789,85.4121845654,82.4204541476,2.97173041782,0.02
 07/28  03:00:00,71.4504337854,13.8553403732,22.9862809411,0.0,4.12243109448,15.9888894789,55.3472554037,52.3555249859,2.97173041782,0.02
 07/28  04:00:00,125.386974413,27.7325201438,45.4458571285,0.0,12.3672932834,24.9413748627,101.19028975,96.2174057203,4.9528840297,0.02
 07/28  05:00:00,127.838343058,27.9881885773,44.9837754519,2.65778196363,12.3672932834,24.9413748627,162.723185567,157.750301537,4.9528840297,0.02
 07/28  06:00:00,174.386861126,29.2768000701,48.0338583857,0.817124665799,24.7345865669,70.7195625826,130.844526442,120.918758382,9.90576805939,0.02
 07/28  07:00:00,211.706744031,29.8864894783,51.518841053,0.0,37.1018798503,92.3937384068,109.082419806,99.1566517468,9.90576805939,0.02
 07/28  08:00:00,230.411903559,30.4662760794,57.6007817905,0.0,37.1018798503,104.434947198,100.983753586,91.0579855271,9.90576805939,0.02
 07/28  09:00:00,247.770661298,30.8953683295,62.4887772791,0.0,37.1018798503,116.476155989,104.889735984,86.3535527944,9.90576805939,8.63041513028
 07/28  10:00:00,250.804685875,31.329272693,65.0882938014,0.0,37.1018798503,116.476155989,91.2701680273,81.3443999679,9.90576805939,0.02
 07/28  11:00:00,252.386755019,31.780035709,66.2193373142,0.0,37.1018798503,116.476155989,99.1857714167,80.6426491288,9.90576805939,8.63735422849
 07/28  12:00:00,242.737535529,32.2223078469,68.1696927002,0.0,37.1018798503,104.434947198,88.3831381814,78.457370122,9.90576805939,0.02
 07/28  13:00:00,257.680882634,32.7571501731,70.536351041,0.0,37.1018798503,116.476155989,93.3661977709,74.8230672587,9.90576805939,8.63736245277
 07/28  14:00:00,260.447165401,33.2522043181,72.8078354877,0.0,37.1018798503,116.476155989,81.3981841551,71.4724160957,9.90576805939,0.02
 07/28  15:00:00,260.836302694,33.5875199457,72.8618370851,0.0,37.1018798503,116.476155989,88.9205882376,70.3810134858,9.90576805939,8.63380669245
 07/28  16:00:00,259.470954889,33.6785369104,71.4061091814,0.0,37.1018798503,116.476155989,81.7731196257,71.8473515663,9.90576805939,0.02
 07/28  17:00:00,259.22582117,33.5371120582,71.3035573459,0.0,37.1018798503,116.476155989,82.0899761661,72.1642081067,9.90576805939,0.02
 07/28  18:00:00,154.684358222,27.8957342635,53.6693268391,0.0,24.7345865669,47.5788473902,71.9141870863,58.3519540258,4.9528840297,8.60934903076
 07/28  19:00:00,150.705496145,27.719408138,49.86680792,0.0,24.7345865669,47.5788473902,67.8623626232,62.8894785935,4.9528840297,0.02
 07/28  20:00:00,128.019502077,28.150449958,48.006714721,0.0,12.3672932834,38.6892022431,81.1375107597,78.1457803418,2.97173041782,0.02
 07/28  21:00:00,98.3445377032,17.216072177,27.1159076105,0.0,12.3672932834,27.0668015668,57.1648733293,54.1731429115,2.97173041782,0.02
 07/28  22:00:00,83.5611465427,21.244855239,27.4928464655,0.0,4.12243109448,15.9888894789,78.8034659449,75.8117355271,2.97173041782,0.02
 07/28  23:00:00,67.7581340919,15.2449368754,17.8775563786,0.0,4.12243109448,15.9888894789,55.9558874651,52.9641570472,2.97173041782,0.02
 07/28  24:00:00,76.2049837112,19.695103156,21.7132648214,0.0,4.12243109448,15.9888894789,82.4113047894,79.4195743716,2.97173041782,0.02
 07/29  01:00:00,61.0616672729,12.989889408,13.4897952942,0.0,4.12243109448,15.9888894789,51.4584251201,48.4666947023,2.97173041782,0.02
 07/29  02:00:00,73.3053537453,19.0399212348,19.4688167457,0.0,4.12243109448,15.9888894789,83.4773198301,80.4855894123,2.97173041782,0.02
 07/29  03:00:00,59.0120263057,12.2910286921,12.1390149805,0.0,4.12243109448,15.9888894789,54.2488274774,51.2570970596,2.97173041782,0.02
 07/29  04:00:00,87.4970564196,26.8371048515,25.5858623333,0.0,4.12243109448,16.0517297156,110.682409618,107.690679201,2.97173041782,0.02
 07/29  05:00:00,86.3778536949,25.9635289566,25.3402354648,0.0,4.12243109448,16.0517297156,110.347283169,107.355552751,2.97173041782,0.02
 07/29  06:00:00,102.287870866,28.5842566414,29.1704500579,0.0,4.12243109448,39.6058045677,91.4321141491,88.4403837313,2.97173041782,0.02
 07/29  07:00:00,150.93417288,28.6179492211,37.0256028484,6.765256956,12.3672932834,65.3531420225,142.588344987,137.615460957,4.9528840297,0.02
 07/29  08:00:00,157.965638349,28.604245971,43.425527689,4.51957330741,12.3672932834,68.2430321324,138.855324924,133.882440894,4.9528840297,0.02
 07/29  09:00:00,189.732126411,28.6840725367,49.350311093,1.26456010903,16.4897243779,93.1370602926,136.240263511,119.701974463,7.92461444751,8.6136746001
 07/29  10:00:00,192.76123902,28.738835725,52.9118223945,0.677310533932,16.4897243779,93.1370602926,122.750953047,114.8063386,7.92461444751,0.02
 07/29  11:00:00,195.496676252,28.7778561747,55.7887114982,0.496830021809,16.4897243779,93.1370602926,119.821506703,111.876892255,7.92461444751,0.02
 07/29  12:00:00,188.662450548,28.8672060521,58.2158716776,0.297726995187,16.4897243779,83.9857416113,117.179401205,109.234786758,7.92461444751,0.02
 07/29  13:00:00,190.010237562,29.0150678913,59.5703651974,0.143149015067,16.4897243779,83.9857416113,115.021897342,107.077282895,7.92461444751,0.02
 07/29  14:00:00,191.717498984,29.2082061382,61.1852628977,0.0424324098159,16.4897243779,83.9857416113,121.580765868,105.044668091,7.92461444751,8.61148332997
 07/29  15:00:00,171.750003667,28.5842566414,59.3410689437,0.0,12.3672932834,70.6512738906,55.8618590977,50.888975068,4.9528840297,0.02
 07/29  16:00:00,171.700895379,28.5842566414,59.2919597212,0.0,12.3672932834,70.6512738906,54.4797028425,49.5068188128,4.9528840297,0.02
 07/29  17:00:00,157.54842947,28.5842566414,57.6630482986,0.0,12.3672932834,58.1284167478,57.7628717186,52.7899876889,4.9528840297,0.02
 07/29  18:00:00,116.93978444,27.8856457164,50.9405421066,0.0,12.3672932834,24.9413748627,79.9819177849,75.0090337552,4.9528840297,0.02
 07/29  19:00:00,113.683932465,27.7107179911,47.8596178356,0.0,12.3672932834,24.9413748627,87.1695657182,82.1966816885,4.9528840297,0.02
 07/29  20:00:00,92.265749105,27.7106807465,43.5759790312,0.0,4.12243109448,16.0517297156,97.4894034134,94.4976729956,2.97173041782,0.02
 07/29  21:00:00,67.3791900612,13.514034945,19.2831723261,0.0,4.12243109448,15.9888894789,50.9567714685,47.9650410507,2.97173041782,0.02
 07/29  22:00:00,77.9193755056,19.3756371251,23.7739515395,0.0,4.12243109448,15.9888894789,81.5360243549,78.5442939371,2.97173041782,0.02
 07/29  23:00:00,58.2418817972,10.8221995301,12.8913577013,0.0,4.12243109448,15.9888894789,48.0392423662,45.0475119484,2.97173041782,0.02
 07/29  24:00:00,77.4561474816,19.484834112,23.2015264558,0.0,4.12243109448,15.9888894789,80.0153816052,77.0236511873,2.97173041782,0.02
 07/30  01:00:00,59.5362423541,12.9817644783,13.8698347546,0.0,2.06121554724,15.9888894789,57.5148337019,54.5231032841,2.97173041782,0.02
 07/30  02:00:00,54.8834161577,10.8181370652,11.584755403,0.0,2.06121554724,15.9888894789,53.6828928722,50.6911624544,2.97173041782,0.02
 07/30  03:00:00,68.4545029194,17.3090193044,18.271256417,0.0,2.06121554724,15.9888894789,78.0477505828,75.056020165,2.97173041782,0.02
 07/30  04:00:00,63.1979700118,15.1453918913,15.4379086093,0.0,2.06121554724,15.9888894789,70.1577147993,67.1659843815,2.97173041782,0.02
 07/30  05:00:00,67.1115705728,17.3090193044,17.0562880274,0.0,2.06121554724,15.9888894789,81.6384190738,78.646688656,2.97173041782,0.02
 07/30  06:00:00,54.2956029196,18.5320255573,17.1768348962,0.0,2.06121554724,15.9888894789,88.2136733767,76.6402953635,2.97173041782,8.60164759545
 07/30  07:00:00,63.8388133091,21.6362741305,23.4816510478,0.0,2.06121554724,15.9888894789,98.9093771283,95.9176467105,2.97173041782,0.02
 07/30  08:00:00,89.3065387516,18.8814559153,23.6440350925,0.0,4.12243109448,41.7362269337,74.467831411,69.4949473813,4.9528840297,0.02
 07/30  09:00:00,100.851521195,23.2087107414,30.8794770122,0.0,4.12243109448,41.7362269337,89.6434265004,84.6705424707,4.9528840297,0.02
 07/30  10:00:00,97.0457845098,19.3182438627,30.8154724288,0.0,4.12243109448,41.7362269337,71.3927599569,66.4198759272,4.9528840297,0.02
 07/30  11:00:00,106.655141963,23.2087107414,36.6695720201,0.0,4.12243109448,41.7362269337,87.4898979674,82.5170139377,4.9528840297,0.02
 07/30  12:00:00,97.7604984806,18.8814559153,32.0943247675,0.0,4.12243109448,41.7362269337,70.0922897897,65.11940576,4.9528840297,0.02
 07/30  13:00:00,107.912646667,23.0339955624,38.1891232305,0.0,4.12243109448,41.7362269337,87.3738748359,82.4009908062,4.9528840297,0.02
 07/30  14:00:00,101.915149544,19.2308862733,35.8859474588,0.0,4.12243109448,41.7362269337,69.2908090722,64.3179250425,4.9528840297,0.02
 07/30  15:00:00,112.788122582,23.3834259204,42.6688276385,0.0,4.12243109448,41.7362269337,85.378183609,80.4052995793,4.9528840297,0.02
 07/30  16:00:00,86.5323217066,19.3182438627,37.240194652,0.0,4.12243109448,24.8785346261,69.1698304892,64.1969464595,4.9528840297,0.02
 07/30  17:00:00,79.5972793868,22.2559021867,38.6473186124,0.0,2.06121554724,15.9888894789,87.0235046507,84.0317742329,2.97173041782,0.02
 07/30  18:00:00,63.9896306396,16.8884812164,28.5680657105,0.0,2.06121554724,15.9888894789,66.6910027058,63.699272288,2.97173041782,0.02
 07/30  19:00:00,74.5899974526,21.4341300162,34.4886379922,0.0,2.06121554724,15.9888894789,88.0293208087,85.0375903909,2.97173041782,0.02
 07/30  20:00:00,57.0878685271,15.3759732597,23.2324698337,0.0,2.06121554724,15.9888894789,61.974598816,58.9828683982,2.97173041782,0.02
 07/30  21:00:00,78.8953908329,20.3502850772,25.8097054355,0.0,2.06121554724,15.9888894789,86.2335805049,83.2418500871,2.97173041782,0.02
 07/30  22:00:00,57.4515264631,11.7948162498,13.1560648996,0.0,2.06121554724,15.9888894789,56.3741793427,53.3824489249,2.97173041782,0.02
 07/30  23:00:00,72.6170770364,19.2644089059,20.6373896309,0.0,2.06121554724,15.9888894789,88.1285553858,85.136824968,2.97173041782,0.02
 07/30  24:00:00,52.1594631744,9.73632335872,9.97615274651,0.0,2.06121554724,15.9888894789,47.9715331105,44.9798026927,2.97173041782,0.02
 07/31  01:00:00,69.9672365756,17.3090193044,17.586913204,0.0,4.12243109448,15.9888894789,79.0687179279,76.07698751,2.97173041782,0.02
 07/31  02:00:00,69.0701062108,17.3090193044,16.810754985,0.0,4.12243109448,15.9888894789,78.7340694209,75.7423390031,2.97173041782,0.02
 07/31  03:00:00,70.3353163847,18.5320255573,16.8603861045,0.0,4.12243109448,15.9888894789,79.6669126889,76.6751822711,2.97173041782,0.02
 07/31  04:00:00,103.391853103,27.273892799,23.9093635252,0.0,12.3672932834,24.9413748627,112.523850085,107.550966056,4.9528840297,0.02
 07/31  05:00:00,114.851944189,28.2054194101,25.0159849382,9.42194302052,12.3672932834,24.9413748627,176.895746939,171.92286291,4.9528840297,0.02
 07/31  06:00:00,155.942987539,28.6763610012,26.4757456858,4.53180298488,24.7345865669,70.7195625826,143.725462742,133.799694683,9.90576805939,0.02
 07/31  07:00:00,190.581182235,28.890364703,30.261974502,1.12742094106,37.1018798503,92.3937384068,130.174039653,111.659437668,9.90576805939,8.608833926
 07/31  08:00:00,206.539708072,29.1438803561,34.2093438526,0.841662966662,37.1018798503,104.434947198,112.939999926,103.014231867,9.90576805939,0.02
 07/31  09:00:00,222.717507649,29.4281111678,38.2326593043,0.670245314724,37.1018798503,116.476155989,108.378495565,98.4527275053,9.90576805939,0.02
 07/31  10:00:00,227.009251148,29.7537568393,42.4443198608,0.424036016867,37.1018798503,116.476155989,113.505286819,94.9639942705,9.90576805939,8.63552448892
 07/31  11:00:00,233.266159366,30.176097888,48.479953684,0.222748067713,37.1018798503,116.476155989,101.327249364,91.4014813042,9.90576805939,0.02
 07/31  12:00:00,229.565760489,30.6484269372,56.4392191987,0.132568031468,37.1018798503,104.434947198,106.4568604,87.9189221494,9.90576805939,8.6321701907
 07/31  13:00:00,246.808057871,31.1747063543,61.194617508,0.0513742625165,37.1018798503,116.476155989,94.2246563757,84.2988883163,9.90576805939,0.02
 07/31  14:00:00,250.8847583,31.6705138307,64.8270732385,3.9897405363e-05,37.1018798503,116.476155989,99.6889027916,81.1477131553,9.90576805939,8.63542157697
 07/31  15:00:00,253.607961457,32.1223463757,67.098686598,0.0,37.1018798503,116.476155989,88.5196650176,78.5938969582,9.90576805939,0.02
 07/31  16:00:00,254.74330197,32.4699131382,67.8870624672,0.0,37.1018798503,116.476155989,96.5320208318,77.9973507277,9.90576805939,8.62890204472
 07/31  17:00:00,256.214875311,32.6202630848,69.2094931221,0.0,37.1018798503,116.476155989,86.8920225819,76.9662545226,9.90576805939,0.02
 07/31  18:00:00,155.561785546,27.89626963,54.5462302219,0.0,24.7345865669,47.5788473902,65.0320862034,60.0592021737,4.9528840297,0.02
 07/31  19:00:00,153.122527608,27.7227037413,52.2805326693,0.0,24.7345865669,47.5788473902,69.3612294516,64.3883454219,4.9528840297,0.02
 07/31  20:00:00,131.844371973,28.1525508207,49.4802959635,0.0,12.3672932834,38.6892022431,92.1418595955,80.5608331541,2.97173041782,8.60929602361
 07/31  21:00:00,99.615914018,17.216072177,28.3872769981,0.0,12.3672932834,27.0668015668,58.1998354108,55.208104993,2.97173041782,0.02
 07/31  22:00:00,88.5038841437,21.4778088109,32.2026302839,0.0,4.12243109448,15.9888894789,79.6578920208,76.6661616029,2.97173041782,0.02
 07/31  23:00:00,74.2382017332,15.5070096439,24.0955511064,0.0,4.12243109448,15.9888894789,56.0469115026,53.0551810848,2.97173041782,0.02
 07/31  24:00:00,87.3332385656,21.303093632,31.2066999707,0.0,4.12243109448,15.9888894789,85.10562239,82.1138919722,2.97173041782,0.02
 08/01  01:00:00,67.1506655758,12.989889408,19.5787935686,0.0,4.12243109448,15.9888894789,53.7722134105,50.7804829927,2.97173041782,0.02
 08/01  02:00:00,81.9065332033,19.4767091823,27.6332082813,0.0,4.12243109448,15.9888894789,85.3388606917,82.3471302738,2.97173041782,0.02
 08/01  03:00:00,67.6172672423,13.1354853905,19.8997992941,0.0,4.12243109448,15.9888894789,54.9211625045,51.9294320867,2.97173041782,0.02
 08/01  04:00:00,117.225680539,27.0554988253,37.9615852654,0.0,12.3672932834,24.9413748627,104.273948791,99.3010647615,4.9528840297,0.02
 08/01  05:00:00,126.52319128,28.5566297486,41.3550258504,4.40293923756,12.3672932834,24.9413748627,165.76197781,160.78909378,4.9528840297,0.02
 08/01  06:00:00,170.344809892,28.8534650008,43.680758846,1.55150859842,24.7345865669,70.7195625826,133.608149851,123.682381791,9.90576805939,0.02
 08/01  07:00:00,215.504144109,29.4112463178,55.6179392046,0.173547859939,37.1018798503,92.3937384068,109.706254704,99.7804866448,9.90576805939,0.02
 08/01  08:00:00,236.261776078,29.9585468976,63.8543396845,0.10402531866,37.1018798503,104.434947198,80.9754746275,71.0497065681,9.90576805939,0.02
 08/01  09:00:00,255.651339932,30.5006283452,70.671455427,0.0927818889526,37.1018798503,116.476155989,66.2924255227,47.75636989,9.90576805939,8.63028757323
 08/01  10:00:00,263.851190248,31.100219566,78.3047366925,0.0590905486843,37.1018798503,116.476155989,38.5831587169,28.6573906575,9.90576805939,0.02
 08/01  11:00:00,270.195190717,31.7400864441,84.0590793262,0.00868052230052,37.1018798503,116.476155989,35.635609843,17.0927041128,9.90576805939,8.63713767077
 08/01  12:00:00,259.953508579,32.3458175528,85.2621331684,0.0,37.1018798503,104.434947198,24.9056482284,14.979880169,9.90576805939,0.02
 08/01  13:00:00,275.407804963,33.0923678481,87.9280926553,0.0,37.1018798503,116.476155989,32.6498473002,14.106860558,9.90576805939,8.63721868284
 08/01  14:00:00,280.174627251,33.8330285494,91.9544482745,0.0,37.1018798503,116.476155989,19.5886421675,9.66287410808,9.90576805939,0.02
 08/01  15:00:00,281.934711246,34.443407677,93.1043964346,0.0,37.1018798503,116.476155989,27.8072437312,9.26784751165,9.90576805939,8.63362816017
 08/01  16:00:00,282.3264922,34.7829559269,93.1572089619,0.0,37.1018798503,116.476155989,19.1348789775,9.20911091808,9.90576805939,0.02
 08/01  17:00:00,283.423301416,34.9899526848,94.0481968742,0.0,37.1018798503,116.476155989,25.8494820686,7.32440300993,9.90576805939,8.61931099928
 08/01  18:00:00,168.427709486,28.0142181197,67.2942167533,0.0,24.7345865669,47.5788473902,20.5474162873,15.5745322576,4.9528840297,0.02
 08/01  19:00:00,163.916615985,27.7594118944,63.0379297372,0.0,24.7345865669,47.5788473902,25.3417011565,20.3688171268,4.9528840297,0.02
 08/01  20:00:00,145.221085717,28.1933107574,62.8162685691,0.0,12.3672932834,38.6892022431,35.839178667,32.8474482492,2.97173041782,0.02
 08/01  21:00:00,114.116079298,19.0579347684,40.9919257683,0.0,12.3672932834,27.0668015668,36.2774362809,33.2857058631,2.97173041782,0.02
 08/01  22:00:00,105.240166226,22.9547629026,47.4351290585,0.0,4.12243109448,15.9888894789,55.5539967965,52.5622663787,2.97173041782,0.02
 08/01  23:00:00,85.8066726428,17.1796731813,33.9377000473,0.0,4.12243109448,15.9888894789,52.0467710604,49.0550406425,2.97173041782,0.02
 08/01  24:00:00,96.9105581753,21.5069280074,40.5801849998,0.0,4.12243109448,15.9888894789,75.4977204035,72.5059899857,2.97173041782,0.02
 08/02  01:00:00,80.9629219478,15.5943672334,30.7329135574,0.0,4.12243109448,15.9888894789,54.6069973061,51.6152668883,2.97173041782,0.02
 08/02  02:00:00,93.9007677178,21.0410208635,38.0363016456,0.0,4.12243109448,15.9888894789,81.0707661018,78.079035684,2.97173041782,0.02
 08/02  03:00:00,75.8188868506,14.8081489279,26.375096697,0.0,4.12243109448,15.9888894789,56.9205039908,53.928773573,2.97173041782,0.02
 08/02  04:00:00,128.522731041,27.6451625543,48.6689716118,0.0,12.3672932834,24.9413748627,100.514906927,95.5420228972,4.9528840297,0.02
 08/02  05:00:00,133.755339663,28.0328161879,51.3807490874,2.13317747097,12.3672932834,24.9413748627,157.031375966,152.058491936,4.9528840297,0.02
 08/02  06:00:00,185.088404177,29.4162908038,59.1281123962,0.284923012714,24.7345865669,70.7195625826,121.057631748,111.131863689,9.90576805939,0.02
 08/02  07:00:00,223.583252337,29.999499423,63.2823353014,0.0,37.1018798503,92.3937384068,102.049219637,83.5346701633,9.90576805939,8.60878141471
 08/02  08:00:00,240.332789231,30.6755531355,67.3124213477,0.0,37.1018798503,104.434947198,74.7888858836,64.8631178242,9.90576805939,0.02
 08/02  09:00:00,258.804652926,31.2044401453,73.2137145639,0.0,37.1018798503,116.476155989,56.5126354745,46.5868674151,9.90576805939,0.02
 08/02  10:00:00,266.29378964,31.7743308018,80.1323339354,0.0,37.1018798503,116.476155989,43.7940291126,25.2528099798,9.90576805939,8.63545107334
 08/02  11:00:00,270.976163701,32.4257633112,84.1630333762,0.0,37.1018798503,116.476155989,27.9472216687,18.0214536093,9.90576805939,0.02
 08/02  12:00:00,263.480487988,33.150610779,87.984344516,0.0,37.1018798503,104.434947198,34.2911966317,15.7530164852,9.90576805939,8.63241208709
 08/02  13:00:00,281.259079502,34.0173463144,92.8543666002,0.0,37.1018798503,116.476155989,22.1182684554,12.192500396,9.90576805939,0.02
 08/02  14:00:00,284.068923542,34.7583038273,94.9235014192,0.0,37.1018798503,116.476155989,27.947186094,9.40604725342,9.90576805939,8.63537078116
 08/02  15:00:00,284.861233432,35.3063696269,95.1679293502,0.0,37.1018798503,116.476155989,19.2613800297,9.33561197029,9.90576805939,0.02
 08/02  16:00:00,286.012364616,35.594325597,96.0317256347,0.0,37.1018798503,116.476155989,25.9307596805,7.39620042621,9.90576805939,8.62879119492
 08/02  17:00:00,285.656733259,35.6716717959,95.599939907,0.0,37.1018798503,116.476155989,16.9302781942,7.00451013477,9.90576805939,0.02
 08/02  18:00:00,168.776934699,28.0240067432,67.6336408689,0.0,24.7345865669,47.5788473902,23.879917338,18.9070333083,4.9528840297,0.02
 08/02  19:00:00,164.753017202,27.7689064382,63.8648181291,0.0,24.7345865669,47.5788473902,31.1505419275,26.1776578978,4.9528840297,0.02
 08/02  20:00:00,145.066249332,28.2094840319,62.6452419001,0.0,12.3672932834,38.6892022431,54.3712749869,42.7902503896,2.97173041782,8.60929417958
 08/02  21:00:00,113.809456896,19.0616814397,40.6815574018,0.0,12.3672932834,27.0668015668,42.4706221317,39.4788917139,2.97173041782,0.02
 08/02  22:00:00,104.107218814,22.9560311089,46.3009138305,0.0,4.12243109448,15.9888894789,64.176833026,61.1851026081,2.97173041782,0.02
 08/02  23:00:00,84.7989294577,17.1796731813,32.9299572972,0.0,4.12243109448,15.9888894789,57.9480003846,54.9562699668,2.97173041782,0.02
 08/02  24:00:00,95.5820483808,21.5069280074,39.2516756818,0.0,4.12243109448,15.9888894789,79.0551311848,76.063400767,2.97173041782,0.02
 08/03  01:00:00,79.3455573878,15.5943672334,29.1155495122,0.0,4.12243109448,15.9888894789,56.7063236641,53.7145932462,2.97173041782,0.02
 08/03  02:00:00,91.2534557046,21.0410208635,35.3889901838,0.0,4.12243109448,15.9888894789,83.9277215564,80.9359911386,2.97173041782,0.02
 08/03  03:00:00,70.2538146843,13.0772469975,22.594585338,0.0,4.12243109448,15.9888894789,51.0001326202,48.0084022024,2.97173041782,0.02
 08/03  04:00:00,125.389560293,27.6451625543,45.5358014819,0.0,12.3672932834,24.9413748627,101.098418776,96.1255347467,4.9528840297,0.02
 08/03  05:00:00,132.260396219,28.0465557539,49.5313878869,2.47385630963,12.3672932834,24.9413748627,162.806314456,157.833430427,4.9528840297,0.02
 08/03  06:00:00,186.685267868,29.4102904925,58.2468768407,0.419856581295,24.7345865669,70.7195625826,123.051761674,113.125993614,9.90576805939,0.02
 08/03  07:00:00,222.6800532,29.9084112377,62.4702323081,0.0,37.1018798503,92.3937384068,89.4603688641,79.5346008047,9.90576805939,0.02
 08/03  08:00:00,237.945310101,30.3545891815,65.2458534281,0.0,37.1018798503,104.434947198,73.53217876,63.6064107006,9.90576805939,0.02
 08/03  09:00:00,254.637320908,30.6345760711,69.6162830581,0.0,37.1018798503,116.476155989,67.2543381762,48.7183341552,9.90576805939,8.63023596156
 08/03  10:00:00,261.420358681,31.2568208313,75.7763891672,0.0,37.1018798503,116.476155989,34.8383885228,24.9126204634,9.90576805939,0.02
 08/03  11:00:00,266.942270621,31.8775797526,80.6773577309,0.0,37.1018798503,116.476155989,33.5703579079,15.0275286284,9.90576805939,8.63706122017
 08/03  12:00:00,259.291895366,32.530830206,84.4155028014,0.0,37.1018798503,104.434947198,18.8737114759,8.94794341656,9.90576805939,0.02
 08/03  13:00:00,273.277517465,33.1057932153,85.7843906975,0.0,37.1018798503,116.476155989,26.7262633887,8.1832733047,9.90576805939,8.63722202457
 08/03  14:00:00,272.408387322,33.4817401901,84.5394921302,0.0,37.1018798503,116.476155989,25.7686827073,15.8429146479,9.90576805939,0.02
 08/03  15:00:00,272.3406859,34.1049824044,83.8488072804,0.0,37.1018798503,116.476155989,51.836284011,33.2969547486,9.90576805939,8.63356120293
 08/03  16:00:00,271.079106902,34.2209703156,82.4718059625,0.0,37.1018798503,116.476155989,49.0141128416,39.0883447822,9.90576805939,0.02
 08/03  17:00:00,268.225218751,34.2347987918,79.6052757862,0.0,37.1018798503,116.476155989,58.5532038301,40.0281889782,9.90576805939,8.61924679248
 08/03  18:00:00,160.517446519,27.993261992,59.4049116711,0.0,24.7345865669,47.5788473902,48.2590808307,43.286196801,4.9528840297,0.02
 08/03  19:00:00,157.490763572,27.7381148504,56.6333743093,0.0,24.7345865669,47.5788473902,51.2045673909,46.2316833612,4.9528840297,0.02
 08/03  20:00:00,138.6726341,28.1693283635,56.2917987064,0.0,12.3672932834,38.6892022431,65.1869613675,62.1952309497,2.97173041782,0.02
 08/03  21:00:00,107.726521603,18.190720129,35.4964114089,0.0,12.3672932834,27.0668015668,55.2030362047,52.2113057869,2.97173041782,0.02
 08/03  22:00:00,98.2104833584,22.6635709376,40.6966381085,0.0,4.12243109448,15.9888894789,78.867450326,75.8757199082,2.97173041782,0.02
 08/03  23:00:00,76.1514258567,15.3031752684,26.212609418,0.0,4.12243109448,15.9888894789,56.3670799113,53.3753494935,2.97173041782,0.02
 08/03  24:00:00,87.9982511357,21.2157360425,31.9590698777,0.0,4.12243109448,15.9888894789,82.1511510883,79.1594206705,2.97173041782,0.02
 08/04  01:00:00,66.6876346051,13.164604587,18.9410471029,0.0,4.12243109448,15.9888894789,50.9804786003,47.9887481824,2.97173041782,0.02
 08/04  02:00:00,81.0059852665,20.0226941166,26.186675037,0.0,4.12243109448,15.9888894789,81.4890973975,78.4973669797,2.97173041782,0.02
 08/04  03:00:00,63.8672861847,13.2082833817,16.0770198184,0.0,4.12243109448,15.9888894789,55.4906438643,52.4989134465,2.97173041782,0.02
 08/04  04:00:00,109.438944218,27.273892799,29.9564544937,0.0,12.3672932834,24.9413748627,103.564609875,98.5917258453,4.9528840297,0.02
 08/04  05:00:00,116.700112462,28.5353117868,31.2454078218,4.71079588644,12.3672932834,24.9413748627,164.964416644,159.991532614,4.9528840297,0.02
 08/04  06:00:00,159.415518535,28.9015213344,30.158134995,1.74761752432,24.7345865669,70.7195625826,132.837049837,122.911281777,9.90576805939,0.02
 08/04  07:00:00,191.356051543,29.5590404832,31.455088372,0.0405107715804,37.1018798503,92.3937384068,120.350581809,101.836033372,9.90576805939,8.60878037716
 08/04  08:00:00,206.506684319,29.9852507385,34.17312776,0.00349308645233,37.1018798503,104.434947198,104.128430716,94.2026626564,9.90576805939,0.02
 08/04  09:00:00,222.762817472,30.3248331532,38.0316660827,0.0198169259382,37.1018798503,116.476155989,100.512641883,90.5868738233,9.90576805939,0.02
 08/04  10:00:00,228.744163465,30.6983532653,43.6374403824,0.0212544941236,37.1018798503,116.476155989,106.359452163,87.819335037,9.90576805939,8.63434906685
 08/04  11:00:00,235.146898807,31.1136164566,49.6425518279,0.00336011098074,37.1018798503,116.476155989,94.7708650314,84.845096972,9.90576805939,0.02
 08/04  12:00:00,227.762102135,31.5010043058,53.9155745805,0.0,37.1018798503,104.434947198,100.807611457,82.2695387195,9.90576805939,8.63230467827
 08/04  13:00:00,240.289271394,31.9390954818,53.9628063159,0.0,37.1018798503,116.476155989,89.7035472583,79.7777791989,9.90576805939,0.02
 08/04  14:00:00,240.334523605,32.0743750127,53.8730392432,0.0,37.1018798503,116.476155989,97.906176796,79.3651341484,9.90576805939,8.63527458826
 08/04  15:00:00,242.042681906,32.4172228,55.2385222552,0.0,37.1018798503,116.476155989,87.6280323931,77.7022643337,9.90576805939,0.02
 08/04  16:00:00,241.388274534,32.4291106895,54.5728590985,0.0,37.1018798503,116.476155989,95.2956006382,76.761112914,9.90576805939,8.62871966487
 08/04  17:00:00,238.189751427,32.2399497114,51.5646792717,0.0,37.1018798503,116.476155989,86.837842225,76.9120741656,9.90576805939,0.02
 08/04  18:00:00,139.53913461,27.7987361839,38.6211108314,0.0,24.7345865669,47.5788473902,66.0758558671,61.1029718374,4.9528840297,0.02
 08/04  19:00:00,134.160609181,27.7114928437,33.3298231765,0.0,24.7345865669,47.5788473902,72.2368716103,67.2639875806,4.9528840297,0.02
 08/04  20:00:00,112.343828935,27.856276729,30.276032212,0.0,12.3672932834,38.6892022431,94.4342024408,82.8532641387,2.97173041782,8.60920788421
 08/04  21:00:00,89.215348308,17.3252691638,17.8775213535,0.0,12.3672932834,27.0668015668,59.7791471097,56.7874166919,2.97173041782,0.02
 08/04  22:00:00,74.7455695859,20.3502850772,19.5986690524,0.0,4.12243109448,15.9888894789,77.1125149205,74.1207845027,2.97173041782,0.02
 08/04  23:00:00,57.9188925327,12.1163135131,11.2205967403,0.0,4.12243109448,15.9888894789,52.4765944486,49.4848640308,2.97173041782,0.02
 08/04  24:00:00,70.5347011283,19.5859061692,16.1521795219,0.0,4.12243109448,15.9888894789,83.6471161588,80.655385741,2.97173041782,0.02
 08/05  01:00:00,57.1687114199,12.5531014605,10.0336277072,0.0,4.12243109448,15.9888894789,53.8885822753,50.8968518575,2.97173041782,0.02
 08/05  02:00:00,68.9634789985,19.0399212348,15.1269423429,0.0,4.12243109448,15.9888894789,86.3629702718,83.371239854,2.97173041782,0.02
 08/05  03:00:00,65.7387537129,18.3573103783,12.2316524283,0.0,4.12243109448,15.9888894789,77.293671352,74.3019409342,2.97173041782,0.02
 08/05  04:00:00,77.8142934937,25.9635289566,16.7766756931,0.0,4.12243109448,16.0517297156,113.004240457,110.01251004,2.97173041782,0.02
 08/05  05:00:00,77.1747303919,25.9635289566,16.1371125737,0.0,4.12243109448,16.0517297156,114.308686392,111.316955974,2.97173041782,0.02
 08/05  06:00:00,92.8209060465,28.5842566414,17.2954182139,0.0589007894497,4.12243109448,39.6058045677,95.3802056482,92.3884752303,2.97173041782,0.02
 08/05  07:00:00,142.791480448,28.6235970179,22.5511352529,13.0913847728,12.3672932834,65.3531420225,147.236922937,142.264038907,4.9528840297,0.02
 08/05  08:00:00,146.692530238,28.6070580858,26.6962036666,9.97298876194,12.3672932834,68.2430321324,142.954609297,137.981725267,4.9528840297,0.02
 08/05  09:00:00,177.493809494,28.6500714644,33.5715369718,4.8390163019,16.4897243779,93.1370602926,132.18437092,124.239756472,7.92461444751,0.02
 08/05  10:00:00,180.669244684,28.6673364605,39.1758751543,2.39273667925,16.4897243779,93.1370602926,135.23135209,118.693322875,7.92461444751,8.6134147675
 08/05  11:00:00,183.730647414,28.6804296543,43.2573902118,1.3595608451,16.4897243779,93.1370602926,124.155848241,116.211233793,7.92461444751,0.02
 08/05  12:00:00,175.925033563,28.7164767614,45.0627380014,0.864189408582,16.4897243779,83.9857416113,121.536691509,113.592077061,7.92461444751,0.02
 08/05  13:00:00,178.289971985,28.7499296234,47.6657889008,0.592615748485,16.4897243779,83.9857416113,119.555258316,111.610643869,7.92461444751,0.02
 08/05  14:00:00,181.848541475,28.7890076364,51.3850108399,0.392930474245,16.4897243779,83.9857416113,117.950261673,110.005647225,7.92461444751,0.02
 08/05  15:00:00,160.880780785,28.5842566414,48.4718220151,0.0,12.3672932834,70.6512738906,69.573487643,56.0092520109,4.9528840297,8.61135160237
 08/05  16:00:00,159.73662469,28.5842566414,47.3276852155,0.0,12.3672932834,70.6512738906,60.2851022364,55.3122182067,4.9528840297,0.02
 08/05  17:00:00,148.029976228,28.5842566414,48.1445996148,0.0,12.3672932834,58.1284167478,62.2493118242,57.2764277945,4.9528840297,0.02
 08/05  18:00:00,110.742694527,27.6014837596,45.0276146982,0.0,12.3672932834,24.9413748627,83.4740510849,78.5011670552,4.9528840297,0.02
 08/05  19:00:00,112.264940138,28.0382717071,46.1130723532,0.0,12.3672932834,24.9413748627,90.7774796095,85.8045955798,4.9528840297,0.02
 08/05  20:00:00,88.4810588704,27.0554988253,38.0973046239,0.0,4.12243109448,16.0517297156,101.194830614,98.2031001967,2.97173041782,0.02
 08/05  21:00:00,61.8952952518,11.695775425,15.671195912,0.0,4.12243109448,15.9888894789,45.0703360631,42.0786056453,2.97173041782,0.02
 08/05  22:00:00,77.2114708706,19.135403754,23.3062808707,0.0,4.12243109448,15.9888894789,81.2316424768,78.2399120589,2.97173041782,0.02
 08/05  23:00:00,62.2264423991,12.9817644783,14.6193649561,0.0,4.12243109448,15.9888894789,57.1705268737,54.1787964558,2.97173041782,0.02
 08/05  24:00:00,64.3620645147,13.8553403732,15.8890676048,0.0,4.12243109448,15.9888894789,56.8675460501,53.8758156323,2.97173041782,0.02
 08/06  01:00:00,65.5191899493,15.5821798388,17.3223413555,0.0,2.06121554724,15.9888894789,67.1778078471,64.1860774292,2.97173041782,0.02
 08/06  02:00:00,70.2554838098,17.3090193044,20.2647228519,0.0,2.06121554724,15.9888894789,83.5192390594,80.5275086415,2.97173041782,0.02
 08/06  03:00:00,65.0672152225,15.1453918913,17.3071545039,0.0,2.06121554724,15.9888894789,72.7578366723,69.7661062545,2.97173041782,0.02
 08/06  04:00:00,61.1926319205,13.4185524258,15.2264834911,0.0,2.06121554724,15.9888894789,60.6384421212,57.6467117034,2.97173041782,0.02
 08/06  05:00:00,57.9530475161,11.6917129602,13.7808113734,0.0,2.06121554724,15.9888894789,51.5650112216,48.5732808038,2.97173041782,0.02
 08/06  06:00:00,68.6851730623,21.6362741305,25.9788447177,0.0,2.06121554724,15.9888894789,98.4021922468,95.4104618289,2.97173041782,0.02
 08/06  07:00:00,57.6478237424,17.3090193044,21.7520625707,0.0,2.06121554724,15.9888894789,79.6831470119,76.6914165941,2.97173041782,0.02
 08/06  08:00:00,105.098457852,23.3834259204,35.1564663711,0.0,4.12243109448,41.7362269337,93.3053407965,88.3324567668,4.9528840297,0.02
 08/06  09:00:00,96.4353217415,18.7067407363,31.2723901505,0.0,4.12243109448,41.7362269337,72.7444003393,67.7715163096,4.9528840297,0.02
 08/06  10:00:00,113.581730649,23.5581410994,43.4390531059,0.0,4.12243109448,41.7362269337,89.099815312,84.1269312823,4.9528840297,0.02
 08/06  11:00:00,102.53409286,18.9688135048,37.1699842752,0.0,4.12243109448,41.7362269337,71.2858866825,66.3130026528,4.9528840297,0.02
 08/06  12:00:00,117.799049954,23.5581410994,47.7114679887,0.0,4.12243109448,41.7362269337,80.8508767831,75.8779927534,4.9528840297,0.02
 08/06  13:00:00,105.564056094,19.0561710943,40.1125898033,0.0,4.12243109448,41.7362269337,57.9763806107,53.003496581,4.9528840297,0.02
 08/06  14:00:00,121.58702444,23.8268199737,51.2307635507,0.0,4.12243109448,41.7362269337,74.9527144821,61.3979599681,4.9528840297,8.60187048426
 08/06  15:00:00,106.739426395,19.061383109,41.2827481748,0.0,4.12243109448,41.7362269337,53.4566956429,48.4838116132,4.9528840297,0.02
 08/06  16:00:00,105.36097079,23.8282024265,51.8610198984,0.0,4.12243109448,24.8785346261,66.6805365873,61.7076525576,4.9528840297,0.02
 08/06  17:00:00,79.1752341236,19.0564727866,41.5320193509,0.0,2.06121554724,15.9888894789,56.0374637124,53.0457332945,2.97173041782,0.02
 08/06  18:00:00,88.9886748659,22.0893131098,48.232132381,0.0,2.06121554724,15.9888894789,64.0176285565,61.0258981387,2.97173041782,0.02
 08/06  19:00:00,75.4249510467,18.190720129,38.6743181644,0.0,2.06121554724,15.9888894789,55.0019193878,52.01018897,2.97173041782,0.02
 08/06  20:00:00,87.0010601672,21.5651664004,44.4194977964,0.0,2.06121554724,15.9888894789,67.3045790405,64.3128486227,2.97173041782,0.02
 08/06  21:00:00,84.8207550144,17.1068751901,35.0857962732,0.0,2.06121554724,15.9888894789,56.2317072425,53.2399768246,2.97173041782,0.02
 08/06  22:00:00,88.2024884841,19.2664401383,36.2274773759,0.0,2.06121554724,15.9888894789,70.9749600419,67.9832296241,2.97173041782,0.02
 08/06  23:00:00,77.2250819153,15.6735998932,28.9502276462,0.0,2.06121554724,15.9888894789,64.1235881747,61.1318577569,2.97173041782,0.02
 08/06  24:00:00,81.5211272019,17.5355382078,31.3306763329,0.0,2.06121554724,15.9888894789,75.2060645805,72.2143341627,2.97173041782,0.02
 08/07  01:00:00,77.8166969297,15.7609574827,27.393269548,0.0,4.12243109448,15.9888894789,67.8993143191,64.9075839013,2.97173041782,0.02
 08/07  02:00:00,72.0367914632,14.92902915,22.438585123,0.0,4.12243109448,15.9888894789,70.1105042047,67.1187737869,2.97173041782,0.02
 08/07  03:00:00,75.958888362,15.1575792859,26.1656683083,0.0,4.12243109448,15.9888894789,64.2723161414,61.2805857236,2.97173041782,0.02
 08/07  04:00:00,119.171183953,27.1428564148,39.8197311461,0.0,12.3672932834,24.9413748627,111.685810765,106.712926735,4.9528840297,0.02
 08/07  05:00:00,129.279571384,28.2022747843,43.1909686484,5.67773154031,12.3672932834,24.9413748627,177.341642648,172.368758619,4.9528840297,0.02
 08/07  06:00:00,175.726696116,28.6823206926,46.618379754,1.81775156673,24.7345865669,70.7195625826,143.208071536,133.282303477,9.90576805939,0.02
 08/07  07:00:00,214.739295019,28.9333441394,55.1847327598,0.319805228084,37.1018798503,92.3937384068,117.925054141,107.999286081,9.90576805939,0.02
 08/07  08:00:00,233.818414305,29.3527022691,61.9350714187,0.185779915422,37.1018798503,104.434947198,98.0884611884,79.5560887647,9.90576805939,8.62660436436
 08/07  09:00:00,251.963065225,29.8661081779,67.5800170785,0.130489320822,37.1018798503,116.476155989,66.9000353044,56.974267245,9.90576805939,0.02
 08/07  10:00:00,257.423557502,30.389242552,72.5513239002,0.0958316335127,37.1018798503,116.476155989,59.5457510846,41.0047133362,9.90576805939,8.63526968901
 08/07  11:00:00,261.841066885,30.912770126,76.5025033282,0.0384812037439,37.1018798503,116.476155989,39.7695046064,29.8437365471,9.90576805939,0.02
 08/07  12:00:00,252.672472814,31.3836008395,78.9433003329,0.0,37.1018798503,104.434947198,42.5144793378,23.9766996819,9.90576805939,8.63201159647
 08/07  13:00:00,267.171906066,31.8814849795,80.9031084336,0.0,37.1018798503,116.476155989,32.0615324281,22.1357643688,9.90576805939,0.02
 08/07  14:00:00,269.926089338,32.5594096143,82.9795211621,0.0,37.1018798503,116.476155989,38.8118194364,20.2708845919,9.90576805939,8.63516678513
 08/07  15:00:00,270.328092412,33.0757945972,82.8654168793,0.0,37.1018798503,116.476155989,29.9282639187,20.0024958593,9.90576805939,0.02
 08/07  16:00:00,269.775742778,33.3466201085,82.0427786494,0.0,37.1018798503,116.476155989,31.3668930766,21.4411250172,9.90576805939,0.02
 08/07  17:00:00,268.819941919,33.4441220452,80.9907029699,0.0,37.1018798503,116.476155989,41.8651957773,23.3402171181,9.90576805939,8.6192105998
 08/07  18:00:00,161.488091656,27.9931522504,60.3756667915,0.0,24.7345865669,47.5788473902,37.2870992053,32.3142151756,4.9528840297,0.02
 08/07  19:00:00,158.789249604,27.7377529725,57.9322197919,0.0,24.7345865669,47.5788473902,46.37793749,41.4050534603,4.9528840297,0.02
 08/07  20:00:00,143.157483894,28.1673609502,58.4294459421,0.0,12.3672932834,38.6892022431,62.8081219809,59.8163915631,2.97173041782,0.02
 08/07  21:00:00,110.087616232,18.190720129,37.857504051,0.0,12.3672932834,27.0668015668,50.4744477249,47.4827173071,2.97173041782,0.02
 08/07  22:00:00,102.981964471,22.6635709376,45.4681190193,0.0,4.12243109448,15.9888894789,70.1319016451,67.1401712273,2.97173041782,0.02
 08/07  23:00:00,83.0195246399,16.1686262336,32.1884278879,0.0,4.12243109448,15.9888894789,51.9500607979,48.9583303801,2.97173041782,0.02
 08/07  24:00:00,96.1784361268,21.2157360425,40.1392546656,0.0,4.12243109448,15.9888894789,71.2431674776,68.2514370598,2.97173041782,0.02
 08/08  01:00:00,78.9680738907,15.1575792859,29.1748531915,0.0,4.12243109448,15.9888894789,53.4571010461,50.4653706283,2.97173041782,0.02
 08/08  02:00:00,93.7791471454,20.9973420687,37.9583596107,0.0,4.12243109448,15.9888894789,81.2152290457,78.2234986279,2.97173041782,0.02
 08/08  03:00:00,73.5324521187,13.8553403732,25.0682994082,0.0,4.12243109448,15.9888894789,62.1694957406,50.5958940465,2.97173041782,8.60187127622
 08/08  04:00:00,128.042832399,27.7325201438,48.1017152108,0.0,12.3672932834,24.9413748627,101.616255502,96.6433714725,4.9528840297,0.02
 08/08  05:00:00,131.558782656,27.921611208,48.6453818974,2.78319260358,12.3672932834,24.9413748627,165.812975848,160.840091818,4.9528840297,0.02
 08/08  06:00:00,182.147714541,29.1374454499,53.7638611308,0.63816342816,24.7345865669,70.7195625826,133.125775676,123.200007617,9.90576805939,0.02
 08/08  07:00:00,217.810542509,29.5774605048,57.9316729452,0.0,37.1018798503,92.3937384068,110.36217458,100.436406521,9.90576805939,0.02
 08/08  08:00:00,235.058950139,30.0994043912,62.614724118,0.0,37.1018798503,104.434947198,90.0237793035,80.0980112441,9.90576805939,0.02
 08/08  09:00:00,252.314193852,30.631043758,67.2966408704,0.0,37.1018798503,116.476155989,81.1176866546,62.5818795711,9.90576805939,8.63003902413
 08/08  10:00:00,257.626078309,31.1674040403,72.0715794448,0.0,37.1018798503,116.476155989,57.9192119041,47.9934438447,9.90576805939,0.02
 08/08  11:00:00,261.755675417,31.6778420048,75.690459795,0.0,37.1018798503,116.476155989,54.9781654931,36.4355456387,9.90576805939,8.63685179506
 08/08  12:00:00,251.614473347,32.0790931365,77.1898713071,0.0,37.1018798503,104.434947198,41.1303540863,31.2045860269,9.90576805939,0.02
 08/08  13:00:00,267.058220736,32.6301361744,80.0407106837,0.0,37.1018798503,116.476155989,42.7453231079,24.2027182437,9.90576805939,8.63683680472
 08/08  14:00:00,272.206661745,33.1445662516,84.6750004278,0.0,37.1018798503,116.476155989,25.7287475115,15.8029794521,9.90576805939,0.02
 08/08  15:00:00,276.458612189,33.609716528,88.4619536777,0.0,37.1018798503,116.476155989,29.1213761205,10.5821533348,9.90576805939,8.63345472627
 08/08  16:00:00,274.787587526,33.4838597858,86.9174414284,0.0,37.1018798503,116.476155989,20.3363763693,10.4106083099,9.90576805939,0.02
 08/08  17:00:00,273.193348846,33.5209802307,85.2872395113,0.0,37.1018798503,116.476155989,24.4255345439,14.4997664845,9.90576805939,0.02
 08/08  18:00:00,164.366236186,27.9886958851,63.2582495275,0.0,24.7345865669,47.5788473902,32.4919751252,27.5190910955,4.9528840297,0.02
 08/08  19:00:00,161.404136568,27.7262070507,60.558636021,0.0,24.7345865669,47.5788473902,48.2935710394,34.7314571904,4.9528840297,8.60922981929
 08/08  20:00:00,145.283628588,28.1558690647,60.567087937,0.0,12.3672932834,38.6892022431,50.9142018715,47.9224714536,2.97173041782,0.02
 08/08  21:00:00,112.762851915,18.9469741074,39.7496648717,0.0,12.3672932834,27.0668015668,43.9213923628,40.929661945,2.97173041782,0.02
 08/08  22:00:00,102.939117921,22.4888557586,45.5999885806,0.0,4.12243109448,15.9888894789,61.4422271276,58.4504967098,2.97173041782,0.02
 08/08  23:00:00,87.8510037554,17.3252691638,35.836435875,0.0,4.12243109448,15.9888894789,50.6163033415,47.6245729237,2.97173041782,0.02
 08/08  24:00:00,96.0256934582,21.128378453,40.0738705481,0.0,4.12243109448,15.9888894789,71.1367431826,68.1450127648,2.97173041782,0.02
 08/09  01:00:00,77.2662504117,14.8081489279,27.822461045,0.0,4.12243109448,15.9888894789,53.9133147563,50.9215843385,2.97173041782,0.02
 08/09  02:00:00,94.8563966581,21.2157360425,38.8172161372,0.0,4.12243109448,15.9888894789,82.64921812,79.6574877022,2.97173041782,0.02
 08/09  03:00:00,74.3000870363,14.073734347,25.6175413507,0.0,4.12243109448,15.9888894789,56.2928941119,53.3011636941,2.97173041782,0.02
 08/09  04:00:00,125.144116057,27.273892799,45.6616271354,0.0,12.3672932834,24.9413748627,100.541079914,95.5681958841,4.9528840297,0.02
 08/09  05:00:00,133.981339821,28.8057089883,50.0829608284,2.88407385028,12.3672932834,24.9413748627,163.247908956,158.275024927,4.9528840297,0.02
 08/09  06:00:00,178.054844408,28.9966579197,50.1026968528,0.347245776464,24.7345865669,70.7195625826,131.254625733,121.328857674,9.90576805939,0.02
 08/09  07:00:00,220.063855563,29.8468094338,59.9156360655,0.0,37.1018798503,92.3937384068,104.92855108,95.0027830202,9.90576805939,0.02
 08/09  08:00:00,238.697649086,30.4556722259,65.8971179165,0.0,37.1018798503,104.434947198,90.9239379681,72.3916143379,9.90576805939,8.62655557079
 08/09  09:00:00,255.123109753,30.9573899289,69.7792719266,0.0,37.1018798503,116.476155989,75.6922082782,65.7664402188,9.90576805939,0.02
 08/09  10:00:00,258.892211154,31.5100460193,72.9950084302,0.0,37.1018798503,116.476155989,79.2463696038,60.7054909583,9.90576805939,8.6351105861
 08/09  11:00:00,261.77982928,32.1382835042,75.254236178,0.0,37.1018798503,116.476155989,66.7897890105,56.8640209511,9.90576805939,0.02
 08/09  12:00:00,252.475133737,32.7611903684,77.3683746602,0.0,37.1018798503,104.434947198,73.7125146013,55.1748319787,9.90576805939,8.63191456315
 08/09  13:00:00,266.111425829,33.3702297726,78.3538854147,0.0,37.1018798503,116.476155989,64.185527805,54.2597597456,9.90576805939,0.02
 08/09  14:00:00,266.771437799,33.7255320143,78.6587489654,0.0,37.1018798503,116.476155989,72.2382909943,53.6974485661,9.90576805939,8.63507436876
 08/09  15:00:00,266.316126984,33.8760383935,78.0532107998,0.0,37.1018798503,116.476155989,66.4008634638,56.4750954044,9.90576805939,0.02
 08/09  16:00:00,265.235919052,34.1674438121,76.6821355048,0.0,37.1018798503,116.476155989,73.5492292801,63.6234612207,9.90576805939,0.02
 08/09  17:00:00,261.653516971,34.0122861026,73.2561118651,0.0,37.1018798503,116.476155989,89.6102379982,71.085362779,9.90576805939,8.61910715979
 08/09  18:00:00,154.278090226,27.9014777676,53.2573408073,0.0,24.7345865669,47.5788473902,63.5536544048,58.5807703751,4.9528840297,0.02
 08/09  19:00:00,148.612643866,27.7281848179,47.76518338,0.0,24.7345865669,47.5788473902,68.0174857315,63.0446017019,4.9528840297,0.02
