Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/09  20:00:00,126.291048871,28.155094412,41.5752787057,0.0,12.3672932834,38.6892022431,81.5922719276,78.6005415098,2.97173041782,0.02
 08/09  21:00:00,93.187403512,17.216072177,21.9587691376,0.0,12.3672932834,27.0668015668,57.5645857878,54.57285537,2.97173041782,0.02
 08/09  22:00:00,79.0884447837,21.4778088109,22.7871906753,0.0,4.12243109448,15.9888894789,78.9903197345,75.9985893167,2.97173041782,0.02
 08/09  23:00:00,58.6893564777,13.4266773555,10.6806961118,0.0,4.12243109448,15.9888894789,49.6621440263,46.6704136084,2.97173041782,0.02
 08/09  24:00:00,70.2966022289,19.9134971298,15.5864888975,0.0,4.12243109448,15.9888894789,82.3891289041,79.3973984863,2.97173041782,0.02
 08/10  01:00:00,57.444283138,13.2082833817,9.65401670391,0.0,4.12243109448,15.9888894789,53.8125626037,50.8208321859,2.97173041782,0.02
 08/10  02:00:00,66.2342819958,18.1744702696,13.25556324,0.0,4.12243109448,15.9888894789,78.9834710709,75.991740653,2.97173041782,0.02
 08/10  03:00:00,58.4870861321,13.8472154435,9.53635819464,0.0,4.12243109448,15.9888894789,61.6948141886,58.7030837708,2.97173041782,0.02
 08/10  04:00:00,95.0311579916,27.623323157,15.1992378,0.0,12.3672932834,24.9413748627,114.413575871,100.858825146,4.9528840297,8.60186669581
 08/10  05:00:00,105.090298912,28.3178468526,17.0070047935,6.98236971639,12.3672932834,24.9413748627,168.461952225,163.489068196,4.9528840297,0.02
 08/10  06:00:00,148.778090814,28.8673450514,16.9501216613,4.3159140794,24.7345865669,70.7195625826,136.425413226,126.499645167,9.90576805939,0.02
 08/10  07:00:00,179.816337587,29.2832597041,19.201063435,1.03060597545,37.1018798503,92.3937384068,115.634657478,105.708889419,9.90576805939,0.02
 08/10  08:00:00,195.315071297,29.5642653207,22.9597221374,0.446266062761,37.1018798503,104.434947198,107.529010995,97.6032429353,9.90576805939,0.02
 08/10  09:00:00,209.893431536,29.8252110061,25.3298415742,0.351871706607,37.1018798503,116.476155989,111.943183264,93.4074129865,9.90576805939,8.63000221776
 08/10  10:00:00,215.79113494,30.1317550807,31.0337065761,0.238580576944,37.1018798503,116.476155989,99.9811035689,90.0553355095,9.90576805939,0.02
 08/10  11:00:00,222.41700126,30.5948350112,37.2565693727,0.178225273949,37.1018798503,116.476155989,105.171291072,86.6286874684,9.90576805939,8.63683554391
 08/10  12:00:00,218.202362303,31.0862772255,44.6489385754,0.121640210971,37.1018798503,104.434947198,93.3716307258,83.4458626664,9.90576805939,0.02
 08/10  13:00:00,239.148253582,31.6380247736,53.0707905343,0.0520669593695,37.1018798503,116.476155989,98.7977477396,80.2551629912,9.90576805939,8.63681668904
 08/10  14:00:00,247.092149645,32.1720406329,60.5316490922,0.00136747772974,37.1018798503,116.476155989,87.6572135347,77.7314454753,9.90576805939,0.02
 08/10  15:00:00,255.798468381,32.694778977,68.7167498845,0.0,37.1018798503,116.476155989,92.7667563303,74.2276468834,9.90576805939,8.6333413875
 08/10  16:00:00,260.43494102,33.0504230669,72.9982325047,0.0,37.1018798503,116.476155989,73.2052865233,63.2795184639,9.90576805939,0.02
 08/10  17:00:00,262.310729107,33.2028276667,74.7227758637,0.0,37.1018798503,116.476155989,65.2179142726,55.2921462133,9.90576805939,0.02
 08/10  18:00:00,160.025180452,27.9877429454,58.9181483368,0.0,24.7345865669,47.5788473902,53.2111546432,48.2382706135,4.9528840297,0.02
 08/10  19:00:00,156.865199575,27.726637996,56.0192676065,0.0,24.7345865669,47.5788473902,66.4357034447,52.8736451328,4.9528840297,8.60917428224
 08/10  20:00:00,140.390252674,28.1562488569,55.6733300929,0.0,12.3672932834,38.6892022431,75.7637960902,72.7720656724,2.97173041782,0.02
 08/10  21:00:00,105.601323315,17.3252691638,34.2634995955,0.0,12.3672932834,27.0668015668,54.4361906571,51.4444602393,2.97173041782,0.02
 08/10  22:00:00,97.4179781346,21.4778088109,41.1167249211,0.0,4.12243109448,15.9888894789,72.817506378,69.8257759602,2.97173041782,0.02
 08/10  23:00:00,82.2566551147,15.5070096439,32.1140050825,0.0,4.12243109448,15.9888894789,46.715769168,43.7240387502,2.97173041782,0.02
 08/10  24:00:00,98.6719305314,21.4778088109,42.3706773038,0.0,4.12243109448,15.9888894789,66.7740306936,63.7823002758,2.97173041782,0.02
 08/11  01:00:00,80.0472967783,15.1575792859,30.2540770954,0.0,4.12243109448,15.9888894789,48.0567637052,45.0650332874,2.97173041782,0.02
 08/11  02:00:00,93.0854249528,20.5605541213,37.7014263976,0.0,4.12243109448,15.9888894789,65.4362988168,62.444568399,2.97173041782,0.02
 08/11  03:00:00,75.1710346029,14.3713609805,26.1640331855,0.0,4.12243109448,15.9888894789,47.1125158726,44.1207854548,2.97173041782,0.02
 08/11  04:00:00,133.074032582,27.8198777333,53.0455587756,0.0,12.3672932834,24.9413748627,81.4577128601,76.4848288304,4.9528840297,0.02
 08/11  05:00:00,135.805515894,28.2071799327,53.1516108879,2.23812897167,12.3672932834,24.9413748627,133.384556282,128.411672252,4.9528840297,0.02
 08/11  06:00:00,192.696056322,29.0751071047,62.3206453383,0.342893407611,24.7345865669,70.7195625826,98.240817633,88.3150495736,9.90576805939,0.02
 08/11  07:00:00,226.466664901,29.7902511827,66.2684279342,0.106576883253,37.1018798503,92.3937384068,76.0902673549,66.1644992955,9.90576805939,0.02
 08/11  08:00:00,241.377059371,30.0185957877,68.9881219052,0.0254816983737,37.1018798503,104.434947198,72.3443445297,53.8120769311,9.90576805939,8.62649953924
 08/11  09:00:00,257.930271334,30.3831998131,73.1606265353,0.0,37.1018798503,116.476155989,47.5165609317,37.5907928724,9.90576805939,0.02
 08/11  10:00:00,262.874056041,30.5994488394,77.8874537756,0.0,37.1018798503,116.476155989,40.4876325799,21.946778588,9.90576805939,8.63508593249
 08/11  11:00:00,267.370907447,30.9444890737,82.0391104928,0.0,37.1018798503,116.476155989,22.945485406,13.0197173466,9.90576805939,0.02
 08/11  12:00:00,261.276524233,31.6742359015,87.256723256,0.0,37.1018798503,104.434947198,25.6627023327,7.12516532224,9.90576805939,8.63176895102
 08/11  13:00:00,278.763450161,31.9245757981,92.4515645142,0.0,37.1018798503,116.476155989,12.9063681955,2.98060013607,9.90576805939,0.02
 08/11  14:00:00,285.679810587,32.2837248958,99.0089312459,0.0,37.1018798503,116.476155989,18.8446933039,0.303882351192,9.90576805939,8.6350428933
 08/11  15:00:00,287.51943361,32.5773057176,100.555251989,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/11  16:00:00,285.584962107,32.696048895,98.5025799322,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/11  17:00:00,285.010089888,32.691416088,97.9335492073,0.0,37.1018798503,116.476155989,18.524907739,0.0,9.90576805939,8.6191396796
 08/11  18:00:00,168.31481431,27.8882955771,68.0249278546,0.0,24.7345865669,47.5788473902,5.0397149805,0.0668309508,4.9528840297,0.02
 08/11  19:00:00,165.691848566,27.7140141656,65.0329498205,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/11  20:00:00,149.444903764,28.1498992287,64.7343305989,0.0,12.3672932834,38.6892022431,11.2536550953,8.26192467749,2.97173041782,0.02
 08/11  21:00:00,119.226901654,19.9216220595,45.212231004,0.0,12.3672932834,27.0668015668,18.6881230224,15.6963926046,2.97173041782,0.02
 08/11  22:00:00,97.5523947084,19.1872074785,43.6222294744,0.0,4.12243109448,15.9888894789,19.7645170651,16.7727866473,2.97173041782,0.02
 08/11  23:00:00,100.867686614,21.3249330293,44.7193083697,0.0,4.12243109448,15.9888894789,30.8561881613,27.8644577435,2.97173041782,0.02
 08/11  24:00:00,89.6934080229,17.7539321816,37.2233471817,0.0,4.12243109448,15.9888894789,31.4869562794,28.4952258615,2.97173041782,0.02
 08/12  01:00:00,101.000154015,21.4341300162,44.74257874,0.0,4.12243109448,15.9888894789,39.2212158647,36.2294854469,2.97173041782,0.02
 08/12  02:00:00,88.8994286133,17.9723261553,36.2109737484,0.0,4.12243109448,15.9888894789,43.1798475155,40.1881170977,2.97173041782,0.02
 08/12  03:00:00,90.4615595848,19.5721917015,36.119580846,0.0,4.12243109448,15.9888894789,66.8150489875,63.8233185696,2.97173041782,0.02
 08/12  04:00:00,109.99561759,27.0554988253,47.8660291414,0.0,4.12243109448,16.0517297156,102.843872316,99.8521418979,2.97173041782,0.02
 08/12  05:00:00,104.734584358,26.4003169041,43.260177823,0.0,4.12243109448,16.0517297156,113.414254795,101.840657183,2.97173041782,8.60186719465
 08/12  06:00:00,128.198791111,28.5842566414,50.3830367445,0.0,4.12243109448,39.6058045677,86.7183323759,83.7266019581,2.97173041782,0.02
 08/12  07:00:00,162.379028888,28.6033759222,51.7908962307,3.45939278634,12.3672932834,65.3531420225,137.702262,132.72937797,4.9528840297,0.02
 08/12  08:00:00,166.762983288,28.6411716711,54.7621487068,1.94338739301,12.3672932834,68.2430321324,133.607978801,128.635094772,4.9528840297,0.02
 08/12  09:00:00,197.185548195,28.8347779081,57.2447673976,0.672843626464,16.4897243779,93.1370602926,117.941739229,109.997124781,7.92461444751,0.02
 08/12  10:00:00,198.370710134,28.8882305663,58.5208016418,0.528401856731,16.4897243779,93.1370602926,107.803753876,99.8591394285,7.92461444751,0.02
 08/12  11:00:00,199.315643857,28.9733286341,59.5466124829,0.362412741117,16.4897243779,93.1370602926,107.352677984,99.4080635366,7.92461444751,0.02
 08/12  12:00:00,190.961430129,29.1188737593,60.3678277592,0.193076311024,16.4897243779,83.9857416113,122.056512422,105.520147031,7.92461444751,8.61175094328
 08/12  13:00:00,189.840724059,29.3100518667,59.1914085232,0.0576356277643,16.4897243779,83.9857416113,112.27515497,104.330540523,7.92461444751,0.02
 08/12  14:00:00,187.66658176,29.4002424417,56.9835561568,0.00121287229268,16.4897243779,83.9857416113,111.06860229,103.123987843,7.92461444751,0.02
 08/12  15:00:00,161.982541502,28.5842566414,49.573607454,0.0,12.3672932834,70.6512738906,55.5783354376,50.6054514079,4.9528840297,0.02
 08/12  16:00:00,159.50448447,28.5842566414,47.0955421849,0.0,12.3672932834,70.6512738906,54.0656536365,49.0927696068,4.9528840297,0.02
 08/12  17:00:00,144.320376993,28.5842566414,44.4349922683,0.0,12.3672932834,58.1284167478,57.7271277336,52.7542437039,4.9528840297,0.02
 08/12  18:00:00,106.316111179,27.8861290111,40.3163851849,0.0,12.3672932834,24.9413748627,80.4367720621,75.4638880324,4.9528840297,0.02
 08/12  19:00:00,99.7957405807,27.7109844371,33.9711591374,0.0,12.3672932834,24.9413748627,88.0703148762,83.0974308465,4.9528840297,0.02
 08/12  20:00:00,80.9284834717,27.273892799,27.9771676426,0.0,4.12243109448,16.0517297156,98.9478820117,95.9561515939,2.97173041782,0.02
 08/12  21:00:00,57.4133249511,11.695775425,10.7299062619,0.0,4.12243109448,15.9888894789,45.4598845536,42.4681541358,2.97173041782,0.02
 08/12  22:00:00,71.8909919597,19.484834112,15.5319895327,0.0,4.12243109448,15.9888894789,86.4795839747,74.9059842664,2.97173041782,8.60186929051
 08/12  23:00:00,60.4763293751,12.9817644783,10.6727477667,0.0,4.12243109448,15.9888894789,56.2418479484,53.2501175306,2.97173041782,0.02
 08/12  24:00:00,60.4462510189,12.9817644783,10.2015906268,0.0,4.12243109448,15.9888894789,56.4859641262,53.4942337084,2.97173041782,0.02
 08/13  01:00:00,77.600302795,21.6362741305,15.862215341,0.0,2.06121554724,15.9888894789,94.5538901177,91.5621596999,2.97173041782,0.02
 08/13  02:00:00,69.8566888357,17.3090193044,12.0485850511,0.0,2.06121554724,15.9888894789,77.966859448,74.9751290302,2.97173041782,0.02
 08/13  03:00:00,80.2852972248,21.6362741305,15.0345843982,0.0,2.06121554724,15.9888894789,99.0666906327,96.0749602149,2.97173041782,0.02
 08/13  04:00:00,71.6372821746,17.3090193044,11.3873500871,0.0,2.06121554724,15.9888894789,80.1855478865,77.1938174687,2.97173041782,0.02
 08/13  05:00:00,85.2958133908,21.6362741305,13.8591025026,0.0,2.06121554724,15.9888894789,100.600388375,97.6086579573,2.97173041782,0.02
 08/13  06:00:00,64.0482248494,17.3090193044,11.3042896215,0.0,2.06121554724,15.9888894789,81.2091042129,78.2173737951,2.97173041782,0.02
 08/13  07:00:00,65.812396877,21.6362741305,15.750015373,0.0,2.06121554724,15.9888894789,101.223743482,98.2320130645,2.97173041782,0.02
 08/13  08:00:00,81.3872010566,18.8814559153,14.4303206143,0.0,4.12243109448,41.7362269337,76.8674887235,71.8946046938,4.9528840297,0.02
 08/13  09:00:00,95.1951974543,23.5581410994,22.9896763037,0.0,4.12243109448,41.7362269337,91.6735626514,86.7006786217,4.9528840297,0.02
 08/13  10:00:00,88.232479842,18.8814559153,21.8751347378,0.0,4.12243109448,41.7362269337,73.354766076,68.3818820463,4.9528840297,0.02
 08/13  11:00:00,105.491231456,23.6454986888,32.3995535953,0.0,4.12243109448,41.7362269337,88.8077741042,83.8348900745,4.9528840297,0.02
 08/13  12:00:00,93.0114023472,18.5320255573,26.6684460236,0.0,4.12243109448,41.7362269337,71.3750720114,66.4021879817,4.9528840297,0.02
 08/13  13:00:00,108.738668961,23.6454986888,36.1662689861,0.0,4.12243109448,41.7362269337,87.3514242126,82.3785401829,4.9528840297,0.02
 08/13  14:00:00,96.5421874081,19.0561710943,30.2193591328,0.0,4.12243109448,41.7362269337,70.0584971092,65.0856130795,4.9528840297,0.02
 08/13  15:00:00,111.974549024,23.8225155501,40.0256574116,0.0,4.12243109448,41.7362269337,85.7360434737,80.763159444,4.9528840297,0.02
 08/13  16:00:00,82.3836728655,19.0561710943,33.0786133905,0.0,4.12243109448,24.8785346261,69.7654573057,64.792573276,4.9528840297,0.02
 08/13  17:00:00,83.2009906737,22.8674053131,41.0403498473,0.0,2.06121554724,15.9888894789,85.4721255444,82.4803951265,2.97173041782,0.02
 08/13  18:00:00,69.4573215168,18.190720129,32.7066885586,0.0,2.06121554724,15.9888894789,69.9411103214,66.9493799036,2.97173041782,0.02
 08/13  19:00:00,74.3440558735,20.183694828,35.5467898955,0.0,2.06121554724,15.9888894789,77.9647497037,74.9730192859,2.97173041782,0.02
 08/13  20:00:00,65.5805291997,16.1022629109,23.8976825425,0.0,2.06121554724,15.9888894789,73.4783638358,70.486633418,2.97173041782,0.02
 08/13  21:00:00,77.9222132105,18.1825951993,27.0578759376,0.0,2.06121554724,15.9888894789,80.9843354881,77.9926050703,2.97173041782,0.02
 08/13  22:00:00,73.6265298443,16.2810405548,24.730820041,0.0,2.06121554724,15.9888894789,74.2295789825,71.2378485647,2.97173041782,0.02
 08/13  23:00:00,68.2922188885,15.7944801153,19.8324278328,0.0,2.06121554724,15.9888894789,76.6588131455,73.6670827277,2.97173041782,0.02
 08/13  24:00:00,66.9161991408,14.9371540798,19.3823809129,0.0,2.06121554724,15.9888894789,67.9262879412,64.9345575234,2.97173041782,0.02
 08/14  01:00:00,68.5155195765,15.1494543562,18.7035948764,0.0,4.12243109448,15.9888894789,67.7563271624,64.7645967445,2.97173041782,0.02
 08/14  02:00:00,65.4299004275,14.0635781848,16.7239737301,0.0,4.12243109448,15.9888894789,76.5306322485,64.9570295503,2.97173041782,8.60187228034
 08/14  03:00:00,72.6272185728,16.0230302511,21.9417180264,0.0,4.12243109448,15.9888894789,69.0276501993,66.0359197815,2.97173041782,0.02
 08/14  04:00:00,115.858055711,27.448607978,36.2008510537,0.0,12.3672932834,24.9413748627,113.010475465,108.037591435,4.9528840297,0.02
 08/14  05:00:00,131.338586264,28.1895615342,44.0203930346,6.9200350869,12.3672932834,24.9413748627,176.837656393,171.864772363,4.9528840297,0.02
 08/14  06:00:00,178.478310774,28.6865490719,46.7900356112,2.0443152068,24.7345865669,70.7195625826,143.160031356,133.234263297,9.90576805939,0.02
 08/14  07:00:00,208.547307581,28.970318576,48.8324161404,0.443166681487,37.1018798503,92.3937384068,121.050648467,111.124880407,9.90576805939,0.02
 08/14  08:00:00,224.956684646,29.3940128901,52.8942489428,0.323601042584,37.1018798503,104.434947198,112.370030342,102.444262283,9.90576805939,0.02
 08/14  09:00:00,240.570849371,29.7745502609,56.1480140551,0.261783585758,37.1018798503,116.476155989,116.394173393,97.8584849212,9.90576805939,8.62992041287
 08/14  10:00:00,242.554517128,30.1834079828,57.7895738321,0.194445716752,37.1018798503,116.476155989,104.453785514,94.5280174551,9.90576805939,0.02
 08/14  11:00:00,246.996939525,30.6740234735,61.8012421088,0.1343094766,37.1018798503,116.476155989,108.914692362,90.3722376206,9.90576805939,8.6366866819
 08/14  12:00:00,239.744417012,31.1442208003,66.1836741869,0.0710168303924,37.1018798503,104.434947198,90.7637830087,80.8380149493,9.90576805939,0.02
 08/14  13:00:00,256.243985504,31.6551546576,70.1906300905,0.0108354679958,37.1018798503,116.476155989,86.3594980877,67.8169289395,9.90576805939,8.63680108878
 08/14  14:00:00,260.530552134,32.0927043461,74.0507569919,0.0,37.1018798503,116.476155989,65.6107994585,55.6850313991,9.90576805939,0.02
 08/14  15:00:00,264.498559298,32.388306929,77.723317994,0.0,37.1018798503,116.476155989,61.896467753,43.3574063361,9.90576805939,8.63329335756
 08/14  16:00:00,268.235177133,32.5745560975,81.2743397246,0.0,37.1018798503,116.476155989,40.3148487967,30.3890807373,9.90576805939,0.02
 08/14  17:00:00,270.78061078,32.7158887447,83.6795933638,0.0,37.1018798503,116.476155989,29.1843812063,19.2586131469,9.90576805939,0.02
 08/14  18:00:00,163.474494112,27.987436192,62.3677673075,0.0,24.7345865669,47.5788473902,29.0507913966,24.0779073669,4.9528840297,0.02
 08/14  19:00:00,160.161254356,27.724307448,59.3176574798,0.0,24.7345865669,47.5788473902,45.1561363389,31.5940470333,4.9528840297,8.60920527594
 08/14  20:00:00,146.48377262,28.1541840898,59.4197540445,0.0,12.3672932834,38.6892022431,56.2740768344,53.2823464166,2.97173041782,0.02
 08/14  21:00:00,108.085357784,18.0815231422,35.9644517666,0.0,12.3672932834,27.0668015668,55.1958663655,52.2041359477,2.97173041782,0.02
 08/14  22:00:00,97.0229397892,22.2559021867,39.9167640893,0.0,4.12243109448,15.9888894789,80.3332068061,77.3414763883,2.97173041782,0.02
 08/14  23:00:00,78.5894503933,15.4196520544,28.5341579789,0.0,4.12243109448,15.9888894789,55.092021645,52.1002912271,2.97173041782,0.02
 08/14  24:00:00,90.5591128141,21.303093632,34.4325747876,0.0,4.12243109448,15.9888894789,84.3868653409,81.3951349231,2.97173041782,0.02
 08/15  01:00:00,67.4841414087,14.7207913385,17.7755845379,0.0,4.12243109448,15.9888894789,61.9279423082,58.9362118904,2.97173041782,0.02
 08/15  02:00:00,76.4792949421,19.4767091823,21.4088213534,0.0,4.12243109448,15.9888894789,85.8474560656,82.8557256478,2.97173041782,0.02
 08/15  03:00:00,63.3998662027,12.5612263903,16.2834868146,0.0,4.12243109448,15.9888894789,49.3402683196,46.3485379018,2.97173041782,0.02
 08/15  04:00:00,112.163795768,27.0554988253,32.8997008669,0.0,12.3672932834,24.9413748627,103.494579896,98.5216958662,4.9528840297,0.02
 08/15  05:00:00,119.680212047,28.569512151,34.9483707553,3.95373303109,12.3672932834,24.9413748627,166.049002522,161.076118492,4.9528840297,0.02
 08/15  06:00:00,165.972076773,28.8451701454,34.5583403258,1.61115581899,24.7345865669,70.7195625826,134.375207128,124.449439068,9.90576805939,0.02
 08/15  07:00:00,199.165398889,29.3058781479,39.2266012658,0.331509922756,37.1018798503,92.3937384068,115.198846013,105.273077954,9.90576805939,0.02
 08/15  08:00:00,218.35433791,29.5099550646,46.3508552457,0.148676642363,37.1018798503,104.434947198,117.50526452,98.9731008658,9.90576805939,8.6263955944
 08/15  09:00:00,237.447146355,29.8046269785,53.1553527209,0.100722381195,37.1018798503,116.476155989,103.926884452,94.0011163921,9.90576805939,0.02
 08/15  10:00:00,243.856660781,30.3928776346,58.9890270186,0.0876050782286,37.1018798503,116.476155989,107.853713253,89.3135005124,9.90576805939,8.63444468106
 08/15  11:00:00,245.786901679,30.9399767298,60.404525474,0.0550964044148,37.1018798503,116.476155989,95.3542958134,85.428527754,9.90576805939,0.02
 08/15  12:00:00,235.928781244,31.3715369517,62.2029846505,0.00869517289975,37.1018798503,104.434947198,101.259316207,82.7217041353,9.90576805939,8.63184401214
 08/15  13:00:00,250.164915612,31.9003225038,63.8772901871,0.0,37.1018798503,116.476155989,89.7672728353,79.8415047759,9.90576805939,0.02
 08/15  14:00:00,252.333761915,32.5215509157,65.4250608282,0.0,37.1018798503,116.476155989,93.1729055164,74.6321773549,9.90576805939,8.63496010211
 08/15  15:00:00,253.009693244,32.6574710892,65.9653496412,0.0,37.1018798503,116.476155989,80.5474870798,70.6217190204,9.90576805939,0.02
 08/15  16:00:00,253.593578155,32.6730886105,66.5341529102,0.0,37.1018798503,116.476155989,77.8153916952,67.8896236358,9.90576805939,0.02
 08/15  17:00:00,254.404229817,32.8459479076,67.1731684874,0.0,37.1018798503,116.476155989,81.7707447344,63.2458974745,9.90576805939,8.61907920052
 08/15  18:00:00,152.370294842,27.8940711043,51.3569532902,0.0,24.7345865669,47.5788473902,63.3092248901,58.3363408604,4.9528840297,0.02
 08/15  19:00:00,149.305745646,27.7153881695,48.4710828924,0.0,24.7345865669,47.5788473902,70.4537302317,65.480846202,4.9528840297,0.02
 08/15  20:00:00,133.592656842,28.0394355784,46.6433798926,0.0,12.3672932834,38.6892022431,84.3768671949,81.3851367771,2.97173041782,0.02
 08/15  21:00:00,98.119638926,17.1068751901,27.0002021193,0.0,12.3672932834,27.0668015668,58.4738046394,55.4820742216,2.97173041782,0.02
 08/15  22:00:00,85.8766830745,21.0846996582,29.9685381769,0.0,4.12243109448,15.9888894789,80.3046161047,77.3128856869,2.97173041782,0.02
 08/15  23:00:00,69.4410823422,14.2921283207,20.5401419236,0.0,4.12243109448,15.9888894789,53.7596219725,50.7678915547,2.97173041782,0.02
 08/15  24:00:00,82.2163139484,19.9134971298,27.506200675,0.0,4.12243109448,15.9888894789,81.9556552886,78.9639248708,2.97173041782,0.02
 08/16  01:00:00,65.7207576945,13.0772469975,18.0615276977,0.0,4.12243109448,15.9888894789,52.5070187172,49.5152882994,2.97173041782,0.02
 08/16  02:00:00,80.047175439,19.7679011473,25.4826580943,0.0,4.12243109448,15.9888894789,86.9928476072,84.0011171894,2.97173041782,0.02
 08/16  03:00:00,58.4244466341,10.8221995301,13.0739223256,0.0,4.12243109448,15.9888894789,46.300523954,43.3087935362,2.97173041782,0.02
 08/16  04:00:00,111.355696238,27.5359655675,31.6111337137,0.0,12.3672932834,24.9413748627,112.222348347,98.6675925675,4.9528840297,8.60187174955
 08/16  05:00:00,118.588417806,28.3633437426,33.3041110541,4.71236614995,12.3672932834,24.9413748627,165.536541564,160.563657534,4.9528840297,0.02
 08/16  06:00:00,164.707912688,28.9366082352,32.3472481116,2.46664523328,24.7345865669,70.7195625826,133.966265558,124.040497498,9.90576805939,0.02
 08/16  07:00:00,201.271891342,29.4598874597,40.6630023027,0.847594313214,37.1018798503,92.3937384068,114.930888454,105.005120395,9.90576805939,0.02
 08/16  08:00:00,225.174642756,29.671778901,52.6063114317,0.551738067819,37.1018798503,104.434947198,108.582337186,98.6565691262,9.90576805939,0.02
 08/16  09:00:00,245.2313934,29.8195914351,60.6252416258,0.400057629167,37.1018798503,116.476155989,108.996557886,90.4609539461,9.90576805939,8.62983588084
 08/16  10:00:00,250.684994304,29.9789270156,66.0849482818,0.23403232376,37.1018798503,116.476155989,81.9509567939,72.0251887345,9.90576805939,0.02
 08/16  11:00:00,254.356692468,30.169075723,69.7087226752,0.0915281975677,37.1018798503,116.476155989,83.023388322,64.4809274285,9.90576805939,8.63669283416
 08/16  12:00:00,244.544271774,30.3974166514,71.7636064918,0.0377476948669,37.1018798503,104.434947198,71.4847288679,61.5589608085,9.90576805939,0.02
 08/16  13:00:00,257.53646904,30.6740634417,72.4702876617,0.00475240458025,37.1018798503,116.476155989,78.1306207912,59.588186018,9.90576805939,8.63666671376
 08/16  14:00:00,260.074001764,31.2787005237,74.4082146482,0.0,37.1018798503,116.476155989,63.8486651742,53.9228971148,9.90576805939,0.02
 08/16  15:00:00,262.543096826,31.8982289599,76.2579335924,0.0,37.1018798503,116.476155989,70.421632532,51.8826690747,9.90576805939,8.63319539787
 08/16  16:00:00,262.250185241,32.150494594,75.7134095782,0.0,37.1018798503,116.476155989,66.9350635255,57.0092954661,9.90576805939,0.02
 08/16  17:00:00,259.673541047,32.1290193377,73.1593999148,0.0,37.1018798503,116.476155989,75.2325020833,65.3067340239,9.90576805939,0.02
 08/16  18:00:00,157.652176541,27.8919725773,56.6409164884,0.0,24.7345865669,47.5788473902,64.4966530922,59.5237690625,4.9528840297,0.02
 08/16  19:00:00,152.301532867,27.7176103754,51.4646297203,0.0,24.7345865669,47.5788473902,78.5363951047,64.9743246301,4.9528840297,8.60918644492
 08/16  20:00:00,132.738223672,28.0406796611,45.7877035947,0.0,12.3672932834,38.6892022431,83.8220526057,80.8303221879,2.97173041782,0.02
 08/16  21:00:00,95.142109378,17.0340771988,24.0954782203,0.0,12.3672932834,27.0668015668,59.0870366539,56.095306236,2.97173041782,0.02
 08/16  22:00:00,79.8315468913,20.2920466842,24.7428850216,0.0,4.12243109448,15.9888894789,76.2257947904,73.2340643725,2.97173041782,0.02
 08/16  23:00:00,61.7901239215,13.164604587,14.0435373105,0.0,4.12243109448,15.9888894789,50.4238016855,47.4320712676,2.97173041782,0.02
 08/16  24:00:00,74.0935466128,19.9134971298,19.3834342867,0.0,4.12243109448,15.9888894789,81.3691068301,78.3773764123,2.97173041782,0.02
 08/17  01:00:00,57.9401613464,12.1163135131,11.2418657985,0.0,4.12243109448,15.9888894789,54.057154126,51.0654237082,2.97173041782,0.02
 08/17  02:00:00,70.0574131877,18.6112582171,16.6763689003,0.0,4.12243109448,15.9888894789,80.5516723663,77.5599419485,2.97173041782,0.02
 08/17  03:00:00,55.2643080295,11.2589874776,9.47699677113,0.0,4.12243109448,15.9888894789,46.0170495083,43.0253190904,2.97173041782,0.02
 08/17  04:00:00,103.984077538,27.2302140042,24.5452675351,0.0,12.3672932834,24.9413748627,105.133318424,100.160434395,4.9528840297,0.02
 08/17  05:00:00,114.162850496,28.3760229876,27.2785532926,6.29967818951,12.3672932834,24.9413748627,167.042428629,162.0695446,4.9528840297,0.02
 08/17  06:00:00,163.239477202,28.9307116571,29.0770352106,4.27431994022,24.7345865669,70.7195625826,135.120426163,125.194658104,9.90576805939,0.02
 08/17  07:00:00,198.198815886,29.4024656724,37.2437225837,1.25122015973,37.1018798503,92.3937384068,115.117422802,105.191654743,9.90576805939,0.02
 08/17  08:00:00,222.78727645,29.6014809356,50.6036909058,0.237247386835,37.1018798503,104.434947198,115.644591307,97.1128433908,9.90576805939,8.62597985722
 08/17  09:00:00,247.295934012,30.0426389338,62.6783344027,0.188520498365,37.1018798503,116.476155989,94.9096318078,84.9838637484,9.90576805939,0.02
 08/17  10:00:00,255.864271974,30.6996812948,70.6182006899,0.159243439181,37.1018798503,116.476155989,81.593829229,63.053137961,9.90576805939,8.63492320856
 08/17  11:00:00,263.008613246,31.3918369628,77.1199608433,0.10951163328,37.1018798503,116.476155989,51.6754091313,41.7496410719,9.90576805939,0.02
 08/17  12:00:00,259.301714209,32.0946162794,84.8208542842,0.0406842583779,37.1018798503,104.434947198,39.8119463215,21.2745879716,9.90576805939,8.63159029051
 08/17  13:00:00,279.633967904,32.8179268059,92.428735819,0.0,37.1018798503,116.476155989,19.7496047139,9.8238366545,9.90576805939,0.02
 08/17  14:00:00,285.015596899,33.1219388507,97.5065098256,0.0,37.1018798503,116.476155989,23.9674951839,5.42677182415,9.90576805939,8.63495530036
 08/17  15:00:00,287.683575319,33.3498223874,99.946880883,0.0,37.1018798503,116.476155989,12.3574446209,2.43167656154,9.90576805939,0.02
 08/17  16:00:00,288.524919083,33.6176548686,100.520938883,0.0,37.1018798503,116.476155989,11.5921786488,1.66641058944,9.90576805939,0.02
 08/17  17:00:00,289.635626503,33.8306691881,101.419830141,0.0,37.1018798503,116.476155989,19.5323728771,1.00754890703,9.90576805939,8.61905591068
 08/17  18:00:00,170.495940026,27.9919839849,69.7625308513,0.0,24.7345865669,47.5788473902,5.29724977274,0.324365743045,4.9528840297,0.02
 08/17  19:00:00,166.235679587,27.7296493011,65.3867583653,0.0,24.7345865669,47.5788473902,7.49392283021,2.52103880052,4.9528840297,0.02
 08/17  20:00:00,151.020067853,28.159142382,63.9510871759,0.0,12.3672932834,38.6892022431,21.2755680162,18.2838375984,2.97173041782,0.02
 08/17  21:00:00,114.633121759,19.0561710943,41.5107325385,0.0,12.3672932834,27.0668015668,25.6425746801,22.6508442623,2.97173041782,0.02
 08/17  22:00:00,104.057213179,22.5762133481,46.630725626,0.0,4.12243109448,15.9888894789,41.890495973,38.8987655552,2.97173041782,0.02
 08/17  23:00:00,87.146193398,17.0340771988,35.4228168448,0.0,4.12243109448,15.9888894789,36.6331101315,33.6413797137,2.97173041782,0.02
 08/17  24:00:00,100.592401259,22.0811870077,43.6609399974,0.0,4.12243109448,15.9888894789,48.983891298,45.9921608802,2.97173041782,0.02
 08/18  01:00:00,86.815794886,17.0631963953,35.0632990883,0.0,4.12243109448,15.9888894789,39.2954779239,36.303747506,2.97173041782,0.02
 08/18  02:00:00,99.759185792,22.0811870077,42.8277244752,0.0,4.12243109448,15.9888894789,54.3387013728,51.346970955,2.97173041782,0.02
 08/18  03:00:00,78.9624075223,14.9828641069,29.3439022344,0.0,4.12243109448,15.9888894789,39.9213938932,36.9296634754,2.97173041782,0.02
 08/18  04:00:00,134.049708781,27.9290747202,53.9120372295,0.0,12.3672932834,24.9413748627,72.8414747695,67.8685907398,4.9528840297,0.02
 08/18  05:00:00,135.890833688,28.265675922,53.3486163648,2.06794452873,12.3672932834,24.9413748627,128.670506185,123.697622156,4.9528840297,0.02
 08/18  06:00:00,193.322138179,29.1663017108,63.069042184,0.129383086138,24.7345865669,70.7195625826,101.427933667,82.9205908931,9.90576805939,8.60157471419
 08/18  07:00:00,229.232540374,30.0964535411,68.8346799489,0.0,37.1018798503,92.3937384068,61.6947868151,51.7690187557,9.90576805939,0.02
 08/18  08:00:00,246.925027772,30.7003920015,73.8798306416,0.0,37.1018798503,104.434947198,41.7237977924,31.798029733,9.90576805939,0.02
 08/18  09:00:00,263.899537533,30.9007608577,78.6122823851,0.0,37.1018798503,116.476155989,29.3042347273,19.3784666679,9.90576805939,0.02
 08/18  10:00:00,269.889179082,31.0802253318,84.4218595614,0.0,37.1018798503,116.476155989,28.4530272961,9.91227459178,9.90576805939,8.63498464491
 08/18  11:00:00,276.613806455,31.8542605264,90.3721865515,0.0,37.1018798503,116.476155989,22.3172889991,3.77492270631,9.90576805939,8.63659823341
 08/18  12:00:00,269.798420071,32.6149908076,94.8379240209,0.0,37.1018798503,104.434947198,11.4821899153,1.55642185591,9.90576805939,0.02
 08/18  13:00:00,287.424119518,33.4133431279,99.62341951,0.0,37.1018798503,116.476155989,10.0598882247,0.134120165296,9.90576805939,0.02
 08/18  14:00:00,293.59807247,34.0150655731,105.195915114,0.0,37.1018798503,116.476155989,18.5407055856,0.0,9.90576805939,8.6349375262
 08/18  15:00:00,299.882542591,34.4907684872,111.004850443,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/18  16:00:00,300.718739879,34.7353826073,111.597065307,0.0,37.1018798503,116.476155989,18.5342022266,0.0,9.90576805939,8.62843416724
 08/18  17:00:00,298.72303661,34.5494063681,109.788515918,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/18  18:00:00,171.44042432,27.9103864356,71.1887991263,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/18  19:00:00,167.353673697,27.7379234147,66.4964607689,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/18  20:00:00,149.440610978,28.1656976755,62.365062652,0.0,12.3672932834,38.6892022431,26.7729240868,15.1921106051,2.97173041782,8.60908306395
 08/18  21:00:00,116.190755147,19.9216220595,42.1760894564,0.0,12.3672932834,27.0668015668,33.8971368206,30.9054064028,2.97173041782,0.02
 08/18  22:00:00,94.4152292698,19.2017670768,40.4705052041,0.0,4.12243109448,15.9888894789,37.6019112602,34.6101808424,2.97173041782,0.02
 08/18  23:00:00,99.2131576791,22.2267829902,42.1361011324,0.0,4.12243109448,15.9888894789,57.1413286382,54.1495982204,2.97173041782,0.02
 08/18  24:00:00,85.0973698008,17.7539321816,32.6273097993,0.0,4.12243109448,15.9888894789,56.8285462187,53.8368158009,2.97173041782,0.02
 08/19  01:00:00,93.2121117233,21.128378453,37.2602888788,0.0,4.12243109448,15.9888894789,76.13342418,73.1416937622,2.97173041782,0.02
 08/19  02:00:00,81.569147817,16.8884812164,29.9913679349,0.0,4.12243109448,15.9888894789,61.2204666795,58.2287362616,2.97173041782,0.02
 08/19  03:00:00,88.2475577161,19.484834112,33.9929374946,0.0,4.12243109448,15.9888894789,73.4967699354,70.5050395176,2.97173041782,0.02
 08/19  04:00:00,99.9009796595,26.6187108778,38.2081801138,0.0,4.12243109448,16.0517297156,104.440135739,101.448405321,2.97173041782,0.02
 08/19  05:00:00,95.7244930023,26.4003169041,34.2500874145,0.0,4.12243109448,16.0517297156,105.366338659,102.374608241,2.97173041782,0.02
 08/19  06:00:00,114.647398632,28.5842566414,34.4824784345,0.0,4.12243109448,39.6058045677,87.2954080897,84.3036776719,2.97173041782,0.02
 08/19  07:00:00,147.815729271,28.6014959945,34.3231082165,6.36576183681,12.3672932834,65.3531420225,140.47972394,135.50683991,4.9528840297,0.02
 08/19  08:00:00,149.930209801,28.5939949931,34.0635536691,5.85638522943,12.3672932834,68.2430321324,138.998482336,134.025598307,4.9528840297,0.02
 08/19  09:00:00,179.523590219,28.6455604435,36.7399310983,3.70491955964,16.4897243779,93.1370602926,129.841939065,121.897324617,7.92461444751,0.02
 08/19  10:00:00,182.954576748,28.6641355171,41.4839992397,2.37314933626,16.4897243779,93.1370602926,133.550948222,117.012051288,7.92461444751,8.61428248629
 08/19  11:00:00,185.200801071,28.6809398668,44.2574801746,1.8291192904,16.4897243779,93.1370602926,122.665259298,114.72064485,7.92461444751,0.02
 08/19  12:00:00,178.103591204,28.7157494702,47.2999520481,0.80626531694,16.4897243779,83.9857416113,119.585088726,111.640474278,7.92461444751,0.02
 08/19  13:00:00,181.919544242,28.7290907226,51.1438387087,0.764982345373,16.4897243779,83.9857416113,118.518515062,110.573900615,7.92461444751,0.02
 08/19  14:00:00,184.223125261,28.7418044824,53.5541213086,0.645612067883,16.4897243779,83.9857416113,117.567580662,109.622966215,7.92461444751,0.02
 08/19  15:00:00,163.198630997,28.5842566414,50.7896768004,0.0,12.3672932834,70.6512738906,61.4595621839,56.4866781543,4.9528840297,0.02
 08/19  16:00:00,162.664599011,28.5842566414,50.2556602027,0.0,12.3672932834,70.6512738906,70.1039741711,56.5397987282,4.9528840297,8.61129141316
 08/19  17:00:00,149.626770569,28.5842566414,49.7413956213,0.0,12.3672932834,58.1284167478,64.346189995,59.3733059653,4.9528840297,0.02
 08/19  18:00:00,107.84653435,27.273892799,42.4590456687,0.0,12.3672932834,24.9413748627,84.8101946287,79.837310599,4.9528840297,0.02
 08/19  19:00:00,104.621728975,27.4922867727,39.0158463149,0.0,12.3672932834,24.9413748627,92.4519420986,87.4790580689,4.9528840297,0.02
 08/19  20:00:00,87.1214109701,26.4003169041,30.3453388382,0.0,4.12243109448,16.0517297156,102.537733382,99.5460029642,2.97173041782,0.02
 08/19  21:00:00,62.0797429216,13.9426979627,13.4306616655,0.0,4.12243109448,15.9888894789,57.0834534763,54.0917230585,2.97173041782,0.02
 08/19  22:00:00,60.5145938898,12.9817644783,12.8013028933,0.0,4.12243109448,15.9888894789,56.4467004064,53.4549699886,2.97173041782,0.02
 08/19  23:00:00,69.6149603262,17.3090193044,17.4176183904,0.0,4.12243109448,15.9888894789,74.7132845509,71.7215541331,2.97173041782,0.02
 08/19  24:00:00,68.2840406254,17.3090193044,16.1895190954,0.0,4.12243109448,15.9888894789,75.7427859806,72.7510555628,2.97173041782,0.02
 08/20  01:00:00,65.4148244799,17.3090193044,15.3570698181,0.0,2.06121554724,15.9888894789,76.974250121,73.9825197032,2.97173041782,0.02
 08/20  02:00:00,52.4416872407,10.8181370652,9.14302730871,0.0,2.06121554724,15.9888894789,54.6387860212,51.6470556034,2.97173041782,0.02
 08/20  03:00:00,72.8403568109,22.9466379729,17.0778316159,0.0,2.06121554724,15.9888894789,100.359113796,97.3673833785,2.97173041782,0.02
 08/20  04:00:00,62.9440018031,17.3090193044,12.9532409659,0.0,2.06121554724,15.9888894789,80.7862997903,77.7945693724,2.97173041782,0.02
 08/20  05:00:00,69.9667245562,21.6362741305,15.3926848513,0.0,2.06121554724,15.9888894789,102.224756995,99.2330265776,2.97173041782,0.02
 08/20  06:00:00,55.1520127097,17.3090193044,12.1600635024,0.0,2.06121554724,15.9888894789,82.5700358173,79.5783053995,2.97173041782,0.02
 08/20  07:00:00,56.5992198795,21.6362741305,16.091770206,0.0,2.06121554724,15.9888894789,102.145849771,99.1541193529,2.97173041782,0.02
 08/20  08:00:00,80.7419227642,19.1144094873,14.9391767881,0.0,4.12243109448,41.7362269337,77.8134924457,72.840608416,4.9528840297,0.02
 08/20  09:00:00,94.5774230075,23.3834259204,24.2595795359,0.00186422973454,4.12243109448,41.7362269337,92.8941190819,87.9212350522,4.9528840297,0.02
 08/20  10:00:00,88.2482596904,18.6193831468,23.0405899152,0.0,4.12243109448,41.7362269337,74.334427026,69.3615429963,4.9528840297,0.02
 08/20  11:00:00,102.706149364,22.9466379729,32.7714826296,0.0,4.12243109448,41.7362269337,89.8233949154,84.8505108857,4.9528840297,0.02
 08/20  12:00:00,98.7023446234,19.0561710943,33.0504090484,0.0,4.12243109448,41.7362269337,71.309555157,66.3366711273,4.9528840297,0.02
 08/20  13:00:00,113.967862094,23.7328562783,43.2521160949,0.0,4.12243109448,41.7362269337,86.4702751043,81.4973910746,4.9528840297,0.02
 08/20  14:00:00,101.257938218,19.0566800933,35.4459646689,0.0,4.12243109448,41.7362269337,77.8196053849,64.2664935532,4.9528840297,8.60022780203
 08/20  15:00:00,115.827096061,23.8203044023,44.5935992639,0.0,4.12243109448,41.7362269337,85.1089377368,80.1360537071,4.9528840297,0.02
 08/20  16:00:00,85.3800457414,19.0565177171,36.4059262202,0.0,4.12243109448,24.8785346261,69.0444013929,64.0715173632,4.9528840297,0.02
 08/20  17:00:00,85.3385426257,22.8674053131,43.4849939477,0.0,2.06121554724,15.9888894789,84.3348810096,81.3431505917,2.97173041782,0.02
 08/20  18:00:00,69.9596485435,18.1033625396,33.2963733497,0.0,2.06121554724,15.9888894789,68.5180772788,65.526346861,2.97173041782,0.02
 08/20  19:00:00,72.8731774583,19.83426447,34.425342088,0.0,2.06121554724,15.9888894789,77.6765638231,74.6848334053,2.97173041782,0.02
 08/20  20:00:00,67.3836021065,16.0149053214,23.4389466919,0.0,2.06121554724,15.9888894789,73.7543833683,70.7626529505,2.97173041782,0.02
 08/20  21:00:00,76.5123007758,18.4009891731,25.4295699146,0.0,2.06121554724,15.9888894789,82.5140401431,79.5223097253,2.97173041782,0.02
 08/20  22:00:00,63.0317681163,13.8472154435,16.6101275894,0.0,2.06121554724,15.9888894789,65.4355066252,62.4437762074,2.97173041782,0.02
 08/20  23:00:00,66.4568520187,15.3739420272,18.4682272696,0.0,2.06121554724,15.9888894789,67.3146034578,64.32287304,2.97173041782,0.02
 08/20  24:00:00,68.9252700201,17.3090193044,18.9345090759,0.0,2.06121554724,15.9888894789,80.0045724395,77.0128420217,2.97173041782,0.02
 08/21  01:00:00,61.5843238897,12.9817644783,13.9538101275,0.0,4.12243109448,15.9888894789,60.0243855164,57.0326550986,2.97173041782,0.02
 08/21  02:00:00,68.7804024249,16.8884812164,17.2026223214,0.0,4.12243109448,15.9888894789,71.5336815117,68.5419510939,2.97173041782,0.02
 08/21  03:00:00,78.9857983621,21.6362741305,22.4724213194,0.0,4.12243109448,15.9888894789,101.376016924,98.3842865066,2.97173041782,0.02
 08/21  04:00:00,108.587315047,27.68156155,28.6971572729,0.0,12.3672932834,24.9413748627,114.208455409,109.235571379,4.9528840297,0.02
 08/21  05:00:00,120.547955413,27.7480975082,31.3371726088,9.25408905687,12.3672932834,24.9413748627,179.691188638,174.718304608,4.9528840297,0.02
 08/21  06:00:00,168.670985035,28.705783021,30.837092329,5.82153242381,24.7345865669,70.7195625826,145.7047906,135.77902254,9.90576805939,0.02
 08/21  07:00:00,196.032215946,28.8745062126,35.2070151966,1.64928490443,37.1018798503,92.3937384068,124.171272213,114.245504154,9.90576805939,0.02
 08/21  08:00:00,213.704648207,29.0363454232,41.2377305273,1.08571721264,37.1018798503,104.434947198,123.878574225,105.348143577,9.90576805939,8.62466258814
 08/21  09:00:00,231.925899085,29.3433825466,47.2893377893,0.906740139355,37.1018798503,116.476155989,110.255348722,100.329580662,9.90576805939,0.02
 08/21  10:00:00,232.976651673,29.7294395,48.2153487825,0.644716857648,37.1018798503,116.476155989,114.950683009,96.4099592317,9.90576805939,8.6349557177
 08/21  11:00:00,234.302157889,30.1511799997,49.3728506341,0.390827697993,37.1018798503,116.476155989,102.065752467,92.1399844074,9.90576805939,0.02
 08/21  12:00:00,227.229825351,30.5815798292,54.0786097055,0.224077441348,37.1018798503,104.434947198,106.977634959,88.4402708262,9.90576805939,8.63159607325
 08/21  13:00:00,242.914656994,31.1298731301,57.2661826438,0.131299277028,37.1018798503,116.476155989,94.7930236214,84.8672555621,9.90576805939,0.02
 08/21  14:00:00,246.476072769,31.6179332031,60.4212356293,0.0497567332146,37.1018798503,116.476155989,100.750575672,82.2099623789,9.90576805939,8.63484523374
 08/21  15:00:00,248.33509285,31.9747761762,61.9729629867,0.000484911526568,37.1018798503,116.476155989,90.1627932623,80.2370252029,9.90576805939,0.02
 08/21  16:00:00,248.460184245,32.101959594,61.9718990579,0.0,37.1018798503,116.476155989,89.1758048999,79.2500368405,9.90576805939,0.02
 08/21  17:00:00,246.487624045,32.0332299319,60.0692707349,0.0,37.1018798503,116.476155989,97.6473212109,79.1225670369,9.90576805939,8.61898611456
 08/21  18:00:00,146.27259677,27.8932481821,45.2600799997,0.0,24.7345865669,47.5788473902,67.0817294533,62.1088454236,4.9528840297,0.02
 08/21  19:00:00,141.839371095,27.716076238,41.00402305,0.0,24.7345865669,47.5788473902,71.6500768127,66.677192783,4.9528840297,0.02
 08/21  20:00:00,126.509760933,28.0023262292,37.2484297598,0.0,12.3672932834,38.6892022431,86.7457344229,83.7540040051,2.97173041782,0.02
 08/21  21:00:00,94.2238151507,17.3252691638,22.8859861471,0.0,12.3672932834,27.0668015668,60.1201159683,57.1283855505,2.97173041782,0.02
 08/21  22:00:00,79.6433396592,20.8663056845,23.9535889146,0.0,4.12243109448,15.9888894789,81.5322466838,78.540516266,2.97173041782,0.02
 08/21  23:00:00,62.0752205143,13.2082833817,14.2849543597,0.0,4.12243109448,15.9888894789,54.1854913881,51.1937609703,2.97173041782,0.02
 08/21  24:00:00,73.8662091914,19.0399212348,20.0296719926,0.0,4.12243109448,15.9888894789,84.0092487137,81.0175182959,2.97173041782,0.02
 08/22  01:00:00,60.0199835743,13.2082833817,12.229717368,0.0,4.12243109448,15.9888894789,56.7102258157,53.7184953979,2.97173041782,0.02
 08/22  02:00:00,70.0559705175,18.1744702696,17.111713371,0.0,4.12243109448,15.9888894789,79.5476248886,76.5558944708,2.97173041782,0.02
 08/22  03:00:00,54.534476448,10.3854115826,9.62074026216,0.0,4.12243109448,15.9888894789,45.8439581856,42.8522277678,2.97173041782,0.02
 08/22  04:00:00,103.565137155,27.7689191395,23.5876211805,0.0,12.3672932834,24.9413748627,107.224580973,102.251696943,4.9528840297,0.02
 08/22  05:00:00,110.343711198,27.8351067072,24.8235285516,5.47647906545,12.3672932834,24.9413748627,178.153810866,164.599081398,4.9528840297,8.60184543821
 08/22  06:00:00,161.142730404,28.9104342513,25.060963425,3.86475490778,24.7345865669,70.7195625826,136.908075485,126.982307426,9.90576805939,0.02
 08/22  07:00:00,187.126005941,29.2297561164,26.7726978447,0.822145520126,37.1018798503,92.3937384068,116.553774142,106.628006082,9.90576805939,0.02
 08/22  08:00:00,207.672174517,29.4715708289,35.4421458068,0.413652790386,37.1018798503,104.434947198,108.242052925,98.316284866,9.90576805939,0.02
 08/22  09:00:00,229.649888159,29.8166137103,45.1161195201,0.330660393593,37.1018798503,116.476155989,103.659380617,93.7336125572,9.90576805939,0.02
 08/22  10:00:00,235.955510512,30.2526950258,51.033297475,0.282427835882,37.1018798503,116.476155989,108.496058193,89.955330136,9.90576805939,8.63495999759
 08/22  11:00:00,240.897057992,30.7585014334,55.5433337991,0.20786409066,37.1018798503,116.476155989,104.640306475,86.0979686567,9.90576805939,8.63656975845
 08/22  12:00:00,231.650655777,31.2366065138,57.9301017354,0.138445338012,37.1018798503,104.434947198,93.0004448889,83.0746768295,9.90576805939,0.02
 08/22  13:00:00,247.131166699,31.7717421642,60.9065750217,0.0654928766719,37.1018798503,116.476155989,92.8719376276,80.1560121487,9.90576805939,2.81015741953
 08/22  14:00:00,249.291055797,32.1202565715,62.7792216101,0.00448935237294,37.1018798503,116.476155989,94.2617819985,78.5123054353,9.90576805939,5.84370850386
 08/22  15:00:00,251.260460035,32.394712601,64.4788242072,0.0,37.1018798503,116.476155989,87.3379589238,77.4121908644,9.90576805939,0.02
 08/22  16:00:00,254.450666389,32.7044355727,67.3599419588,0.0,37.1018798503,116.476155989,93.3271378004,74.7929492745,9.90576805939,8.62842046651
 08/22  17:00:00,255.306335268,32.6837022298,68.237519108,0.0,37.1018798503,116.476155989,81.0463300111,71.1205619517,9.90576805939,0.02
 08/22  18:00:00,154.882455549,27.8944706483,53.8687010767,0.0,24.7345865669,47.5788473902,64.2832020757,59.310318046,4.9528840297,0.02
 08/22  19:00:00,150.61969848,27.7162521966,49.7841569236,0.0,24.7345865669,47.5788473902,70.103825683,65.1309416533,4.9528840297,0.02
 08/22  20:00:00,131.691139301,28.002968847,42.4291541895,0.0,12.3672932834,38.6892022431,93.240332634,81.6594771175,2.97173041782,8.60912509876
 08/22  21:00:00,93.5266017317,17.0340771988,22.4799689252,0.0,12.3672932834,27.0668015668,59.2940544283,56.3023240104,2.97173041782,0.02
 08/22  22:00:00,80.4820645079,21.011901667,24.6467184588,0.0,4.12243109448,15.9888894789,80.5401937908,77.548463373,2.97173041782,0.02
 08/22  23:00:00,62.2396027093,13.2519621765,14.4056584734,0.0,4.12243109448,15.9888894789,50.6036894635,47.6119590456,2.97173041782,0.02
 08/22  24:00:00,76.7401775776,19.9134971298,22.0300652307,0.0,4.12243109448,15.9888894789,82.7348323106,79.7431018928,2.97173041782,0.02
 08/23  01:00:00,60.1524312235,12.7278166395,12.8426325368,0.0,4.12243109448,15.9888894789,53.8792530029,50.8875225851,2.97173041782,0.02
 08/23  02:00:00,72.0969836308,18.6112582171,18.7159393438,0.0,4.12243109448,15.9888894789,80.8360066678,77.84427625,2.97173041782,0.02
 08/23  03:00:00,55.2928476627,10.3854115826,10.3791123116,0.0,4.12243109448,15.9888894789,46.3942479073,43.4025174895,2.97173041782,0.02
 08/23  04:00:00,105.735132753,27.7689191395,25.7576176389,0.0,12.3672932834,24.9413748627,105.880616345,100.907732315,4.9528840297,0.02
 08/23  05:00:00,111.834593933,27.898144163,27.624843837,4.103009941,12.3672932834,24.9413748627,166.848667471,161.875783441,4.9528840297,0.02
 08/23  06:00:00,163.228973515,29.0728064497,27.8622369608,2.98735308846,24.7345865669,70.7195625826,134.785498459,124.8597304,9.90576805939,0.02
 08/23  07:00:00,193.516733516,29.4185495699,32.7351496886,1.06162860367,37.1018798503,92.3937384068,115.757246268,105.831478209,9.90576805939,0.02
 08/23  08:00:00,214.597857367,29.5783029873,42.2810895329,0.393609079944,37.1018798503,104.434947198,117.31957928,98.7874518742,9.90576805939,8.62635934641
 08/23  09:00:00,235.924238608,29.9401888788,51.4008629802,0.196744523525,37.1018798503,116.476155989,102.812799261,92.8870312014,9.90576805939,0.02
 08/23  10:00:00,241.826359795,30.505398294,56.754434816,0.179394577238,37.1018798503,116.476155989,98.6756048361,88.7498367767,9.90576805939,0.02
 08/23  11:00:00,245.577659081,31.0530503146,59.991756855,0.1455400922,37.1018798503,116.476155989,103.302514648,84.7601502138,9.90576805939,8.63659637447
 08/23  12:00:00,238.426324916,31.5142668407,64.4736567227,0.092856134146,37.1018798503,104.434947198,91.7337383854,81.807970326,9.90576805939,0.02
 08/23  13:00:00,253.250178242,31.9632453011,66.8700685015,0.0295500622089,37.1018798503,116.476155989,95.2072882803,76.6663819246,9.90576805939,8.63513829633
 08/23  14:00:00,255.617497562,32.4105111526,68.8198525112,0.0,37.1018798503,116.476155989,80.6173112279,70.6915431685,9.90576805939,0.02
 08/23  15:00:00,257.099714334,32.7067651047,70.0060678711,0.0,37.1018798503,116.476155989,85.1749659377,66.6360163683,9.90576805939,8.63318151004
 08/23  16:00:00,258.038630409,32.69368256,70.9586359722,0.0,37.1018798503,116.476155989,74.3186730931,64.3929050337,9.90576805939,0.02
 08/23  17:00:00,257.613154541,32.6951501789,70.532865271,0.0,37.1018798503,116.476155989,82.2945344883,63.7697908916,9.90576805939,8.61897553736
 08/23  18:00:00,156.527129037,27.9817016063,55.4261583386,0.0,24.7345865669,47.5788473902,63.8294411615,58.8565571318,4.9528840297,0.02
 08/23  19:00:00,150.607502602,27.7195177607,49.7687155506,0.0,24.7345865669,47.5788473902,69.4214166146,64.4485325849,4.9528840297,0.02
