Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  20:00:00,135.733262095,28.1514161459,46.3228445137,0.0,12.3672932834,38.6892022431,83.2675784511,80.2758480332,2.97173041782,0.02
 08/23  21:00:00,96.8089190908,16.9976782032,25.7986831655,0.0,12.3672932834,27.0668015668,57.9041304385,54.9124000207,2.97173041782,0.02
 08/23  22:00:00,85.2434775688,21.2157360425,29.2042966818,0.0,4.12243109448,15.9888894789,77.8263780627,74.8346476449,2.97173041782,0.02
 08/23  23:00:00,70.8586826914,15.1575792859,21.0654625576,0.0,4.12243109448,15.9888894789,58.9202315923,55.9285011745,2.97173041782,0.02
 08/23  24:00:00,80.7681518625,19.8043001429,26.1672359724,0.0,4.12243109448,15.9888894789,85.3504339498,82.3587035319,2.97173041782,0.02
 08/24  01:00:00,63.3503532035,12.5531014605,16.2152691339,0.0,4.12243109448,15.9888894789,53.0810951044,50.0893646866,2.97173041782,0.02
 08/24  02:00:00,77.6843917272,19.0399212348,23.847854686,0.0,4.12243109448,15.9888894789,85.8009545714,82.8092241536,2.97173041782,0.02
 08/24  03:00:00,59.3953562625,11.2508625479,13.5893401826,0.0,4.12243109448,15.9888894789,53.1385403411,50.1468099233,2.97173041782,0.02
 08/24  04:00:00,115.031874449,27.7325201438,35.0907576865,0.0,12.3672932834,24.9413748627,105.597197342,100.624313313,4.9528840297,0.02
 08/24  05:00:00,122.178871256,27.9583414018,38.697249332,3.31468386243,12.3672932834,24.9413748627,165.636917874,160.664033845,4.9528840297,0.02
 08/24  06:00:00,176.855393809,29.1947248896,42.5272038186,1.82688739404,24.7345865669,70.7195625826,133.361109742,123.435341683,9.90576805939,0.02
 08/24  07:00:00,205.69413369,29.6548608152,45.5619795352,0.175880351147,37.1018798503,92.3937384068,120.740262129,102.225813832,9.90576805939,8.60868023738
 08/24  08:00:00,222.703698617,30.1188973332,50.069250802,0.170751497843,37.1018798503,104.434947198,103.965137551,94.0393694913,9.90576805939,0.02
 08/24  09:00:00,241.302835729,30.5596948911,56.1932668509,0.163394221151,37.1018798503,116.476155989,100.150750706,90.2249826466,9.90576805939,0.02
 08/24  10:00:00,248.046448936,31.0606198559,62.4589652606,0.139757622843,37.1018798503,116.476155989,103.868536471,85.3278415172,9.90576805939,8.63492689489
 08/24  11:00:00,254.411050535,31.6707742657,68.2557826391,0.0971520606882,37.1018798503,116.476155989,78.1867620311,68.2609939717,9.90576805939,0.02
 08/24  12:00:00,247.147320245,32.2200329171,72.5419391841,0.0398296154836,37.1018798503,104.434947198,71.6845158651,53.1469995549,9.90576805939,8.63174825085
 08/24  13:00:00,263.638837767,32.8185619012,76.4324449958,0.000492235114983,37.1018798503,116.476155989,50.464291435,40.5385233756,9.90576805939,0.02
 08/24  14:00:00,266.174723159,33.3289426285,78.4586761922,0.0,37.1018798503,116.476155989,51.6099621926,33.0693210932,9.90576805939,8.63487303996
 08/24  15:00:00,265.319314555,33.6119039802,77.3205037362,0.0,37.1018798503,116.476155989,46.942094128,37.0163260686,9.90576805939,0.02
 08/24  16:00:00,264.512822546,33.613058774,76.5134567776,0.0,37.1018798503,116.476155989,57.8753797555,39.3411801724,9.90576805939,8.62843152368
 08/24  17:00:00,263.065312723,33.4030680541,75.2771387728,0.0,37.1018798503,116.476155989,50.6725476482,40.7467795889,9.90576805939,0.02
 08/24  18:00:00,158.80548094,27.9892267706,57.6969743744,0.0,24.7345865669,47.5788473902,49.6746452603,44.7017612306,4.9528840297,0.02
 08/24  19:00:00,156.355792406,27.7256223283,55.5108848332,0.0,24.7345865669,47.5788473902,57.206756674,52.2338726443,4.9528840297,0.02
 08/24  20:00:00,146.519644132,28.1550175098,57.1056074217,0.0,12.3672932834,38.6892022431,71.7989076925,68.8071772747,2.97173041782,0.02
 08/24  21:00:00,106.932410127,17.3252691638,35.5945777624,0.0,12.3672932834,27.0668015668,59.4377749759,47.8613225227,2.97173041782,8.60472203541
 08/24  22:00:00,100.189211758,22.2850213832,43.0539163924,0.0,4.12243109448,15.9888894789,74.1977170286,71.2059866108,2.97173041782,0.02
 08/24  23:00:00,82.7460709229,16.1977454301,31.8858555853,0.0,4.12243109448,15.9888894789,54.9685058725,51.9767754547,2.97173041782,0.02
 08/24  24:00:00,94.0435913537,20.9973420687,38.2228045509,0.0,4.12243109448,15.9888894789,80.7077237476,77.7159933298,2.97173041782,0.02
 08/25  01:00:00,76.5235503493,14.7207913385,27.1671183364,0.0,4.12243109448,15.9888894789,54.8772471565,51.8855167386,2.97173041782,0.02
 08/25  02:00:00,92.8455949602,20.778948095,37.2432022028,0.0,4.12243109448,15.9888894789,77.0965137215,74.1047833037,2.97173041782,0.02
 08/25  03:00:00,75.3117988505,14.073734347,26.6292530295,0.0,4.12243109448,15.9888894789,51.9791399768,48.987409559,2.97173041782,0.02
 08/25  04:00:00,128.922451845,27.273892799,49.4399628329,0.0,12.3672932834,24.9413748627,95.1688317317,90.195947702,4.9528840297,0.02
 08/25  05:00:00,138.169551995,28.8996173902,54.8529912553,2.2083471477,12.3672932834,24.9413748627,149.968572486,144.995688456,4.9528840297,0.02
 08/25  06:00:00,193.382288263,29.0988002211,60.5889043297,0.388006511595,24.7345865669,70.7195625826,112.156041081,102.230273022,9.90576805939,0.02
 08/25  07:00:00,225.700810651,29.8557069311,65.538175438,0.0055223062076,37.1018798503,92.3937384068,85.5767977473,75.651029688,9.90576805939,0.02
 08/25  08:00:00,240.486354047,30.2114643424,67.9300443853,0.0,37.1018798503,104.434947198,75.5450298616,65.6192618022,9.90576805939,0.02
 08/25  09:00:00,254.845630278,30.7007119196,69.7584585497,0.0,37.1018798503,116.476155989,79.2929529933,60.7573678891,9.90576805939,8.62981704484
 08/25  10:00:00,257.501021555,31.3066470113,71.807259191,0.0,37.1018798503,116.476155989,65.969285418,56.0435173586,9.90576805939,0.02
 08/25  11:00:00,260.49725296,32.0682104376,74.041715422,0.0,37.1018798503,116.476155989,69.5456008569,51.0032611208,9.90576805939,8.63657167675
 08/25  12:00:00,251.156667309,32.6506883226,76.1604491741,0.0,37.1018798503,104.434947198,55.1414652119,45.2156971525,9.90576805939,0.02
 08/25  13:00:00,267.397333523,33.3061513629,79.7038525643,0.0,37.1018798503,116.476155989,55.1163586891,36.5739398053,9.90576805939,8.63665082441
 08/25  14:00:00,269.397022007,33.8582600476,81.1516450042,0.0,37.1018798503,116.476155989,42.8862008003,32.9604327409,9.90576805939,0.02
 08/25  15:00:00,270.291327498,34.2352918515,81.6691376164,0.0,37.1018798503,116.476155989,51.60829634,33.0693944695,9.90576805939,8.63313381108
 08/25  16:00:00,271.022314219,34.3367221424,82.2992935631,0.0,37.1018798503,116.476155989,44.4857290746,34.5599610152,9.90576805939,0.02
 08/25  17:00:00,271.45480713,34.2160697306,82.8535916828,0.0,37.1018798503,116.476155989,54.756960393,36.2322371417,9.90576805939,8.61895519189
 08/25  18:00:00,163.764350701,27.9951307946,62.6499435859,0.0,24.7345865669,47.5788473902,45.2563768761,40.2834928465,4.9528840297,0.02
 08/25  19:00:00,160.346262693,27.7317300639,59.4952637905,0.0,24.7345865669,47.5788473902,52.5236492926,47.5507652629,4.9528840297,0.02
 08/25  20:00:00,152.231854281,28.1598649794,60.4638240672,0.0,12.3672932834,38.6892022431,64.9307387471,61.9390083293,2.97173041782,0.02
 08/25  21:00:00,114.073159026,19.0561710943,40.9507739039,0.0,12.3672932834,27.0668015668,51.6123399313,48.6206095135,2.97173041782,0.02
 08/25  22:00:00,104.255059358,22.5762133481,46.8285722269,0.0,4.12243109448,15.9888894789,68.0533874039,65.0616569861,2.97173041782,0.02
 08/25  23:00:00,84.9493891772,16.4598181986,33.8271011932,0.0,4.12243109448,15.9888894789,54.0228355418,51.031105124,2.97173041782,0.02
 08/25  24:00:00,94.3863635879,21.0410208635,38.5218980408,0.0,4.12243109448,15.9888894789,80.4779732008,77.486242783,2.97173041782,0.02
 08/26  01:00:00,76.160407556,14.8081489279,26.7166179364,0.0,4.12243109448,15.9888894789,56.2529304501,53.2612000322,2.97173041782,0.02
 08/26  02:00:00,89.4986657432,20.9973420687,33.6778789321,0.0,4.12243109448,15.9888894789,87.0358863277,84.0441559099,2.97173041782,0.02
 08/26  03:00:00,65.0200503296,12.9025318185,17.5355360441,0.0,4.12243109448,15.9888894789,54.4179072237,51.4261768059,2.97173041782,0.02
 08/26  04:00:00,94.1215643173,26.4003169041,32.6471583428,0.0,4.12243109448,16.0517297156,108.567799688,105.57606927,2.97173041782,0.02
 08/26  05:00:00,91.5157850749,25.9635289566,30.4781670073,0.0,4.12243109448,16.0517297156,109.10153001,106.109799592,2.97173041782,0.02
 08/26  06:00:00,114.880853107,28.5842566414,32.3667657922,0.0,4.12243109448,39.6058045677,90.8195481479,87.8278177301,2.97173041782,0.02
 08/26  07:00:00,144.694543632,28.6068068738,33.1371537998,4.42521926246,12.3672932834,65.3531420225,142.777066184,137.804182154,4.9528840297,0.02
 08/26  08:00:00,150.07435106,28.595519719,37.8445128567,2.21803227768,12.3672932834,68.2430321324,147.24338527,133.68056016,4.9528840297,8.60994108019
 08/26  09:00:00,186.973360097,28.6939509731,47.2624876629,0.583764309289,16.4897243779,93.1370602926,128.048217196,120.103602748,7.92461444751,0.02
 08/26  10:00:00,196.505728444,28.796854304,56.9047067856,0.370906074011,16.4897243779,93.1370602926,120.859850879,112.915236432,7.92461444751,0.02
 08/26  11:00:00,201.234379767,28.9924382843,61.5991785428,0.209490009825,16.4897243779,93.1370602926,104.281058035,96.336443587,7.92461444751,0.02
 08/26  12:00:00,194.960227882,29.1994737944,64.3431052286,0.136007176312,16.4897243779,83.9857416113,92.8088695946,84.8642551471,7.92461444751,0.02
 08/26  13:00:00,198.695406421,29.428332655,67.9097155254,0.0757074865184,16.4897243779,83.9857416113,88.9481254289,72.4118601409,7.92461444751,8.61165084052
 08/26  14:00:00,202.112190575,29.6901858735,71.1282097596,0.0122178183418,16.4897243779,83.9857416113,68.2432118237,60.2985973762,7.92461444751,0.02
 08/26  15:00:00,180.402495111,28.5842566414,67.9935697871,0.0,12.3672932834,70.6512738906,33.2177447329,28.2448607032,4.9528840297,0.02
 08/26  16:00:00,169.192441448,28.5842566414,56.783511574,0.0,12.3672932834,70.6512738906,48.6065323607,43.633648331,4.9528840297,0.02
 08/26  17:00:00,146.55349332,28.5842566414,46.6681143572,0.0,12.3672932834,58.1284167478,57.5428130793,52.5699290496,4.9528840297,0.02
 08/26  18:00:00,111.302624372,27.9738397376,45.2151882336,0.0,12.3672932834,24.9413748627,81.0686750063,76.0957909766,4.9528840297,0.02
 08/26  19:00:00,111.610918167,27.7106807465,45.7866409986,0.0,12.3672932834,24.9413748627,89.1009105487,84.128026519,4.9528840297,0.02
 08/26  20:00:00,102.198779506,27.4922867727,41.9815702886,0.0,4.12243109448,16.0517297156,99.5972373827,96.6055069648,2.97173041782,0.02
 08/26  21:00:00,70.0368264467,13.688750124,21.7660937475,0.0,4.12243109448,15.9888894789,51.4370286938,48.4452982759,2.97173041782,0.02
 08/26  22:00:00,85.4604808752,20.2046890947,30.4591760083,0.0,4.12243109448,15.9888894789,86.5684775583,83.5767471405,2.97173041782,0.02
 08/26  23:00:00,63.9789962796,11.9040132366,17.5131222591,0.0,4.12243109448,15.9888894789,54.2533556335,51.2616252157,2.97173041782,0.02
 08/26  24:00:00,83.2775579624,19.2664401383,29.2413311236,0.0,4.12243109448,15.9888894789,82.3727852362,79.3810548184,2.97173041782,0.02
 08/27  01:00:00,62.0430152588,12.9817644783,16.5136544598,0.0,2.06121554724,15.9888894789,58.4476147388,55.455884321,2.97173041782,0.02
 08/27  02:00:00,61.6290404515,12.9817644783,16.0996796088,0.0,2.06121554724,15.9888894789,57.9603132963,54.9685828785,2.97173041782,0.02
 08/27  03:00:00,66.4210272054,15.1453918913,18.6609660395,0.0,2.06121554724,15.9888894789,73.7016646467,70.7099342289,2.97173041782,0.02
 08/27  04:00:00,65.5600790208,15.1453918913,17.8000178091,0.0,2.06121554724,15.9888894789,79.1772736777,67.6036857032,2.97173041782,8.60185755665
 08/27  05:00:00,74.5128980972,18.6193831468,23.2117728131,0.0,2.06121554724,15.9888894789,81.8608943479,78.8691639301,2.97173041782,0.02
 08/27  06:00:00,65.5653095544,17.3090193044,20.272881531,0.0,2.06121554724,15.9888894789,79.935417434,76.9436870161,2.97173041782,0.02
 08/27  07:00:00,65.9259453771,21.6362741305,25.5687835404,0.0,2.06121554724,15.9888894789,99.666601494,96.6748710761,2.97173041782,0.02
 08/27  08:00:00,91.3689908347,19.2308862733,25.7355046718,0.0,4.12243109448,41.7362269337,75.0498186481,70.0769346184,4.9528840297,0.02
 08/27  09:00:00,103.339334571,23.3834259204,33.4264680608,0.0,4.12243109448,41.7362269337,91.0131372512,86.0402532215,4.9528840297,0.02
 08/27  10:00:00,99.3165437709,19.4929590417,33.4282899128,0.0,4.12243109448,41.7362269337,72.5141186599,67.5412346302,4.9528840297,0.02
 08/27  11:00:00,110.007075025,23.3834259204,40.0942085981,0.0,4.12243109448,41.7362269337,87.2292549401,82.2563709104,4.9528840297,0.02
 08/27  12:00:00,103.043903315,19.4938679421,37.1547406245,0.0,4.12243109448,41.7362269337,69.0017319596,64.0288479299,4.9528840297,0.02
 08/27  13:00:00,113.53825449,23.3884159926,43.6203980434,0.0,4.12243109448,41.7362269337,83.6552775542,78.6823935245,4.9528840297,0.02
 08/27  14:00:00,105.642450917,19.5127587162,39.7343974915,0.0,4.12243109448,41.7362269337,61.6313879846,56.6585039549,4.9528840297,0.02
 08/27  15:00:00,115.879753794,23.3955430197,45.9547703477,0.0,4.12243109448,41.7362269337,70.7047614503,65.7318774206,4.9528840297,0.02
 08/27  16:00:00,90.0962071203,19.5130041293,41.0456006041,0.0,4.12243109448,24.8785346261,54.6623159586,49.6894319289,4.9528840297,0.02
 08/27  17:00:00,86.7103057071,22.5222148024,45.4940326291,0.0,2.06121554724,15.9888894789,63.7286561629,60.7369257451,2.97173041782,0.02
 08/27  18:00:00,74.6196918587,17.7635331561,38.3230752944,0.0,2.06121554724,15.9888894789,45.8767841171,42.8850536992,2.97173041782,0.02
 08/27  19:00:00,85.7750284035,22.5179749551,44.5629951562,0.0,2.06121554724,15.9888894789,66.2986904737,63.3069600559,2.97173041782,0.02
 08/27  20:00:00,78.1595485687,15.6817248229,32.2525652698,0.0,2.06121554724,15.9888894789,49.8354916947,46.8437612769,2.97173041782,0.02
 08/27  21:00:00,96.075683341,21.5651664004,41.7482877597,0.0,2.06121554724,15.9888894789,74.2674084161,71.2756779982,2.97173041782,0.02
 08/27  22:00:00,75.2745980189,14.7207913385,27.9793814956,0.0,2.06121554724,15.9888894789,52.0142636503,49.0225332325,2.97173041782,0.02
 08/27  23:00:00,86.7503080265,19.4767091823,34.5381987591,0.0,2.06121554724,15.9888894789,70.0478239068,67.0560934889,2.97173041782,0.02
 08/27  24:00:00,74.618023972,14.2921283207,27.7782995551,0.0,2.06121554724,15.9888894789,48.5187409821,45.5270105643,2.97173041782,0.02
 08/28  01:00:00,85.8101685531,19.0399212348,31.973631622,0.0,4.12243109448,15.9888894789,72.0152462993,69.0235158815,2.97173041782,0.02
 08/28  02:00:00,69.1133499141,12.9817644783,21.5227737219,0.0,4.12243109448,15.9888894789,52.5453235899,49.5535931721,2.97173041782,0.02
 08/28  03:00:00,86.1779717141,19.4726467174,31.8952946518,0.0,4.12243109448,15.9888894789,82.5284883462,79.5367579284,2.97173041782,0.02
 08/28  04:00:00,131.01456302,27.7325201438,51.0734463244,0.0,12.3672932834,24.9413748627,100.174034597,95.2011505677,4.9528840297,0.02
 08/28  05:00:00,133.818569066,27.7919145137,50.8667940369,2.95126391891,12.3672932834,24.9413748627,151.59265175,146.619767721,4.9528840297,0.02
 08/28  06:00:00,194.855243826,28.790397175,59.502722779,0.90637955892,24.7345865669,70.7195625826,113.061871179,103.13610312,9.90576805939,0.02
 08/28  07:00:00,223.090747072,29.1000791978,63.5538633973,0.135391423875,37.1018798503,92.3937384068,91.6707025331,73.1562463029,9.90576805939,8.60868817083
 08/28  08:00:00,239.28488812,29.3958412675,67.4316241421,0.112624072887,37.1018798503,104.434947198,63.1247596688,53.1989916094,9.90576805939,0.02
 08/28  09:00:00,254.116937156,29.7643527633,69.8732273624,0.0928783289876,37.1018798503,116.476155989,52.0741572284,42.148389169,9.90576805939,0.02
 08/28  10:00:00,256.378165445,30.075400505,71.8482489868,0.0674090517989,37.1018798503,116.476155989,51.8482271132,33.3089879665,9.90576805939,8.63347108735
 08/28  11:00:00,259.323815557,30.6334771281,74.2692135485,0.0337846282332,37.1018798503,116.476155989,33.9240445293,23.99827647,9.90576805939,0.02
 08/28  12:00:00,248.429455982,30.9944785969,75.0868415317,0.00261648809161,37.1018798503,104.434947198,39.4938140053,20.9563230354,9.90576805939,8.63172291052
 08/28  13:00:00,261.122886505,31.5799857178,75.1555635224,0.0,37.1018798503,116.476155989,31.4531120642,21.5273440048,9.90576805939,0.02
 08/28  14:00:00,259.430937635,31.5815578194,73.4622746549,0.0,37.1018798503,116.476155989,47.8337529371,29.293130834,9.90576805939,8.63485404371
 08/28  15:00:00,257.577883655,31.7584181711,71.432559907,0.0,37.1018798503,116.476155989,50.3205137212,40.3947456618,9.90576805939,0.02
 08/28  16:00:00,258.147033413,32.0599547896,71.7007706594,0.0,37.1018798503,116.476155989,64.1952306311,45.6610551427,9.90576805939,8.62840742901
 08/28  17:00:00,257.275601795,31.9790608473,70.911435661,0.0,37.1018798503,116.476155989,59.1084083555,49.1826402961,9.90576805939,0.02
 08/28  18:00:00,155.986674294,27.8869924673,54.9804023494,0.0,24.7345865669,47.5788473902,57.5619363073,52.5890522776,4.9528840297,0.02
 08/28  19:00:00,152.883968634,27.7129583821,52.0517253313,0.0,24.7345865669,47.5788473902,70.9196851393,65.9468011096,4.9528840297,0.02
 08/28  20:00:00,139.120234064,27.9297056529,47.5823428737,0.0,12.3672932834,38.6892022431,86.7045334524,83.7128030346,2.97173041782,0.02
 08/28  21:00:00,98.0344621106,17.0340771988,26.9878212058,0.0,12.3672932834,27.0668015668,68.5913934031,57.0139235326,2.97173041782,8.6057394527
 08/28  22:00:00,86.0297811625,21.2157360425,29.990600242,0.0,4.12243109448,15.9888894789,79.4205531613,76.4288227435,2.97173041782,0.02
 08/28  23:00:00,69.1175416958,14.2921283207,20.2166017211,0.0,4.12243109448,15.9888894789,56.2952802202,53.3035498023,2.97173041782,0.02
 08/28  24:00:00,81.8755410634,20.0008547193,27.0780707215,0.0,4.12243109448,15.9888894789,86.4287531471,83.4370227293,2.97173041782,0.02
 08/29  01:00:00,61.5903965118,12.1163135131,14.8921005811,0.0,4.12243109448,15.9888894789,55.3351638157,52.3434333979,2.97173041782,0.02
 08/29  02:00:00,75.1778613273,18.8733309856,21.5347439392,0.0,4.12243109448,15.9888894789,81.9852114854,78.9934810676,2.97173041782,0.02
 08/29  03:00:00,57.0380292293,10.8221995301,11.6875056335,0.0,4.12243109448,15.9888894789,45.5217383935,42.5300079757,2.97173041782,0.02
 08/29  04:00:00,107.345432332,27.448607978,27.6882281154,0.0,12.3672932834,24.9413748627,104.85174438,99.87886035,4.9528840297,0.02
 08/29  05:00:00,112.997540814,28.2776866212,26.3190238104,6.19223415687,12.3672932834,24.9413748627,169.104515376,164.131631346,4.9528840297,0.02
 08/29  06:00:00,162.934981645,28.8116067409,24.8165970571,3.65103395977,24.7345865669,70.7195625826,136.671219594,126.745451535,9.90576805939,0.02
 08/29  07:00:00,187.678663248,29.1918563022,27.4353790319,0.750021829806,37.1018798503,92.3937384068,116.501441486,106.575673427,9.90576805939,0.02
 08/29  08:00:00,212.298957482,29.4397725509,40.1742640703,0.340076223771,37.1018798503,104.434947198,108.159727844,98.2339597848,9.90576805939,0.02
 08/29  09:00:00,239.21119669,29.7852714398,54.8052305755,0.234233610585,37.1018798503,116.476155989,112.015675296,93.4818020203,9.90576805939,8.62810521622
 08/29  10:00:00,246.295612559,30.0752905741,61.6478686151,0.18533908808,37.1018798503,116.476155989,91.6624688156,81.7367007562,9.90576805939,0.02
 08/29  11:00:00,253.297979984,30.8513249057,67.9124481067,0.146878806168,37.1018798503,116.476155989,81.5968328115,63.0545048803,9.90576805939,8.63655987177
 08/29  12:00:00,245.09952403,31.3266200587,71.3376446785,0.0897304541877,37.1018798503,104.434947198,63.294236001,53.3684679416,9.90576805939,0.02
 08/29  13:00:00,258.814953515,31.5984380525,72.8085050576,0.0206797645331,37.1018798503,116.476155989,70.998807895,52.4563985831,9.90576805939,8.63664125249
 08/29  14:00:00,261.90563503,32.2093466938,75.3091724463,0.0,37.1018798503,116.476155989,57.9044411914,47.978673132,9.90576805939,0.02
 08/29  15:00:00,263.331481413,32.612083797,76.3324984589,0.0,37.1018798503,116.476155989,63.3228322778,44.7839451762,9.90576805939,8.63311904213
 08/29  16:00:00,263.467727727,32.8460394582,76.2353905806,0.0,37.1018798503,116.476155989,54.2333582582,44.3075901988,9.90576805939,0.02
 08/29  17:00:00,261.333236997,32.5617637447,74.3863277436,0.0,37.1018798503,116.476155989,64.3828491554,45.8580515175,9.90576805939,8.61902957851
 08/29  18:00:00,157.589648606,27.8897621501,56.5806091826,0.0,24.7345865669,47.5788473902,54.5525973736,49.5797133439,4.9528840297,0.02
 08/29  19:00:00,154.262576954,27.71336906,53.4299389345,0.0,24.7345865669,47.5788473902,64.6326401697,59.65975614,4.9528840297,0.02
 08/29  20:00:00,144.681630315,28.0391360294,53.034329186,0.0,12.3672932834,38.6892022431,80.5211268316,77.5293964138,2.97173041782,0.02
 08/29  21:00:00,103.519662436,17.1068751901,32.400231626,0.0,12.3672932834,27.0668015668,56.9105606373,53.9188302195,2.97173041782,0.02
 08/29  22:00:00,92.4185285844,21.0846996582,36.5103843009,0.0,4.12243109448,15.9888894789,79.2022480136,76.2105175958,2.97173041782,0.02
 08/29  23:00:00,75.7369615531,15.1575792859,25.94374164,0.0,4.12243109448,15.9888894789,56.8868389693,53.8951085515,2.97173041782,0.02
 08/29  24:00:00,89.0228959177,20.778948095,33.4205031518,0.0,4.12243109448,15.9888894789,88.7445958027,85.7528653849,2.97173041782,0.02
 08/30  01:00:00,71.1235300424,14.0300555522,22.4846629534,0.0,4.12243109448,15.9888894789,58.7248655761,55.7331351583,2.97173041782,0.02
 08/30  02:00:00,84.0033045169,19.7679011473,29.4387877823,0.0,4.12243109448,15.9888894789,87.1057580603,84.1140276424,2.97173041782,0.02
 08/30  03:00:00,65.9421169913,12.5531014605,18.8070330733,0.0,4.12243109448,15.9888894789,56.0270587828,53.0353283649,2.97173041782,0.02
 08/30  04:00:00,122.581715244,27.5359655675,42.8371532791,0.0,12.3672932834,24.9413748627,104.202259195,99.2293751654,4.9528840297,0.02
 08/30  05:00:00,129.483083614,28.3717786731,44.6310085466,4.27169995676,12.3672932834,24.9413748627,165.174108529,160.201224499,4.9528840297,0.02
 08/30  06:00:00,180.03764634,28.9598798616,43.3627254077,2.05929692028,24.7345865669,70.7195625826,133.601776738,123.676008679,9.90576805939,0.02
 08/30  07:00:00,204.214566563,29.472220965,43.9908154711,0.450114178733,37.1018798503,92.3937384068,114.314246437,104.388478377,9.90576805939,0.02
 08/30  08:00:00,220.784755859,29.7276219876,48.53257073,0.179754142332,37.1018798503,104.434947198,115.333158675,96.8010708256,9.90576805939,8.62631978976
 08/30  09:00:00,241.015733636,30.1470628403,56.3634957994,0.118710250909,37.1018798503,116.476155989,102.093107133,92.1673390737,9.90576805939,0.02
 08/30  10:00:00,245.838204937,30.5012770681,60.8445273996,0.105277142049,37.1018798503,116.476155989,106.856173592,88.3154628837,9.90576805939,8.63494264853
 08/30  11:00:00,247.976514444,30.9205418579,62.5896708909,0.0789782517362,37.1018798503,116.476155989,92.3541812498,82.4284131904,9.90576805939,0.02
 08/30  12:00:00,238.763529527,31.5271797552,64.8504778178,0.0403352331727,37.1018798503,104.434947198,93.8512639873,75.3138360469,9.90576805939,8.63165988102
 08/30  13:00:00,252.858404122,31.9926114166,66.4748460113,0.00362578904983,37.1018798503,116.476155989,77.7870334578,67.8612653984,9.90576805939,0.02
 08/30  14:00:00,252.127516943,32.2963515078,65.44404382,0.0,37.1018798503,116.476155989,90.0471379219,71.5065384708,9.90576805939,8.6348313917
 08/30  15:00:00,250.110532371,32.6135470782,63.1100947945,0.0,37.1018798503,116.476155989,85.5628529026,75.6370848433,9.90576805939,0.02
 08/30  16:00:00,245.246584884,32.5602796906,58.2999804039,0.0,37.1018798503,116.476155989,94.0356180862,75.5014199223,9.90576805939,8.62843010451
 08/30  17:00:00,240.495423721,32.3112728876,53.799051207,0.0,37.1018798503,116.476155989,86.1240481842,76.1982801248,9.90576805939,0.02
 08/30  18:00:00,141.421069779,27.8869451299,40.4148489184,0.0,24.7345865669,47.5788473902,65.8716661365,60.8987821068,4.9528840297,0.02
 08/30  19:00:00,138.929023215,27.7109537076,38.0987884915,0.0,24.7345865669,47.5788473902,71.8564513798,66.8835673501,4.9528840297,0.02
 08/30  20:00:00,133.583827752,27.8198777333,39.8066017973,0.0,12.3672932834,38.6892022431,85.5866960742,82.5949656564,2.97173041782,0.02
 08/30  21:00:00,98.9338924112,17.3252691638,27.5960577379,0.0,12.3672932834,27.0668015668,59.3308442497,56.3391138319,2.97173041782,0.02
 08/30  22:00:00,86.9192331643,21.2157360425,30.8800514973,0.0,4.12243109448,15.9888894789,89.1663162877,77.5927204921,2.97173041782,8.60186537777
 08/30  23:00:00,67.084563619,13.934573033,18.5143490678,0.0,4.12243109448,15.9888894789,61.6123910895,58.6206606717,2.97173041782,0.02
 08/30  24:00:00,77.7099005418,19.9134971298,22.9997871327,0.0,4.12243109448,15.9888894789,81.4899349823,78.4982045645,2.97173041782,0.02
 08/31  01:00:00,57.886069541,12.1163135131,11.1877730092,0.0,4.12243109448,15.9888894789,53.9711809588,50.9794505409,2.97173041782,0.02
 08/31  02:00:00,69.7965385038,18.3928642433,16.6338873099,0.0,4.12243109448,15.9888894789,80.6917078555,77.6999774376,2.97173041782,0.02
 08/31  03:00:00,57.0093591627,12.1244384428,10.3297670098,0.0,4.12243109448,15.9888894789,50.0313648734,47.0396344556,2.97173041782,0.02
 08/31  04:00:00,104.769757594,27.448607978,25.112552924,0.0,12.3672932834,24.9413748627,104.711241434,99.7383574041,4.9528840297,0.02
 08/31  05:00:00,117.398228708,28.3478280306,31.2842940217,5.55751002012,12.3672932834,24.9413748627,166.379902097,161.407018067,4.9528840297,0.02
 08/31  06:00:00,173.499844676,28.9799874918,35.7020229952,3.16208993036,24.7345865669,70.7195625826,134.399525555,124.473757495,9.90576805939,0.02
 08/31  07:00:00,199.381427659,29.4608585916,39.0692958071,0.549864973636,37.1018798503,92.3937384068,113.997288043,104.071519984,9.90576805939,0.02
 08/31  08:00:00,214.887065307,29.7744673371,42.4291555197,0.338607485477,37.1018798503,104.434947198,105.934004757,96.0082366974,9.90576805939,0.02
 08/31  09:00:00,231.15708811,30.1574948226,46.3577659914,0.255348371361,37.1018798503,116.476155989,110.403690721,91.868084771,9.90576805939,8.6298378902
 08/31  10:00:00,236.575720435,30.6681040665,51.3191259295,0.201390931002,37.1018798503,116.476155989,98.2115996119,88.2858315525,9.90576805939,0.02
 08/31  11:00:00,243.349607603,31.2459434204,57.5565587018,0.159762061374,37.1018798503,116.476155989,102.66456314,84.1222406516,9.90576805939,8.63655442865
 08/31  12:00:00,238.317444679,31.8304368858,64.0441821604,0.0973105103778,37.1018798503,104.434947198,88.3007387229,78.3749706635,9.90576805939,0.02
 08/31  13:00:00,254.575206158,32.4671245629,67.6956551936,0.0250808223444,37.1018798503,116.476155989,85.5996684602,67.0572917518,9.90576805939,8.63660864902
 08/31  14:00:00,260.634194049,33.1147714083,73.1323216649,0.0,37.1018798503,116.476155989,61.6921453707,51.7663773114,9.90576805939,0.02
 08/31  15:00:00,264.745406469,33.5518120151,76.8066793176,0.0,37.1018798503,116.476155989,55.7127893807,37.1738358189,9.90576805939,8.63318550238
 08/31  16:00:00,264.233789292,33.4617568546,76.3857459936,0.0,37.1018798503,116.476155989,51.2643884286,41.3386203693,9.90576805939,0.02
 08/31  17:00:00,262.180599426,33.0747909899,74.7206710819,0.0,37.1018798503,116.476155989,58.7511338965,48.8253658371,9.90576805939,0.02
 08/31  18:00:00,156.802170456,27.8938792659,55.7890009802,0.0,24.7345865669,47.5788473902,69.1360129135,55.5739481904,4.9528840297,8.60918069339
 08/31  19:00:00,151.885953122,27.7176887894,51.0489913005,0.0,24.7345865669,47.5788473902,69.4173680262,64.4444839966,4.9528840297,0.02
 08/31  20:00:00,141.168326322,28.0399078727,47.1710879343,0.0,12.3672932834,38.6892022431,83.455281252,80.4635508342,2.97173041782,0.02
 08/31  21:00:00,99.9983225037,17.1068751901,28.8788932237,0.0,12.3672932834,27.0668015668,58.0119888603,55.0202584425,2.97173041782,0.02
 08/31  22:00:00,89.2407683328,21.2157360425,33.2015878352,0.0,4.12243109448,15.9888894789,77.562010266,74.5702798481,2.97173041782,0.02
 08/31  23:00:00,73.1006013974,14.8081489279,23.6568120148,0.0,4.12243109448,15.9888894789,59.0552388464,56.0635084285,2.97173041782,0.02
 08/31  24:00:00,87.4606260596,20.9973420687,31.639839495,0.0,4.12243109448,15.9888894789,87.1639634226,84.1722330048,2.97173041782,0.02
 09/01  01:00:00,71.9999805028,14.2921283207,23.0990408206,0.0,4.12243109448,15.9888894789,54.8769018418,51.885171424,2.97173041782,0.02
 09/01  02:00:00,81.5728412358,19.0399212348,27.7363045911,0.0,4.12243109448,15.9888894789,86.8913353869,83.8996049691,2.97173041782,0.02
 09/01  03:00:00,69.5671697157,13.339319766,21.6458676716,0.0,4.12243109448,15.9888894789,56.3835793665,53.3918489487,2.97173041782,0.02
 09/01  04:00:00,118.856901878,27.273892799,39.3744128629,0.0,12.3672932834,24.9413748627,103.987823357,99.0149393274,4.9528840297,0.02
 09/01  05:00:00,127.923916501,28.7277546239,43.4495084238,3.53805719881,12.3672932834,24.9413748627,165.020941636,160.048057606,4.9528840297,0.02
 09/01  06:00:00,179.713652008,29.0123410538,43.3353552176,1.71021177107,24.7345865669,70.7195625826,133.868490476,123.942722417,9.90576805939,0.02
 09/01  07:00:00,205.016613243,29.5821366249,44.8979846172,0.235079384922,37.1018798503,92.3937384068,113.729777186,103.804009127,9.90576805939,0.02
 09/01  08:00:00,225.318677068,30.0084140875,52.8194836588,0.145951296285,37.1018798503,104.434947198,114.3334937,95.8028971293,9.90576805939,8.62482851094
 09/01  09:00:00,245.50278241,30.5339665863,60.4544952937,0.127867695329,37.1018798503,116.476155989,98.119293087,88.1935250276,9.90576805939,0.02
 09/01  10:00:00,250.158633102,31.1215981321,64.5385202144,0.111377562699,37.1018798503,116.476155989,90.594857193,72.0541956312,9.90576805939,8.6348935024
 09/01  11:00:00,254.176192457,31.7560596169,67.9590395684,0.0737834547506,37.1018798503,116.476155989,69.7543886346,59.8286205752,9.90576805939,0.02
 09/01  12:00:00,245.394590333,32.3159488729,70.7148762178,0.0182141437302,37.1018798503,104.434947198,71.4230142992,52.8856244007,9.90576805939,8.63162183908
 09/01  13:00:00,261.167981993,33.0101464556,73.7705275336,0.0,37.1018798503,116.476155989,53.5974741831,43.6717061237,9.90576805939,0.02
 09/01  14:00:00,262.876033399,33.6480202639,74.8408773713,0.0,37.1018798503,116.476155989,62.6673412664,44.1267450327,9.90576805939,8.63482817426
 09/01  15:00:00,265.294767599,34.1300830775,76.7778062938,0.0,37.1018798503,116.476155989,50.9301176219,41.0043495625,9.90576805939,0.02
 09/01  16:00:00,266.738440732,34.22816408,78.1239405591,0.0,37.1018798503,116.476155989,52.9694036414,34.4351592208,9.90576805939,8.62847636116
 09/01  17:00:00,266.322304341,34.0631809355,77.8740246315,0.0,37.1018798503,116.476155989,44.7614098197,34.8356417603,9.90576805939,0.02
 09/01  18:00:00,159.104156094,27.9928173666,57.9920661824,0.0,24.7345865669,47.5788473902,45.935286678,40.9624026483,4.9528840297,0.02
 09/01  19:00:00,155.450472488,27.7293800284,54.6018149353,0.0,24.7345865669,47.5788473902,55.9131855632,50.9403015335,4.9528840297,0.02
 09/01  20:00:00,148.496035089,28.1568156688,54.3818748128,0.0,12.3672932834,38.6892022431,76.1980035025,73.2062730847,2.97173041782,0.02
 09/01  21:00:00,103.687550928,17.216072177,32.458915279,0.0,12.3672932834,27.0668015668,56.98474466,53.9930142422,2.97173041782,0.02
 09/01  22:00:00,94.7944107485,21.4778088109,38.4931565112,0.0,4.12243109448,15.9888894789,78.4448531537,75.4531227359,2.97173041782,0.02
 09/01  23:00:00,78.350470402,15.3322944649,28.3825345063,0.0,4.12243109448,15.9888894789,55.2278928926,52.2361624748,2.97173041782,0.02
 09/01  24:00:00,93.3066895523,21.2157360425,37.267508033,0.0,4.12243109448,15.9888894789,83.2027945707,80.2110641529,2.97173041782,0.02
 09/02  01:00:00,71.3748300486,13.5932676047,23.1727501372,0.0,4.12243109448,15.9888894789,64.836098017,53.2624991429,2.97173041782,8.60186845631
 09/02  02:00:00,88.7218445376,19.9134971298,34.0117311873,0.0,4.12243109448,15.9888894789,82.4186278197,79.4268974019,2.97173041782,0.02
 09/02  03:00:00,72.181760324,13.281081373,24.3186959924,0.0,4.12243109448,15.9888894789,54.5887352046,51.5970047867,2.97173041782,0.02
 09/02  04:00:00,101.601937287,25.9635289566,40.5643188914,0.0,4.12243109448,16.0517297156,111.151950788,108.16022037,2.97173041782,0.02
 09/02  05:00:00,108.405630743,27.273892799,46.0576485792,0.0,4.12243109448,16.0517297156,110.643218151,107.651487733,2.97173041782,0.02
 09/02  06:00:00,136.734544522,28.5842566414,54.220457062,0.0,4.12243109448,39.6058045677,91.5781660474,88.5864356296,2.97173041782,0.02
 09/02  07:00:00,165.623177383,28.5917054147,54.1822402503,4.32386797697,12.3672932834,65.3531420225,141.502820096,136.529936066,4.9528840297,0.02
 09/02  08:00:00,165.43736918,28.586838652,51.5169011287,3.91735381889,12.3672932834,68.2430321324,142.101648916,137.128764886,4.9528840297,0.02
 09/02  09:00:00,189.64221855,28.6483124216,49.8695459647,0.69119547768,16.4897243779,93.1370602926,130.774576255,122.829961808,7.92461444751,0.02
 09/02  10:00:00,188.022788048,28.7081950662,48.4482577395,0.433051835972,16.4897243779,93.1370602926,125.244359457,117.299745009,7.92461444751,0.02
 09/02  11:00:00,189.992103051,28.8079526331,50.430384534,0.320469222196,16.4897243779,93.1370602926,130.677218245,114.138373247,7.92461444751,8.61423055044
 09/02  12:00:00,183.284490462,28.8997100928,52.8689178107,0.234232577021,16.4897243779,83.9857416113,120.26538391,112.320769463,7.92461444751,0.02
 09/02  13:00:00,186.357329984,29.1603615928,55.7758941655,0.139452870166,16.4897243779,83.9857416113,116.92416887,108.979554422,7.92461444751,0.02
 09/02  14:00:00,187.04499414,29.3004241081,56.3502177313,0.112779129047,16.4897243779,83.9857416113,114.67971582,106.735101372,7.92461444751,0.02
 09/02  15:00:00,165.331786874,28.5842566414,52.9228478565,0.0,12.3672932834,70.6512738906,57.8556196345,52.8827356048,4.9528840297,0.02
 09/02  16:00:00,165.429874527,28.5842566414,53.0209267258,0.0,12.3672932834,70.6512738906,56.6316093582,51.6587253285,4.9528840297,0.02
 09/02  17:00:00,150.877822461,28.5842566414,50.9924352719,0.0,12.3672932834,58.1284167478,61.5005319828,56.5276479531,4.9528840297,0.02
 09/02  18:00:00,110.84329663,27.6014837596,45.128215642,0.0,12.3672932834,24.9413748627,93.8845786737,80.329822632,4.9528840297,8.60187201193
 09/02  19:00:00,109.266633802,27.9290747202,43.2239619294,0.0,12.3672932834,24.9413748627,92.8307083566,87.8578243269,4.9528840297,0.02
 09/02  20:00:00,95.4132511134,26.6187108778,33.7204505327,0.0,4.12243109448,16.0517297156,103.183377717,100.191647299,2.97173041782,0.02
 09/02  21:00:00,58.7407055096,10.8221995301,13.390181234,0.0,4.12243109448,15.9888894789,47.5104061263,44.5186757085,2.97173041782,0.02
 09/02  22:00:00,71.2625365268,17.3090193044,19.0496814955,0.0,4.12243109448,15.9888894789,77.6473030463,74.6555726285,2.97173041782,0.02
 09/02  23:00:00,73.3868169591,18.6193831468,19.8828240952,0.0,4.12243109448,15.9888894789,75.4146339729,72.4229035551,2.97173041782,0.02
 09/02  24:00:00,56.6365829043,10.8181370652,11.2767067528,0.0,4.12243109448,15.9888894789,54.2275955855,51.2358651677,2.97173041782,0.02
 09/03  01:00:00,54.0907011973,10.8181370652,10.7920406442,0.0,2.06121554724,15.9888894789,56.4514692114,53.4597387936,2.97173041782,0.02
 09/03  02:00:00,71.006715819,19.4726467174,18.7852542061,0.0,2.06121554724,15.9888894789,97.3683408707,94.3766104529,2.97173041782,0.02
 09/03  03:00:00,66.1626122261,17.3090193044,16.1718509299,0.0,2.06121554724,15.9888894789,80.8890785647,77.8973481469,2.97173041782,0.02
 09/03  04:00:00,74.4306034644,21.6362741305,19.9784416462,0.0,2.06121554724,15.9888894789,101.811358176,98.8196277579,2.97173041782,0.02
 09/03  05:00:00,65.869769567,17.5710920729,15.616935559,0.0,2.06121554724,15.9888894789,82.27534273,79.2836123122,2.97173041782,0.02
 09/03  06:00:00,72.1021147755,22.5098500254,19.1255437718,0.0,2.06121554724,15.9888894789,103.012920441,100.021190023,2.97173041782,0.02
 09/03  07:00:00,51.4138171022,17.3090193044,15.5180558925,0.0,2.06121554724,15.9888894789,82.9432384757,79.9515080579,2.97173041782,0.02
 09/03  08:00:00,94.0462021704,23.2960683309,24.0109560381,0.0,4.12243109448,41.7362269337,97.0090626597,92.03617863,4.9528840297,0.02
 09/03  09:00:00,90.8683606499,19.0561710943,25.2229528209,0.0,4.12243109448,41.7362269337,75.4823677039,70.5094836742,4.9528840297,0.02
 09/03  10:00:00,103.598552036,22.9466379729,33.6681254375,0.0,4.12243109448,41.7362269337,91.7138307924,86.7409467627,4.9528840297,0.02
 09/03  11:00:00,99.8607798621,19.3837620549,33.7988081417,0.0,4.12243109448,41.7362269337,72.4439698225,67.4710857928,4.9528840297,0.02
 09/03  12:00:00,109.922112401,23.3862660053,39.3581132927,0.0,4.12243109448,41.7362269337,87.4884730262,82.5155889965,4.9528840297,0.02
 09/03  13:00:00,101.705383757,19.5003291264,35.4757624011,0.0,4.12243109448,41.7362269337,70.0024061812,65.0295221515,4.9528840297,0.02
 09/03  14:00:00,112.595917967,23.4090666793,41.9803941717,0.0,4.12243109448,41.7362269337,85.4645781728,80.4916941431,4.9528840297,0.02
 09/03  15:00:00,103.832398483,19.5080232997,37.611800369,0.0,4.12243109448,41.7362269337,68.8154337706,63.8425497409,4.9528840297,0.02
 09/03  16:00:00,96.6566649286,23.4073630544,43.1237040978,0.0,4.12243109448,24.8785346261,85.1788490747,80.205965045,4.9528840297,0.02
 09/03  17:00:00,73.6387468611,18.6326659049,36.4461680451,0.0,2.06121554724,15.9888894789,67.8614256569,64.8696952391,2.97173041782,0.02
 09/03  18:00:00,78.4123135263,20.7894620774,38.982451065,0.0,2.06121554724,15.9888894789,79.9772474958,76.985517078,2.97173041782,0.02
 09/03  19:00:00,70.229447025,17.7620571113,33.9343060733,0.0,2.06121554724,15.9888894789,67.9387646634,64.9470342456,2.97173041782,0.02
 09/03  20:00:00,81.2984726705,18.4737871643,30.1429433331,0.0,2.06121554724,15.9888894789,79.193762333,76.2020319152,2.97173041782,0.02
 09/03  21:00:00,73.9651633269,16.0230302511,25.3408782951,0.0,2.06121554724,15.9888894789,68.1181763681,65.1264459503,2.97173041782,0.02
 09/03  22:00:00,71.6781449891,15.8774342686,23.1994559107,0.0,2.06121554724,15.9888894789,79.0109070867,67.4373072212,2.97173041782,8.60186944761
 09/03  23:00:00,64.5903306136,14.0635781848,17.9456195541,0.0,2.06121554724,15.9888894789,71.640519855,68.6487894372,2.97173041782,0.02
 09/03  24:00:00,67.1380210543,15.1453918913,19.3779599404,0.0,2.06121554724,15.9888894789,78.2222034519,75.2304730341,2.97173041782,0.02
 09/04  01:00:00,64.2806712595,14.0635781848,17.6359603506,0.0,2.06121554724,15.9888894789,74.1977515392,71.2060211214,2.97173041782,0.02
 09/04  02:00:00,61.0714292322,12.9817644783,15.542068525,0.0,2.06121554724,15.9888894789,63.0744494826,60.0827190648,2.97173041782,0.02
 09/04  03:00:00,69.1312647282,16.2810405548,20.2177760469,0.0,2.06121554724,15.9888894789,71.2307531003,68.2390226825,2.97173041782,0.02
 09/04  04:00:00,75.6419772589,19.4726467174,23.4205158197,0.0,2.06121554724,15.9888894789,98.9852761321,95.9935457142,2.97173041782,0.02
 09/04  05:00:00,63.5087668585,14.0635781848,16.8640561487,0.0,2.06121554724,15.9888894789,71.5571395914,68.5654091736,2.97173041782,0.02
 09/04  06:00:00,77.7718644424,22.073062078,25.2320815119,0.0,2.06121554724,15.9888894789,105.485372075,102.493641657,2.97173041782,0.02
 09/04  07:00:00,59.048445184,18.1825951993,22.2791082158,0.0,2.06121554724,15.9888894789,84.1037705159,81.1120400981,2.97173041782,0.02
 09/04  08:00:00,101.799017872,22.5972076149,32.6723697742,0.0,4.12243109448,41.7362269337,98.5938240651,93.6209400354,4.9528840297,0.02
 09/04  09:00:00,99.4961039814,18.7940983258,34.3067109104,0.0,4.12243109448,41.7362269337,76.53163706,71.5587530303,4.9528840297,0.02
 09/04  10:00:00,117.273520631,23.6454986888,47.0985814735,0.0,4.12243109448,41.7362269337,89.3154407377,84.342556708,4.9528840297,0.02
 09/04  11:00:00,105.007509822,19.0602556691,39.5519594104,0.0,4.12243109448,41.7362269337,63.4961132398,58.5232292101,4.9528840297,0.02
 09/04  12:00:00,120.620974833,23.8294869149,50.2620474412,0.0,4.12243109448,41.7362269337,75.2393825003,70.2664984706,4.9528840297,0.02
 09/04  13:00:00,106.784816398,19.0889763992,41.3005452395,0.0,4.12243109448,41.7362269337,56.1849475576,51.2120635279,4.9528840297,0.02
 09/04  14:00:00,123.076991781,23.8621663519,52.6853849262,0.0,4.12243109448,41.7362269337,63.3774431188,58.4045590891,4.9528840297,0.02
 09/04  15:00:00,107.645886706,19.1031933089,42.1473986024,0.0,4.12243109448,41.7362269337,51.6835580854,46.7106740557,4.9528840297,0.02
 09/04  16:00:00,106.097367193,23.8372414465,52.588377508,0.0,4.12243109448,24.8785346261,63.5312681977,58.558384168,4.9528840297,0.02
 09/04  17:00:00,76.4167285592,18.2065135101,39.6503023517,0.0,2.06121554724,15.9888894789,48.5773125978,45.58558218,2.97173041782,0.02
 09/04  18:00:00,89.1240966773,22.9573849941,47.4726532275,0.0,2.06121554724,15.9888894789,70.8751110446,67.8833806268,2.97173041782,0.02
 09/04  19:00:00,70.166884926,16.4598181986,32.8516455903,0.0,2.06121554724,15.9888894789,57.7831141651,54.7913837473,2.97173041782,0.02
 09/04  20:00:00,96.8777000331,21.9145967584,42.2008738942,0.0,2.06121554724,15.9888894789,86.4015221032,83.4097916854,2.97173041782,0.02
 09/04  21:00:00,73.6428648554,14.2921283207,26.8031402792,0.0,2.06121554724,15.9888894789,58.6806620418,55.688931624,2.97173041782,0.02
 09/04  22:00:00,89.4217980442,20.2629274877,36.4234702397,0.0,2.06121554724,15.9888894789,88.4419320852,85.4502016674,2.97173041782,0.02
 09/04  23:00:00,63.8127825203,12.1163135131,19.1757018103,0.0,2.06121554724,15.9888894789,56.5552155859,53.5634851681,2.97173041782,0.02
 09/04  24:00:00,86.5582425042,19.484834112,34.3648371291,0.0,2.06121554724,15.9888894789,87.7934182522,84.8016878344,2.97173041782,0.02
 09/05  01:00:00,65.6179297088,12.1163135131,18.9196333474,0.0,4.12243109448,15.9888894789,57.0674099126,54.0756794948,2.97173041782,0.02
 09/05  02:00:00,81.9574967984,18.1744702696,29.0132396543,0.0,4.12243109448,15.9888894789,96.9191945469,85.3456063348,2.97173041782,8.60185779429
 09/05  03:00:00,67.3362798994,12.5490389957,20.1918435591,0.0,4.12243109448,15.9888894789,59.9264624773,56.9347320594,2.97173041782,0.02
 09/05  04:00:00,127.929509761,27.2302140042,48.4906991597,0.0,12.3672932834,24.9413748627,113.091730995,108.118846965,4.9528840297,0.02
 09/05  05:00:00,139.351865276,28.2145322618,52.9057995442,6.02293694004,12.3672932834,24.9413748627,169.886208763,164.913324733,4.9528840297,0.02
 09/05  06:00:00,195.738337091,28.6733540588,56.3931309951,2.66694122744,24.7345865669,70.7195625826,135.387966576,125.462198516,9.90576805939,0.02
 09/05  07:00:00,217.03990502,28.9082357881,56.6133586581,1.21690525629,37.1018798503,92.3937384068,119.356322668,109.430554608,9.90576805939,0.02
 09/05  08:00:00,230.637938985,29.0384805629,58.3974998399,0.857138193569,37.1018798503,104.434947198,107.322371575,97.396603516,9.90576805939,0.02
 09/05  09:00:00,246.377732154,29.2446840593,62.3576853959,0.388864249581,37.1018798503,116.476155989,97.8175027999,79.2818565842,9.90576805939,8.62987815627
 09/05  10:00:00,252.121418685,29.6755076017,67.8135494346,0.245274610623,37.1018798503,116.476155989,67.8613964399,57.9356283805,9.90576805939,0.02
 09/05  11:00:00,257.784217062,30.122744568,73.1033183431,0.170793115952,37.1018798503,116.476155989,57.4339641703,38.8915729301,9.90576805939,8.63662318082
 09/05  12:00:00,252.254052683,30.9027912476,78.9055905243,0.100168051027,37.1018798503,104.434947198,33.9869525248,24.0611844654,9.90576805939,0.02
 09/05  13:00:00,269.49504809,31.582814934,83.4909785652,0.0338924885718,37.1018798503,116.476155989,34.637541415,16.0950417072,9.90576805939,8.63673164837
 09/05  14:00:00,272.924798944,32.1227497575,86.4149611817,0.0,37.1018798503,116.476155989,22.2464421366,12.3206740772,9.90576805939,0.02
 09/05  15:00:00,275.782781969,32.6645763272,88.7312739958,0.0,37.1018798503,116.476155989,27.9345279011,9.39553096276,9.90576805939,8.63322887894
 09/05  16:00:00,276.744817637,32.8287991483,89.5297395979,0.0,37.1018798503,116.476155989,17.2653732733,7.33960521388,9.90576805939,0.02
 09/05  17:00:00,276.211575794,32.7077820285,89.1186666423,0.0,37.1018798503,116.476155989,15.7125053564,5.78673729702,9.90576805939,0.02
 09/05  18:00:00,164.223763247,27.988846368,63.1692852463,0.0,24.7345865669,47.5788473902,8.69480921482,3.72192518513,4.9528840297,0.02
 09/05  19:00:00,162.047083816,27.7232017647,58.8554265218,0.0,24.7345865669,47.5788473902,30.5697519136,17.0076841064,4.9528840297,8.60918377757
 09/05  20:00:00,151.892257323,28.1519731231,57.7829503338,0.0,12.3672932834,38.6892022431,45.3935080502,42.4017776324,2.97173041782,0.02
 09/05  21:00:00,107.999200666,17.9723261553,35.9874920181,0.0,12.3672932834,27.0668015668,41.7024215141,38.7106910963,2.97173041782,0.02
 09/05  22:00:00,99.2719739947,22.2559021867,42.1657983339,0.0,4.12243109448,15.9888894789,66.2299179291,63.2381875113,2.97173041782,0.02
 09/05  23:00:00,79.936602852,15.3322944649,29.9686680662,0.0,4.12243109448,15.9888894789,48.0573479041,45.0656174863,2.97173041782,0.02
 09/05  24:00:00,93.0484760274,20.9973420687,37.2276896034,0.0,4.12243109448,15.9888894789,78.073562516,75.0818320982,2.97173041782,0.02
 09/06  01:00:00,72.5768764133,14.284003391,23.6572326579,0.0,4.12243109448,15.9888894789,59.3368007565,56.3450703387,2.97173041782,0.02
 09/06  02:00:00,90.5847746442,20.1318911035,35.6562682795,0.0,4.12243109448,15.9888894789,82.1599060993,79.1681756815,2.97173041782,0.02
 09/06  03:00:00,71.9086262638,13.5932676047,23.7065473899,0.0,4.12243109448,15.9888894789,56.1769232071,53.1851927893,2.97173041782,0.02
 09/06  04:00:00,128.793560486,27.7106807465,48.8742836839,0.0,12.3672932834,24.9413748627,102.496443262,97.5235592325,4.9528840297,0.02
 09/06  05:00:00,133.378404844,27.9988499084,49.8725880144,3.29837083231,12.3672932834,24.9413748627,163.495884991,158.523000961,4.9528840297,0.02
 09/06  06:00:00,193.677108785,28.8700262589,55.4546631713,1.3475088921,24.7345865669,70.7195625826,130.911308226,120.985540167,9.90576805939,0.02
 09/06  07:00:00,218.761810603,29.3947526163,58.8480229939,0.217625794229,37.1018798503,92.3937384068,105.45437864,95.5286105803,9.90576805939,0.02
 09/06  08:00:00,234.862373914,29.6960681229,62.7397591416,0.0816964565206,37.1018798503,104.434947198,92.5546390656,74.0225068844,9.90576805939,8.62636412185
 09/06  09:00:00,251.994858318,30.2679375161,67.2619717501,0.0785061618472,37.1018798503,116.476155989,67.7360713159,57.8103032565,9.90576805939,0.02
 09/06  10:00:00,257.205050298,30.9337559777,71.8226315301,0.0615130383583,37.1018798503,116.476155989,60.9418659655,42.4024618243,9.90576805939,8.63363608181
 09/06  11:00:00,263.472611067,31.6019053133,77.4567174556,0.0266868653156,37.1018798503,116.476155989,34.7762565295,24.8504884701,9.90576805939,0.02
 09/06  12:00:00,257.179309932,32.3043554681,82.5293914469,0.0,37.1018798503,104.434947198,33.1619661743,14.6243973606,9.90576805939,8.63180075427
 09/06  13:00:00,274.248987993,32.9747779299,86.8869084577,0.0,37.1018798503,116.476155989,19.4103305334,9.48456247403,9.90576805939,0.02
 09/06  14:00:00,276.685695091,33.2812111869,89.0173348503,0.0,37.1018798503,116.476155989,24.3849906606,5.84430668695,9.90576805939,8.63491591423
 09/06  15:00:00,279.849905942,33.8564326393,91.6066023883,0.0,37.1018798503,116.476155989,13.7233371697,3.79756911029,9.90576805939,0.02
 09/06  16:00:00,280.562826409,33.9682901844,92.2082015091,0.0,37.1018798503,116.476155989,12.7653851365,2.8396170771,9.90576805939,0.02
 09/06  17:00:00,278.329120092,33.6681731914,90.2758329939,0.0,37.1018798503,116.476155989,21.7377937411,3.21298951088,9.90576805939,8.6190361708
 09/06  18:00:00,163.378970397,27.9882146489,62.298314909,0.0,24.7345865669,47.5788473902,9.3465761696,4.37369213991,4.9528840297,0.02
 09/06  19:00:00,161.543569157,27.7227616087,58.3523668372,0.0,24.7345865669,47.5788473902,22.352619879,17.3797358493,4.9528840297,0.02
