Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  20:00:00,152.706984444,28.1523300972,58.5973135439,0.0,12.3672932834,38.6892022431,39.2845267555,36.2927963377,2.97173041782,0.02
 09/06  21:00:00,112.362126214,18.9469741074,39.3489325208,0.0,12.3672932834,27.0668015668,33.0612153705,30.0694849527,2.97173041782,0.02
 09/06  22:00:00,101.159331018,22.2559021867,44.0531544787,0.0,4.12243109448,15.9888894789,47.087426232,44.0956958141,2.97173041782,0.02
 09/06  23:00:00,86.2367172257,17.1505539848,34.3968637386,0.0,4.12243109448,15.9888894789,42.2884122737,39.2966818559,2.97173041782,0.02
 09/06  24:00:00,96.2225606044,21.303093632,40.0960217156,0.0,4.12243109448,15.9888894789,62.3410575062,59.3493270884,2.97173041782,0.02
 09/07  01:00:00,77.7529901959,14.9391853122,28.1781636063,0.0,4.12243109448,15.9888894789,51.2420095071,48.2502790892,2.97173041782,0.02
 09/07  02:00:00,89.9499926538,20.3421601475,34.7843871764,0.0,4.12243109448,15.9888894789,75.881152325,72.8894219072,2.97173041782,0.02
 09/07  03:00:00,72.9810410493,13.8553403732,24.516888474,0.0,4.12243109448,15.9888894789,52.5270957729,49.5353653551,2.97173041782,0.02
 09/07  04:00:00,127.605204401,27.5359655675,47.8606418698,0.0,12.3672932834,24.9413748627,109.484965975,95.9302152001,4.9528840297,8.601866745
 09/07  05:00:00,135.98111557,28.4248890578,52.4074339851,2.94019565696,12.3672932834,24.9413748627,155.618110918,150.645226888,4.9528840297,0.02
 09/07  06:00:00,193.700193151,29.0125216056,55.9420297133,0.74073071461,24.7345865669,70.7195625826,124.752197975,114.826429916,9.90576805939,0.02
 09/07  07:00:00,216.442317825,29.6614276906,56.4291456182,0.0503372495565,37.1018798503,92.3937384068,113.321018086,103.395250027,9.90576805939,0.02
 09/07  08:00:00,229.278083494,29.8502775904,57.0650431661,0.0179490562017,37.1018798503,104.434947198,107.734713051,97.8089449917,9.90576805939,0.02
 09/07  09:00:00,246.268176152,30.1457910539,61.7175023899,0.0183800794695,37.1018798503,116.476155989,101.899799431,83.3641480491,9.90576805939,8.62988332253
 09/07  10:00:00,258.453451844,31.0351842558,73.0246788665,0.00650166231578,37.1018798503,116.476155989,53.4998831175,43.5741150581,9.90576805939,0.02
 09/07  11:00:00,269.548890279,31.9335991584,83.2279252528,0.0,37.1018798503,116.476155989,33.1553549,14.6129042064,9.90576805939,8.63668263426
 09/07  12:00:00,267.371072986,32.7509518381,92.2746199897,0.0,37.1018798503,104.434947198,16.6755263436,6.74975828421,9.90576805939,0.02
 09/07  13:00:00,287.891342256,33.5794223117,99.9245544144,0.0,37.1018798503,116.476155989,19.6595641752,1.1171391036,9.90576805939,8.63665701219
 09/07  14:00:00,293.192550642,34.2703217557,104.535142163,0.0,37.1018798503,116.476155989,9.944446986,0.0186789266095,9.90576805939,0.02
 09/07  15:00:00,295.056817871,34.7817870044,105.888096591,0.0,37.1018798503,116.476155989,18.537350619,0.0,9.90576805939,8.63158255963
 09/07  16:00:00,293.688409604,34.8571413174,104.444986822,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/07  17:00:00,290.559232443,34.6145482289,101.559562941,0.0,37.1018798503,116.476155989,10.103791008,0.178022948617,9.90576805939,0.02
 09/07  18:00:00,169.128782611,27.9983477432,68.1587079341,0.0,24.7345865669,47.5788473902,6.34084166711,1.36795763742,4.9528840297,0.02
 09/07  19:00:00,167.021619605,27.7329678753,63.8201923491,0.0,24.7345865669,47.5788473902,22.878720811,9.31768282239,4.9528840297,8.60815395894
 09/07  20:00:00,158.14501594,28.1601932184,64.0274813929,0.0,12.3672932834,38.6892022431,29.9867863451,26.9950559273,2.97173041782,0.02
 09/07  21:00:00,118.548923357,19.9216220595,44.5342597886,0.0,12.3672932834,27.0668015668,31.3542007168,28.362470299,2.97173041782,0.02
 09/07  22:00:00,96.8378597643,19.1653680811,42.9295347849,0.0,4.12243109448,15.9888894789,32.7125302995,29.7207998817,2.97173041782,0.02
 09/07  23:00:00,104.718054765,22.5179749551,47.3498063269,0.0,4.12243109448,15.9888894789,45.7483661317,42.7566357139,2.97173041782,0.02
 09/07  24:00:00,87.9721162392,17.7539321816,35.5020562961,0.0,4.12243109448,15.9888894789,44.158712414,41.1669819962,2.97173041782,0.02
 09/08  01:00:00,94.7189885955,20.9973420687,38.8982021612,0.0,4.12243109448,15.9888894789,64.1871524161,61.1954219983,2.97173041782,0.02
 09/08  02:00:00,85.0978312751,17.7539321816,32.6277712945,0.0,4.12243109448,15.9888894789,63.5720512032,60.5803207854,2.97173041782,0.02
 09/08  03:00:00,89.4321901395,19.2664401383,35.3959638913,0.0,4.12243109448,15.9888894789,69.339023805,66.3472933872,2.97173041782,0.02
 09/08  04:00:00,133.122206724,27.6451625543,53.2684481533,0.0,12.3672932834,24.9413748627,77.7200202342,72.7471362045,4.9528840297,0.02
 09/08  05:00:00,135.776662709,28.0760321884,53.917992693,1.57404178429,12.3672932834,24.9413748627,136.195185335,131.222301305,4.9528840297,0.02
 09/08  06:00:00,199.365922745,29.5080165243,61.3537500637,0.499245746024,24.7345865669,70.7195625826,108.668721011,98.7429529515,9.90576805939,0.02
 09/08  07:00:00,219.619344885,29.8640302879,59.2950406335,0.158866278849,37.1018798503,92.3937384068,103.461048865,93.5352808052,9.90576805939,0.02
 09/08  08:00:00,231.680857235,30.0614200324,59.2658104403,0.00876801634686,37.1018798503,104.434947198,111.609241182,93.077030305,9.90576805939,8.62644281812
 09/08  09:00:00,248.807162158,30.4106058406,64.0101147156,0.0,37.1018798503,116.476155989,83.7716799933,73.8459119339,9.90576805939,0.02
 09/08  10:00:00,251.268708135,30.7350101045,66.1465504723,0.0,37.1018798503,116.476155989,80.1922216676,61.6515020872,9.90576805939,8.634951521
 09/08  11:00:00,255.181131176,31.6006119616,69.1932132119,0.0,37.1018798503,116.476155989,64.4438998016,54.5181317422,9.90576805939,0.02
 09/08  12:00:00,248.471374689,32.4060891966,73.7197249219,0.0,37.1018798503,104.434947198,55.9221641716,39.5455442967,9.90576805939,6.47085181546
 09/08  13:00:00,264.694077634,33.0465880906,77.2601823391,0.0,37.1018798503,116.476155989,39.4221164498,27.3355908301,9.90576805939,2.18075756029
 09/08  14:00:00,266.932524371,33.590657862,78.9547170603,0.0,37.1018798503,116.476155989,41.3672258568,22.8264697322,9.90576805939,8.63498806514
 09/08  15:00:00,269.97814984,34.0305232945,81.5607526289,0.0,37.1018798503,116.476155989,26.6623438174,16.7365757581,9.90576805939,0.02
 09/08  16:00:00,271.723105661,34.1327126995,83.204066626,0.0,37.1018798503,116.476155989,20.8890064918,10.9632384324,9.90576805939,0.02
 09/08  17:00:00,267.881146579,33.8749793985,79.621038875,0.0,37.1018798503,116.476155989,33.691767033,15.166929917,9.90576805939,8.61906905662
 09/08  18:00:00,156.855643471,27.9002513871,55.8361227255,0.0,24.7345865669,47.5788473902,42.7088386972,37.7359546675,4.9528840297,0.02
 09/08  19:00:00,156.883297877,27.7209172195,53.6939417337,0.0,24.7345865669,47.5788473902,57.2661237947,52.293239765,4.9528840297,0.02
 09/08  20:00:00,147.622639465,28.1511745758,53.5141262646,0.0,12.3672932834,38.6892022431,77.2968561599,74.3051257421,2.97173041782,0.02
 09/08  21:00:00,102.78520517,17.216072177,31.5565729765,0.0,12.3672932834,27.0668015668,57.3524828428,54.3607524249,2.97173041782,0.02
 09/08  22:00:00,91.3497981638,21.1574976495,35.3688554368,0.0,4.12243109448,15.9888894789,79.2869019917,76.2951715739,2.97173041782,0.02
 09/08  23:00:00,77.3603069725,15.3322944649,27.3923714262,0.0,4.12243109448,15.9888894789,56.2406594176,53.2489289998,2.97173041782,0.02
 09/08  24:00:00,91.8436713292,21.2157360425,35.8044901599,0.0,4.12243109448,15.9888894789,84.7293443171,81.7376138993,2.97173041782,0.02
 09/09  01:00:00,66.5855245614,12.5531014605,19.4504402432,0.0,4.12243109448,15.9888894789,54.0620185419,51.070288124,2.97173041782,0.02
 09/09  02:00:00,86.0822401981,20.3502850772,30.9353390653,0.0,4.12243109448,15.9888894789,83.6705782526,80.6788478347,2.97173041782,0.02
 09/09  03:00:00,64.1091686775,12.465743871,17.0614418791,0.0,4.12243109448,15.9888894789,56.437171064,53.4454406462,2.97173041782,0.02
 09/09  04:00:00,97.5513643176,26.8371048515,35.6401699337,0.0,4.12243109448,16.0517297156,111.284719716,108.292989298,2.97173041782,0.02
 09/09  05:00:00,93.0390713491,25.9635289566,32.0014528181,0.0,4.12243109448,16.0517297156,111.071877383,108.080146965,2.97173041782,0.02
 09/09  06:00:00,122.124900777,28.5842566414,37.2616463838,0.0,4.12243109448,39.6058045677,101.16500232,89.5914024924,2.97173041782,8.60186941011
 09/09  07:00:00,154.427169289,28.604822164,41.1079520103,6.18903114591,12.3672932834,65.3531420225,145.788096127,140.815212097,4.9528840297,0.02
 09/09  08:00:00,159.196951301,28.5928256443,44.7755128541,4.412337916,12.3672932834,68.2430321324,142.269719973,137.296835943,4.9528840297,0.02
 09/09  09:00:00,187.206338766,28.6522711821,44.5892922266,3.53161830701,16.4897243779,93.1370602926,133.792663659,125.848049211,7.92461444751,0.02
 09/09  10:00:00,186.219040135,28.6566220445,43.4796983668,3.64944641698,16.4897243779,93.1370602926,130.616680673,122.672066226,7.92461444751,0.02
 09/09  11:00:00,187.652766568,28.6580083549,45.0941323148,3.46733876591,16.4897243779,93.1370602926,128.781765758,120.83715131,7.92461444751,0.02
 09/09  12:00:00,179.605234788,28.658676994,46.1960404133,3.46886471739,16.4897243779,83.9857416113,136.054096064,119.517759237,7.92461444751,8.61172237969
 09/09  13:00:00,180.624896384,28.6605664031,47.2406572058,3.44204129806,16.4897243779,83.9857416113,126.418825098,118.47421065,7.92461444751,0.02
 09/09  14:00:00,178.763308665,28.6608259615,45.4143025769,3.40661083907,16.4897243779,83.9857416113,125.550685875,117.606071427,7.92461444751,0.02
 09/09  15:00:00,148.451036109,28.5842566414,36.042103999,0.0,12.3672932834,70.6512738906,70.1808074539,65.2079234242,4.9528840297,0.02
 09/09  16:00:00,142.400786083,28.5842566414,29.9918459772,0.0,12.3672932834,70.6512738906,69.6445983212,64.6717142915,4.9528840297,0.02
 09/09  17:00:00,130.406506948,28.5842566414,30.5211231985,0.0,12.3672932834,58.1284167478,72.7030824897,67.73019846,4.9528840297,0.02
 09/09  18:00:00,92.4758254568,25.9635289566,28.398699615,0.0,12.3672932834,24.9413748627,94.3066510902,89.3337670605,4.9528840297,0.02
 09/09  19:00:00,100.290514091,27.273892799,30.2046910502,0.0,12.3672932834,24.9413748627,100.311237122,95.3383530923,4.9528840297,0.02
 09/09  20:00:00,89.3489774629,25.9635289566,28.3113589078,0.0,4.12243109448,16.0517297156,108.87665924,105.884928822,2.97173041782,0.02
 09/09  21:00:00,57.8106036767,10.8181370652,12.450727267,0.0,4.12243109448,15.9888894789,54.966086624,51.9743562062,2.97173041782,0.02
 09/09  22:00:00,68.2977089996,15.578117374,18.0302919472,0.0,4.12243109448,15.9888894789,76.8998773453,73.9081469274,2.97173041782,0.02
 09/09  23:00:00,67.076214795,15.1453918913,17.2549377685,0.0,4.12243109448,15.9888894789,84.2987456941,72.7251479232,2.97173041782,8.60186735314
 09/09  24:00:00,61.5202309626,12.9817644783,13.9296542839,0.0,4.12243109448,15.9888894789,61.1581962878,58.16646587,2.97173041782,0.02
 09/10  01:00:00,72.5400486547,19.9053722,19.8724467208,0.0,2.06121554724,15.9888894789,92.6755100064,89.6837795886,2.97173041782,0.02
 09/10  02:00:00,67.1913925687,18.4446679678,16.0022391994,0.0627431882994,2.06121554724,15.9888894789,82.1924323094,79.2007018916,2.97173041782,0.02
 09/10  03:00:00,73.054475196,21.6362741305,18.6023131975,0.0,2.06121554724,15.9888894789,103.266297397,100.274566979,2.97173041782,0.02
 09/10  04:00:00,66.0190261957,18.5101861599,14.2859939973,0.541103961155,2.06121554724,15.9888894789,84.0980868475,81.1063564297,2.97173041782,0.02
 09/10  05:00:00,72.3189178454,21.6362741305,17.8667559634,0.0,2.06121554724,15.9888894789,104.859850928,101.86812051,2.97173041782,0.02
 09/10  06:00:00,65.6062881751,18.4446679678,13.6396392884,0.840238940142,2.06121554724,15.9888894789,84.424503136,81.4327727182,2.97173041782,0.02
 09/10  07:00:00,57.4812779433,21.8546681042,16.8585393174,0.0471828518456,2.06121554724,15.9888894789,105.574605391,102.582874973,2.97173041782,0.02
 09/10  08:00:00,81.4101623782,19.274565068,15.130964115,0.36224412507,4.12243109448,41.7362269337,80.5366484055,75.5637643758,4.9528840297,0.02
 09/10  09:00:00,93.0689057332,22.8010419904,23.3542107694,0.0250321678271,4.12243109448,41.7362269337,95.6543444417,90.681460412,4.9528840297,0.02
 09/10  10:00:00,91.5477722689,19.1653680811,25.8851573821,0.0242687103704,4.12243109448,41.7362269337,75.9364545098,70.9635704801,4.9528840297,0.02
 09/10  11:00:00,105.209223309,22.9466379729,35.6327173846,0.0142165742151,4.12243109448,41.7362269337,91.0251310355,86.0522470058,4.9528840297,0.02
 09/10  12:00:00,98.369065147,18.8814559153,33.040716471,0.00440181775691,4.12243109448,41.7362269337,72.071858014,67.0989739843,4.9528840297,0.02
 09/10  13:00:00,114.425821663,23.8202138678,43.9157765549,0.0,4.12243109448,41.7362269337,86.9974469535,82.0245629238,4.9528840297,0.02
 09/10  14:00:00,101.601606424,19.0651501767,36.0231047829,0.0,4.12243109448,41.7362269337,69.732343565,64.7594595353,4.9528840297,0.02
 09/10  15:00:00,116.869821222,23.827447051,46.3163827751,0.0,4.12243109448,41.7362269337,85.2008487582,80.2279647285,4.9528840297,0.02
 09/10  16:00:00,86.129202057,19.0674210624,37.4311603134,0.0,4.12243109448,24.8785346261,69.4814298246,64.5085457949,4.9528840297,0.02
 09/10  17:00:00,86.5758368693,22.9547629026,44.8689490673,0.0,2.06121554724,15.9888894789,85.1922535447,82.2005231269,2.97173041782,0.02
 09/10  18:00:00,70.5433421346,18.0160049501,33.9674243903,0.0,2.06121554724,15.9888894789,69.8805738279,66.8888434101,2.97173041782,0.02
 09/10  19:00:00,76.555657955,18.9688135048,34.3017691499,0.0,2.06121554724,15.9888894789,79.0130314984,76.0213010806,2.97173041782,0.02
 09/10  20:00:00,72.510715012,15.6695374283,24.2265084499,0.0,2.06121554724,15.9888894789,75.4887848665,72.4970544486,2.97173041782,0.02
 09/10  21:00:00,75.4997739193,17.3171442341,25.5277167992,0.0,2.06121554724,15.9888894789,80.2390080411,77.2472776233,2.97173041782,0.02
 09/10  22:00:00,64.7163860237,14.0635781848,18.0716750663,0.0,2.06121554724,15.9888894789,72.7380854668,69.746355049,2.97173041782,0.02
 09/10  23:00:00,65.805456184,15.1453918913,18.0453950483,0.0,2.06121554724,15.9888894789,78.6248347959,75.633104378,2.97173041782,0.02
 09/10  24:00:00,65.8442682838,16.2272055979,16.9688569672,0.0,2.06121554724,15.9888894789,81.0219116894,78.0301812716,2.97173041782,0.02
 09/11  01:00:00,78.9168690458,22.9466379729,21.0931275894,0.0,4.12243109448,15.9888894789,103.70602442,100.714294002,2.97173041782,0.02
 09/11  02:00:00,68.3332317555,17.3090193044,16.2812546481,0.0,4.12243109448,15.9888894789,83.3939073923,80.4021769745,2.97173041782,0.02
 09/11  03:00:00,76.9167131476,22.4006530386,19.6389565565,0.0,4.12243109448,15.9888894789,113.181286431,101.607695905,2.97173041782,8.60186010859
 09/11  04:00:00,102.023210554,27.4194887815,22.3951249991,0.0,12.3672932834,24.9413748627,118.057477931,113.084593901,4.9528840297,0.02
 09/11  05:00:00,118.221085743,28.1974339733,24.1147465504,13.7003085263,12.3672932834,24.9413748627,183.493335772,178.520451742,4.9528840297,0.02
 09/11  06:00:00,172.01696307,28.6652028248,24.0740309325,8.92365168515,24.7345865669,70.7195625826,150.223081915,140.297313856,9.90576805939,0.02
 09/11  07:00:00,189.219053209,28.8027535917,25.2227948436,4.89209818394,37.1018798503,92.3937384068,129.7095692,119.783801141,9.90576805939,0.02
 09/11  08:00:00,201.99130969,28.915292547,28.6247815305,2.10641611589,37.1018798503,104.434947198,120.143554351,110.217786291,9.90576805939,0.02
 09/11  09:00:00,222.852116746,29.1938060688,37.8163044235,1.4555010649,37.1018798503,116.476155989,122.666332395,104.130594571,9.90576805939,8.62996976451
 09/11  10:00:00,233.412531166,29.6629182114,48.3135171825,1.04900547719,37.1018798503,116.476155989,109.045327659,99.1195595995,9.90576805939,0.02
 09/11  11:00:00,242.753479631,30.1459156343,57.4838063366,0.736389135858,37.1018798503,116.476155989,112.547339102,94.0048087697,9.90576805939,8.63676227293
 09/11  12:00:00,233.433053584,30.5800689088,60.0230846107,0.484394803734,37.1018798503,104.434947198,99.9563138458,90.0305457864,9.90576805939,0.02
 09/11  13:00:00,250.202980059,31.1247426368,64.4363136885,0.254554738246,37.1018798503,116.476155989,101.597947033,83.05532744,9.90576805939,8.63685153314
 09/11  14:00:00,254.363285483,31.743217623,68.0978555741,0.135121353785,37.1018798503,116.476155989,85.0864645717,75.1606965123,9.90576805939,0.02
 09/11  15:00:00,255.618465777,32.234553006,68.9547559478,0.0422190819402,37.1018798503,116.476155989,96.3616468502,77.8226072905,9.90576805939,8.63327150032
 09/11  16:00:00,256.240775572,32.3973804803,69.4571125224,0.0,37.1018798503,116.476155989,85.2185662949,75.2927982355,9.90576805939,0.02
 09/11  17:00:00,256.486561595,32.295833245,69.8056011704,0.0,37.1018798503,116.476155989,81.3436494217,71.4178813623,9.90576805939,0.02
 09/11  18:00:00,155.386585857,27.9845323183,54.2827636172,0.0,24.7345865669,47.5788473902,66.3137539949,61.3408699652,4.9528840297,0.02
 09/11  19:00:00,153.44813203,27.7173138497,47.9131925641,0.0,24.7345865669,47.5788473902,81.9416247037,68.3808332767,4.9528840297,8.60790739735
 09/11  20:00:00,137.147445228,28.0018756193,43.1882326781,0.0,12.3672932834,38.6892022431,88.7324695131,85.7407390953,2.97173041782,0.02
 09/11  21:00:00,96.4206859211,17.3252691638,25.0828627108,0.0,12.3672932834,27.0668015668,60.8365633398,57.844832922,2.97173041782,0.02
 09/11  22:00:00,81.8014801285,20.8663056845,26.1117300649,0.0,4.12243109448,15.9888894789,82.5581238143,79.5663933965,2.97173041782,0.02
 09/11  23:00:00,62.6866379903,12.989889408,15.1147665049,0.0,4.12243109448,15.9888894789,54.7072429947,51.7155125769,2.97173041782,0.02
 09/11  24:00:00,77.6785784245,19.4767091823,23.4052539873,0.0,4.12243109448,15.9888894789,86.9384980751,83.9467676573,2.97173041782,0.02
 09/12  01:00:00,60.2999198859,11.6002929058,14.1444740043,0.0,4.12243109448,15.9888894789,52.9412193608,49.949488943,2.97173041782,0.02
 09/12  02:00:00,76.4558101115,19.0480461645,22.6379777855,0.0,4.12243109448,15.9888894789,81.6399405015,78.6482100837,2.97173041782,0.02
 09/12  03:00:00,56.3122021849,10.3854115826,11.3984667262,0.0,4.12243109448,15.9888894789,47.6745842789,44.6828538611,2.97173041782,0.02
 09/12  04:00:00,108.991997871,27.7689191395,29.0144826345,0.0,12.3672932834,24.9413748627,108.255170942,103.282286913,4.9528840297,0.02
 09/12  05:00:00,114.432165871,27.8430597464,29.6284491753,4.75206082058,12.3672932834,24.9413748627,171.116395254,166.143511225,4.9528840297,0.02
 09/12  06:00:00,171.161428392,28.949471294,28.488909961,3.36896997052,24.7345865669,70.7195625826,138.382897363,128.457129304,9.90576805939,0.02
 09/12  07:00:00,190.933612415,29.2610327054,29.7650739519,1.60609610037,37.1018798503,92.3937384068,119.636932674,109.711164614,9.90576805939,0.02
 09/12  08:00:00,208.327469212,29.4138240325,36.1455703756,0.423217635774,37.1018798503,104.434947198,120.172522031,101.641948737,9.90576805939,8.62480523444
 09/12  09:00:00,230.688001846,29.7893708835,46.2125526749,0.299632195423,37.1018798503,116.476155989,106.194474388,96.2687063282,9.90576805939,0.02
 09/12  10:00:00,240.589942158,30.3638239955,55.5699837264,0.268979800417,37.1018798503,116.476155989,110.258272134,91.7174445422,9.90576805939,8.63505953268
 09/12  11:00:00,246.837315132,30.9684378208,61.2709924947,0.210577556167,37.1018798503,116.476155989,96.9353490516,87.0095809922,9.90576805939,0.02
 09/12  12:00:00,239.842964286,31.5677862883,65.7858063926,0.143804841618,37.1018798503,104.434947198,93.6381772169,75.1005453085,9.90576805939,8.63186384896
 09/12  13:00:00,255.304257659,32.1930042598,68.6467831625,0.0771618764594,37.1018798503,116.476155989,75.1098469686,65.1840789093,9.90576805939,0.02
 09/12  14:00:00,256.546161834,32.7680555269,69.3799790448,0.0109723936029,37.1018798503,116.476155989,86.7057594207,68.1662184592,9.90576805939,8.63377290204
 09/12  15:00:00,258.410905258,33.2015311358,70.8224985526,0.0,37.1018798503,116.476155989,77.1949355811,67.2691675217,9.90576805939,0.02
 09/12  16:00:00,259.164008442,33.303390083,71.4742808645,0.0,37.1018798503,116.476155989,75.7706941246,65.8449260652,9.90576805939,0.02
 09/12  17:00:00,255.159760977,32.9781840487,67.7964582044,0.0,37.1018798503,116.476155989,92.5986000158,74.0737696396,9.90576805939,8.61906231688
 09/12  18:00:00,149.137487308,27.8954116711,48.1228045876,0.0,24.7345865669,47.5788473902,66.3701444472,61.3972604175,4.9528840297,0.02
 09/12  19:00:00,148.098636374,27.7151860001,42.5658420329,0.0,24.7345865669,47.5788473902,72.0936980187,67.120813989,4.9528840297,0.02
 09/12  20:00:00,130.597866346,27.856276729,36.7842478769,0.0,12.3672932834,38.6892022431,86.7648595548,83.7731291369,2.97173041782,0.02
 09/12  21:00:00,93.2111968206,17.0340771988,22.1645578084,0.0,12.3672932834,27.0668015668,60.0889588985,57.0972284807,2.97173041782,0.02
 09/12  22:00:00,81.2457561579,20.9973420687,25.4249688303,0.0,4.12243109448,15.9888894789,79.7112985641,76.7195681463,2.97173041782,0.02
 09/12  23:00:00,63.8698943445,13.1354853905,16.1524259822,0.0,4.12243109448,15.9888894789,52.8368080335,49.8450776157,2.97173041782,0.02
 09/12  24:00:00,75.5180358333,19.0399212348,21.6814984353,0.0,4.12243109448,15.9888894789,87.2512507582,84.2595203404,2.97173041782,0.02
 09/13  01:00:00,57.649479017,11.2508625479,11.8434625715,0.0,4.12243109448,15.9888894789,53.2502139644,50.2584835466,2.97173041782,0.02
 09/13  02:00:00,72.8418096982,19.3974765225,18.67454608,0.0,4.12243109448,15.9888894789,80.2646245499,77.2728941321,2.97173041782,0.02
 09/13  03:00:00,54.8052614982,10.3854115826,9.89152509333,0.0,4.12243109448,15.9888894789,48.3263851291,45.3346547113,2.97173041782,0.02
 09/13  04:00:00,103.520481496,27.68156155,23.6303229086,0.0,12.3672932834,24.9413748627,115.961235703,102.406478417,4.9528840297,8.60187325658
 09/13  05:00:00,110.181896108,27.8925496739,25.6841645231,4.39658495704,12.3672932834,24.9413748627,169.50124067,164.52835664,4.9528840297,0.02
 09/13  06:00:00,168.378794326,29.0672726946,25.4830508132,3.47439295205,24.7345865669,70.7195625826,137.166348445,127.240580386,9.90576805939,0.02
 09/13  07:00:00,187.170255119,29.4063623485,25.6585085008,1.80397577923,37.1018798503,92.3937384068,118.770203566,108.844435507,9.90576805939,0.02
 09/13  08:00:00,200.638745484,29.547407283,28.2886973103,0.45782359951,37.1018798503,104.434947198,110.914454137,100.988686078,9.90576805939,0.02
 09/13  09:00:00,219.820922751,29.7326789445,35.3809725856,0.320764089294,37.1018798503,116.476155989,115.190385075,96.6546253721,9.90576805939,8.62999164322
 09/13  10:00:00,228.93622434,30.1576061755,44.0942287961,0.297296184878,37.1018798503,116.476155989,102.296562217,92.3707941578,9.90576805939,0.02
 09/13  11:00:00,239.281543634,30.5860382876,54.0602760102,0.247857672746,37.1018798503,116.476155989,107.246231039,88.7036336543,9.90576805939,8.63682932512
 09/13  12:00:00,236.191749637,31.2667678521,62.4020204924,0.177454769377,37.1018798503,104.434947198,92.8344373424,82.908669283,9.90576805939,0.02
 09/13  13:00:00,253.181359513,31.9025700492,66.773171502,0.118246583349,37.1018798503,116.476155989,87.3221077104,68.7795286704,9.90576805939,8.63681098068
 09/13  14:00:00,257.268580046,32.4990060651,70.3289369518,0.0535444182107,37.1018798503,116.476155989,70.0147738368,60.0890057774,9.90576805939,0.02
 09/13  15:00:00,259.087959047,32.8504748918,71.8473160963,0.0032284602977,37.1018798503,116.476155989,77.5086570859,58.9695559015,9.90576805939,8.63333312498
 09/13  16:00:00,257.903947422,32.8583398917,70.6593217434,0.0,37.1018798503,116.476155989,71.0343188215,61.1085507621,9.90576805939,0.02
 09/13  17:00:00,256.36947753,32.5980935002,69.3862588102,0.0,37.1018798503,116.476155989,74.9733374183,65.0475693589,9.90576805939,0.02
 09/13  18:00:00,153.863535006,27.8888315023,52.8554144995,0.0,24.7345865669,47.5788473902,64.9307566414,59.9578726117,4.9528840297,0.02
 09/13  19:00:00,151.570537595,27.7120496286,46.0408605586,0.0,24.7345865669,47.5788473902,81.3746753026,67.812566562,4.9528840297,8.60922471089
 09/13  20:00:00,134.296617417,27.856276729,40.4829996872,0.0,12.3672932834,38.6892022431,87.0906336007,84.0989031829,2.97173041782,0.02
 09/13  21:00:00,96.4669568523,17.3252691638,25.1291330575,0.0,12.3672932834,27.0668015668,60.1764582669,57.1847278491,2.97173041782,0.02
 09/13  22:00:00,84.2463479733,20.8663056845,28.5565978837,0.0,4.12243109448,15.9888894789,79.7336773205,76.7419469027,2.97173041782,0.02
 09/13  23:00:00,62.2612487006,12.1163135131,15.5629530886,0.0,4.12243109448,15.9888894789,52.1904431058,49.1987126879,2.97173041782,0.02
 09/13  24:00:00,82.923981787,20.3502850772,27.7770814374,0.0,4.12243109448,15.9888894789,82.9457862907,79.9540558729,2.97173041782,0.02
 09/14  01:00:00,62.4734760181,12.1163135131,15.7751803685,0.0,4.12243109448,15.9888894789,55.3671719412,52.3754415234,2.97173041782,0.02
 09/14  02:00:00,75.2202740943,18.3928642433,22.0576236782,0.0,4.12243109448,15.9888894789,83.1202307755,80.1285003577,2.97173041782,0.02
 09/14  03:00:00,57.5163280958,11.2589874776,11.7290167342,0.0,4.12243109448,15.9888894789,46.542957168,43.5512267502,2.97173041782,0.02
 09/14  04:00:00,104.244941216,27.6451625543,24.39118256,0.0,12.3672932834,24.9413748627,105.99166879,101.01878476,4.9528840297,0.02
 09/14  05:00:00,108.540607224,27.9179706955,24.2683202464,4.14572015164,12.3672932834,24.9413748627,169.171348213,164.198464183,4.9528840297,0.02
 09/14  06:00:00,166.061315323,29.1312267574,23.0954799489,3.48053145111,24.7345865669,70.7195625826,137.251047557,127.325279498,9.90576805939,0.02
 09/14  07:00:00,185.357314558,29.4604322159,23.9321277941,1.66334522149,37.1018798503,92.3937384068,118.816702733,108.890934673,9.90576805939,0.02
 09/14  08:00:00,197.251344331,29.618933832,24.8241194441,0.463428968177,37.1018798503,104.434947198,119.123710325,100.591411937,9.90576805939,8.62653032841
 09/14  09:00:00,210.991778211,29.9486164542,26.2981837105,0.358531004659,37.1018798503,116.476155989,105.672299973,95.7465319132,9.90576805939,0.02
 09/14  10:00:00,215.041769935,30.4083183503,29.970236318,0.276059775236,37.1018798503,116.476155989,110.269889557,91.7289816825,9.90576805939,8.63513981527
 09/14  11:00:00,217.137597797,30.7027217781,31.8034639051,0.244101364948,37.1018798503,116.476155989,98.5077756299,88.5820075705,9.90576805939,0.02
 09/14  12:00:00,209.043684615,30.8369868467,35.6668332883,0.19429731846,37.1018798503,104.434947198,105.761817633,87.2242297633,9.90576805939,8.63181980985
 09/14  13:00:00,223.663551636,31.2721323735,37.8523832038,0.151723543643,37.1018798503,116.476155989,94.1641402564,84.238372197,9.90576805939,0.02
 09/14  14:00:00,225.814906525,31.8184358028,39.5007111666,0.108602762682,37.1018798503,116.476155989,99.2058780889,80.6650062044,9.90576805939,8.63510382513
 09/14  15:00:00,227.217249152,31.9359501717,40.8307713454,0.063649375335,37.1018798503,116.476155989,89.5864066211,79.6606385617,9.90576805939,0.02
 09/14  16:00:00,227.259850138,31.991830664,40.8642367995,0.0174471449587,37.1018798503,116.476155989,88.8750015565,78.9492334971,9.90576805939,0.02
 09/14  17:00:00,227.018144133,31.889253984,40.7437648029,0.0,37.1018798503,116.476155989,97.3478859997,78.823391177,9.90576805939,8.61872676331
 09/14  18:00:00,132.866617412,27.8890857287,31.8582605523,0.0,24.7345865669,47.5788473902,67.5756560846,62.6027720549,4.9528840297,0.02
 09/14  19:00:00,136.247039359,27.7110311925,28.3692334743,0.0,24.7345865669,47.5788473902,74.2052033991,69.2323193694,4.9528840297,0.02
 09/14  20:00:00,117.874087773,27.4922867727,24.4244597063,0.0,12.3672932834,38.6892022431,89.0678280668,86.076097649,2.97173041782,0.02
 09/14  21:00:00,80.445863681,14.7207913385,11.7661690904,0.0,12.3672932834,27.0668015668,54.1430432343,51.1513128165,2.97173041782,0.02
 09/14  22:00:00,69.8874264954,20.3502850772,14.6838217334,0.0,4.12243109448,15.9888894789,79.8739924758,76.882262058,2.97173041782,0.02
 09/14  23:00:00,55.9375998807,12.1163135131,8.85522488961,0.0,4.12243109448,15.9888894789,54.0125253675,51.0207949497,2.97173041782,0.02
 09/14  24:00:00,72.6873423728,21.6362741305,14.7319763682,0.0,4.12243109448,15.9888894789,96.2842823561,93.2925519382,2.97173041782,0.02
 09/15  01:00:00,67.2253384588,18.4009891731,11.90070728,0.0,4.12243109448,15.9888894789,76.4309838711,73.4392534533,2.97173041782,0.02
 09/15  02:00:00,74.058991794,21.6362741305,13.9244711258,0.0,4.12243109448,15.9888894789,95.5494111533,92.5576807355,2.97173041782,0.02
 09/15  03:00:00,68.4027597024,18.4446679678,10.8260131915,0.0,4.12243109448,15.9888894789,78.0432159627,75.0514855449,2.97173041782,0.02
 09/15  04:00:00,99.5748882372,27.68156155,15.0662172862,0.00686523287302,12.3672932834,24.9413748627,109.416098739,104.443214709,4.9528840297,0.02
 09/15  05:00:00,113.040043145,27.8349838904,18.2820211588,10.0481696374,12.3672932834,24.9413748627,181.30787173,167.75311284,4.9528840297,8.60187486052
 09/15  06:00:00,169.241591257,28.9148313767,18.3568944211,8.42499100666,24.7345865669,70.7195625826,139.845836856,129.920068796,9.90576805939,0.02
 09/15  07:00:00,184.232690305,29.2184751723,19.5381076846,5.02898990073,37.1018798503,92.3937384068,121.417651422,111.491883362,9.90576805939,0.02
 09/15  08:00:00,195.466172929,29.330426277,21.5133477777,2.27758259164,37.1018798503,104.434947198,113.517789354,103.592021295,9.90576805939,0.02
 09/15  09:00:00,209.421846178,29.4504124755,24.3619028445,1.22302335366,37.1018798503,116.476155989,118.134517794,99.598708243,9.90576805939,8.6300414915
 09/15  10:00:00,216.050470827,29.6444547861,31.2342986323,0.784619689679,37.1018798503,116.476155989,105.43658866,95.5108206005,9.90576805939,0.02
 09/15  11:00:00,223.849628799,30.0105588902,38.8566813626,0.595014766345,37.1018798503,116.476155989,109.748573963,91.205957928,9.90576805939,8.63684797537
 09/15  12:00:00,216.264430816,30.5758697336,42.8892671827,0.453784665447,37.1018798503,104.434947198,96.5510413667,86.6252733073,9.90576805939,0.02
 09/15  13:00:00,234.122710354,31.0612837298,48.3292228916,0.344830274784,37.1018798503,116.476155989,101.39732037,82.8564112734,9.90576805939,8.63514103684
 09/15  14:00:00,239.213461504,31.5308955321,53.0541042298,0.241366479275,37.1018798503,116.476155989,90.0502063485,80.1244382891,9.90576805939,0.02
 09/15  15:00:00,242.602543431,31.884315446,56.1689022248,0.162385130748,37.1018798503,116.476155989,96.7369356251,78.197728276,9.90576805939,8.63343928968
 09/15  16:00:00,244.920610007,31.9874512187,58.4514549041,0.0954142392181,37.1018798503,116.476155989,87.30784208,77.3820740206,9.90576805939,0.02
 09/15  17:00:00,244.018032838,31.8378991317,57.7595259923,0.0354828458202,37.1018798503,116.476155989,87.8476041369,77.9218360776,9.90576805939,0.02
 09/15  18:00:00,145.533297806,27.889989225,44.5240197636,0.0,24.7345865669,47.5788473902,67.2736811193,62.3007970897,4.9528840297,0.02
 09/15  19:00:00,147.972649885,27.7119255097,40.0939299855,0.0,24.7345865669,47.5788473902,82.1216394317,68.559510787,4.9528840297,8.60924461506
 09/15  20:00:00,128.001131927,27.7106807465,34.3331071358,0.0,12.3672932834,38.6892022431,87.9860733081,84.9943428903,2.97173041782,0.02
 09/15  21:00:00,90.549993677,16.2851030196,20.2791645733,0.0,12.3672932834,27.0668015668,56.1943347457,53.2026043279,2.97173041782,0.02
 09/15  22:00:00,75.7765496247,19.4767091823,21.5032251437,0.0,4.12243109448,15.9888894789,78.4417895504,75.4500591326,2.97173041782,0.02
 09/15  23:00:00,59.8658612312,12.1163135131,13.1675655827,0.0,4.12243109448,15.9888894789,52.990197801,49.9984673832,2.97173041782,0.02
 09/15  24:00:00,77.8476404638,20.2629274877,22.7880976701,0.0,4.12243109448,15.9888894789,88.1770670051,85.1853365873,2.97173041782,0.02
 09/16  01:00:00,55.5179673784,10.3854115826,10.6042319177,0.0,4.12243109448,15.9888894789,46.9931776593,44.0014472415,2.97173041782,0.02
 09/16  02:00:00,71.3082442134,18.3928642433,18.1455937668,0.0,4.12243109448,15.9888894789,79.8423802399,76.8506498221,2.97173041782,0.02
 09/16  03:00:00,55.8198645149,11.2589874776,10.032553125,0.0,4.12243109448,15.9888894789,46.9339107895,43.9421803717,2.97173041782,0.02
 09/16  04:00:00,85.9489083009,27.273892799,23.6009267097,0.0,4.12243109448,16.0517297156,114.016972398,111.02524198,2.97173041782,0.02
 09/16  05:00:00,84.0608230439,25.9635289566,23.0232052685,0.0,4.12243109448,16.0517297156,113.844566821,110.852836404,2.97173041782,0.02
 09/16  06:00:00,109.270375556,28.5842566414,22.0061491708,0.0518060431017,4.12243109448,39.6058045677,95.5197017727,92.5279713549,2.97173041782,0.02
 09/16  07:00:00,145.339995189,28.6337071052,24.3785129637,13.8024117424,12.3672932834,65.3531420225,148.625750558,143.652866528,4.9528840297,0.02
 09/16  08:00:00,146.271421937,28.6149229656,26.9379949382,9.30222372299,12.3672932834,68.2430321324,143.416514329,138.4436303,4.9528840297,0.02
 09/16  09:00:00,176.370359584,28.6516039272,33.4723789923,3.8131895763,16.4897243779,93.1370602926,132.141008235,124.196393787,7.92461444751,0.02
 09/16  10:00:00,184.074911909,28.7031371094,42.2770381594,2.66145026249,16.4897243779,93.1370602926,135.132695172,118.593703069,7.92461444751,8.61437765527
 09/16  11:00:00,192.461612143,28.8663293987,51.2224631281,1.93955463216,16.4897243779,93.1370602926,122.290533163,114.345918716,7.92461444751,0.02
 09/16  12:00:00,188.496217611,29.0913687849,57.033176925,1.0900409083,16.4897243779,83.9857416113,119.100001556,111.155387109,7.92461444751,0.02
 09/16  13:00:00,193.357833032,29.3438602719,62.0844434174,0.647889525119,16.4897243779,83.9857416113,108.150722929,100.206108481,7.92461444751,0.02
 09/16  14:00:00,197.670391492,29.5224825005,66.47361778,0.392696541403,16.4897243779,83.9857416113,92.7497272877,84.8051128402,7.92461444751,0.02
 09/16  15:00:00,177.651008605,28.5842566414,65.2420529882,0.0,12.3672932834,70.6512738906,53.3410594598,39.776853632,4.9528840297,8.61132179808
 09/16  16:00:00,179.159009329,28.5842566414,66.7500766911,0.0,12.3672932834,70.6512738906,39.5917676816,34.618883652,4.9528840297,0.02
 09/16  17:00:00,166.345879924,28.5842566414,66.4605036581,0.0,12.3672932834,58.1284167478,38.0077591627,33.034875133,4.9528840297,0.02
 09/16  18:00:00,122.122095072,27.8870390545,56.1214599445,0.0,12.3672932834,24.9413748627,64.6728851112,59.7000010815,4.9528840297,0.02
 09/16  19:00:00,125.950008616,27.7106807465,53.0782317837,0.0,12.3672932834,24.9413748627,82.9105582793,77.9376742496,4.9528840297,0.02
 09/16  20:00:00,114.351555015,27.7106807465,51.5667855003,0.0,4.12243109448,16.0517297156,99.5187352559,96.5270048381,2.97173041782,0.02
 09/16  21:00:00,72.3770139508,13.2519621765,24.5430695506,0.0,4.12243109448,15.9888894789,51.2992106342,48.3074802164,2.97173041782,0.02
 09/16  22:00:00,88.8525410784,19.9134971298,34.1424285351,0.0,4.12243109448,15.9888894789,85.3917447027,82.4000142848,2.97173041782,0.02
 09/16  23:00:00,72.0717103307,13.2082833817,24.2814446711,0.0,4.12243109448,15.9888894789,57.6695345096,54.6778040918,2.97173041782,0.02
 09/16  24:00:00,81.2674294101,18.1744702696,28.3231728116,0.0,4.12243109448,15.9888894789,81.6526312202,78.6609008024,2.97173041782,0.02
 09/17  01:00:00,55.7619410174,9.51996061741,13.8017010209,0.0,2.06121554724,15.9888894789,44.7614421309,41.7697117131,2.97173041782,0.02
 09/17  02:00:00,73.6304384932,17.3090193044,23.6396774616,0.0,2.06121554724,15.9888894789,77.4205627627,74.4288323449,2.97173041782,0.02
 09/17  03:00:00,71.342450831,15.8005738125,22.9272081144,0.0,2.06121554724,15.9888894789,69.1709792165,66.1792487987,2.97173041782,0.02
 09/17  04:00:00,74.7056890077,17.7458072519,24.2781399445,0.0,2.06121554724,15.9888894789,78.3494608689,75.3577304511,2.97173041782,0.02
 09/17  05:00:00,56.8128727043,10.8181370652,13.5142123738,0.0,2.06121554724,15.9888894789,54.1780600846,51.1863296668,2.97173041782,0.02
 09/17  06:00:00,85.1799320827,22.9466379729,29.4174064769,0.0,2.06121554724,15.9888894789,101.119772757,98.1280423388,2.97173041782,0.02
 09/17  07:00:00,58.8469782869,17.3090193044,20.6020503606,0.0,2.06121554724,15.9888894789,81.2746503067,78.2829198889,2.97173041782,0.02
 09/17  08:00:00,101.946219844,23.2087107414,32.1613588875,0.0,4.12243109448,41.7362269337,96.1961689705,91.2232849408,4.9528840297,0.02
 09/17  09:00:00,94.3820736203,18.5320255573,29.3304035727,0.0,4.12243109448,41.7362269337,74.7345972875,69.7617132578,4.9528840297,0.02
 09/17  10:00:00,112.763400498,23.6454986888,42.173827974,0.0,4.12243109448,41.7362269337,89.5523507397,84.57946671,4.9528840297,0.02
 09/17  11:00:00,102.016067042,19.0598977067,36.3369745003,0.0,4.12243109448,41.7362269337,70.6202362618,65.6473522321,4.9528840297,0.02
 09/17  12:00:00,119.806939322,23.8286786095,49.3375097639,0.0,4.12243109448,41.7362269337,93.0904222412,79.5356692939,4.9528840297,8.60186891753
 09/17  13:00:00,107.27415585,19.0921343088,41.786726383,0.0,4.12243109448,41.7362269337,61.6441926554,56.6713086257,4.9528840297,0.02
 09/17  14:00:00,123.611034117,23.8769557874,53.2046375157,0.0,4.12243109448,41.7362269337,70.0271492129,65.0542651832,4.9528840297,0.02
 09/17  15:00:00,108.349081313,19.1212904943,42.8324957947,0.0,4.12243109448,41.7362269337,57.9661591063,52.9932750766,4.9528840297,0.02
 09/17  16:00:00,106.683340498,23.8514579029,53.1601342037,0.0,4.12243109448,24.8785346261,73.6168021199,68.6439180902,4.9528840297,0.02
 09/17  17:00:00,79.5671748602,19.0759447138,41.9044882208,0.0,2.06121554724,15.9888894789,64.8969809423,61.9052505244,2.97173041782,0.02
 09/17  18:00:00,86.7165060347,22.0927188365,45.956557872,0.0,2.06121554724,15.9888894789,82.3321910058,79.340460588,2.97173041782,0.02
 09/17  19:00:00,76.1172102845,17.3252691638,33.2113575508,0.0,2.06121554724,15.9888894789,68.3989233671,65.4071929493,2.97173041782,0.02
 09/17  20:00:00,88.3887898337,20.183694828,35.4965240208,0.0,2.06121554724,15.9888894789,79.1247962036,76.1330657858,2.97173041782,0.02
 09/17  21:00:00,75.7007042325,16.0230302511,27.0764195938,0.0,2.06121554724,15.9888894789,67.9403499482,64.9486195303,2.97173041782,0.02
 09/17  22:00:00,81.7406649089,18.6193831468,30.4395399469,0.0,2.06121554724,15.9888894789,80.3944678282,77.4027374104,2.97173041782,0.02
 09/17  23:00:00,68.7073536004,14.7126664087,21.3934328166,0.0,2.06121554724,15.9888894789,71.3312317624,68.3395013446,2.97173041782,0.02
 09/17  24:00:00,69.2369873591,15.1453918913,21.476926518,0.0,2.06121554724,15.9888894789,77.4614519818,74.469721564,2.97173041782,0.02
 09/18  01:00:00,70.5800450172,15.1453918913,20.7587686033,0.0,4.12243109448,15.9888894789,77.4107855609,74.4190551431,2.97173041782,0.02
 09/18  02:00:00,70.4692395361,15.1453918913,20.6479631107,0.0,4.12243109448,15.9888894789,77.7819548511,74.7902244333,2.97173041782,0.02
 09/18  03:00:00,67.7706821789,14.0635781848,19.0647558761,0.0,4.12243109448,15.9888894789,73.9086125233,70.9168821055,2.97173041782,0.02
 09/18  04:00:00,118.882745569,27.448607978,39.2255411283,0.0,12.3672932834,24.9413748627,114.974162468,110.001278438,4.9528840297,0.02
 09/18  05:00:00,130.515419945,28.2223608946,44.2112373025,5.87322526229,12.3672932834,24.9413748627,179.298980662,174.326096632,4.9528840297,0.02
 09/18  06:00:00,188.041809814,28.7255585896,46.3712943244,2.59087938351,24.7345865669,70.7195625826,146.144475595,136.218707536,9.90576805939,0.02
 09/18  07:00:00,211.673532137,29.0264690666,48.5431583272,1.453323247,37.1018798503,92.3937384068,126.150450311,116.224682251,9.90576805939,0.02
 09/18  08:00:00,223.988542876,29.2177145477,51.9277895958,0.498183776538,37.1018798503,104.434947198,126.652642111,108.120202202,9.90576805939,8.62667184966
 09/18  09:00:00,242.943188057,29.369279101,58.8221805468,0.365270927822,37.1018798503,116.476155989,108.24612117,98.3203531106,9.90576805939,0.02
 09/18  10:00:00,245.847150904,29.5154232791,61.6651352365,0.279432544382,37.1018798503,116.476155989,101.825656826,83.2845470919,9.90576805939,8.63534167443
 09/18  11:00:00,246.478720358,29.648415848,62.2271129859,0.215872893229,37.1018798503,116.476155989,90.0364539187,80.1106858593,9.90576805939,0.02
 09/18  12:00:00,235.058637018,29.8492281834,62.7049630275,0.158874468519,37.1018798503,104.434947198,96.2900502398,77.7522676713,9.90576805939,8.63201450914
 09/18  13:00:00,249.856747158,30.0189403235,65.3351069295,0.115381126482,37.1018798503,116.476155989,78.9457813686,69.0200133092,9.90576805939,0.02
 09/18  14:00:00,251.915750553,30.2241040261,67.2217335744,0.082756023088,37.1018798503,116.476155989,79.4473791394,60.9063329246,9.90576805939,8.63527815538
 09/18  15:00:00,253.736709604,30.545352751,68.753557269,0.0509115043713,37.1018798503,116.476155989,68.3693712367,58.4436031773,9.90576805939,0.02
 09/18  16:00:00,253.995963392,30.7380716619,68.852502881,0.0190389400741,37.1018798503,116.476155989,74.4441612541,55.9096284261,9.90576805939,8.62876476868
 09/18  17:00:00,251.760685101,30.6290374855,66.746396165,0.000142038074553,37.1018798503,116.476155989,71.1741541813,61.2483861219,9.90576805939,0.02
 09/18  18:00:00,151.40715503,27.798038336,50.4898416858,0.0,24.7345865669,47.5788473902,68.0015703752,63.0286863455,4.9528840297,0.02
 09/18  19:00:00,153.130881226,27.7106807465,45.2534206833,0.0,24.7345865669,47.5788473902,78.7987164352,73.8258324055,4.9528840297,0.02
 09/18  20:00:00,139.84856474,27.4922867727,46.398931141,0.0,12.3672932834,38.6892022431,92.17784579,89.1861153722,2.97173041782,0.02
 09/18  21:00:00,95.6756721193,15.3322944649,26.3844712452,0.0,12.3672932834,27.0668015668,54.6690083921,51.6772779743,2.97173041782,0.02
 09/18  22:00:00,81.1002288427,19.4767091823,26.8269032568,0.0,4.12243109448,15.9888894789,82.0526011149,79.0608706971,2.97173041782,0.02
 09/18  23:00:00,63.8692767305,12.2700344253,17.0440881884,0.0,4.12243109448,15.9888894789,52.0162025701,49.0244721523,2.97173041782,0.02
 09/18  24:00:00,75.5313875552,18.1744702696,22.5871299771,0.0,4.12243109448,15.9888894789,80.3856433826,77.3939129648,2.97173041782,0.02
 09/19  01:00:00,56.4491036483,10.3854115826,11.5353670176,0.0,4.12243109448,15.9888894789,47.703400138,44.7116697202,2.97173041782,0.02
 09/19  02:00:00,74.4302208818,19.484834112,20.175599432,0.0,4.12243109448,15.9888894789,90.3714541082,78.7978492361,2.97173041782,8.60187445432
 09/19  03:00:00,55.7226153574,10.3854115826,10.8088788511,0.0,4.12243109448,15.9888894789,47.7428695551,44.7511391373,2.97173041782,0.02
 09/19  04:00:00,108.092214932,27.8417171307,28.0419007777,0.0,12.3672932834,24.9413748627,108.869646482,103.896762453,4.9528840297,0.02
 09/19  05:00:00,116.119020406,27.8362565909,30.1034483462,5.97071852731,12.3672932834,24.9413748627,171.349484858,166.376600829,4.9528840297,0.02
 09/19  06:00:00,174.858086203,28.9623825093,31.1086047724,4.4330210464,24.7345865669,70.7195625826,138.357267036,128.431498977,9.90576805939,0.02
 09/19  07:00:00,196.032830796,29.2624084249,31.5428512079,2.5769938,37.1018798503,92.3937384068,119.878372835,109.952604775,9.90576805939,0.02
 09/19  08:00:00,205.602367178,29.3650125976,31.749131373,2.14338979086,37.1018798503,104.434947198,114.509452645,104.583684585,9.90576805939,0.02
 09/19  09:00:00,219.114616604,29.4574313389,33.7608245261,1.50985101506,37.1018798503,116.476155989,119.852619738,101.316706753,9.90576805939,8.63014492506
 09/19  10:00:00,222.416344335,29.7153227945,37.8528203771,0.461097405243,37.1018798503,116.476155989,105.991454303,96.0656862432,9.90576805939,0.02
 09/19  11:00:00,227.003223697,30.2002556548,42.1388517742,0.276741807234,37.1018798503,116.476155989,109.660419971,91.1175999075,9.90576805939,8.63705200453
 09/19  12:00:00,218.278256662,30.6567461185,45.0506186723,0.225372753353,37.1018798503,104.434947198,97.6210654835,87.6952974241,9.90576805939,0.02
 09/19  13:00:00,233.681520855,31.0688652461,48.0590154352,0.166265485805,37.1018798503,116.476155989,103.308516621,84.7657039593,9.90576805939,8.63704460275
 09/19  14:00:00,235.666886679,31.4180796422,49.7429049078,0.118795123728,37.1018798503,116.476155989,92.4539562675,82.5281882081,9.90576805939,0.02
 09/19  15:00:00,238.240532482,31.8707839117,51.9117203128,0.0710864542076,37.1018798503,116.476155989,98.0675708443,79.5282179199,9.90576805939,8.63358486496
 09/19  16:00:00,237.220518231,31.9346251312,50.8748013517,0.0247980383721,37.1018798503,116.476155989,88.3836637496,78.4578956902,9.90576805939,0.02
 09/19  17:00:00,233.553504629,31.7339380927,47.4344269124,0.0,37.1018798503,116.476155989,88.9391819043,79.0134138449,9.90576805939,0.02
 09/19  18:00:00,136.862529256,27.8876289181,35.8556048156,0.0,24.7345865669,47.5788473902,67.8992448777,62.926360848,4.9528840297,0.02
 09/19  19:00:00,142.014467514,27.7106807465,31.7878348462,0.0,24.7345865669,47.5788473902,83.2216778127,69.6595516045,4.9528840297,8.6092421785
 09/19  20:00:00,119.037675606,27.273892799,25.8064475806,0.0,12.3672932834,38.6892022431,89.3129015721,86.3211711543,2.97173041782,0.02
 09/19  21:00:00,81.3265141624,15.1575792859,12.2100375856,0.0,12.3672932834,27.0668015668,57.6271934803,54.6354630625,2.97173041782,0.02
 09/19  22:00:00,69.1560410366,19.0399212348,15.3195043653,0.0,4.12243109448,15.9888894789,80.2593650566,77.2676346388,2.97173041782,0.02
 09/19  23:00:00,55.4584457154,12.2117960323,8.68890609514,0.0,4.12243109448,15.9888894789,49.8679255979,46.8761951801,2.97173041782,0.02
 09/19  24:00:00,68.5861718345,19.0399212348,14.5270798095,0.0,4.12243109448,15.9888894789,85.5558059777,82.5640755599,2.97173041782,0.02
 09/20  01:00:00,66.4623617724,18.1825951993,12.9206674043,0.0,4.12243109448,15.9888894789,77.7165899142,74.7248594964,2.97173041782,0.02
 09/20  02:00:00,73.2457744755,22.073062078,16.0264456622,0.0,4.12243109448,15.9888894789,95.8976522027,92.9059217849,2.97173041782,0.02
 09/20  03:00:00,66.5103924867,18.6193831468,12.6173625686,0.0232577774548,4.12243109448,15.9888894789,78.0870889078,75.09535849,2.97173041782,0.02
 09/20  04:00:00,97.8230264741,27.1282968165,18.4614371747,0.0246961403324,12.3672932834,24.9413748627,109.080214098,104.107330068,4.9528840297,0.02
 09/20  05:00:00,112.939742634,28.3104292541,21.5606685842,10.8600484166,12.3672932834,24.9413748627,172.323357465,167.350473436,4.9528840297,0.02
 09/20  06:00:00,168.863614089,28.8247170999,21.9881160115,7.69670355587,24.7345865669,70.7195625826,139.57601204,129.650243981,9.90576805939,0.02
 09/20  07:00:00,189.08807406,29.2130317063,22.7761578947,4.44830331854,37.1018798503,92.3937384068,120.902371616,110.976603557,9.90576805939,0.02
 09/20  08:00:00,197.972464803,29.3441048478,24.7138680216,1.5696391453,37.1018798503,104.434947198,121.162798416,102.630330905,9.90576805939,8.62669945152
 09/20  09:00:00,213.953789097,29.5866141798,29.0856608578,0.895051725524,37.1018798503,116.476155989,107.010684837,97.0849167779,9.90576805939,0.02
 09/20  10:00:00,222.414575154,30.0500399764,37.3255122625,0.651862212951,37.1018798503,116.476155989,111.166929192,92.6258285168,9.90576805939,8.63533261584
 09/20  11:00:00,229.605707914,30.5729607449,44.1278182803,0.517604489986,37.1018798503,116.476155989,97.7592677502,87.8334996908,9.90576805939,0.02
 09/20  12:00:00,224.531891765,31.0047294037,50.805058919,0.376531280065,37.1018798503,104.434947198,102.892823438,84.3548888075,9.90576805939,8.63216657156
 09/20  13:00:00,241.49524306,31.3613056985,55.4843349549,0.262278377976,37.1018798503,116.476155989,91.7623473577,81.8365792983,9.90576805939,0.02
 09/20  14:00:00,240.756628449,31.0248768509,55.1740513773,0.170543478202,37.1018798503,116.476155989,102.448237714,83.9071485744,9.90576805939,8.63532108063
 09/20  15:00:00,235.992166458,30.9372501098,50.5545763741,0.113445857769,37.1018798503,116.476155989,94.4622147589,84.5364466995,9.90576805939,0.02
 09/20  16:00:00,227.581786682,30.9119549589,42.2065235431,0.0769569562894,37.1018798503,116.476155989,102.729014457,84.1944359349,9.90576805939,8.62881046314
