Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  17:00:00,222.71726213,30.8267820584,37.4464128156,0.05895802632,37.1018798503,116.476155989,93.7688725655,83.8431045061,9.90576805939,0.02
 09/20  18:00:00,129.847846228,27.798038336,28.9305311828,0.0,24.7345865669,47.5788473902,71.3052523932,66.3323683635,4.9528840297,0.02
 09/20  19:00:00,133.002634951,27.6014837596,22.8852028416,0.0,24.7345865669,47.5788473902,78.0495599724,73.0766759428,4.9528840297,0.02
 09/20  20:00:00,114.377287683,27.273892799,20.2441838097,0.0,12.3672932834,38.6892022431,91.8231393982,88.8314089803,2.97173041782,0.02
 09/20  21:00:00,83.1331532082,13.934573033,11.4274465644,0.0,12.3672932834,27.0668015668,59.7506011788,56.7588707609,2.97173041782,0.02
 09/20  22:00:00,73.2187098569,19.9134971298,14.0924842335,0.0,4.12243109448,15.9888894789,81.4983714928,78.506641075,2.97173041782,0.02
 09/20  23:00:00,59.2823983394,12.1163135131,8.98631511509,0.0,4.12243109448,15.9888894789,54.4423628885,51.4506324707,2.97173041782,0.02
 09/20  24:00:00,77.4753504437,22.7282439992,14.9259651503,0.0,4.12243109448,15.9888894789,96.3955359041,93.4038054863,2.97173041782,0.02
 09/21  01:00:00,70.1475950122,17.6584496624,11.5093012371,0.0,4.12243109448,15.9888894789,85.305467457,73.7318635827,2.97173041782,8.60187345652
 09/21  02:00:00,80.1357525475,22.5098500254,14.1449087412,0.0,4.12243109448,15.9888894789,96.8491828832,93.8574524653,2.97173041782,0.02
 09/21  03:00:00,71.6000396904,18.4009891731,11.4264325798,0.0194977813445,4.12243109448,15.9888894789,78.4889215644,75.4971911466,2.97173041782,0.02
 09/21  04:00:00,104.417257311,27.5942039605,15.9658447515,0.0647181224201,12.3672932834,24.9413748627,109.702061939,104.729177909,4.9528840297,0.02
 09/21  05:00:00,119.76934479,27.820765108,18.6492594451,12.5093695651,12.3672932834,24.9413748627,173.008248783,168.035364753,4.9528840297,0.02
 09/21  06:00:00,173.746858429,28.8674884073,19.3839652231,10.3468931459,24.7345865669,70.7195625826,140.008209081,130.082441021,9.90576805939,0.02
 09/21  07:00:00,188.561978191,29.1691263047,19.7580371124,6.75308476428,37.1018798503,92.3937384068,121.895450761,111.969682701,9.90576805939,0.02
 09/21  08:00:00,196.927553124,29.2656447413,20.2697257216,5.04734303478,37.1018798503,104.434947198,115.78969396,105.863925901,9.90576805939,0.02
 09/21  09:00:00,207.449629316,29.3488813633,21.1459528446,2.5682866565,37.1018798503,116.476155989,119.712056758,101.176054058,9.90576805939,8.63023464125
 09/21  10:00:00,209.044572233,29.505090521,23.573598879,1.57877250367,37.1018798503,116.476155989,106.916703931,96.990935872,9.90576805939,0.02
 09/21  11:00:00,212.110862058,29.8269194306,26.7832786577,1.11329027857,37.1018798503,116.476155989,110.767133304,92.2242477062,9.90576805939,8.63711753794
 09/21  12:00:00,202.214269348,29.8253417475,29.0293981527,1.01400339442,37.1018798503,104.434947198,101.470932912,91.5451648528,9.90576805939,0.02
 09/21  13:00:00,213.42137174,29.7712387291,28.3891720007,0.873587220426,37.1018798503,116.476155989,109.920120762,91.3772387881,9.90576805939,8.63711391442
 09/21  14:00:00,212.146550913,29.8465660849,27.2341841061,0.678685744664,37.1018798503,116.476155989,100.128175058,90.2024069985,9.90576805939,0.02
 09/21  15:00:00,212.104194411,29.9285708464,27.2586220863,0.530061542412,37.1018798503,116.476155989,107.280288285,88.7408610789,9.90576805939,8.63365914708
 09/21  16:00:00,213.711857104,29.9663845879,28.9040054659,0.455167343774,37.1018798503,116.476155989,97.6936880821,87.7679200227,9.90576805939,0.02
 09/21  17:00:00,211.680779806,29.9785115376,26.8372529537,0.479870115389,37.1018798503,116.476155989,96.9460853127,87.0203172533,9.90576805939,0.02
 09/21  18:00:00,120.439480736,27.1646958121,20.1554884471,0.0,24.7345865669,47.5788473902,83.3349549747,69.773196256,4.9528840297,8.60887468898
 09/21  19:00:00,129.005508065,27.9290747202,18.5604864641,0.0,24.7345865669,47.5788473902,81.420775477,76.4478914473,4.9528840297,0.02
 09/21  20:00:00,110.704913204,26.4003169041,18.2872219418,0.0,12.3672932834,38.6892022431,94.5151787921,91.5234483743,2.97173041782,0.02
 09/21  21:00:00,80.0496516843,14.7207913385,10.2413419298,0.0,12.3672932834,27.0668015668,56.2084030004,53.2166725825,2.97173041782,0.02
 09/21  22:00:00,69.4842485418,19.0399212348,13.7853958702,0.0,4.12243109448,15.9888894789,82.4480715112,79.4563410934,2.97173041782,0.02
 09/21  23:00:00,64.2149177434,16.0230302511,10.352220907,0.0,4.12243109448,15.9888894789,65.8384195002,62.8466890823,2.97173041782,0.02
 09/21  24:00:00,76.2985861677,22.2914560517,14.1765903257,0.00115475217235,4.12243109448,15.9888894789,95.3645524184,92.3728220006,2.97173041782,0.02
 09/22  01:00:00,68.1430591742,17.7458072519,11.1151035315,0.01912515514,4.12243109448,15.9888894789,77.7134306779,74.7217002601,2.97173041782,0.02
 09/22  02:00:00,76.1520927607,22.7282439992,13.3136884285,0.248445601598,4.12243109448,15.9888894789,97.6883209831,94.6965905653,2.97173041782,0.02
 09/22  03:00:00,70.254697498,18.4009891731,10.4459776571,0.632656106523,4.12243109448,15.9888894789,79.4928251185,76.5010947006,2.97173041782,0.02
 09/22  04:00:00,102.09627701,27.1282968165,14.1353739988,0.472264170678,12.3672932834,24.9413748627,111.2519023,106.27901827,4.9528840297,0.02
 09/22  05:00:00,125.81309833,28.274142634,16.311524195,18.8388193108,12.3672932834,24.9413748627,174.26996165,169.297077621,4.9528840297,0.02
 09/22  06:00:00,179.928826169,28.7608436572,16.1994036791,14.5222833273,24.7345865669,70.7195625826,141.473153728,131.547385668,9.90576805939,0.02
 09/22  07:00:00,194.955022586,29.0623407233,16.2061337042,9.76844894481,37.1018798503,92.3937384068,122.985280703,113.059512643,9.90576805939,0.02
 09/22  08:00:00,198.476575436,29.1613935686,17.7724892603,5.91939192174,37.1018798503,104.434947198,123.72231486,105.189793607,9.90576805939,8.6267531941
 09/22  09:00:00,207.308899023,29.2749356011,19.9054178909,3.5344241742,37.1018798503,116.476155989,109.936003978,100.010235919,9.90576805939,0.02
 09/22  10:00:00,207.65709111,29.4212240539,21.1373409171,2.71136719042,37.1018798503,116.476155989,114.633685003,96.092496269,9.90576805939,8.6354206748
 09/22  11:00:00,207.804544389,29.625588362,21.4969848909,1.9627381184,37.1018798503,116.476155989,102.970431306,93.044663247,9.90576805939,0.02
 09/22  12:00:00,199.409286416,29.8604092872,23.1963591966,1.42978709123,37.1018798503,104.434947198,108.972255082,90.4343442833,9.90576805939,8.63214273931
 09/22  13:00:00,212.301675597,29.842006652,23.9082387617,1.13929724458,37.1018798503,116.476155989,99.8038623353,89.8780942759,9.90576805939,0.02
 09/22  14:00:00,213.168185914,29.9456594334,23.4376926136,0.803642498042,37.1018798503,116.476155989,107.089316234,88.5481293577,9.90576805939,8.63541881685
 09/22  15:00:00,213.587023412,30.1544023838,24.0986677112,0.479481582201,37.1018798503,116.476155989,95.9417525403,86.0159844809,9.90576805939,0.02
 09/22  16:00:00,215.862509724,30.1307651614,24.5818045575,0.411887212307,37.1018798503,116.476155989,103.807812603,85.2732210293,9.90576805939,8.62882351429
 09/22  17:00:00,218.119324379,30.0922572256,24.5803934862,0.411347215031,37.1018798503,116.476155989,94.5137127146,84.5879446552,9.90576805939,0.02
 09/22  18:00:00,131.03453604,27.3830897859,20.4957283418,0.0,24.7345865669,47.5788473902,71.4614670409,66.4885830112,4.9528840297,0.02
 09/22  19:00:00,136.977659032,27.9290747202,18.7335958787,0.0,24.7345865669,47.5788473902,78.9558692882,73.9829852585,4.9528840297,0.02
 09/22  20:00:00,115.519883729,26.4003169041,17.7638070399,0.0,12.3672932834,38.6892022431,93.0275332539,90.0358028361,2.97173041782,0.02
 09/22  21:00:00,81.6343022456,14.7207913385,10.0674808065,0.0,12.3672932834,27.0668015668,55.7213339344,52.7296035166,2.97173041782,0.02
 09/22  22:00:00,72.1377649261,19.0399212348,13.7941914948,0.0,4.12243109448,15.9888894789,81.7860934085,78.7943629907,2.97173041782,0.02
 09/22  23:00:00,63.932376256,15.9356726616,10.7000473632,0.0,4.12243109448,15.9888894789,74.0178649216,62.4442543946,2.97173041782,8.60188010923
 09/22  24:00:00,72.6718881245,22.2914560517,14.4785109256,0.0,4.12243109448,15.9888894789,95.154570471,92.1628400532,2.97173041782,0.02
 09/23  01:00:00,65.0398127183,17.7458072519,11.5563913122,0.0021003302148,4.12243109448,15.9888894789,77.555443656,74.5637132381,2.97173041782,0.02
 09/23  02:00:00,72.2793549187,22.7282439992,14.132214528,0.0765931713518,4.12243109448,15.9888894789,97.4057409304,94.4140105126,2.97173041782,0.02
 09/23  03:00:00,65.8498476587,18.4009891731,11.417811948,0.267538852719,4.12243109448,15.9888894789,79.2624830346,76.2707526168,2.97173041782,0.02
 09/23  04:00:00,78.358218081,26.1819229303,16.4680707858,0.0236968216361,4.12243109448,16.0517297156,117.104345958,114.11261554,2.97173041782,0.02
 09/23  05:00:00,80.5183453655,26.8371048515,16.420588286,0.502636009802,4.12243109448,16.0517297156,118.000337495,115.008607078,2.97173041782,0.02
 09/23  06:00:00,107.740853199,28.5842566414,16.412691434,2.35415547944,4.12243109448,39.6058045677,99.0343495213,96.0426191035,2.97173041782,0.02
 09/23  07:00:00,157.379060054,28.6367492794,18.9661333182,25.6166701924,12.3672932834,65.3531420225,152.160121584,147.187237554,4.9528840297,0.02
 09/23  08:00:00,154.019429878,28.6190610793,18.8582138887,21.3088079264,12.3672932834,68.2430321324,148.819442343,143.846558314,4.9528840297,0.02
 09/23  09:00:00,176.402887903,28.6554485399,19.3784183084,17.0628328046,16.4897243779,93.1370602926,139.76546982,131.820855373,7.92461444751,0.02
 09/23  10:00:00,174.894182898,28.655176182,19.7531037949,16.0526064523,16.4897243779,93.1370602926,136.220428458,128.27581401,7.92461444751,0.02
 09/23  11:00:00,174.161810032,28.6524233996,20.2645424466,14.811542323,16.4897243779,93.1370602926,142.481158605,125.942122367,7.92461444751,8.6144217908
 09/23  12:00:00,164.223392043,28.6493876804,20.6263477982,13.6660261687,16.4897243779,83.9857416113,131.943012407,123.99839796,7.92461444751,0.02
 09/23  13:00:00,162.81074837,28.6466638496,21.1367143191,11.7457401041,16.4897243779,83.9857416113,129.588414531,121.643800084,7.92461444751,0.02
 09/23  14:00:00,161.584137773,28.6463429911,22.5745700035,8.02875422285,16.4897243779,83.9857416113,124.87916242,116.934547973,7.92461444751,0.02
 09/23  15:00:00,140.381193991,28.5842566414,20.6290048893,0.0,12.3672932834,70.6512738906,66.8145442236,61.8416601939,4.9528840297,0.02
 09/23  16:00:00,141.20903417,28.5842566414,19.7387954952,0.0,12.3672932834,70.6512738906,66.6261329495,61.6532489198,4.9528840297,0.02
 09/23  17:00:00,128.881845065,28.5842566414,18.7690273321,0.0,12.3672932834,58.1284167478,79.8472527132,66.2885648797,4.9528840297,8.60580380376
 09/23  18:00:00,92.4855103424,25.9635289566,18.2464100769,0.0,12.3672932834,24.9413748627,93.9438654803,88.9709814506,4.9528840297,0.02
 09/23  19:00:00,97.7715130299,26.8371048515,17.1760868228,0.00475732206301,12.3672932834,24.9413748627,101.380446372,96.4075623428,4.9528840297,0.02
 09/23  20:00:00,85.7686347347,26.4003169041,14.835546212,0.015142667966,4.12243109448,16.0517297156,110.786936978,107.79520656,2.97173041782,0.02
 09/23  21:00:00,75.7049606803,19.9053722,10.7045380602,0.0,4.12243109448,15.9888894789,92.2662123166,89.2744818988,2.97173041782,0.02
 09/23  22:00:00,69.7976199841,17.3090193044,8.91932619798,0.0,4.12243109448,15.9888894789,81.2659840007,78.2742535829,2.97173041782,0.02
 09/23  23:00:00,81.0556449197,22.1822590648,10.9588844913,0.234528544462,4.12243109448,15.9888894789,103.125243651,100.133513233,2.97173041782,0.02
 09/23  24:00:00,73.9289797832,17.7458072519,7.85117124054,0.340363319476,4.12243109448,15.9888894789,82.0484269175,79.0566964997,2.97173041782,0.02
 09/24  01:00:00,84.0853974722,22.073062078,9.16346194694,0.698130114161,2.06121554724,15.9888894789,104.614861613,101.623131195,2.97173041782,0.02
 09/24  02:00:00,78.713591645,19.4929590417,6.44976745553,5.00739965986,2.06121554724,15.9888894789,84.0735478113,81.0818173935,2.97173041782,0.02
 09/24  03:00:00,88.9152150379,23.3834259204,8.22856746504,5.40600739163,2.06121554724,15.9888894789,105.312082336,102.320351918,2.97173041782,0.02
 09/24  04:00:00,82.6740278526,19.4929590417,7.11537445779,8.31228740638,2.06121554724,15.9888894789,85.1412614054,82.1495309876,2.97173041782,0.02
 09/24  05:00:00,92.0608921573,23.3834259204,8.89823604749,7.91440708224,2.06121554724,15.9888894789,106.570428232,103.578697814,2.97173041782,0.02
 09/24  06:00:00,84.5245315011,19.4929590417,7.44525805863,10.9524336918,2.06121554724,15.9888894789,86.1714777105,83.1797472927,2.97173041782,0.02
 09/24  07:00:00,80.0956069516,23.3834259204,10.1372569884,9.05275574966,2.06121554724,15.9888894789,107.019457547,104.027727129,2.97173041782,0.02
 09/24  08:00:00,92.7908886554,19.3473630592,8.78877983769,7.21991994787,4.12243109448,41.7362269337,83.2524844415,78.2796004118,4.9528840297,0.02
 09/24  09:00:00,96.9736657617,23.2378299379,13.1317878433,4.11506415045,4.12243109448,41.7362269337,100.318035477,95.3451514469,4.9528840297,0.02
 09/24  10:00:00,86.9439924342,19.3473630592,11.8255962844,3.67972995797,4.12243109448,41.7362269337,79.4588208755,74.4859368458,4.9528840297,0.02
 09/24  11:00:00,92.3913216396,22.8010419904,17.0173851811,1.57159366816,4.12243109448,41.7362269337,95.7921117342,90.8192277045,4.9528840297,0.02
 09/24  12:00:00,82.074751988,18.4009891731,14.4175430443,1.07482940418,4.12243109448,41.7362269337,76.8578515018,71.8849674721,4.9528840297,0.02
 09/24  13:00:00,90.8004196583,21.6362741305,19.2248930861,0.0,4.12243109448,41.7362269337,94.3456504117,89.372766382,4.9528840297,0.02
 09/24  14:00:00,83.5222788244,17.5710920729,17.4162990983,0.0392248100108,4.12243109448,41.7362269337,76.0248867283,71.0520026986,4.9528840297,0.02
 09/24  15:00:00,95.4638029178,22.5098500254,23.2166595049,0.190766229651,4.12243109448,41.7362269337,94.1196384183,89.1467543886,4.9528840297,0.02
 09/24  16:00:00,68.6790000651,18.4446679678,19.1033784288,0.170467961915,4.12243109448,24.8785346261,77.4451387366,72.4722547069,4.9528840297,0.02
 09/24  17:00:00,50.5957517867,15.1453918913,14.8803179028,0.0,2.06121554724,15.9888894789,70.1922180698,67.2004876519,2.97173041782,0.02
 09/24  18:00:00,46.9334967073,12.9817644783,12.6837373085,0.0,2.06121554724,15.9888894789,64.562175457,61.5704450391,2.97173041782,0.02
 09/24  19:00:00,72.6879068801,22.073062078,19.7604933138,0.138469035678,2.06121554724,15.9888894789,102.992059276,100.000328858,2.97173041782,0.02
 09/24  20:00:00,66.4593827613,18.1825951993,14.9623391204,0.308836317805,2.06121554724,15.9888894789,92.9108085133,81.3372004475,2.97173041782,8.60187764799
 09/24  21:00:00,72.3845275803,21.6362741305,17.8328988214,0.0,2.06121554724,15.9888894789,106.025645237,103.033914819,2.97173041782,0.02
 09/24  22:00:00,66.016342015,18.6193831468,13.3548904976,1.01514793841,2.06121554724,15.9888894789,85.814230569,82.8225001512,2.97173041782,0.02
 09/24  23:00:00,70.6527137219,22.073062078,14.5604222929,0.532032259092,2.06121554724,15.9888894789,107.673161028,104.68143061,2.97173041782,0.02
 09/24  24:00:00,65.8002561421,18.1825951993,11.2120783019,1.57300461819,2.06121554724,15.9888894789,86.8533417097,83.8616112919,2.97173041782,0.02
 09/25  01:00:00,75.9567732459,22.8592803834,13.8395886843,2.48426638653,4.12243109448,15.9888894789,107.616256822,104.624526404,2.97173041782,0.02
 09/25  02:00:00,70.4005322608,17.9205224308,10.8429241638,1.37349314589,4.12243109448,15.9888894789,86.5295436997,83.5378132819,2.97173041782,0.02
 09/25  03:00:00,80.2663083733,22.073062078,12.16595592,1.35064077298,4.12243109448,15.9888894789,107.911366441,104.919636023,2.97173041782,0.02
 09/25  04:00:00,109.527516261,27.9145151219,13.1187481053,4.69663534895,12.3672932834,24.9413748627,122.611501338,117.638617309,4.9528840297,0.02
 09/25  05:00:00,138.13061824,27.737206194,15.9646212515,30.7157027076,12.3672932834,24.9413748627,189.087518266,184.114634236,4.9528840297,0.02
 09/25  06:00:00,192.203677508,28.6702115169,16.2066611887,26.8173927228,24.7345865669,70.7195625826,156.560693356,146.634925296,9.90576805939,0.02
 09/25  07:00:00,205.231118306,28.7046397876,16.2077824918,18.0796466395,37.1018798503,92.3937384068,135.053626299,125.127858239,9.90576805939,0.02
 09/25  08:00:00,206.144900979,28.7212448308,16.731215314,15.2185937689,37.1018798503,104.434947198,127.228401411,117.302633352,9.90576805939,0.02
 09/25  09:00:00,214.071712075,28.7369198886,17.6220217101,12.1706510769,37.1018798503,116.476155989,130.897283333,112.361104609,9.90576805939,8.63041066466
 09/25  10:00:00,210.810046438,28.7980018624,18.5168199613,8.28147451891,37.1018798503,116.476155989,116.905628002,106.979859942,9.90576805939,0.02
 09/25  11:00:00,212.928299438,28.833088594,19.3990660535,7.51446056099,37.1018798503,116.476155989,123.013825279,104.470678678,9.90576805939,8.63737854154
 09/25  12:00:00,203.794348744,29.0321591035,20.7728667373,5.81850412148,37.1018798503,104.434947198,108.332916907,98.4071488472,9.90576805939,0.02
 09/25  13:00:00,214.178839293,29.4433829277,21.9920209632,4.56220774337,37.1018798503,116.476155989,111.6543576,93.1112082306,9.90576805939,8.63738131042
 09/25  14:00:00,216.231589839,29.7600083929,22.9758647155,3.19200245693,37.1018798503,116.476155989,99.6037411034,89.677973044,9.90576805939,0.02
 09/25  15:00:00,215.766714771,29.9192943891,23.4378540099,2.26805922554,37.1018798503,116.476155989,106.081696642,87.5421087551,9.90576805939,8.6338198271
 09/25  16:00:00,214.939493346,29.9529154482,24.1029962037,1.73899991104,37.1018798503,116.476155989,96.3606377406,86.4348696812,9.90576805939,0.02
 09/25  17:00:00,216.010549931,29.8501122468,24.5829426487,1.40572558026,37.1018798503,116.476155989,105.058824756,86.5337240753,9.90576805939,8.61933262158
 09/25  18:00:00,130.936894211,27.4922867727,21.0840801038,0.0,24.7345865669,47.5788473902,72.5095122213,67.5366281916,4.9528840297,0.02
 09/25  19:00:00,141.697299477,27.9290747202,19.0860281527,0.0,24.7345865669,47.5788473902,80.1424415091,75.1695574794,4.9528840297,0.02
 09/25  20:00:00,122.567772388,25.9635289566,17.7475823886,0.0,12.3672932834,38.6892022431,94.4449017759,91.4531713581,2.97173041782,0.02
 09/25  21:00:00,88.5589465181,14.9828641069,10.0379690611,0.0,12.3672932834,27.0668015668,59.0575780016,56.0658475838,2.97173041782,0.02
 09/25  22:00:00,87.1642283761,21.8546681042,13.9593705727,0.0,4.12243109448,15.9888894789,92.0964782646,89.1047478467,2.97173041782,0.02
 09/25  23:00:00,75.4228375769,18.1825951993,10.4761534819,0.0,4.12243109448,15.9888894789,75.1088058455,72.1170754277,2.97173041782,0.02
 09/25  24:00:00,83.3906127793,22.5972076149,12.154719265,0.0673834286414,4.12243109448,15.9888894789,96.0139044841,93.0221740662,2.97173041782,0.02
 09/26  01:00:00,71.9200502507,17.7458072519,9.5370794045,0.0679306925125,4.12243109448,15.9888894789,77.5357921591,74.5440617412,2.97173041782,0.02
 09/26  02:00:00,82.0409867089,22.5098500254,10.3170082097,0.231257820912,4.12243109448,15.9888894789,98.2934548157,95.3017243978,2.97173041782,0.02
 09/26  03:00:00,76.1607039522,18.6193831468,7.18369886801,1.05172156889,4.12243109448,15.9888894789,79.5788319619,76.5871015441,2.97173041782,0.02
 09/26  04:00:00,110.440059035,27.1282968165,11.0404456247,0.593784069676,12.3672932834,24.9413748627,112.518498894,107.545614864,4.9528840297,0.02
 09/26  05:00:00,134.799673948,28.2123849279,15.6253353087,22.5745288611,12.3672932834,24.9413748627,177.011336908,172.038452878,4.9528840297,0.02
 09/26  06:00:00,186.989512767,28.7016691916,15.6835119091,16.9843142128,24.7345865669,70.7195625826,145.697951705,135.772183645,9.90576805939,0.02
 09/26  07:00:00,205.00249846,28.8406154408,15.3099778417,12.0294615114,37.1018798503,92.3937384068,134.35780965,115.84322994,9.90576805939,8.60881165012
 09/26  08:00:00,205.74493609,28.930676748,16.3615587781,8.30997598495,37.1018798503,104.434947198,116.977930738,107.052162679,9.90576805939,0.02
 09/26  09:00:00,212.619524431,29.0168698698,18.4576330521,4.98423521169,37.1018798503,116.476155989,111.780067752,101.854299693,9.90576805939,0.02
 09/26  10:00:00,210.117371746,29.1837931664,20.6302858932,3.78057481767,37.1018798503,116.476155989,115.825940497,97.2845009026,9.90576805939,8.63567153478
 09/26  11:00:00,210.115661011,29.5252884934,23.1951647407,2.77710963559,37.1018798503,116.476155989,102.710186641,92.7844185814,9.90576805939,0.02
 09/26  12:00:00,205.344994421,29.9851501396,29.3200148561,1.78797651317,37.1018798503,104.434947198,107.009883864,88.4731441623,9.90576805939,8.63097164213
 09/26  13:00:00,225.126861065,30.4136401217,34.8784384917,1.2007673937,37.1018798503,116.476155989,94.5182272916,84.5924592322,9.90576805939,0.02
 09/26  14:00:00,231.428011782,30.7291031089,38.394308016,0.751436265584,37.1018798503,116.476155989,100.250135887,81.7087499483,9.90576805939,8.63561787941
 09/26  15:00:00,231.38522339,30.9412084689,40.013576668,0.481092433031,37.1018798503,116.476155989,89.7145142367,79.7887461773,9.90576805939,0.02
 09/26  16:00:00,228.548043176,30.9150219678,38.0110832509,0.390093443687,37.1018798503,116.476155989,97.8517928614,79.3170029784,9.90576805939,8.62902182364
 09/26  17:00:00,227.700200294,30.7002369661,34.5699134389,0.347668000776,37.1018798503,116.476155989,90.1426146553,80.2168465959,9.90576805939,0.02
 09/26  18:00:00,135.334224525,27.8853959254,24.1699004685,0.0,24.7345865669,47.5788473902,68.9440221496,63.9711381199,4.9528840297,0.02
 09/26  19:00:00,139.833011887,27.7106807465,19.5667804217,0.0,24.7345865669,47.5788473902,76.8938965027,71.921012473,4.9528840297,0.02
 09/26  20:00:00,118.585137084,27.273892799,17.7609829178,0.0,12.3672932834,38.6892022431,99.7407490762,88.1596820253,2.97173041782,8.60933663313
 09/26  21:00:00,83.4002177771,14.284003391,10.5961001728,0.0,12.3672932834,27.0668015668,59.656890956,56.6651605382,2.97173041782,0.02
 09/26  22:00:00,76.5880596597,19.9134971298,14.246720293,0.0,4.12243109448,15.9888894789,81.2121356812,78.2204052634,2.97173041782,0.02
 09/26  23:00:00,67.2294068329,14.7126664087,11.0077206263,0.0,4.12243109448,15.9888894789,65.6989888465,62.7072584287,2.97173041782,0.02
 09/26  24:00:00,82.6838727785,22.9466379729,14.9434738902,0.0,4.12243109448,15.9888894789,93.6934771485,90.7017467307,2.97173041782,0.02
 09/27  01:00:00,72.1154416046,17.3090193044,12.0967431394,0.0,4.12243109448,15.9888894789,76.1002530197,73.1085226019,2.97173041782,0.02
 09/27  02:00:00,78.266809849,22.7282439992,14.4094356212,0.0235300364652,4.12243109448,15.9888894789,96.2659397956,93.2742093778,2.97173041782,0.02
 09/27  03:00:00,70.2337074402,18.1825951993,11.3513816237,0.089564518964,4.12243109448,15.9888894789,77.7145262263,74.7227958084,2.97173041782,0.02
 09/27  04:00:00,103.702773063,27.565084764,15.428390433,0.193466783246,12.3672932834,24.9413748627,109.450311549,104.477427519,4.9528840297,0.02
 09/27  05:00:00,123.747111639,28.2655189816,17.2168162505,15.8687830206,12.3672932834,24.9413748627,173.12705401,168.154169981,4.9528840297,0.02
 09/27  06:00:00,178.918104973,28.7330353827,17.6214234203,11.8761743154,24.7345865669,70.7195625826,140.189600296,130.263832236,9.90576805939,0.02
 09/27  07:00:00,197.074618762,29.0221080812,17.4784359168,8.16703781441,37.1018798503,92.3937384068,122.03447652,112.10870846,9.90576805939,0.02
 09/27  08:00:00,200.242221813,29.1209031878,18.660511682,6.81054745861,37.1018798503,104.434947198,125.260395883,106.72943536,9.90576805939,8.62519246395
 09/27  09:00:00,209.632001755,29.2218515844,20.7701901152,3.70971102702,37.1018798503,116.476155989,111.394196481,101.468428422,9.90576805939,0.02
 09/27  10:00:00,210.108138372,29.3865096731,23.1922292762,2.10276878846,37.1018798503,116.476155989,106.58048876,96.6547207004,9.90576805939,0.02
 09/27  11:00:00,213.432702535,29.5088172912,24.5797798195,1.76627048608,37.1018798503,116.476155989,112.239045574,93.6959044758,9.90576805939,8.63737303878
 09/27  12:00:00,202.10647153,29.5424173877,24.5819809899,1.66463559369,37.1018798503,104.434947198,102.881707305,92.9559392454,9.90576805939,0.02
 09/27  13:00:00,211.26675844,29.5478577785,24.5812194122,1.52623394409,37.1018798503,116.476155989,111.360998881,92.8176687662,9.90576805939,8.63756205496
 09/27  14:00:00,209.328302554,29.5807616672,23.9078188023,1.34152114829,37.1018798503,116.476155989,110.608911088,92.0675034577,9.90576805939,8.63563957106
 09/27  15:00:00,209.359124456,29.6064873668,24.1058859763,1.25985036414,37.1018798503,116.476155989,101.190315424,91.2645473648,9.90576805939,0.02
 09/27  16:00:00,209.38990564,29.6390074053,23.9164216383,1.20163867282,37.1018798503,116.476155989,100.161509308,90.2357412488,9.90576805939,0.02
 09/27  17:00:00,208.006569161,29.61744354,22.2428906619,1.39440364258,37.1018798503,116.476155989,108.537490043,90.0123502755,9.90576805939,8.61937170766
 09/27  18:00:00,122.685974897,27.1646958121,18.169131565,0.0,24.7345865669,47.5788473902,76.8088372207,71.835953191,4.9528840297,0.02
 09/27  19:00:00,135.766050466,27.9290747202,17.0991661438,0.0,24.7345865669,47.5788473902,82.5590908349,77.5862068052,4.9528840297,0.02
 09/27  20:00:00,116.386220444,26.4003169041,16.6047327789,0.0,12.3672932834,38.6892022431,95.4838610003,92.4921305824,2.97173041782,0.02
 09/27  21:00:00,83.1713460989,14.7207913385,9.56754193091,0.0,12.3672932834,27.0668015668,56.664666962,53.6729365442,2.97173041782,0.02
 09/27  22:00:00,79.0555954125,21.6362741305,14.4078619378,0.0,4.12243109448,15.9888894789,92.5185980293,89.5268676115,2.97173041782,0.02
 09/27  23:00:00,71.5590312155,18.5320255573,11.1466581399,0.00941079756069,4.12243109448,15.9888894789,75.6632373957,72.6715069779,2.97173041782,0.02
 09/27  24:00:00,79.0636011827,22.2914560517,13.4068268223,0.0534417755791,4.12243109448,15.9888894789,95.8895340088,92.897803591,2.97173041782,0.02
 09/28  01:00:00,70.1520089833,17.7458072519,10.4979430985,0.141809772548,4.12243109448,15.9888894789,78.0812134915,75.0894830737,2.97173041782,0.02
 09/28  02:00:00,78.1445565797,22.7282439992,12.0934599289,0.604144941305,4.12243109448,15.9888894789,98.221839888,95.2301094702,2.97173041782,0.02
 09/28  03:00:00,71.638317932,18.4009891731,9.21500546301,1.03385796246,4.12243109448,15.9888894789,79.9234592171,76.9317287993,2.97173041782,0.02
 09/28  04:00:00,104.365809845,27.1282968165,12.9881966806,0.754562245294,12.3672932834,24.9413748627,111.794164976,106.821280946,4.9528840297,0.02
 09/28  05:00:00,128.069213435,28.2498371804,16.4153981458,20.8786576563,12.3672932834,24.9413748627,183.385103329,169.832110533,4.9528840297,8.600108767
 09/28  06:00:00,179.343386862,28.744056287,16.9848677317,15.8617606895,24.7345865669,70.7195625826,141.850381887,131.924613828,9.90576805939,0.02
 09/28  07:00:00,198.087501721,28.9925615443,17.1066720309,11.0793917826,37.1018798503,92.3937384068,123.450883035,113.525114976,9.90576805939,0.02
 09/28  08:00:00,203.427556144,29.0832218411,17.1077220022,9.75702023927,37.1018798503,104.434947198,117.968370902,108.042602842,9.90576805939,0.02
 09/28  09:00:00,213.501051748,29.1493440453,17.109851015,8.31080706849,37.1018798503,116.476155989,123.280416953,104.744141787,9.90576805939,8.63050710669
 09/28  10:00:00,208.960533393,29.2652347387,18.1458903468,4.69021330016,37.1018798503,116.476155989,109.369188378,99.4434203184,9.90576805939,0.02
 09/28  11:00:00,208.173727644,29.4953513628,19.9034407645,3.27010422967,37.1018798503,116.476155989,112.527321919,93.9841067921,9.90576805939,8.63744706754
 09/28  12:00:00,200.468809861,29.911779076,21.1315735196,2.69589772732,37.1018798503,104.434947198,99.7137030949,89.7879350355,9.90576805939,0.02
 09/28  13:00:00,212.927968133,30.3705475191,21.9884406154,2.08320128448,37.1018798503,116.476155989,104.650861185,86.1076323466,9.90576805939,8.63746077936
 09/28  14:00:00,211.794398397,30.6967396936,22.9837959431,1.40690089563,37.1018798503,116.476155989,93.7288644124,83.803096353,9.90576805939,0.02
 09/28  15:00:00,212.820810238,30.8709851943,23.4375521475,1.02691849442,37.1018798503,116.476155989,100.322977163,81.7845413927,9.90576805939,8.63266771123
 09/28  16:00:00,214.959154159,30.870114681,24.1023004328,0.860457195449,37.1018798503,116.476155989,90.8445451114,80.918777052,9.90576805939,0.02
 09/28  17:00:00,215.661862322,30.7067051825,23.9099845024,0.818979803286,37.1018798503,116.476155989,91.4638620866,81.5380940272,9.90576805939,0.02
 09/28  18:00:00,125.377908815,27.798038336,19.4880584454,0.0,24.7345865669,47.5788473902,70.5151823557,65.542298326,4.9528840297,0.02
 09/28  19:00:00,136.507813974,27.4922867727,16.8078670456,0.0,24.7345865669,47.5788473902,87.422358971,73.8601199662,4.9528840297,8.60935497504
 09/28  20:00:00,115.245266418,27.273892799,14.5291154015,0.0,12.3672932834,38.6892022431,93.0322509125,90.0405204947,2.97173041782,0.02
 09/28  21:00:00,87.8088407998,17.8331648414,9.83224794572,0.0,12.3672932834,27.0668015668,69.5444746015,66.5527441837,2.97173041782,0.02
 09/28  22:00:00,77.6878930239,22.073062078,11.395899758,0.0,4.12243109448,15.9888894789,90.4256524332,87.4339220154,2.97173041782,0.02
 09/28  23:00:00,71.3410332476,17.3090193044,8.74298835634,0.0,4.12243109448,15.9888894789,75.5452124338,72.553482016,2.97173041782,0.02
 09/28  24:00:00,79.293129325,22.7282439992,11.2720655766,0.0749750189025,4.12243109448,15.9888894789,95.5374230436,92.5456926258,2.97173041782,0.02
 09/29  01:00:00,69.5758397488,18.1825951993,9.67003087607,0.176696345228,4.12243109448,15.9888894789,78.1477216404,75.1559912225,2.97173041782,0.02
 09/29  02:00:00,78.1641827339,22.073062078,11.3546648177,0.122622665985,4.12243109448,15.9888894789,98.0872920803,95.0955616624,2.97173041782,0.02
 09/29  03:00:00,72.6819713629,18.4446679678,8.57958402663,0.720608504668,4.12243109448,15.9888894789,79.6915969651,76.6998665473,2.97173041782,0.02
 09/29  04:00:00,106.198879638,27.68156155,12.4436093354,0.989225799341,12.3672932834,24.9413748627,111.729670249,106.75678622,4.9528840297,0.02
 09/29  05:00:00,123.684476683,27.798057936,16.4949069201,17.6020251305,12.3672932834,24.9413748627,175.201426626,170.228542597,4.9528840297,0.02
 09/29  06:00:00,177.668294233,28.7855593767,18.1381300501,15.6302613414,24.7345865669,70.7195625826,141.86891182,131.94314376,9.90576805939,0.02
 09/29  07:00:00,194.338412882,29.0307120512,19.3878190432,10.747327271,37.1018798503,92.3937384068,123.232179125,113.306411065,9.90576805939,0.02
 09/29  08:00:00,200.445333206,29.1150566988,19.7625400188,9.22286245422,37.1018798503,104.434947198,126.231267329,107.698543383,9.90576805939,8.62695588714
 09/29  09:00:00,212.449249639,29.168749791,20.7842247659,8.1098035472,37.1018798503,116.476155989,114.597544159,104.6717761,9.90576805939,0.02
 09/29  10:00:00,213.225455598,29.2229035338,22.5822784597,7.03309341827,37.1018798503,116.476155989,120.706472325,102.164975516,9.90576805939,8.63572875
 09/29  11:00:00,214.636019481,29.2914951583,25.3549019589,5.60228403333,37.1018798503,116.476155989,109.250644272,99.324876213,9.90576805939,0.02
 09/29  12:00:00,205.876129131,29.3998981656,30.5296988566,3.60094266685,37.1018798503,104.434947198,114.227196266,95.6890126583,9.90576805939,8.63241554792
 09/29  13:00:00,220.812265206,29.4578162397,33.9040466174,3.06306290048,37.1018798503,116.476155989,103.941108013,94.0153399532,9.90576805939,0.02
 09/29  14:00:00,221.455496847,29.4990852511,34.8332829525,2.73595288614,37.1018798503,116.476155989,111.57314355,93.0316076343,9.90576805939,8.63576785676
 09/29  15:00:00,221.443957639,29.5562667209,35.1438525218,2.35693068331,37.1018798503,116.476155989,101.693688495,91.7679204357,9.90576805939,0.02
 09/29  16:00:00,221.228962957,29.6052208922,35.184723266,2.0526538739,37.1018798503,116.476155989,109.150505182,90.6156412224,9.90576805939,8.62909589982
 09/29  17:00:00,221.092130789,29.6110975009,35.1446774533,1.95123712242,37.1018798503,116.476155989,100.101677005,90.1759089456,9.90576805939,0.02
 09/29  18:00:00,128.292181539,27.1646958121,28.0082054974,0.0,24.7345865669,47.5788473902,76.8179456859,71.8450616562,4.9528840297,0.02
 09/29  19:00:00,142.174266392,27.9290747202,27.0309065012,0.0,24.7345865669,47.5788473902,82.3164249337,77.343540904,4.9528840297,0.02
 09/29  20:00:00,118.366472721,26.4003169041,26.0088035305,0.0,12.3672932834,38.6892022431,94.9088485253,91.9171181075,2.97173041782,0.02
 09/29  21:00:00,83.4746656059,14.7207913385,14.7949648023,0.0,12.3672932834,27.0668015668,56.3194837556,53.3277533378,2.97173041782,0.02
 09/29  22:00:00,73.8035170922,19.0399212348,19.9669791472,0.0,4.12243109448,15.9888894789,82.3747536957,79.3830232779,2.97173041782,0.02
 09/29  23:00:00,58.6304798457,12.4738688008,11.6014566214,0.0,4.12243109448,15.9888894789,50.9524164507,47.9606860329,2.97173041782,0.02
 09/29  24:00:00,70.7198813181,18.8733309856,17.0767627171,0.0,4.12243109448,15.9888894789,80.5427842934,77.5510538756,2.97173041782,0.02
 09/30  01:00:00,55.0037660254,10.8221995301,9.64650647856,0.00673467927322,4.12243109448,15.9888894789,55.8697787916,44.2961661521,2.97173041782,8.60188222168
 09/30  02:00:00,71.8509089965,19.2664401383,17.7287395794,0.0859417295401,4.12243109448,15.9888894789,81.9826706476,78.9909402298,2.97173041782,0.02
 09/30  03:00:00,64.5642229111,14.9391853122,14.7665433069,0.222852569021,4.12243109448,15.9888894789,66.1044450455,63.1127146277,2.97173041782,0.02
 09/30  04:00:00,88.0077482945,26.1819229303,26.7511831144,0.000552338493528,4.12243109448,16.0517297156,116.899007555,113.907277137,2.97173041782,0.02
 09/30  05:00:00,89.1904629355,26.8371048515,26.9125059461,0.366762301825,4.12243109448,16.0517297156,116.076450521,113.084720103,2.97173041782,0.02
 09/30  06:00:00,117.011567778,28.5842566414,27.9872984717,1.81184804121,4.12243109448,39.6058045677,97.1100727499,94.118342332,2.97173041782,0.02
 09/30  07:00:00,165.201073851,28.6352118272,30.5547585293,22.7874059496,12.3672932834,65.3531420225,150.114715816,145.141831786,4.9528840297,0.02
 09/30  08:00:00,160.44010363,28.617677076,31.3125340556,19.09360754,12.3672932834,68.2430321324,147.403575045,142.430691016,4.9528840297,0.02
 09/30  09:00:00,187.348746811,28.6528561244,33.6604807265,14.6022320184,16.4897243779,93.1370602926,138.024079589,130.079465142,7.92461444751,0.02
 09/30  10:00:00,185.330919017,28.6530210238,32.6435658767,13.6010342838,16.4897243779,93.1370602926,134.307132706,126.362518258,7.92461444751,0.02
 09/30  11:00:00,185.111836998,28.6510312842,33.2368472245,12.7906477686,16.4897243779,93.1370602926,141.041659696,124.502401726,7.92461444751,8.61464352183
 09/30  12:00:00,176.791002158,28.6487114575,34.9280843722,11.9325670121,16.4897243779,83.9857416113,130.748677188,122.804062741,7.92461444751,0.02
 09/30  13:00:00,175.788903522,28.6464163686,34.9299248155,10.9309292073,16.4897243779,83.9857416113,129.270014848,121.325400401,7.92461444751,0.02
 09/30  14:00:00,176.655021308,28.6448393079,37.2897259171,9.43887098993,16.4897243779,83.9857416113,127.332759692,119.388145245,7.92461444751,0.02
 09/30  15:00:00,150.647528656,28.5842566414,38.238577464,0.0,12.3672932834,70.6512738906,70.170442344,65.1975583143,4.9528840297,0.02
 09/30  16:00:00,153.339393746,28.5842566414,40.9304336067,0.0,12.3672932834,70.6512738906,66.0030221752,61.0301381456,4.9528840297,0.02
 09/30  17:00:00,143.581973483,28.5842566414,43.6965809182,0.0,12.3672932834,58.1284167478,77.0492240914,63.4904975765,4.9528840297,8.60584248522
 09/30  18:00:00,95.6543582416,25.9635289566,31.5772316635,0.0,12.3672932834,24.9413748627,92.246964231,87.2740802013,4.9528840297,0.02
 09/30  19:00:00,108.50496043,26.6187108778,29.677652045,0.0,12.3672932834,24.9413748627,100.035503668,95.0626196388,4.9528840297,0.02
 09/30  20:00:00,89.2384764814,26.4003169041,27.7640695063,0.0,4.12243109448,16.0517297156,109.016505241,106.024774824,2.97173041782,0.02
 09/30  21:00:00,57.0172272671,10.8181370652,11.6573505034,0.0,4.12243109448,15.9888894789,55.043068355,52.0513379372,2.97173041782,0.02
 09/30  22:00:00,67.043979797,15.7944801153,16.5534924734,0.0,4.12243109448,15.9888894789,81.7122030822,78.7204726644,2.97173041782,0.02
 09/30  23:00:00,68.3567746664,17.7458072519,15.8547199466,0.0132893213769,4.12243109448,15.9888894789,83.1171061765,80.1253757587,2.97173041782,0.02
 09/30  24:00:00,75.5800327936,22.5098500254,18.1752830909,0.017795859777,4.12243109448,15.9888894789,100.466064295,97.4743338776,2.97173041782,0.02
 10/01  01:00:00,63.2762037395,17.3090193044,13.1595376092,0.0,2.06121554724,15.9888894789,82.3450577243,79.3533273065,2.97173041782,0.02
 10/01  02:00:00,71.6441295895,22.6190470123,15.296417672,0.226566031617,2.06121554724,15.9888894789,103.509104944,100.517374526,2.97173041782,0.02
 10/01  03:00:00,64.0812550928,17.7458072519,11.5292357917,0.295900565267,2.06121554724,15.9888894789,84.0277263142,81.0359958964,2.97173041782,0.02
 10/01  04:00:00,75.4193037087,22.5098500254,13.7273629627,0.85953314313,2.06121554724,15.9888894789,105.016688044,102.024957627,2.97173041782,0.02
 10/01  05:00:00,64.9135698284,18.1825951993,11.2506039475,1.06960284621,2.06121554724,15.9888894789,85.0178777486,82.0261473308,2.97173041782,0.02
 10/01  06:00:00,70.8051659761,22.073062078,14.4418388378,0.647558740182,2.06121554724,15.9888894789,106.222087454,103.230357037,2.97173041782,0.02
 10/01  07:00:00,55.49836011,18.3573103783,11.9321589011,1.6749281008,2.06121554724,15.9888894789,85.8983118579,82.90658144,2.97173041782,0.02
 10/01  08:00:00,88.543447199,23.2960683309,15.9258008476,2.2147358588,4.12243109448,41.7362269337,103.005131081,98.0322470513,4.9528840297,0.02
 10/01  09:00:00,80.9777156074,18.7067407363,13.0589362647,1.90129752173,4.12243109448,41.7362269337,81.8149117278,76.8420276981,4.9528840297,0.02
 10/01  10:00:00,93.100123779,23.0339955624,16.6507736996,1.88732415356,4.12243109448,41.7362269337,100.321643233,95.3487592031,4.9528840297,0.02
 10/01  11:00:00,84.704107638,19.0561710943,12.6140684799,2.60369177786,4.12243109448,41.7362269337,81.4581782505,76.4852942208,4.9528840297,0.02
 10/01  12:00:00,95.5677855184,23.3834259204,15.5024072151,2.7692891134,4.12243109448,41.7362269337,100.056673118,95.0837890881,4.9528840297,0.02
 10/01  13:00:00,85.1056549532,18.2699527888,12.3234791001,1.33430959095,4.12243109448,41.7362269337,81.0589309715,76.0860469418,4.9528840297,0.02
 10/01  14:00:00,97.2149285163,23.3834259204,15.5563167845,2.51244708748,4.12243109448,41.7362269337,100.006585101,95.0337010713,4.9528840297,0.02
 10/01  15:00:00,85.774873408,19.0561710943,12.3279504171,2.63678811659,4.12243109448,41.7362269337,80.9798439253,76.0069598956,4.9528840297,0.02
 10/01  16:00:00,77.3229536432,23.3834259204,15.5136944546,2.87166572278,4.12243109448,24.8785346261,100.030292515,95.0574084852,4.9528840297,0.02
 10/01  17:00:00,53.5998085808,17.3090193044,12.0408306221,0.0,2.06121554724,15.9888894789,84.4615799884,81.4698495706,2.97173041782,0.02
 10/01  18:00:00,68.6344269442,22.9466379729,14.3267255175,3.71331776453,2.06121554724,15.9888894789,106.958654685,103.966924267,2.97173041782,0.02
 10/01  19:00:00,68.0217174834,17.3090193044,11.0981917205,0.0,2.06121554724,15.9888894789,86.5444721608,83.552741743,2.97173041782,0.02
 10/01  20:00:00,82.7373921059,22.6190470123,13.9618970417,3.12241572805,2.06121554724,15.9888894789,107.954567641,104.962837223,2.97173041782,0.02
 10/01  21:00:00,77.1132552039,18.8814559153,10.7679195969,5.91265995788,2.06121554724,15.9888894789,95.9123613654,84.3387513214,2.97173041782,8.60187962618
 10/01  22:00:00,94.2646594191,23.7328562783,12.9076194622,9.1978212618,2.06121554724,15.9888894789,109.941391499,106.949661081,2.97173041782,0.02
 10/01  23:00:00,83.3847427602,19.0561710943,9.87217545328,8.55202595297,2.06121554724,15.9888894789,87.896716306,84.9049858882,2.97173041782,0.02
 10/01  24:00:00,95.8407041812,23.8202138678,11.9812401531,11.7029448039,2.06121554724,15.9888894789,109.505358555,106.513628137,2.97173041782,0.02
 10/02  01:00:00,84.5717725552,19.0561710943,8.9166510278,9.8045670332,4.12243109448,15.9888894789,87.9890204259,84.9972900081,2.97173041782,0.02
 10/02  02:00:00,100.65550562,23.8202138678,10.4342057224,13.1847806808,4.12243109448,15.9888894789,109.392648481,106.400918063,2.97173041782,0.02
 10/02  03:00:00,88.8291237618,19.0561710943,7.28643758444,11.6202474686,4.12243109448,15.9888894789,88.3754240193,85.3836936014,2.97173041782,0.02
 10/02  04:00:00,126.238164932,28.1474686939,9.37666290108,11.9355473116,12.3672932834,24.9413748627,125.093647685,120.120763655,4.9528840297,0.02
 10/02  05:00:00,155.501672549,27.723402714,11.7174867537,38.2256032127,12.3672932834,24.9413748627,191.679476359,186.70659233,4.9528840297,0.02
 10/02  06:00:00,213.700803247,28.6235688414,11.5853545869,37.8440584336,24.7345865669,70.7195625826,176.337100271,166.411332212,9.90576805939,0.02
 10/02  07:00:00,226.579425679,28.6638468951,11.5910468483,26.5244296637,37.1018798503,92.3937384068,156.527280394,146.601512334,9.90576805939,0.02
 10/02  08:00:00,224.932967859,28.6754601132,12.1623432758,23.0102169025,37.1018798503,104.434947198,147.968539868,138.042771808,9.90576805939,0.02
 10/02  09:00:00,231.150167752,28.6887907201,13.6379546395,19.1383181676,37.1018798503,116.476155989,146.092381638,127.555882815,9.90576805939,8.63073076387
 10/02  10:00:00,228.00157464,28.7020581856,15.4677654383,15.7439425072,37.1018798503,116.476155989,125.561501558,115.635733499,9.90576805939,0.02
 10/02  11:00:00,227.09344097,28.7163300146,16.7520704737,11.6300740435,37.1018798503,116.476155989,124.236972376,105.69355639,9.90576805939,8.6376479269
 10/02  12:00:00,216.444199155,28.7616780704,18.1669437644,8.96493277843,37.1018798503,104.434947198,111.107627018,101.181858959,9.90576805939,0.02
 10/02  13:00:00,226.257046824,28.8171024827,19.4112426084,7.38259918542,37.1018798503,116.476155989,116.881235862,98.3388067776,9.90576805939,8.63666102491
 10/02  14:00:00,225.718989438,29.0011794222,19.7703483571,5.8665642134,37.1018798503,116.476155989,103.761164825,93.8353967656,9.90576805939,0.02
 10/02  15:00:00,225.304901968,29.1211900014,20.2794127373,4.41173335138,37.1018798503,116.476155989,110.414371179,91.8744622024,9.90576805939,8.63414091723
 10/02  16:00:00,224.296674528,29.2372367568,20.1357189779,3.29651987109,37.1018798503,116.476155989,100.093285642,90.1675175824,9.90576805939,0.02
 10/02  17:00:00,222.646435062,29.1344692603,19.7723729571,2.86959978106,37.1018798503,116.476155989,109.720381377,91.1950849476,9.90576805939,8.6195283703
 10/02  18:00:00,133.825639721,27.273892799,16.3667746765,0.0,24.7345865669,47.5788473902,77.2459990708,72.2731150411,4.9528840297,0.02
 10/02  19:00:00,145.944923701,27.1646958121,15.0979572987,0.0,24.7345865669,47.5788473902,84.1774121357,79.204528106,4.9528840297,0.02
 10/02  20:00:00,124.532830672,26.8371048515,14.1196743083,0.0,12.3672932834,38.6892022431,97.7877557564,94.7960253386,2.97173041782,0.02
 10/02  21:00:00,98.2737213621,19.0399212348,10.9105281035,0.0,12.3672932834,27.0668015668,80.5333120882,77.5415816704,2.97173041782,0.02
 10/02  22:00:00,74.4202597298,18.6193831468,9.45435967385,0.0698962324475,4.12243109448,15.9888894789,75.0132490337,72.0215186159,2.97173041782,0.02
 10/02  23:00:00,81.2655550388,21.6362741305,12.0423219865,0.0,4.12243109448,15.9888894789,96.4874814269,93.495751009,2.97173041782,0.02
 10/02  24:00:00,71.6689270752,18.4446679678,9.47568091304,0.391320812001,4.12243109448,15.9888894789,78.7750609031,75.7833304853,2.97173041782,0.02
 10/03  01:00:00,80.8309836957,21.6362741305,11.8257749026,0.0,4.12243109448,15.9888894789,98.1619060983,95.1701756805,2.97173041782,0.02
 10/03  02:00:00,74.723951041,18.6193831468,9.33184895243,1.27104339087,4.12243109448,15.9888894789,79.487721518,76.4959911002,2.97173041782,0.02
 10/03  03:00:00,83.8183115121,22.3351348464,11.8074153449,0.900216265938,4.12243109448,15.9888894789,100.103590743,97.1118603253,2.97173041782,0.02
 10/03  04:00:00,111.909691509,27.565084764,13.1757028226,1.90286328824,12.3672932834,24.9413748627,113.548509498,108.575625469,4.9528840297,0.02
 10/03  05:00:00,142.54067668,28.2054365928,15.2804889208,27.1638713802,12.3672932834,24.9413748627,177.856647901,172.883763871,4.9528840297,0.02
 10/03  06:00:00,193.519145602,28.6909592101,14.6921462399,20.2307279043,24.7345865669,70.7195625826,150.935801377,141.010033318,9.90576805939,0.02
 10/03  07:00:00,208.162646457,28.7838345073,15.9837552879,14.5354969344,37.1018798503,92.3937384068,136.911220897,118.398213578,9.90576805939,8.60723926011
 10/03  08:00:00,205.339228153,28.8519316272,18.1440421745,12.6061563851,37.1018798503,104.434947198,120.729726427,110.803958368,9.90576805939,0.02
 10/03  09:00:00,215.626117684,28.9042873812,19.3947184209,11.3557877154,37.1018798503,116.476155989,117.679283474,107.753515415,9.90576805939,0.02
 10/03  10:00:00,214.435666373,28.9447640456,19.7570630118,10.1839521957,37.1018798503,116.476155989,123.760447805,105.218659944,9.90576805939,8.63601980194
 10/03  11:00:00,212.511108747,28.9941556421,20.2694746527,8.68888000683,37.1018798503,116.476155989,112.662451313,102.736683254,9.90576805939,0.02
 10/03  12:00:00,199.998195869,29.0358828263,20.6294956056,7.76116988241,37.1018798503,104.434947198,119.403433082,100.864760653,9.90576805939,8.63290436967
 10/03  13:00:00,211.248850805,29.0718363672,20.6347671032,7.15484801289,37.1018798503,116.476155989,109.419937057,99.4941689973,9.90576805939,0.02
 10/03  14:00:00,210.678749247,29.1094939995,20.6459170868,6.5362035677,37.1018798503,116.476155989,116.859625227,98.3178806443,9.90576805939,8.63597652306
 10/03  15:00:00,209.318041629,29.1403812198,19.6288623868,6.16183119537,37.1018798503,116.476155989,109.811710552,97.3322085615,9.90576805939,2.57373393132
 10/03  16:00:00,208.400004691,29.1621750768,18.8972854127,5.95422355994,37.1018798503,116.476155989,112.616691904,96.6353944552,9.90576805939,6.07552938904
 10/03  17:00:00,208.27862397,29.180724909,18.902262828,5.81049594419,37.1018798503,116.476155989,106.056781692,96.1310136327,9.90576805939,0.02
 10/03  18:00:00,118.727750344,27.273892799,15.9853952398,0.0,24.7345865669,47.5788473902,81.7856112273,76.8127271976,4.9528840297,0.02
 10/03  19:00:00,131.093927303,27.7106807465,16.168945273,0.0,24.7345865669,47.5788473902,87.0331499279,82.0602658982,4.9528840297,0.02
 10/03  20:00:00,108.973582077,26.4003169041,16.479960844,0.00177191607691,12.3672932834,38.6892022431,108.080526352,96.499400731,2.97173041782,8.60939520304
 10/03  21:00:00,87.3076799291,19.3974765225,12.1829045711,0.212249428706,12.3672932834,27.0668015668,76.3118003246,73.3200699068,2.97173041782,0.02
 10/03  22:00:00,64.7057849322,17.3090193044,11.3169969551,0.0,4.12243109448,15.9888894789,75.5955614039,72.603830986,2.97173041782,0.02
 10/03  23:00:00,75.1951642427,22.7282439992,14.3166902793,0.709763620284,4.12243109448,15.9888894789,96.5915622227,93.5998318048,2.97173041782,0.02
 10/03  24:00:00,65.998372955,17.7458072519,11.3328709582,0.401825638653,4.12243109448,15.9888894789,78.8481915604,75.8564611426,2.97173041782,0.02
 10/04  01:00:00,75.0870861546,22.5098500254,14.239588858,1.07223610887,4.12243109448,15.9888894789,98.9112786483,95.9195482305,2.97173041782,0.02
 10/04  02:00:00,67.2988107621,18.4446679678,10.943471,1.64370447872,4.12243109448,15.9888894789,80.4254036321,77.4336732143,2.97173041782,0.02
 10/04  03:00:00,73.1355313081,22.1604196675,13.3323056455,0.82857101842,4.12243109448,15.9888894789,100.248010633,97.2562802155,2.97173041782,0.02
 10/04  04:00:00,98.4826329686,27.565084764,15.5231115545,2.23361661007,12.3672932834,24.9413748627,113.18993569,108.21705166,4.9528840297,0.02
 10/04  05:00:00,127.231235566,28.2232804644,18.0641150125,25.6386452947,12.3672932834,24.9413748627,176.978286878,172.005402849,4.9528840297,0.02
