Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  06:00:00,181.701039602,28.7140963073,17.4622868148,19.8461574056,24.7345865669,70.7195625826,143.911904896,133.986136837,9.90576805939,0.02
 10/04  07:00:00,201.57847322,28.873908294,17.1005992654,14.374255663,37.1018798503,92.3937384068,125.279886006,115.354117946,9.90576805939,0.02
 10/04  08:00:00,202.106600566,28.9504286335,17.1048432645,11.9727717798,37.1018798503,104.434947198,127.902378217,109.370166863,9.90576805939,8.62644329458
 10/04  09:00:00,212.886698811,28.9927883478,17.1028425203,11.2527494544,37.1018798503,116.476155989,116.805932514,106.880164455,9.90576805939,0.02
 10/04  10:00:00,210.955965361,29.0484110032,18.1409040931,9.29009261431,37.1018798503,116.476155989,122.443860431,103.902126412,9.90576805939,8.63596595915
 10/04  11:00:00,209.493859748,29.1639426492,19.9035037394,6.0390645291,37.1018798503,116.476155989,108.486549539,98.5607814796,9.90576805939,0.02
 10/04  12:00:00,197.401186392,29.2464093001,20.6416088287,5.04632520723,37.1018798503,104.434947198,113.886263001,95.3477439294,9.90576805939,8.63275101195
 10/04  13:00:00,208.83583147,29.2583556471,20.6364303816,4.55369591421,37.1018798503,116.476155989,105.297630664,95.3718626047,9.90576805939,0.02
 10/04  14:00:00,208.352447975,29.2809703921,20.6390691612,4.04521826006,37.1018798503,116.476155989,113.799654075,95.2578462914,9.90576805939,8.63603972409
 10/04  15:00:00,208.044757977,29.3146945206,20.6385804526,3.55903710891,37.1018798503,116.476155989,104.155886801,94.2301187416,9.90576805939,0.02
 10/04  16:00:00,208.883991059,29.3417271405,20.6343181224,3.3865270766,37.1018798503,116.476155989,111.720744492,93.1856660938,9.90576805939,8.6293103392
 10/04  17:00:00,209.913082635,29.3542705699,20.1207826211,3.48781927089,37.1018798503,116.476155989,102.506038344,92.5802702849,9.90576805939,0.02
 10/04  18:00:00,127.240409564,27.273892799,16.3653707027,0.0,24.7345865669,47.5788473902,78.9064869752,73.9336029455,4.9528840297,0.02
 10/04  19:00:00,140.470264555,27.7106807465,14.0593846182,0.0,24.7345865669,47.5788473902,85.0181844667,80.045300437,4.9528840297,0.02
 10/04  20:00:00,118.575123873,26.4003169041,12.2836679689,0.0,12.3672932834,38.6892022431,98.3222505803,95.3305201625,2.97173041782,0.02
 10/04  21:00:00,98.2902318595,21.128378453,9.77839333462,0.105211478374,12.3672932834,27.0668015668,83.1329765482,80.1412461304,2.97173041782,0.02
 10/04  22:00:00,74.3638149206,17.3090193044,8.2727119929,0.0,4.12243109448,15.9888894789,75.2389704602,72.2472400424,2.97173041782,0.02
 10/04  23:00:00,87.6688643511,22.6845652044,9.99919819858,0.788688914134,4.12243109448,15.9888894789,95.6878577974,92.6961273796,2.97173041782,0.02
 10/04  24:00:00,76.4801476153,18.1825951993,7.25725567508,1.2907321628,4.12243109448,15.9888894789,78.7413495396,75.7496191218,2.97173041782,0.02
 10/05  01:00:00,86.0609825063,22.073062078,9.21480744513,0.758335738845,4.12243109448,15.9888894789,98.5368779376,95.5451475198,2.97173041782,0.02
 10/05  02:00:00,78.9748099438,18.7067407363,7.5623770472,2.96000011342,4.12243109448,15.9888894789,89.130576875,77.5569590899,2.97173041782,8.60188736721
 10/05  03:00:00,93.5350076784,23.8202138678,9.07851275636,6.55155718704,4.12243109448,15.9888894789,101.03364629,98.0419158719,2.97173041782,0.02
 10/05  04:00:00,116.736030867,27.7106807465,9.32144008265,4.60198147816,12.3672932834,24.9413748627,114.069287672,109.096403642,4.9528840297,0.02
 10/05  05:00:00,148.799801719,28.197618161,12.8106293824,33.117247873,12.3672932834,24.9413748627,177.772631522,172.799747492,4.9528840297,0.02
 10/05  06:00:00,198.398474476,28.6983778743,12.9359085448,24.908475162,24.7345865669,70.7195625826,156.573760031,146.647991972,9.90576805939,0.02
 10/05  07:00:00,217.167105826,28.8235721384,12.5585192526,18.6218085344,37.1018798503,92.3937384068,138.33976461,128.413996551,9.90576805939,0.02
 10/05  08:00:00,213.955176743,28.8736872451,14.1701802374,16.3500964376,37.1018798503,104.434947198,126.820203882,116.894435823,9.90576805939,0.02
 10/05  09:00:00,219.700676814,28.9256965784,16.3596902937,14.2059879815,37.1018798503,116.476155989,126.316743799,107.781820631,9.90576805939,8.62915510897
 10/05  10:00:00,216.812496836,28.9879671431,17.627621401,11.4602945076,37.1018798503,116.476155989,113.905478947,103.979710887,9.90576805939,0.02
 10/05  11:00:00,215.835964933,29.0516131504,18.5201136083,9.15225983408,37.1018798503,116.476155989,119.00943827,100.465815896,9.90576805939,8.63785431443
 10/05  12:00:00,202.591350063,29.1107957149,19.4050161581,7.56924908446,37.1018798503,104.434947198,108.044254675,98.1184866157,9.90576805939,0.02
 10/05  13:00:00,211.09839367,29.193385248,19.8130406153,5.83131912666,37.1018798503,116.476155989,114.115724525,95.5738851283,9.90576805939,8.63607133681
 10/05  14:00:00,211.741939817,29.2556631611,19.8053584945,4.71990776644,37.1018798503,116.476155989,103.790030668,93.8642626083,9.90576805939,0.02
 10/05  15:00:00,212.255786974,29.319545075,20.2735029102,3.71550698012,37.1018798503,116.476155989,110.581703683,92.041617535,9.90576805939,8.63431808865
 10/05  16:00:00,212.644068412,29.3558063452,20.6335461673,3.27273831172,37.1018798503,116.476155989,101.5412352,91.6154671411,9.90576805939,0.02
 10/05  17:00:00,211.165614101,29.3746068385,20.1271036459,3.16003201313,37.1018798503,116.476155989,101.934425978,92.0086579181,9.90576805939,0.02
 10/05  18:00:00,125.857358272,27.273892799,16.8905112994,0.0,24.7345865669,47.5788473902,87.2755693984,73.7132314076,4.9528840297,8.60945396114
 10/05  19:00:00,137.609398643,27.7106807465,16.0352415816,0.0,24.7345865669,47.5788473902,84.5391075626,79.5662235329,4.9528840297,0.02
 10/05  20:00:00,116.964446135,26.4003169041,15.5838066626,0.0,12.3672932834,38.6892022431,97.2828388876,94.2911084698,2.97173041782,0.02
 10/05  21:00:00,87.8341331351,16.6264084479,9.76505284758,0.0,12.3672932834,27.0668015668,68.0864499293,65.0947195115,2.97173041782,0.02
 10/05  22:00:00,77.1188835679,21.6362741305,11.8445136788,0.0,4.12243109448,15.9888894789,92.9757455296,89.9840151118,2.97173041782,0.02
 10/05  23:00:00,70.4056813908,18.5320255573,9.7180648677,0.515171473825,4.12243109448,15.9888894789,77.3371323358,74.345401918,2.97173041782,0.02
 10/05  24:00:00,78.107040209,21.8546681042,11.4374063265,0.08829346861,4.12243109448,15.9888894789,97.8143663393,94.8226359215,2.97173041782,0.02
 10/06  01:00:00,71.5691425173,18.1825951993,8.96699833159,0.927880509886,4.12243109448,15.9888894789,78.9671895554,75.9754591376,2.97173041782,0.02
 10/06  02:00:00,81.3003681594,22.8592803834,11.0386090922,1.77607581107,4.12243109448,15.9888894789,99.8998830726,96.9081526548,2.97173041782,0.02
 10/06  03:00:00,70.9495809918,17.6584496624,8.96739079326,0.563091710107,4.12243109448,15.9888894789,81.0051618203,78.0134314025,2.97173041782,0.02
 10/06  04:00:00,107.68284841,28.0018727114,12.8304021347,3.0253363542,12.3672932834,24.9413748627,113.499309513,108.526425483,4.9528840297,0.02
 10/06  05:00:00,130.314269701,27.7881529441,15.9675124735,20.9283453319,12.3672932834,24.9413748627,176.888150457,171.915266428,4.9528840297,0.02
 10/06  06:00:00,190.338803161,28.7350026608,15.6821629916,20.3269914289,24.7345865669,70.7195625826,144.917411222,134.991643162,9.90576805939,0.02
 10/06  07:00:00,212.279333692,28.9153753092,15.3151246788,14.8636888833,37.1018798503,92.3937384068,125.02756164,115.10179358,9.90576805939,0.02
 10/06  08:00:00,214.993492632,28.987982373,15.3168803374,13.2772981013,37.1018798503,104.434947198,127.835294048,109.303104333,9.90576805939,8.62642165487
 10/06  09:00:00,223.859683795,29.0491584295,16.1576393177,11.0076372844,37.1018798503,116.476155989,115.473648984,105.547880924,9.90576805939,0.02
 10/06  10:00:00,219.868302924,29.1395092024,17.4811162672,7.37186082932,37.1018798503,116.476155989,119.259846501,100.718215619,9.90576805939,8.63586282271
 10/06  11:00:00,223.723980604,29.301109476,18.5212477904,5.44889388614,37.1018798503,116.476155989,104.472531394,94.5467633347,9.90576805939,0.02
 10/06  12:00:00,215.460894492,29.6618520454,19.4062296733,4.84519953883,37.1018798503,104.434947198,108.435464753,89.8968033773,9.90576805939,8.63289331634
 10/06  13:00:00,226.15149165,29.9254606543,19.7724466603,3.9832829627,37.1018798503,116.476155989,97.5058556854,87.580087626,9.90576805939,0.02
 10/06  14:00:00,226.703721209,30.1159056898,19.7743294138,2.9375889627,37.1018798503,116.476155989,104.069754937,85.5278474566,9.90576805939,8.6361394214
 10/06  15:00:00,225.548649455,29.9796551852,20.0810681973,2.32133981563,37.1018798503,116.476155989,95.8741675639,85.9483995045,9.90576805939,0.02
 10/06  16:00:00,224.16441499,29.8108377812,20.3448144534,2.09607603954,37.1018798503,116.476155989,105.51972054,86.9845274423,9.90576805939,8.62942503871
 10/06  17:00:00,222.283612119,29.7559771721,19.923971325,1.9762893422,37.1018798503,116.476155989,96.6810321376,86.7552640782,9.90576805939,0.02
 10/06  18:00:00,136.96446395,27.1646958121,16.7940610659,0.0,24.7345865669,47.5788473902,74.7918134868,69.8189294571,4.9528840297,0.02
 10/06  19:00:00,149.060911171,28.0018727114,16.2787357851,0.0,24.7345865669,47.5788473902,81.5552599405,76.5823759109,4.9528840297,0.02
 10/06  20:00:00,127.281117776,26.4003169041,15.8404531487,0.0,12.3672932834,38.6892022431,103.262131324,91.6823145753,2.97173041782,8.60808633073
 10/06  21:00:00,96.3907190131,18.1825951993,10.70031476,0.0,12.3672932834,27.0668015668,69.676400048,66.6846696302,2.97173041782,0.02
 10/06  22:00:00,84.8738357117,21.6362741305,12.8125071654,0.0,4.12243109448,15.9888894789,91.1793071514,88.1875767336,2.97173041782,0.02
 10/06  23:00:00,75.0233001425,18.6193831468,10.5256922441,0.136317513431,4.12243109448,15.9888894789,75.7675631276,72.7758327098,2.97173041782,0.02
 10/06  24:00:00,83.0636941238,22.2914560517,12.5375231528,0.140223515139,4.12243109448,15.9888894789,96.1683406087,93.1766101909,2.97173041782,0.02
 10/07  01:00:00,73.9658179357,17.7458072519,9.42166137569,0.177889467384,4.12243109448,15.9888894789,78.418830912,75.4271004942,2.97173041782,0.02
 10/07  02:00:00,84.8159378455,22.7282439992,10.9073529135,0.865481877004,4.12243109448,15.9888894789,98.6105135653,95.6187831475,2.97173041782,0.02
 10/07  03:00:00,76.2701175854,18.4009891731,8.83261500596,1.36004098243,4.12243109448,15.9888894789,80.2460732631,77.2543428453,2.97173041782,0.02
 10/07  04:00:00,88.544058135,26.1819229303,13.1981028204,0.235659371005,4.12243109448,16.0517297156,118.928843086,115.937112668,2.97173041782,0.02
 10/07  05:00:00,88.9298637109,27.0554988253,13.5535594055,1.83956896019,4.12243109448,16.0517297156,120.014803633,117.023073215,2.97173041782,0.02
 10/07  06:00:00,119.074259911,28.5842566414,13.3660315,6.52030854347,4.12243109448,39.6058045677,106.538378404,103.546647986,2.97173041782,0.02
 10/07  07:00:00,175.721920358,28.6331582337,16.4237107413,34.2990168162,12.3672932834,65.3531420225,156.378704154,151.405820125,4.9528840297,0.02
 10/07  08:00:00,163.246243119,28.6175717801,17.3030784296,28.4968408134,12.3672932834,68.2430321324,152.031527288,147.058643258,4.9528840297,0.02
 10/07  09:00:00,183.879065842,28.6516543487,18.4454169805,22.4274019825,16.4897243779,93.1370602926,142.136398069,134.191783621,7.92461444751,0.02
 10/07  10:00:00,182.403431473,28.6517388786,19.1179916124,20.642346079,16.4897243779,93.1370602926,146.601982419,130.062552544,7.92461444751,8.61481542721
 10/07  11:00:00,182.777041037,28.6498663633,19.536836127,18.6329842337,16.4897243779,93.1370602926,135.088070148,127.143455701,7.92461444751,0.02
 10/07  12:00:00,172.517259989,28.6478791946,20.2619112117,15.2269527359,16.4897243779,83.9857416113,130.752165121,122.807550674,7.92461444751,0.02
 10/07  13:00:00,171.914621089,28.6459129283,21.1298316922,13.7730918166,16.4897243779,83.9857416113,128.853560831,120.908946383,7.92461444751,0.02
 10/07  14:00:00,172.128973563,28.6440906712,21.4928825922,13.5976726886,16.4897243779,83.9857416113,128.706445842,120.761831395,7.92461444751,0.02
 10/07  15:00:00,138.736932481,28.5842566414,18.6496327504,0.0,12.3672932834,70.6512738906,72.8265816619,67.8536976322,4.9528840297,0.02
 10/07  16:00:00,136.411373905,28.5842566414,18.398358464,0.0639269654083,12.3672932834,70.6512738906,81.3511485874,67.7866796251,4.9528840297,8.61158493259
 10/07  17:00:00,122.315335167,28.5842566414,17.8564613312,0.403080318301,12.3672932834,58.1284167478,76.6968700165,71.7239859868,4.9528840297,0.02
 10/07  18:00:00,88.3303587797,25.9635289566,17.345300866,0.0,12.3672932834,24.9413748627,98.4893638396,93.5164798099,4.9528840297,0.02
 10/07  19:00:00,102.935800465,26.6187108778,17.3182874068,0.046888443059,12.3672932834,24.9413748627,104.353746457,99.3808624271,4.9528840297,0.02
 10/07  20:00:00,87.6376252476,26.4003169041,16.7943709587,0.182793394772,4.12243109448,16.0517297156,112.660602477,109.668872059,2.97173041782,0.02
 10/07  21:00:00,76.0374285235,19.9053722,13.1981451175,0.0,4.12243109448,15.9888894789,93.2267588454,90.2350284276,2.97173041782,0.02
 10/07  22:00:00,70.3240542177,17.3090193044,11.3444711033,0.0,4.12243109448,15.9888894789,81.8742168745,78.8824864567,2.97173041782,0.02
 10/07  23:00:00,79.6458936164,22.4006530386,14.3720648827,0.895962618304,4.12243109448,15.9888894789,103.123424042,100.131693624,2.97173041782,0.02
 10/07  24:00:00,69.7672238633,17.7458072519,11.0114952943,0.658065056958,4.12243109448,15.9888894789,83.5779125995,80.5861821817,2.97173041782,0.02
 10/08  01:00:00,76.9416042052,21.6362741305,12.1950063165,0.0,2.06121554724,15.9888894789,105.244637815,102.252907397,2.97173041782,0.02
 10/08  02:00:00,76.7766190257,19.274565068,8.44513817651,5.34179171845,2.06121554724,15.9888894789,84.9531887294,81.9614583115,2.97173041782,0.02
 10/08  03:00:00,89.4491937402,23.3834259204,10.3180979502,6.3202905384,2.06121554724,15.9888894789,106.476749956,103.485019539,2.97173041782,0.02
 10/08  04:00:00,79.3654167454,19.4929590417,8.78522552092,8.85446926472,2.06121554724,15.9888894789,85.8673400258,82.8756096079,2.97173041782,0.02
 10/08  05:00:00,84.2260401082,23.3834259204,11.8143053516,7.8614018709,2.06121554724,15.9888894789,107.705840748,104.71411033,2.97173041782,0.02
 10/08  06:00:00,78.8049981621,19.4929590417,9.32302250792,10.913169464,2.06121554724,15.9888894789,86.823992129,83.8322617112,2.97173041782,0.02
 10/08  07:00:00,77.0921435772,23.3834259204,11.7711462048,9.42013619969,2.06121554724,15.9888894789,108.654448813,105.662718396,2.97173041782,0.02
 10/08  08:00:00,88.7933224361,19.4929590417,9.95394290976,10.3445394136,4.12243109448,41.7362269337,85.1165633273,80.1436792976,4.9528840297,0.02
 10/08  09:00:00,93.7784208143,23.3834259204,13.6858815868,7.86544583985,4.12243109448,41.7362269337,103.265539153,98.2926551231,4.9528840297,0.02
 10/08  10:00:00,88.4697453634,19.2017670768,10.7939263777,7.75364704369,4.12243109448,41.7362269337,83.0352922127,78.062408183,4.9528840297,0.02
 10/08  11:00:00,95.8232210147,23.0922339554,13.2612591601,6.12750393434,4.12243109448,41.7362269337,102.3435928,97.3707087704,4.9528840297,0.02
 10/08  12:00:00,87.673001646,18.9105751118,10.5113267774,6.41362589216,4.12243109448,41.7362269337,83.0649988448,78.0921148151,4.9528840297,0.02
 10/08  13:00:00,98.7970458105,23.3834259204,13.2349859931,6.90582582549,4.12243109448,41.7362269337,101.606753912,96.6338698825,4.9528840297,0.02
 10/08  14:00:00,87.6867572168,18.5320255573,10.8677991621,4.69317527572,4.12243109448,41.7362269337,91.3273389554,77.7725893716,4.9528840297,8.60186555414
 10/08  15:00:00,96.8375326403,22.9466379729,13.9790490858,4.86539966631,4.12243109448,41.7362269337,101.671839274,96.6989552439,4.9528840297,0.02
 10/08  16:00:00,70.8639931236,18.6193831468,10.799183835,5.02760095368,4.12243109448,24.8785346261,82.851388889,77.8785048593,4.9528840297,0.02
 10/08  17:00:00,71.414078547,23.1650319466,13.2081761935,7.45468339544,2.06121554724,15.9888894789,105.786879826,102.795149408,2.97173041782,0.02
 10/08  18:00:00,70.4789876092,19.274565068,10.4846027484,10.6890731898,2.06121554724,15.9888894789,87.198006029,84.2062756112,2.97173041782,0.02
 10/08  19:00:00,88.1288552799,23.3834259204,13.128318739,10.29476949,2.06121554724,15.9888894789,108.522888017,105.531157599,2.97173041782,0.02
 10/08  20:00:00,83.73237054,19.4929590417,10.1133716095,13.5496163696,2.06121554724,15.9888894789,87.7692603605,84.7775299427,2.97173041782,0.02
 10/08  21:00:00,91.2868899317,23.3834259204,12.3596138103,11.4457841893,2.06121554724,15.9888894789,109.323396377,106.33166596,2.97173041782,0.02
 10/08  22:00:00,85.6284467192,19.4929590417,9.83166297657,14.7519676232,2.06121554724,15.9888894789,88.3930438219,85.4013134041,2.97173041782,0.02
 10/08  23:00:00,91.6760782261,23.3834259204,11.915368249,12.4702999376,2.06121554724,15.9888894789,110.082424973,107.090694556,2.97173041782,0.02
 10/08  24:00:00,87.504032946,19.4929590417,9.5452384533,15.9721285846,2.06121554724,15.9888894789,88.8988418955,85.9071114777,2.97173041782,0.02
 10/09  01:00:00,96.9598464107,23.3834259204,11.9090950124,13.4310528106,2.06121554724,15.9888894789,110.312141281,107.320410863,2.97173041782,0.02
 10/09  02:00:00,91.6973575306,19.4929590417,9.21043091401,17.1612516665,2.06121554724,15.9888894789,89.0595195388,86.067789121,2.97173041782,0.02
 10/09  03:00:00,98.78935771,23.3834259204,11.5682179717,14.3864464987,2.06121554724,15.9888894789,110.765322941,107.773592523,2.97173041782,0.02
 10/09  04:00:00,92.6065005597,19.4929590417,8.8712345842,18.3944286184,2.06121554724,15.9888894789,89.5306139974,86.5388835796,2.97173041782,0.02
 10/09  05:00:00,99.8123723745,23.3834259204,9.88308800617,15.7320363478,2.06121554724,15.9888894789,111.566612731,108.574882314,2.97173041782,0.02
 10/09  06:00:00,95.3179765787,19.4929590417,6.58874578329,20.5086314597,2.06121554724,15.9888894789,90.372054717,87.3803242992,2.97173041782,0.02
 10/09  07:00:00,97.7944755346,23.3834259204,7.5421168424,17.3742833683,2.06121554724,15.9888894789,112.576101117,109.584370699,2.97173041782,0.02
 10/09  08:00:00,104.200928857,19.4929590417,7.09756414865,16.3446898211,4.12243109448,41.7362269337,87.4343741097,82.46149008,4.9528840297,0.02
 10/09  09:00:00,106.298299151,23.3834259204,11.0143801863,10.0247565317,4.12243109448,41.7362269337,104.005158497,99.0322744674,4.9528840297,0.02
 10/09  10:00:00,96.2492585351,19.4929590417,9.91947930474,10.6144533704,4.12243109448,41.7362269337,82.8911595361,77.9182755064,4.9528840297,0.02
 10/09  11:00:00,101.934910039,23.3834259204,13.658009285,6.79142678976,4.12243109448,41.7362269337,99.0704907462,94.0976067166,4.9528840297,0.02
 10/09  12:00:00,93.6897953428,19.4929590417,11.4280541278,7.54916948503,4.12243109448,41.7362269337,78.2575534005,73.2846693708,4.9528840297,0.02
 10/09  13:00:00,100.563995319,23.3834259204,15.161595764,5.14547375935,4.12243109448,41.7362269337,96.2701592108,91.2972751811,4.9528840297,0.02
 10/09  14:00:00,91.3210719743,19.4929590417,12.2920851017,6.23102167309,4.12243109448,41.7362269337,79.9331891,74.9603050703,4.9528840297,0.02
 10/09  15:00:00,97.5839877449,22.9466379729,15.8863760137,3.17992371202,4.12243109448,41.7362269337,99.2940653566,94.3211813269,4.9528840297,0.02
 10/09  16:00:00,67.3086284978,17.3090193044,13.2851000465,0.0,4.12243109448,24.8785346261,80.0877223547,75.114838325,4.9528840297,0.02
 10/09  17:00:00,69.9532434717,22.7719227939,16.5859887101,2.69777106841,2.06121554724,15.9888894789,103.168036519,100.176306101,2.97173041782,0.02
 10/09  18:00:00,65.6205349356,18.6193831468,12.5365922126,4.19532690364,2.06121554724,15.9888894789,94.2632943469,82.6896788346,2.97173041782,8.6018850945
 10/09  19:00:00,84.8759576644,22.9466379729,14.9888882052,5.23256207865,2.06121554724,15.9888894789,107.728309634,104.736579216,2.97173041782,0.02
 10/09  20:00:00,73.7938110913,18.3573103783,11.335640875,4.64197768649,2.06121554724,15.9888894789,87.4932475634,84.5015171456,2.97173041782,0.02
 10/09  21:00:00,89.17596917,23.5290219029,13.928017746,9.78937058084,2.06121554724,15.9888894789,109.484592776,106.492862359,2.97173041782,0.02
 10/09  22:00:00,79.8140143233,18.9105751118,11.1353692722,9.4747724775,2.06121554724,15.9888894789,89.2042869014,86.2125564836,2.97173041782,0.02
 10/09  23:00:00,92.4137956895,23.711016881,13.4658460229,13.5392227545,2.06121554724,15.9888894789,110.384753228,107.39302281,2.97173041782,0.02
 10/09  24:00:00,80.249403398,19.0561710943,10.4467200287,12.4519724628,2.06121554724,15.9888894789,89.3261469049,86.334416487,2.97173041782,0.02
 10/10  01:00:00,92.5985038791,23.8202138678,13.1003462568,15.5517714458,4.12243109448,15.9888894789,110.23081641,107.239085992,2.97173041782,0.02
 10/10  02:00:00,81.0820513322,19.0561710943,10.4123506747,12.934645097,4.12243109448,15.9888894789,88.6724347487,85.6807043309,2.97173041782,0.02
 10/10  03:00:00,93.6222667581,23.8202138678,13.0710977653,16.7069816172,4.12243109448,15.9888894789,110.044454291,107.052723873,2.97173041782,0.02
 10/10  04:00:00,106.675798151,27.7106807465,16.0082163372,9.62204789472,12.3672932834,24.9413748627,125.911938277,120.939054247,4.9528840297,0.02
 10/10  05:00:00,153.410031779,28.1474686939,19.4623493927,53.5916166554,12.3672932834,24.9413748627,191.770394288,186.797510258,4.9528840297,0.02
 10/10  06:00:00,199.775369724,28.5842694634,20.048174262,40.788847957,24.7345865669,70.7195625826,157.941002856,148.015234796,9.90576805939,0.02
 10/10  07:00:00,215.937201242,28.5891669354,20.3443825129,27.3055642035,37.1018798503,92.3937384068,136.757995105,126.832227046,9.90576805939,0.02
 10/10  08:00:00,213.739819849,28.5977214476,20.2587735872,22.5384250371,37.1018798503,104.434947198,135.888072434,120.103746506,9.90576805939,5.87855786863
 10/10  09:00:00,223.017849575,28.6042029104,21.1147683425,18.9123809086,37.1018798503,116.476155989,128.481814969,115.807508671,9.90576805939,2.768538238
 10/10  10:00:00,221.64948085,28.6110661181,22.6100966741,16.0411226399,37.1018798503,116.476155989,122.234209982,112.308441923,9.90576805939,0.02
 10/10  11:00:00,221.270176999,28.6201397602,24.8250022599,13.4376617661,37.1018798503,116.476155989,127.403047446,108.860435322,9.90576805939,8.63684406462
 10/10  12:00:00,210.993919476,28.629654434,30.0330907885,9.98556458545,37.1018798503,104.434947198,114.422033403,104.496265343,9.90576805939,0.02
 10/10  13:00:00,229.733332238,28.7442761303,39.4634394966,7.1382475313,37.1018798503,116.476155989,115.232409185,96.6882798769,9.90576805939,8.63836124843
 10/10  14:00:00,233.961721003,29.0615251158,45.1467493985,5.36624071371,37.1018798503,116.476155989,109.952142753,91.4099879852,9.90576805939,8.63638670824
 10/10  15:00:00,234.286348836,29.2826676521,46.7064592751,3.91029405112,37.1018798503,116.476155989,98.2817545416,88.3559864823,9.90576805939,0.02
 10/10  16:00:00,236.595575553,29.3604076025,49.8008910993,3.0478959495,37.1018798503,116.476155989,96.8327880298,86.9070199704,9.90576805939,0.02
 10/10  17:00:00,235.029107663,29.2702577784,48.8871275842,2.4865789333,37.1018798503,116.476155989,106.119307055,87.5937139233,9.90576805939,8.61982507194
 10/10  18:00:00,139.329543918,27.0554988253,34.4564276611,0.0,24.7345865669,47.5788473902,74.4752283689,69.5023443393,4.9528840297,0.02
 10/10  19:00:00,145.129020161,27.4922867727,30.4224449706,0.0,24.7345865669,47.5788473902,81.5928527421,76.6199687124,4.9528840297,0.02
 10/10  20:00:00,119.209643186,26.8371048515,26.4151829826,0.0,12.3672932834,38.6892022431,95.5958124624,92.6040820446,2.97173041782,0.02
 10/10  21:00:00,82.8702553301,13.8472154435,15.0641287424,0.0,12.3672932834,27.0668015668,61.0861180257,58.0943876079,2.97173041782,0.02
 10/10  22:00:00,72.8968387934,18.1744702696,19.9525807916,0.0,4.12243109448,15.9888894789,78.8261798258,75.834449408,2.97173041782,0.02
 10/10  23:00:00,56.1980712777,10.3854115826,11.2843342496,0.0,4.12243109448,15.9888894789,46.8737913057,43.8820608879,2.97173041782,0.02
 10/10  24:00:00,73.6396788137,18.1744702696,20.6954207613,0.0,4.12243109448,15.9888894789,83.2296263686,80.2378959508,2.97173041782,0.02
 10/11  01:00:00,56.3605157743,10.3854115826,11.4467786548,0.0,4.12243109448,15.9888894789,48.0932066816,45.1014762638,2.97173041782,0.02
 10/11  02:00:00,74.1833126028,18.7204552039,20.6930695179,0.0,4.12243109448,15.9888894789,83.2107671208,80.219036703,2.97173041782,0.02
 10/11  03:00:00,57.1129772677,10.8221995301,11.762452162,0.0,4.12243109448,15.9888894789,57.1278403304,45.554218414,2.97173041782,8.60189149864
 10/11  04:00:00,110.225331269,27.7689191395,30.2478144558,0.0,12.3672932834,24.9413748627,110.852605541,105.879721512,4.9528840297,0.02
 10/11  05:00:00,124.617880244,27.7558513256,31.8690361179,12.7843952186,12.3672932834,24.9413748627,173.515664368,168.542780338,4.9528840297,0.02
 10/11  06:00:00,179.453450902,28.7133050957,31.304034128,9.08203317275,24.7345865669,70.7195625826,140.301952875,130.376184815,9.90576805939,0.02
 10/11  07:00:00,204.289381988,28.8735897605,30.4188989379,5.29880609165,37.1018798503,92.3937384068,121.781935218,111.856167159,9.90576805939,0.02
 10/11  08:00:00,209.491957037,28.9676515536,34.6315131218,3.54792823319,37.1018798503,104.434947198,115.406132992,105.480364933,9.90576805939,0.02
 10/11  09:00:00,224.343481677,29.0200416984,37.6514051634,3.28548530182,37.1018798503,116.476155989,121.189601453,102.652680222,9.90576805939,8.63115317148
 10/11  10:00:00,228.0272879,29.081322188,41.7867952008,2.77201958988,37.1018798503,116.476155989,109.642589273,99.7168212132,9.90576805939,0.02
 10/11  11:00:00,230.495577419,29.2017560277,44.8767548662,2.02964593166,37.1018798503,116.476155989,114.292688871,95.7487024134,9.90576805939,8.63821839805
 10/11  12:00:00,218.375546439,29.2241235243,44.8910722913,1.9147856084,37.1018798503,104.434947198,104.807669507,94.8819014475,9.90576805939,0.02
 10/11  13:00:00,227.927833863,29.2848939389,42.6296612805,1.62586114482,37.1018798503,116.476155989,112.055620608,93.5115215467,9.90576805939,8.63833100218
 10/11  14:00:00,226.087710513,29.3190453011,40.9240771314,1.45742642432,37.1018798503,116.476155989,102.571624615,92.6458565555,9.90576805939,0.02
 10/11  15:00:00,220.323766683,29.3413680997,35.1651269979,1.4302963539,37.1018798503,116.476155989,110.454836387,91.9143815543,9.90576805939,8.63468677301
 10/11  16:00:00,215.164769054,29.3937648908,30.0257655065,1.35889832674,37.1018798503,116.476155989,101.056236605,91.1304685453,9.90576805939,0.02
 10/11  17:00:00,215.314452769,29.4491555588,30.2124370715,1.26768673699,37.1018798503,116.476155989,100.151747279,90.22597922,9.90576805939,0.02
 10/11  18:00:00,129.859273831,27.1646958121,24.8769441495,0.0,24.7345865669,47.5788473902,85.0358199273,71.4733940583,4.9528840297,8.60954183933
 10/11  19:00:00,135.911961451,27.9290747202,20.7686011477,0.0,24.7345865669,47.5788473902,82.4624109653,77.4895269356,4.9528840297,0.02
 10/11  20:00:00,110.340570976,25.9635289566,18.4196959847,0.0,12.3672932834,38.6892022431,95.9904112075,92.9986807897,2.97173041782,0.02
 10/11  21:00:00,78.8687118921,14.8955065174,9.968592455,0.0,12.3672932834,27.0668015668,57.2562520559,54.264521638,2.97173041782,0.02
 10/11  22:00:00,68.2234130982,19.0399212348,13.1610264176,0.0,4.12243109448,15.9888894789,83.8205919664,80.8288615486,2.97173041782,0.02
 10/11  23:00:00,67.0346264606,18.5320255573,11.5902598186,0.0,4.12243109448,15.9888894789,77.3928791379,74.4011487201,2.97173041782,0.02
 10/11  24:00:00,73.1398117374,21.8546681042,14.1762817453,0.0,4.12243109448,15.9888894789,96.540109907,93.5483794892,2.97173041782,0.02
 10/12  01:00:00,66.8322566126,18.1825951993,10.6575791075,0.0533355813848,4.12243109448,15.9888894789,78.0279559087,75.0362254909,2.97173041782,0.02
 10/12  02:00:00,75.627358581,22.8592803834,12.4998202418,0.523337207889,4.12243109448,15.9888894789,98.3400498175,95.3483193997,2.97173041782,0.02
 10/12  03:00:00,68.1064598062,17.6584496624,9.73344122134,0.177589305332,4.12243109448,15.9888894789,79.4455148496,76.4537844318,2.97173041782,0.02
 10/12  04:00:00,105.473016453,28.0018727114,13.7495990059,1.26897718429,12.3672932834,24.9413748627,112.157410945,107.184526915,4.9528840297,0.02
 10/12  05:00:00,124.338893306,27.7799466342,16.8611142395,15.9310890804,12.3672932834,24.9413748627,175.676072315,170.703188285,4.9528840297,0.02
 10/12  06:00:00,185.43130739,28.7029792095,17.1014056486,15.1854344944,24.7345865669,70.7195625826,142.019251716,132.093483656,9.90576805939,0.02
 10/12  07:00:00,209.845458779,28.8997985005,16.5923913287,10.600400713,37.1018798503,92.3937384068,123.567021317,113.641253258,9.90576805939,0.02
 10/12  08:00:00,209.147221202,28.9715075883,16.2216722688,9.69614773853,37.1018798503,104.434947198,127.382565123,108.849234412,9.90576805939,8.62756265128
 10/12  09:00:00,220.07518813,29.0172887332,16.222788479,9.11461464423,37.1018798503,116.476155989,116.150360586,106.224592526,9.90576805939,0.02
 10/12  10:00:00,220.109333216,29.0507431301,15.1719584159,8.78514061843,37.1018798503,116.476155989,122.82491514,104.283198225,9.90576805939,8.63594885512
 10/12  11:00:00,218.58724698,29.0801894845,14.409582041,8.45897495178,37.1018798503,116.476155989,112.61145424,102.685686181,9.90576805939,0.02
 10/12  12:00:00,206.164484069,29.1082823297,14.4095873658,8.03577498087,37.1018798503,104.434947198,119.69178128,101.152898343,9.90576805939,8.63311487804
 10/12  13:00:00,216.29706501,29.133825455,14.4021555331,7.73712351442,37.1018798503,116.476155989,109.745124721,99.819356662,9.90576805939,0.02
 10/12  14:00:00,219.946505688,29.1742333229,14.9419428966,6.87388852942,37.1018798503,116.476155989,116.150273972,97.6079607825,9.90576805939,8.63654512981
 10/12  15:00:00,222.452831784,29.234663904,16.3824876344,5.45983731997,37.1018798503,116.476155989,104.318627438,94.3928593788,9.90576805939,0.02
 10/12  16:00:00,225.320985885,29.2669527342,16.6112131955,4.72770697432,37.1018798503,116.476155989,110.641634701,92.1070611737,9.90576805939,8.62880546781
 10/12  17:00:00,229.835612873,29.2940273215,16.7596206852,4.44375958766,37.1018798503,116.476155989,100.526861866,90.6010938068,9.90576805939,0.02
 10/12  18:00:00,144.642402274,27.273892799,11.9926122576,0.0,24.7345865669,47.5788473902,78.1997519451,73.2268679154,4.9528840297,0.02
 10/12  19:00:00,153.001239023,27.7106807465,9.4561161006,0.0168363378975,24.7345865669,47.5788473902,85.6242919031,80.6514078734,4.9528840297,0.02
 10/12  20:00:00,132.096236569,26.4003169041,8.97367874245,0.0663916121763,12.3672932834,38.6892022431,107.072733147,95.4932200087,2.97173041782,8.60778271996
 10/12  21:00:00,107.584916323,21.128378453,7.54997547154,0.615697567387,12.3672932834,27.0668015668,83.2835655861,80.2918351683,2.97173041782,0.02
 10/12  22:00:00,80.0976705651,17.3090193044,6.3305289081,0.0,4.12243109448,15.9888894789,75.5693382292,72.5776078114,2.97173041782,0.02
 10/12  23:00:00,95.2630816858,22.7719227939,8.08546490476,1.71945026595,4.12243109448,15.9888894789,96.6074534051,93.6157229873,2.97173041782,0.02
 10/12  24:00:00,85.4519520717,18.9688135048,6.31996715483,3.61134061298,4.12243109448,15.9888894789,78.9606938017,75.9689633839,2.97173041782,0.02
 10/13  01:00:00,101.954122511,23.8202138678,7.99052505534,6.42106621033,4.12243109448,15.9888894789,99.106087865,96.1143574472,2.97173041782,0.02
 10/13  02:00:00,89.5147868799,19.0561710943,6.23947232351,6.20365188224,4.12243109448,15.9888894789,80.5404658761,77.5487354583,2.97173041782,0.02
 10/13  03:00:00,104.116592282,23.8202138678,7.91875826943,8.96270806233,4.12243109448,15.9888894789,101.231648939,98.2399185208,2.97173041782,0.02
 10/13  04:00:00,126.146307917,27.7106807465,8.93177085292,5.85451603157,12.3672932834,24.9413748627,114.142550048,109.169666019,4.9528840297,0.02
 10/13  05:00:00,160.898971156,28.1762657363,12.2886929717,36.7766596562,12.3672932834,24.9413748627,177.814689964,172.841805934,4.9528840297,0.02
 10/13  06:00:00,208.280299801,28.6667635653,12.0013149926,27.1081884215,24.7345865669,70.7195625826,160.578956277,150.653188217,9.90576805939,0.02
 10/13  07:00:00,229.857628262,28.7541416899,11.6034203108,20.0922498948,37.1018798503,92.3937384068,143.10203061,133.17626255,9.90576805939,0.02
 10/13  08:00:00,228.268867535,28.8020733525,11.614158512,15.308559582,37.1018798503,104.434947198,142.82626117,124.292958224,9.90576805939,8.62753488668
 10/13  09:00:00,236.4860668,28.87180572,12.1858553169,10.5441153744,37.1018798503,116.476155989,125.38689955,115.46113149,9.90576805939,0.02
 10/13  10:00:00,233.982919259,28.971644221,12.5890053056,7.75904101354,37.1018798503,116.476155989,125.483433006,106.941091201,9.90576805939,8.63657374545
 10/13  11:00:00,234.381243171,29.1567054779,13.1312776013,7.18307875761,37.1018798503,116.476155989,107.124305008,97.1985369482,9.90576805939,0.02
 10/13  12:00:00,224.339573277,29.4430335563,14.0530123191,6.75243615255,37.1018798503,104.434947198,108.3029588,89.7639633002,9.90576805939,8.63322744002
 10/13  13:00:00,235.064726985,29.7661357897,14.9635285253,5.78633431211,37.1018798503,116.476155989,96.642061731,86.7162936716,9.90576805939,0.02
 10/13  14:00:00,233.653219369,29.994859466,15.3421700652,4.6553800022,37.1018798503,116.476155989,103.132853822,84.5904628222,9.90576805939,8.63662294082
 10/13  15:00:00,233.613276014,30.1333082787,15.869065258,3.55218939125,37.1018798503,116.476155989,92.7311734595,82.8054054002,9.90576805939,0.02
 10/13  16:00:00,233.1334396,30.0896449422,16.2430370376,2.81152866031,37.1018798503,116.476155989,100.726716411,82.1911190546,9.90576805939,8.6298292965
 10/13  17:00:00,231.565412557,29.8462900312,16.2418162934,2.4815281949,37.1018798503,116.476155989,93.6817789275,83.7560108681,9.90576805939,0.02
 10/13  18:00:00,149.373740557,27.0918978209,12.1955752458,0.0,24.7345865669,47.5788473902,73.8005037874,68.8276197577,4.9528840297,0.02
 10/13  19:00:00,155.30401332,27.856276729,10.4502417684,0.0,24.7345865669,47.5788473902,81.7331427647,76.760258735,4.9528840297,0.02
 10/13  20:00:00,134.190532162,25.9635289566,9.96468952331,0.0,12.3672932834,38.6892022431,95.1156090422,92.1238786244,2.97173041782,0.02
 10/13  21:00:00,108.676892549,21.07014006,8.30077352809,0.0360664320831,12.3672932834,27.0668015668,80.8554636422,77.8637332244,2.97173041782,0.02
 10/13  22:00:00,81.3334978423,17.3090193044,7.34614712733,0.0,4.12243109448,15.9888894789,73.8820335546,70.8903031368,2.97173041782,0.02
 10/13  23:00:00,94.9538937621,22.7719227939,9.75981428214,0.362273302091,4.12243109448,15.9888894789,95.0561078424,92.0643774246,2.97173041782,0.02
 10/13  24:00:00,79.6802222556,17.3090193044,7.96800889399,0.0,4.12243109448,15.9888894789,77.4051314009,74.4134009831,2.97173041782,0.02
 10/14  01:00:00,93.4301172927,22.9466379729,10.8585145921,1.13814481462,4.12243109448,15.9888894789,106.101822881,94.5287719452,2.97173041782,8.60132051749
 10/14  02:00:00,79.9132176871,17.3963768939,9.04128352379,0.0495097433898,4.12243109448,15.9888894789,79.0212611936,76.0295307758,2.97173041782,0.02
 10/14  03:00:00,94.9385885225,23.2960683309,11.7908859513,2.76866121788,4.12243109448,15.9888894789,99.5611341344,96.5694037166,2.97173041782,0.02
 10/14  04:00:00,104.321380109,27.4922867727,13.7338317151,3.55434238429,4.12243109448,16.0517297156,118.186591912,115.194861494,2.97173041782,0.02
 10/14  05:00:00,107.938747401,28.1474686939,13.6920331651,6.29371579986,4.12243109448,16.0517297156,119.520606415,116.528875997,2.97173041782,0.02
 10/14  06:00:00,133.725985813,28.5842566414,13.6924346292,9.04762244264,4.12243109448,39.6058045677,106.026591173,103.034860755,2.97173041782,0.02
 10/14  07:00:00,194.387546259,28.6040797075,16.832018756,39.3553320255,12.3672932834,65.3531420225,155.21485325,150.24196922,4.9528840297,0.02
 10/14  08:00:00,177.841972804,28.5999608507,18.1305260491,31.0759694594,12.3672932834,68.2430321324,150.55474697,145.58186294,4.9528840297,0.02
 10/14  09:00:00,191.814477109,28.6276954598,19.3911663169,20.8997821321,16.4897243779,93.1370602926,138.549980238,130.60536579,7.92461444751,0.02
 10/14  10:00:00,185.739190158,28.6288899028,20.2660405081,16.756443406,16.4897243779,93.1370602926,132.820650913,124.876036466,7.92461444751,0.02
 10/14  11:00:00,185.812867672,28.6296513991,20.6232901751,16.1855119839,16.4897243779,93.1370602926,139.941812701,123.402340189,7.92461444751,8.61485806448
 10/14  12:00:00,176.672288524,28.6297473142,21.1273861161,15.4700098248,16.4897243779,83.9857416113,130.754748818,122.81013437,7.92461444751,0.02
 10/14  13:00:00,170.161751124,28.631660985,22.564881102,11.6597316245,16.4897243779,83.9857416113,127.082325457,119.13771101,7.92461444751,0.02
 10/14  14:00:00,164.504991441,28.6652405952,24.092800054,9.53041399926,16.4897243779,83.9857416113,122.969774416,115.025159968,7.92461444751,0.02
 10/14  15:00:00,133.500917655,28.5842566414,21.0877684298,0.0,12.3672932834,70.6512738906,66.8108451736,61.8379611439,4.9528840297,0.02
 10/14  16:00:00,137.650194533,28.5842566414,18.6308186982,0.0,12.3672932834,70.6512738906,69.0051840533,64.0323000236,4.9528840297,0.02
 10/14  17:00:00,128.112350393,28.5842566414,16.9849246872,0.0165545532726,12.3672932834,58.1284167478,82.290392546,68.7315782877,4.9528840297,8.60593022857
 10/14  18:00:00,99.1331548193,25.9635289566,16.4600611293,0.0,12.3672932834,24.9413748627,96.1436184006,91.1707343709,4.9528840297,0.02
 10/14  19:00:00,108.062337936,26.1819229303,15.905805782,0.0,12.3672932834,24.9413748627,102.721125217,97.7482411876,4.9528840297,0.02
 10/14  20:00:00,91.4956850022,26.8371048515,15.5161114867,0.107635533587,4.12243109448,16.0517297156,111.344437572,108.352707154,2.97173041782,0.02
 10/14  21:00:00,77.3971441097,19.9053722,12.0994858892,0.0,4.12243109448,15.9888894789,92.5680288201,89.5762984023,2.97173041782,0.02
 10/14  22:00:00,73.0215624583,17.3090193044,9.48194659842,0.0,4.12243109448,15.9888894789,81.4955897668,78.503859349,2.97173041782,0.02
 10/14  23:00:00,87.3121649388,21.6362741305,10.8450322045,0.0,4.12243109448,15.9888894789,102.331340685,99.3396102668,2.97173041782,0.02
 10/14  24:00:00,80.1211419358,18.1825951993,7.87469157818,1.24158801791,4.12243109448,15.9888894789,82.5641429001,79.5724124823,2.97173041782,0.02
 10/15  01:00:00,90.9225363282,22.9466379729,8.18291572275,3.21980553065,2.06121554724,15.9888894789,104.345300678,101.35357026,2.97173041782,0.02
 10/15  02:00:00,81.6464979479,19.0561710943,6.57755135779,5.54193066102,2.06121554724,15.9888894789,84.688560915,81.6968304972,2.97173041782,0.02
 10/15  03:00:00,97.3702844716,23.8202138678,9.44237789506,8.27750389273,2.06121554724,15.9888894789,105.512390387,102.520659969,2.97173041782,0.02
 10/15  04:00:00,86.0512248879,19.0561710943,7.47319410083,7.8156248056,2.06121554724,15.9888894789,85.5962021509,82.6044717331,2.97173041782,0.02
 10/15  05:00:00,101.134340811,23.8202138678,9.44448280624,11.1035699094,2.06121554724,15.9888894789,107.248966625,104.257236207,2.97173041782,0.02
 10/15  06:00:00,89.1415693792,19.0561710943,6.76548777783,9.93525041521,2.06121554724,15.9888894789,86.8917732862,83.9000428684,2.97173041782,0.02
 10/15  07:00:00,100.695749158,23.8202138678,6.85040115217,13.9676622818,2.06121554724,15.9888894789,108.586837227,105.595106809,2.97173041782,0.02
 10/15  08:00:00,103.52272108,19.0561710943,5.21975361679,9.75978761363,4.12243109448,41.7362269337,85.3731789856,80.4002949559,4.9528840297,0.02
 10/15  09:00:00,117.103313597,23.8202138678,7.5493038858,8.62795648493,4.12243109448,41.7362269337,101.574637496,96.6017534666,4.9528840297,0.02
 10/15  10:00:00,101.430232199,19.0561710943,6.83503552848,5.03513346135,4.12243109448,41.7362269337,79.6596653877,74.686781358,4.9528840297,0.02
 10/15  11:00:00,116.647562999,23.8202138678,9.92150443363,5.74255776964,4.12243109448,41.7362269337,95.5644976067,90.591613577,4.9528840297,0.02
 10/15  12:00:00,103.214400489,19.0561710943,8.19152929614,4.54772487101,4.12243109448,41.7362269337,76.3204549152,71.3475708855,4.9528840297,0.02
 10/15  13:00:00,117.67833304,23.8202138678,10.8131498369,5.11412815681,4.12243109448,41.7362269337,94.0344235065,89.0615394768,4.9528840297,0.02
 10/15  14:00:00,102.332733921,18.8814559153,8.79495019959,3.41664553474,4.12243109448,41.7362269337,77.9483585643,72.9754745347,4.9528840297,0.02
 10/15  15:00:00,114.480798876,22.9466379729,11.04020319,2.55218697161,4.12243109448,41.7362269337,96.184546416,91.2116623863,4.9528840297,0.02
 10/15  16:00:00,83.6099329793,18.4446679678,8.73583669084,1.95635747093,4.12243109448,24.8785346261,78.3093044602,73.3364204305,4.9528840297,0.02
 10/15  17:00:00,86.5961810353,22.7282439992,10.5759791271,2.61124731039,2.06121554724,15.9888894789,100.431392767,97.4396623492,2.97173041782,0.02
 10/15  18:00:00,81.4807508129,18.8814559153,7.01427870132,5.07804173613,2.06121554724,15.9888894789,84.2204935536,81.2287631358,2.97173041782,0.02
 10/15  19:00:00,104.783445572,23.8202138678,6.68531696166,10.1684778435,2.06121554724,15.9888894789,105.957621929,102.965891511,2.97173041782,0.02
 10/15  20:00:00,90.9607985638,19.0561710943,4.71399776816,9.75200824669,2.06121554724,15.9888894789,94.9993978966,83.4257766799,2.97173041782,8.60189079894
 10/15  21:00:00,107.645811323,23.8202138678,5.95764685987,13.7399443242,2.06121554724,15.9888894789,108.182035253,105.190304835,2.97173041782,0.02
 10/15  22:00:00,93.8176513657,19.0561710943,4.70545501348,12.6154265761,2.06121554724,15.9888894789,87.7679230615,84.7761926437,2.97173041782,0.02
 10/15  23:00:00,111.449797279,23.8202138678,5.48268961286,17.244187284,2.06121554724,15.9888894789,109.68631892,106.694588503,2.97173041782,0.02
 10/15  24:00:00,96.9797132291,19.0561710943,3.69455638762,15.6561678683,2.06121554724,15.9888894789,88.9477927582,85.9560623404,2.97173041782,0.02
 10/16  01:00:00,115.596478644,23.8202138678,4.7683417246,19.6917431604,4.12243109448,15.9888894789,110.146366332,107.154635914,2.97173041782,0.02
 10/16  02:00:00,100.200566663,19.0561710943,3.34085918466,17.3912933802,4.12243109448,15.9888894789,88.9361492213,85.9444188035,2.97173041782,0.02
 10/16  03:00:00,117.609883226,23.8202138678,3.02779213886,22.7034568067,4.12243109448,15.9888894789,111.199293751,108.207563333,2.97173041782,0.02
 10/16  04:00:00,136.884104968,27.7106807465,3.01430643546,15.652772367,12.3672932834,24.9413748627,127.076587296,122.103703267,4.9528840297,0.02
 10/16  05:00:00,187.493706015,28.1477296106,6.43899697258,62.247531287,12.3672932834,24.9413748627,194.18928374,189.21639971,4.9528840297,0.02
 10/16  06:00:00,233.307719239,28.5862424517,6.73935020094,49.9195634197,24.7345865669,70.7195625826,195.866326545,185.940558486,9.90576805939,0.02
 10/16  07:00:00,248.423624948,28.6066913833,7.30377608789,36.5872129025,37.1018798503,92.3937384068,175.984087394,166.058319334,9.90576805939,0.02
 10/16  08:00:00,240.96255357,28.6236339865,8.84703650159,31.2044037881,37.1018798503,104.434947198,162.977862222,153.052094163,9.90576805939,0.02
 10/16  09:00:00,246.698843523,28.6343229615,10.2271104632,25.9032479986,37.1018798503,116.476155989,160.589398875,142.052138715,9.90576805939,8.63149210123
 10/16  10:00:00,239.399317608,28.642198932,11.7699536479,20.8742472499,37.1018798503,116.476155989,141.474561329,131.548793269,9.90576805939,0.02
 10/16  11:00:00,235.200485721,28.6547631001,13.6600142403,15.3026573228,37.1018798503,116.476155989,136.096530751,117.552064089,9.90576805939,8.63869860176
 10/16  12:00:00,225.552028799,28.7675348371,14.9657493894,12.4556634325,37.1018798503,104.434947198,113.715193541,103.789425482,9.90576805939,0.02
 10/16  13:00:00,237.020433922,28.9638746251,16.3905943985,10.233881837,37.1018798503,116.476155989,113.515190431,94.9706324311,9.90576805939,8.63878994051
 10/16  14:00:00,238.329611515,28.9256000392,17.1400922231,8.31683671839,37.1018798503,116.476155989,112.659954702,94.1173593181,9.90576805939,8.63682732435
 10/16  15:00:00,237.550640777,28.9645303838,17.1426178644,6.76230212013,37.1018798503,116.476155989,102.479975047,92.5542069872,9.90576805939,0.02
 10/16  16:00:00,236.621891552,29.0692649818,17.1379511513,5.50804048731,37.1018798503,116.476155989,100.005370461,90.0796024017,9.90576805939,0.02
 10/16  17:00:00,236.176736949,28.9737902558,16.091461469,5.02992218652,37.1018798503,116.476155989,108.74075063,90.2149338335,9.90576805939,8.62004873699
 10/16  18:00:00,152.753676229,26.1819229303,12.3500659888,0.0,24.7345865669,47.5788473902,78.0153980247,73.042513995,4.9528840297,0.02
 10/16  19:00:00,161.698111058,27.7106807465,11.9530861444,0.0,24.7345865669,47.5788473902,84.5099913409,79.5371073113,4.9528840297,0.02
 10/16  20:00:00,137.325226917,26.4003169041,9.60749632097,0.000724058671943,12.3672932834,38.6892022431,98.3886252926,95.3968948748,2.97173041782,0.02
 10/16  21:00:00,109.820336857,20.7708231653,6.32297632354,0.0,12.3672932834,27.0668015668,85.5657875378,82.57405712,2.97173041782,0.02
 10/16  22:00:00,81.8996121878,17.3090193044,5.35821261037,0.0,4.12243109448,15.9888894789,76.1317819552,73.1400515374,2.97173041782,0.02
 10/16  23:00:00,93.8418873297,21.6362741305,6.79242884537,0.0,4.12243109448,15.9888894789,97.541226938,94.5494965202,2.97173041782,0.02
 10/16  24:00:00,82.4048390475,18.4009891731,5.65156879973,1.1722621236,4.12243109448,15.9888894789,79.2434409245,76.2517105067,2.97173041782,0.02
 10/17  01:00:00,93.7811418673,22.9466379729,7.82884250896,2.8016099557,4.12243109448,15.9888894789,99.1137119792,96.1219815614,2.97173041782,0.02
 10/17  02:00:00,82.4645309518,19.0561710943,6.11523106689,4.92165525655,4.12243109448,15.9888894789,80.5540913547,77.5623609369,2.97173041782,0.02
 10/17  03:00:00,95.5663848683,23.8202138678,7.7553988046,7.77822100851,4.12243109448,15.9888894789,110.028220716,98.4545979001,2.97173041782,8.60189239765
 10/17  04:00:00,118.131775221,27.7106807465,8.8800434339,5.11242209968,12.3672932834,24.9413748627,115.136279524,110.163395494,4.9528840297,0.02
 10/17  05:00:00,155.597322372,28.1663097537,12.3429845074,38.7529924074,12.3672932834,24.9413748627,180.706755414,175.733871384,4.9528840297,0.02
 10/17  06:00:00,201.816137627,28.6553509947,12.5613185138,27.5693681935,24.7345865669,70.7195625826,161.172995292,151.247227232,9.90576805939,0.02
 10/17  07:00:00,222.92068295,28.7085061637,12.5583833832,19.8252224338,37.1018798503,92.3937384068,142.295406262,132.369638202,9.90576805939,0.02
 10/17  08:00:00,218.77866571,28.7312031676,12.5623604845,17.5078926667,37.1018798503,104.434947198,136.111655987,126.185887927,9.90576805939,0.02
 10/17  09:00:00,228.98232976,28.7442323504,12.561615603,16.2376866647,37.1018798503,116.476155989,141.600802938,123.063536178,9.90576805939,8.63149870008
 10/17  10:00:00,225.856130391,28.7609637048,12.5654420359,15.1081375011,37.1018798503,116.476155989,130.575454703,120.649686644,9.90576805939,0.02
 10/17  11:00:00,224.345727245,28.7987358211,13.1063705447,13.8983212728,37.1018798503,116.476155989,134.753728602,116.20928307,9.90576805939,8.63867747223
 10/17  12:00:00,211.604483086,28.8357345077,14.0221944618,12.8451302874,37.1018798503,104.434947198,120.047003099,110.12123504,9.90576805939,0.02
 10/17  13:00:00,220.086333224,28.8705920916,14.4033088536,11.9009822328,37.1018798503,116.476155989,124.641589568,106.097012003,9.90576805939,8.63880950491
 10/17  14:00:00,219.497369939,28.9035833986,14.4060401196,10.8369345364,37.1018798503,116.476155989,113.655448274,103.729680215,9.90576805939,0.02
 10/17  15:00:00,218.985239237,28.9381347057,14.9385241686,9.76654802,37.1018798503,116.476155989,118.438924417,99.8980982761,9.90576805939,8.63505808106
 10/17  16:00:00,218.975090802,28.9651074266,15.3181602848,9.13505265976,37.1018798503,116.476155989,107.520966114,97.5951980549,9.90576805939,0.02
 10/17  17:00:00,219.576781163,28.9953222757,15.3102578478,8.62037730014,37.1018798503,116.476155989,114.857036139,96.4611621275,9.90576805939,8.4901059525
