Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/17  18:00:00,135.437019515,27.273892799,12.2843367391,0.0,24.7345865669,47.5788473902,82.6625448798,77.5600261326,4.9528840297,0.149634717485
 10/17  19:00:00,142.290178482,27.565084764,11.3758215115,0.0454797738748,24.7345865669,47.5788473902,88.3462983205,83.3734142908,4.9528840297,0.02
 10/17  20:00:00,120.769002834,26.4003169041,10.8964389623,0.190146231826,12.3672932834,38.6892022431,100.975590453,97.9838600349,2.97173041782,0.02
 10/17  21:00:00,100.945503588,21.0410208635,9.02949749799,1.05987452187,12.3672932834,27.0668015668,84.8824516746,81.8907212568,2.97173041782,0.02
 10/17  22:00:00,74.4647535926,17.3090193044,7.61673161695,0.0,4.12243109448,15.9888894789,76.825406346,73.8336759282,2.97173041782,0.02
 10/17  23:00:00,87.0993212084,22.3351348464,9.23721681808,1.44373311228,4.12243109448,15.9888894789,98.07925069,95.0875202721,2.97173041782,0.02
 10/17  24:00:00,78.8988086714,18.7067407363,6.89223401779,3.63098560935,4.12243109448,15.9888894789,79.3794836162,76.3877531984,2.97173041782,0.02
 10/18  01:00:00,93.8704673964,23.8202138678,8.76811383662,7.34712176479,4.12243109448,15.9888894789,100.251107672,97.2593772541,2.97173041782,0.02
 10/18  02:00:00,82.6370028167,19.0561710943,6.88057025477,6.93499826436,4.12243109448,15.9888894789,81.473990118,78.4822597002,2.97173041782,0.02
 10/18  03:00:00,96.2783623857,23.8202138678,8.69669197248,9.87628294126,4.12243109448,15.9888894789,102.215072163,99.223341745,2.97173041782,0.02
 10/18  04:00:00,117.476750751,27.7106807465,9.87866720937,6.39911393511,12.3672932834,24.9413748627,115.102178066,110.129294037,4.9528840297,0.02
 10/18  05:00:00,152.944652222,28.1756814376,13.1788704874,38.1381216095,12.3672932834,24.9413748627,178.944797552,173.971913522,4.9528840297,0.02
 10/18  06:00:00,200.910363998,28.6610687193,13.4700453277,28.5949300873,24.7345865669,70.7195625826,156.944663963,147.018895904,9.90576805939,0.02
 10/18  07:00:00,221.825114787,28.7306325091,13.4863923963,20.624420815,37.1018798503,92.3937384068,137.776462861,127.850694802,9.90576805939,0.02
 10/18  08:00:00,217.469203322,28.762112061,13.4882028438,18.0807933672,37.1018798503,104.434947198,140.05189916,121.518258861,9.90576805939,8.62787223956
 10/18  09:00:00,227.471630209,28.7910576997,13.4891434674,16.6057768789,37.1018798503,116.476155989,127.971491562,118.045723502,9.90576805939,0.02
 10/18  10:00:00,226.317096349,28.8260823938,14.0302722775,15.1946346314,37.1018798503,116.476155989,131.75688139,113.215839991,9.90576805939,8.6352733396
 10/18  11:00:00,223.921097572,28.864057204,14.4093303828,13.9862729858,37.1018798503,116.476155989,118.543057927,108.617289868,9.90576805939,0.02
 10/18  12:00:00,210.449703015,28.9067583172,14.4078757509,12.5547877757,37.1018798503,104.434947198,124.202982548,105.663354794,9.90576805939,8.63385969456
 10/18  13:00:00,221.370700632,28.9402016545,13.8705743139,11.6491448782,37.1018798503,116.476155989,114.814483932,104.888715872,9.90576805939,0.02
 10/18  14:00:00,220.691577055,28.9642236794,14.0228566647,11.0646711024,37.1018798503,116.476155989,122.04063229,103.497904688,9.90576805939,8.63695954323
 10/18  15:00:00,219.083316555,28.9900706588,14.4076050032,10.3225780104,37.1018798503,116.476155989,118.746850253,100.205963233,9.90576805939,8.63511896106
 10/18  16:00:00,218.784695787,29.0116652357,14.4080275033,9.75687414354,37.1018798503,116.476155989,108.680596123,98.754828064,9.90576805939,0.02
 10/18  17:00:00,219.091346492,29.036405006,14.3985853397,9.0328590608,37.1018798503,116.476155989,106.674779368,96.7490113084,9.90576805939,0.02
 10/18  18:00:00,136.764016167,27.273892799,11.3185087816,0.0,24.7345865669,47.5788473902,82.6048459173,77.6319618876,4.9528840297,0.02
 10/18  19:00:00,143.790238304,27.565084764,10.9759883972,0.0781829345641,24.7345865669,47.5788473902,96.9227110317,83.3601784706,4.9528840297,8.60964853141
 10/18  20:00:00,124.048672675,26.4003169041,10.9048967693,0.272436551944,12.3672932834,38.6892022431,100.601915154,97.6101847358,2.97173041782,0.02
 10/18  21:00:00,101.91255879,21.2157360425,8.57247325416,1.56644574231,12.3672932834,27.0668015668,84.7391816186,81.7474512008,2.97173041782,0.02
 10/18  22:00:00,74.9495718439,17.3090193044,6.96423767274,0.0,4.12243109448,15.9888894789,76.7469678676,73.7552374498,2.97173041782,0.02
 10/18  23:00:00,89.4489981853,22.4224924359,8.44290821452,1.97983911638,4.12243109448,15.9888894789,98.2233109387,95.2315805209,2.97173041782,0.02
 10/18  24:00:00,82.5278545438,19.0561710943,6.30387235838,5.5377279345,4.12243109448,15.9888894789,79.9854985572,76.9937681394,2.97173041782,0.02
 10/19  01:00:00,96.3904952211,23.8202138678,7.96776821782,8.34665221275,4.12243109448,15.9888894789,100.49983441,97.5081039925,2.97173041782,0.02
 10/19  02:00:00,85.4475471267,19.0561710943,5.89249399653,7.85554239118,4.12243109448,15.9888894789,81.620888219,78.6291578012,2.97173041782,0.02
 10/19  03:00:00,101.8444507,23.8202138678,6.63846556667,11.5366904684,4.12243109448,15.9888894789,102.74349348,99.7517630622,2.97173041782,0.02
 10/19  04:00:00,125.491252657,27.7106807465,6.97363215626,7.76181053971,12.3672932834,24.9413748627,115.655543527,110.682659497,4.9528840297,0.02
 10/19  05:00:00,161.552511654,28.177280854,10.3048296095,40.3948389833,12.3672932834,24.9413748627,179.160297934,174.187413904,4.9528840297,0.02
 10/19  06:00:00,210.193547471,28.6608547591,10.6123866174,31.127550089,24.7345865669,70.7195625826,166.780593193,156.854825133,9.90576805939,0.02
 10/19  07:00:00,231.198899331,28.7378445351,10.060404553,22.863338647,37.1018798503,92.3937384068,150.190297093,140.264529033,9.90576805939,0.02
 10/19  08:00:00,225.516078013,28.7754808648,10.2246921865,18.8817530644,37.1018798503,104.434947198,151.298531953,132.764799009,9.90576805939,8.62796488501
 10/19  09:00:00,234.869480444,28.8077458078,10.6318948233,16.274068689,37.1018798503,116.476155989,136.293728396,126.367960336,9.90576805939,0.02
 10/19  10:00:00,232.267163444,28.8561092781,11.1983989635,13.4643722864,37.1018798503,116.476155989,138.411848971,119.869097155,9.90576805939,8.63698375633
 10/19  11:00:00,233.944506318,28.8921797813,12.1778730085,12.7539192837,37.1018798503,116.476155989,123.900080341,113.974312281,9.90576805939,0.02
 10/19  12:00:00,219.882469716,28.9960768537,13.1245950319,9.19180791226,37.1018798503,104.434947198,121.678812703,103.139517414,9.90576805939,8.6335272292
 10/19  13:00:00,226.906393025,28.9939659142,12.9638499048,9.1781156012,37.1018798503,116.476155989,113.501263445,103.575495385,9.90576805939,0.02
 10/19  14:00:00,224.96284816,29.0085980195,13.110689753,8.92040064404,37.1018798503,116.476155989,122.31834494,103.775590816,9.90576805939,8.63698606521
 10/19  15:00:00,225.360390259,29.024353382,13.4977148289,8.85099859275,37.1018798503,116.476155989,111.160233437,101.234465378,9.90576805939,0.02
 10/19  16:00:00,225.514096772,29.0387753171,13.4984524888,8.79354012092,37.1018798503,116.476155989,118.967558955,100.431572901,9.90576805939,8.63021799496
 10/19  17:00:00,225.098640554,29.05286399,13.4939248825,8.76471860292,37.1018798503,116.476155989,109.623831794,99.6980637342,9.90576805939,0.02
 10/19  18:00:00,141.931046763,27.273892799,10.3617574691,0.00740893063674,24.7345865669,47.5788473902,82.7140839967,77.741199967,4.9528840297,0.02
 10/19  19:00:00,147.030230163,27.565084764,10.0106640313,0.0397714265774,24.7345865669,47.5788473902,87.96295189,82.9900678603,4.9528840297,0.02
 10/19  20:00:00,125.320114212,26.4003169041,9.36981639874,0.188809893155,12.3672932834,38.6892022431,100.517045556,97.5253151382,2.97173041782,0.02
 10/19  21:00:00,104.140713974,21.9938294182,7.56500306644,1.2252714885,12.3672932834,27.0668015668,95.1571505348,83.5794082592,2.97173041782,8.6060118578
 10/19  22:00:00,75.1429006272,17.3090193044,6.31390679722,0.0,4.12243109448,15.9888894789,76.6416531926,73.6499227748,2.97173041782,0.02
 10/19  23:00:00,88.1915198088,22.1604196675,7.13093749487,1.2436123613,4.12243109448,15.9888894789,98.1170669677,95.1253365499,2.97173041782,0.02
 10/19  24:00:00,83.5118946278,19.0561710943,5.31778344342,5.63379011265,4.12243109448,15.9888894789,79.561418666,76.5696882482,2.97173041782,0.02
 10/20  01:00:00,99.1575346546,23.8202138678,6.69712074744,8.86325670377,4.12243109448,15.9888894789,100.74019224,97.7484618221,2.97173041782,0.02
 10/20  02:00:00,89.0832048635,19.0561710943,4.5958526146,8.53989778056,4.12243109448,15.9888894789,81.8178657977,78.8261353799,2.97173041782,0.02
 10/20  03:00:00,106.30569606,23.8202138678,4.55310392394,12.6016701528,4.12243109448,15.9888894789,102.971848197,99.9801177787,2.97173041782,0.02
 10/20  04:00:00,127.299801417,27.7106807465,4.04905966864,8.7848982361,12.3672932834,24.9413748627,116.225670897,111.252786867,4.9528840297,0.02
 10/20  05:00:00,165.201701692,28.179156824,7.38359488173,42.5315589692,12.3672932834,24.9413748627,179.940744261,174.967860231,4.9528840297,0.02
 10/20  06:00:00,215.091214498,28.6625946741,7.13671056111,33.5846860656,24.7345865669,70.7195625826,179.050665342,169.124897282,9.90576805939,0.02
 10/20  07:00:00,236.213125405,28.7446899575,6.73520526305,25.4645640885,37.1018798503,92.3937384068,163.582228656,153.656460597,9.90576805939,0.02
 10/20  08:00:00,231.471665723,28.7736306649,7.30491135358,23.0420622671,37.1018798503,104.434947198,155.72330168,145.797533621,9.90576805939,0.02
 10/20  09:00:00,238.382668742,28.8055344716,8.2777840312,19.3388788297,37.1018798503,116.476155989,155.566531902,137.02903506,9.90576805939,8.6317287821
 10/20  10:00:00,232.758226699,28.8714545697,9.8191685101,14.4257788985,37.1018798503,116.476155989,134.858616023,124.932847964,9.90576805939,0.02
 10/20  11:00:00,230.170161,28.9461268315,11.1980204513,11.0657228521,37.1018798503,116.476155989,131.609919317,113.06566072,9.90576805939,8.63849053787
 10/20  12:00:00,220.456874151,28.9666398115,12.1757001398,9.97860591335,37.1018798503,104.434947198,117.749683773,107.823915714,9.90576805939,0.02
 10/20  13:00:00,230.905002676,29.0146715271,12.5811391868,8.56793928902,37.1018798503,116.476155989,122.124187597,103.579310764,9.90576805939,8.63910877341
 10/20  14:00:00,231.750470963,29.0403696323,13.1267162624,7.5963764775,37.1018798503,116.476155989,119.127284292,100.585026375,9.90576805939,8.63648985803
 10/20  15:00:00,232.137947415,29.0713530813,13.5158293449,6.74806480693,37.1018798503,116.476155989,106.967797979,97.0420299191,9.90576805939,0.02
 10/20  16:00:00,232.306501805,29.0868360948,13.511617618,6.65210187904,37.1018798503,116.476155989,106.402039595,96.4762715361,9.90576805939,0.02
 10/20  17:00:00,230.798777204,29.0958536983,12.9722400324,7.03367186343,37.1018798503,116.476155989,117.176201531,98.6502608192,9.90576805939,8.62017265283
 10/20  18:00:00,149.588856586,27.273892799,9.40853856186,0.0,24.7345865669,47.5788473902,81.5681160127,76.595231983,4.9528840297,0.02
 10/20  19:00:00,155.130684198,27.565084764,8.48747429687,0.0051463285585,24.7345865669,47.5788473902,86.7681342166,81.7952501869,4.9528840297,0.02
 10/20  20:00:00,132.912848173,26.4003169041,7.42467013936,0.0940060286394,12.3672932834,38.6892022431,99.5314042495,96.5396738317,2.97173041782,0.02
 10/20  21:00:00,109.870749641,22.0811870077,5.56058949296,1.21435817097,12.3672932834,27.0668015668,86.1359276875,83.1441972696,2.97173041782,0.02
 10/20  22:00:00,79.7414397139,17.3090193044,4.37185942009,0.0,4.12243109448,15.9888894789,76.4598462816,73.4681158638,2.97173041782,0.02
 10/20  23:00:00,93.8693091125,22.1604196675,6.08586490001,1.17520216697,4.12243109448,15.9888894789,97.8628170338,94.871086616,2.97173041782,0.02
 10/20  24:00:00,87.5328572207,19.0561710943,4.6275921023,5.63473866635,4.12243109448,15.9888894789,79.322911658,76.3311812402,2.97173041782,0.02
 10/21  01:00:00,102.449582977,23.8202138678,5.07182663852,9.18474812864,4.12243109448,15.9888894789,100.635569952,97.6438395341,2.97173041782,0.02
 10/21  02:00:00,90.0484409558,19.0561710943,3.29662534582,8.84060129943,4.12243109448,15.9888894789,81.887301247,78.8955708292,2.97173041782,0.02
 10/21  03:00:00,106.492170038,23.8202138678,3.84951383114,12.8066086069,4.12243109448,15.9888894789,111.654876029,100.081758145,2.97173041782,8.60138746613
 10/21  04:00:00,114.321541871,27.7106807465,5.18513295948,11.1345681664,4.12243109448,16.0517297156,122.057199822,119.065469404,2.97173041782,0.02
 10/21  05:00:00,118.994626737,28.1474686939,5.9560515495,15.2092875575,4.12243109448,16.0517297156,123.12453686,120.132806442,2.97173041782,0.02
 10/21  06:00:00,146.492215209,28.5842566414,5.95824376426,18.71886536,4.12243109448,39.6058045677,135.437468264,132.445737847,2.97173041782,0.02
 10/21  07:00:00,218.220712863,28.5842566414,9.34661815676,56.0877349821,12.3672932834,65.3531420225,188.545248071,183.572364041,4.9528840297,0.02
 10/21  08:00:00,199.432431271,28.5842566414,9.63639931263,46.8029483584,12.3672932834,68.2430321324,184.557000521,179.584116492,4.9528840297,0.02
 10/21  09:00:00,213.727712564,28.6042311814,10.7864114188,33.2159489635,16.4897243779,93.1370602926,166.855771253,158.911156805,7.92461444751,0.02
 10/21  10:00:00,206.352166098,28.6090708246,12.718266499,26.3107894942,16.4897243779,93.1370602926,151.765373164,143.820758717,7.92461444751,0.02
 10/21  11:00:00,204.839490861,28.6103163367,14.0377481386,23.0249104597,16.4897243779,93.1370602926,148.207261687,134.3550947,7.92461444751,5.9275525395
 10/21  12:00:00,198.517217577,28.6106251974,14.4124200549,22.9136758605,16.4897243779,83.9857416113,143.340091052,132.710361284,7.92461444751,2.70511531963
 10/21  13:00:00,199.408067148,28.6106282357,14.4204344009,22.7620643869,16.4897243779,83.9857416113,141.339628749,133.395014302,7.92461444751,0.02
 10/21  14:00:00,198.529215511,28.6104938619,14.9540051381,21.4755223452,16.4897243779,83.9857416113,138.668220286,130.723605838,7.92461444751,0.02
 10/21  15:00:00,156.062579658,28.5842566414,11.7855903583,0.401873737863,12.3672932834,70.6512738906,89.2042807704,84.2313967407,4.9528840297,0.02
 10/21  16:00:00,154.30580702,28.5842566414,11.0955080942,1.30612875479,12.3672932834,70.6512738906,92.5474784027,87.574594373,4.9528840297,0.02
 10/21  17:00:00,140.134274842,28.5842566414,9.93023309645,2.96144692842,12.3672932834,58.1284167478,107.894654904,94.3357611689,4.9528840297,8.6060097055
 10/21  18:00:00,109.329337905,25.9635289566,8.92427973204,0.0,12.3672932834,24.9413748627,103.332642308,98.3597582787,4.9528840297,0.02
 10/21  19:00:00,114.022063309,25.9635289566,8.88651940163,0.0,12.3672932834,24.9413748627,107.002448043,102.029564013,4.9528840297,0.02
 10/21  20:00:00,97.4733914375,25.9635289566,8.88460103729,0.0,4.12243109448,16.0517297156,115.48725137,112.495520952,2.97173041782,0.02
 10/21  21:00:00,93.0902266624,22.0811870077,7.47627418428,5.1357457042,4.12243109448,15.9888894789,97.3552513501,94.3635209323,2.97173041782,0.02
 10/21  22:00:00,88.7023224614,19.0561710943,6.26722648721,8.0774783403,4.12243109448,15.9888894789,82.9674370157,79.9757065979,2.97173041782,0.02
 10/21  23:00:00,104.372738316,23.8202138678,8.00552916309,11.4990782837,4.12243109448,15.9888894789,104.330002661,101.338272243,2.97173041782,0.02
 10/21  24:00:00,91.1976506242,19.0561710943,5.78398057963,10.4541877667,4.12243109448,15.9888894789,83.4046758409,80.4129454231,2.97173041782,0.02
 10/22  01:00:00,106.002344712,23.8202138678,6.94880379097,14.5824711878,2.06121554724,15.9888894789,105.234604877,102.242874459,2.97173041782,0.02
 10/22  02:00:00,92.2661290417,19.0561710943,5.33659763714,13.0102114689,2.06121554724,15.9888894789,85.3797999634,82.3880695456,2.97173041782,0.02
 10/22  03:00:00,107.952344398,23.8202138678,6.41734202516,16.9762713271,2.06121554724,15.9888894789,107.052019111,104.060288693,2.97173041782,0.02
 10/22  04:00:00,93.4947581174,19.0561710943,4.825237784,14.8674364638,2.06121554724,15.9888894789,86.6286631184,83.6369327006,2.97173041782,0.02
 10/22  05:00:00,109.452056354,23.8202138678,6.04187880216,18.9083928303,2.06121554724,15.9888894789,108.422080286,105.430349868,2.97173041782,0.02
 10/22  06:00:00,94.8360617459,19.0561710943,4.74432441794,16.2671866631,2.06121554724,15.9888894789,87.5463469628,84.554616545,2.97173041782,0.02
 10/22  07:00:00,108.685035837,23.8202138678,6.01240091017,20.5142666455,2.06121554724,15.9888894789,109.452401232,106.460670814,2.97173041782,0.02
 10/22  08:00:00,107.714760415,19.0561710943,4.82632273094,15.1966956651,4.12243109448,41.7362269337,86.6476810674,81.6747970377,4.9528840297,0.02
 10/22  09:00:00,122.433664863,23.8202138678,6.5986201367,17.3856638165,4.12243109448,41.7362269337,104.954634087,99.9817500569,4.9528840297,0.02
 10/22  10:00:00,106.66916988,19.0561710943,6.14230659479,11.7094423919,4.12243109448,41.7362269337,82.5987863735,77.6259023438,4.9528840297,0.02
 10/22  11:00:00,122.972508249,23.8202138678,8.11424563981,11.9555551539,4.12243109448,41.7362269337,98.4220356412,93.4491516115,4.9528840297,0.02
 10/22  12:00:00,108.316077109,19.0561710943,6.45195526445,9.27020286189,4.12243109448,41.7362269337,79.4970274873,74.5241434576,4.9528840297,0.02
 10/22  13:00:00,125.653113106,23.8202138678,8.55028126914,11.8992434425,4.12243109448,41.7362269337,99.3025084306,94.3296244009,4.9528840297,0.02
 10/22  14:00:00,108.225413586,19.0561710943,6.37713169205,9.97979207186,4.12243109448,41.7362269337,81.7715047921,76.7986207624,4.9528840297,0.02
 10/22  15:00:00,124.786514324,23.8202138678,8.16750819408,12.5910885302,4.12243109448,41.7362269337,101.395426503,96.4225424737,4.9528840297,0.02
 10/22  16:00:00,91.8186512588,19.0561710943,6.40838183402,10.3200700541,4.12243109448,24.8785346261,82.7206611429,77.7477771132,4.9528840297,0.02
 10/22  17:00:00,100.183588815,23.8202138678,7.72411004617,16.5797472929,2.06121554724,15.9888894789,106.186271316,103.194540898,2.97173041782,0.02
 10/22  18:00:00,92.7300312415,19.0561710943,5.66993785295,14.8576309411,2.06121554724,15.9888894789,87.3183094774,84.3265790596,2.97173041782,0.02
 10/22  19:00:00,114.086635466,23.8202138678,6.76737344445,19.4895372285,2.06121554724,15.9888894789,109.274477887,106.282747469,2.97173041782,0.02
 10/22  20:00:00,97.9280079419,19.0561710943,5.35343140944,16.8134096763,2.06121554724,15.9888894789,88.5300353465,85.5383049287,2.97173041782,0.02
 10/22  21:00:00,114.680805665,23.8202138678,6.74950189458,21.6046374091,2.06121554724,15.9888894789,119.092040933,107.518437794,2.97173041782,8.60187272176
 10/22  22:00:00,98.9742680803,19.0561710943,5.34240025636,18.4211193817,2.06121554724,15.9888894789,89.3306043964,86.3388739786,2.97173041782,0.02
 10/22  23:00:00,116.403599006,23.8202138678,6.73705351654,23.375772779,2.06121554724,15.9888894789,111.370712875,108.378982457,2.97173041782,0.02
 10/22  24:00:00,99.2550958919,19.0561710943,4.98441382658,19.852941188,2.06121554724,15.9888894789,90.1130744602,87.1213440424,2.97173041782,0.02
 10/23  01:00:00,116.452116426,23.8202138678,5.91117942589,24.1772347869,4.12243109448,15.9888894789,111.479998618,108.4882682,2.97173041782,0.02
 10/23  02:00:00,100.553589941,19.0561710943,4.72116790377,20.0749469392,4.12243109448,15.9888894789,89.7711266345,86.7793962167,2.97173041782,0.02
 10/23  03:00:00,117.332890415,23.8202138678,5.94968603923,25.0087934338,4.12243109448,15.9888894789,111.588922369,108.597191951,2.97173041782,0.02
 10/23  04:00:00,135.22918206,27.7106807465,6.90704379832,16.434167063,12.3672932834,24.9413748627,127.34662131,122.37373728,4.9528840297,0.02
 10/23  05:00:00,189.350074396,28.1474686939,9.75593003177,66.2399975501,12.3672932834,24.9413748627,194.615403487,189.642519458,4.9528840297,0.02
 10/23  06:00:00,233.969678497,28.5842566414,9.65232277661,52.9686435453,24.7345865669,70.7195625826,186.628057638,176.702289578,9.90576805939,0.02
 10/23  07:00:00,250.773328333,28.5899859045,9.65848938257,38.5745715294,37.1018798503,92.3937384068,167.735124718,157.809356658,9.90576805939,0.02
 10/23  08:00:00,241.002840298,28.5993202342,10.2240466228,33.6380941865,37.1018798503,104.434947198,158.988957975,149.063189916,9.90576805939,0.02
 10/23  09:00:00,248.517039934,28.6070413068,10.6267405388,30.1328441611,37.1018798503,116.476155989,161.610504707,143.072773161,9.90576805939,8.63196348603
 10/23  10:00:00,246.031889904,28.6170880114,10.6349320111,27.0408067482,37.1018798503,116.476155989,149.350859185,139.425091125,9.90576805939,0.02
 10/23  11:00:00,244.724663244,28.6256061113,11.2096087774,24.0851165507,37.1018798503,116.476155989,152.906509625,134.361439969,9.90576805939,8.63930159711
 10/23  12:00:00,232.004887808,28.6329699119,11.6154578866,21.31432153,37.1018798503,104.434947198,139.347265251,129.421497192,9.90576805939,0.02
 10/23  13:00:00,240.229317225,28.6398295355,12.1853115921,18.9363080279,37.1018798503,116.476155989,143.607884907,125.062753902,9.90576805939,8.63936294511
 10/23  14:00:00,239.549181425,28.6483190015,12.5857551926,17.2896664203,37.1018798503,116.476155989,139.634308895,121.091236721,9.90576805939,8.63730411426
 10/23  15:00:00,239.458451317,28.6625492633,12.5913844161,15.9966692924,37.1018798503,116.476155989,129.026793355,119.101025296,9.90576805939,0.02
 10/23  16:00:00,239.410735204,28.6760029048,12.5939626041,14.9132368851,37.1018798503,116.476155989,135.826812408,117.290668276,9.90576805939,8.63037607232
 10/23  17:00:00,238.785694554,28.6886770852,12.5909211281,14.3192427165,37.1018798503,116.476155989,126.005235517,116.079467458,9.90576805939,0.02
 10/23  18:00:00,151.518009537,25.9635289566,9.39323838334,0.0,24.7345865669,47.5788473902,87.8802897034,82.9074056737,4.9528840297,0.02
 10/23  19:00:00,158.336640699,27.273892799,9.01817050962,0.24996394678,24.7345865669,47.5788473902,91.0499675079,86.0770834782,4.9528840297,0.02
 10/23  20:00:00,134.191356126,25.9635289566,8.37420070214,0.0,12.3672932834,38.6892022431,103.512896864,100.521166446,2.97173041782,0.02
 10/23  21:00:00,108.667811679,20.7708231653,6.74422483535,0.0,12.3672932834,27.0668015668,88.5874819278,85.59575151,2.97173041782,0.02
 10/23  22:00:00,81.5802473008,17.3090193044,5.63501742063,0.0,4.12243109448,15.9888894789,78.28298372,75.2912533022,2.97173041782,0.02
 10/23  23:00:00,104.554186074,23.7328562783,7.23059324656,7.4023882344,4.12243109448,15.9888894789,99.9658437125,96.9741132947,2.97173041782,0.02
 10/23  24:00:00,91.7894278613,19.0561710943,5.63247020359,7.72077845961,4.12243109448,15.9888894789,81.3276045917,78.3358741739,2.97173041782,0.02
 10/24  01:00:00,108.062056298,23.8202138678,7.11150854573,11.2393623415,4.12243109448,15.9888894789,101.928664711,98.9369342934,2.97173041782,0.02
 10/24  02:00:00,93.9633300448,19.0561710943,5.23299156674,10.1063794071,4.12243109448,15.9888894789,91.465348125,79.8917148934,2.97173041782,8.60190281375
 10/24  03:00:00,110.362693586,23.8202138678,6.28211963029,14.1551872212,4.12243109448,15.9888894789,104.379516562,101.387786144,2.97173041782,0.02
 10/24  04:00:00,132.071094673,27.7106807465,6.96432179372,9.4725389621,12.3672932834,24.9413748627,117.143550776,112.170666747,4.9528840297,0.02
 10/24  05:00:00,173.525480455,28.1602488996,10.3106376943,47.1149631705,12.3672932834,24.9413748627,181.678529477,176.705645447,4.9528840297,0.02
 10/24  06:00:00,220.374393617,28.6248002042,10.0612739461,37.0706708362,24.7345865669,70.7195625826,171.762609174,161.836841115,9.90576805939,0.02
 10/24  07:00:00,241.128085567,28.6683180231,10.2298188041,26.4435993982,37.1018798503,92.3937384068,153.796802956,143.871034896,9.90576805939,0.02
 10/24  08:00:00,235.598696063,28.6909309579,10.6426479489,23.6834942702,37.1018798503,104.434947198,145.845613483,135.919845424,9.90576805939,0.02
 10/24  09:00:00,245.860361245,28.70703015,10.6443733203,21.7807305712,37.1018798503,116.476155989,151.033068262,132.497083464,9.90576805939,8.6302167385
 10/24  10:00:00,243.225186371,28.7190258638,10.6420620177,19.5779062683,37.1018798503,116.476155989,139.250152072,129.324384012,9.90576805939,0.02
 10/24  11:00:00,238.211863879,28.7308733031,10.6474197017,14.1929370599,37.1018798503,116.476155989,141.098638959,122.553571897,9.90576805939,8.6392990021
 10/24  12:00:00,225.196137229,28.7813525729,11.2123058347,11.3454174718,37.1018798503,104.434947198,124.377705315,114.451937255,9.90576805939,0.02
 10/24  13:00:00,234.804164864,28.8679835158,11.6198930984,10.0380023049,37.1018798503,116.476155989,126.227590575,107.682455769,9.90576805939,8.63936674676
 10/24  14:00:00,234.694976416,28.9886566012,12.1896731968,8.70488182343,37.1018798503,116.476155989,111.328106121,101.402338061,9.90576805939,0.02
 10/24  15:00:00,232.973390676,29.1116753118,12.5949806509,7.43651017529,37.1018798503,116.476155989,113.709866734,95.168488142,9.90576805939,8.63561053262
 10/24  16:00:00,231.578482838,29.1215926647,12.5844407423,6.66222739142,37.1018798503,116.476155989,103.461739301,93.5359712411,9.90576805939,0.02
 10/24  17:00:00,231.693429475,28.9945900645,12.0282855372,6.40396710922,37.1018798503,116.476155989,117.536735255,99.0106106823,9.90576805939,8.62035651378
 10/24  18:00:00,153.297335914,27.273892799,7.88254005943,0.000163303409415,24.7345865669,47.5788473902,79.976613033,75.0037290033,4.9528840297,0.02
 10/24  19:00:00,154.976238494,27.1282968165,5.90255318235,0.0633602835568,24.7345865669,47.5788473902,85.7655158161,80.7926317864,4.9528840297,0.02
 10/24  20:00:00,134.62267681,26.8371048515,3.89156874464,0.331739843469,12.3672932834,38.6892022431,99.2249551615,96.2332247437,2.97173041782,0.02
 10/24  21:00:00,108.734732364,20.7708231653,3.38829114831,0.0,12.3672932834,27.0668015668,86.3517090845,83.3599786667,2.97173041782,0.02
 10/24  22:00:00,83.7548557967,18.3573103783,3.40553854366,1.67426501603,4.12243109448,15.9888894789,76.3718984332,73.3801680154,2.97173041782,0.02
 10/24  23:00:00,101.67827363,23.8202138678,4.33601802571,5.99801632629,4.12243109448,15.9888894789,97.6691099324,94.6773795146,2.97173041782,0.02
 10/24  24:00:00,90.0560625382,19.0561710943,2.34326732122,6.85715459913,4.12243109448,15.9888894789,79.9242990746,76.9325686567,2.97173041782,0.02
 10/25  01:00:00,107.302620914,23.8202138678,2.29442000021,11.0847025379,4.12243109448,15.9888894789,101.146564675,98.1548342571,2.97173041782,0.02
 10/25  02:00:00,92.7732652195,19.0561710943,2.06014002954,10.1078750561,4.12243109448,15.9888894789,82.3337107214,79.3419803036,2.97173041782,0.02
 10/25  03:00:00,108.648831235,23.8202138678,3.98141573775,14.0627435497,4.12243109448,15.9888894789,103.502490683,100.510760265,2.97173041782,0.02
 10/25  04:00:00,129.622615864,27.7106807465,5.59724465548,9.4546219993,12.3672932834,24.9413748627,115.983794504,111.010910474,4.9528840297,0.02
 10/25  05:00:00,169.686342557,28.1642392436,9.91222504118,45.5716377992,12.3672932834,24.9413748627,179.820979373,174.848095343,4.9528840297,0.02
 10/25  06:00:00,215.958435198,28.6433410547,10.622999319,35.1223716467,24.7345865669,70.7195625826,167.677680933,157.751912874,9.90576805939,0.02
 10/25  07:00:00,236.98823418,28.7035544769,11.1971654877,25.2309712135,37.1018798503,92.3937384068,156.466578603,137.951560782,9.90576805939,8.60924976126
 10/25  08:00:00,228.885658065,28.7243484193,11.6060901026,22.4031670908,37.1018798503,104.434947198,140.201362846,130.275594786,9.90576805939,0.02
 10/25  09:00:00,237.89049257,28.7376932707,12.1730240638,20.23733352,37.1018798503,116.476155989,135.139566852,125.213798792,9.90576805939,0.02
 10/25  10:00:00,234.662905004,28.7511349642,12.5751164929,18.3599165857,37.1018798503,116.476155989,139.236989913,120.693621304,9.90576805939,8.63760055037
 10/25  11:00:00,232.522716441,28.7712837878,13.1174527777,16.6418059143,37.1018798503,116.476155989,135.03335327,116.488188852,9.90576805939,8.63939635773
 10/25  12:00:00,221.235976343,28.7898804088,14.037727964,15.2036619452,37.1018798503,104.434947198,120.563714428,110.637946369,9.90576805939,0.02
 10/25  13:00:00,230.992518784,28.8185298149,14.4144311167,14.0595446412,37.1018798503,116.476155989,125.114278004,106.569192024,9.90576805939,8.63931792056
 10/25  14:00:00,229.470129359,28.8508996899,14.9503598115,13.0184508509,37.1018798503,116.476155989,112.74366978,102.817901721,9.90576805939,0.02
 10/25  15:00:00,228.044919401,28.8845646725,15.3310764119,12.1013156055,37.1018798503,116.476155989,117.606073362,99.0646373954,9.90576805939,8.63566790729
 10/25  16:00:00,227.681775655,28.9123747157,15.324138351,11.5366224233,37.1018798503,116.476155989,107.573536941,97.6477688816,9.90576805939,0.02
 10/25  17:00:00,228.02089334,28.9333307196,14.7944032338,11.2952619493,37.1018798503,116.476155989,108.133384188,98.2076161289,9.90576805939,0.02
 10/25  18:00:00,145.388642159,27.1282968165,11.3467185264,0.0178946141756,24.7345865669,47.5788473902,92.413596299,78.8509412262,4.9528840297,8.60977104304
 10/25  19:00:00,147.822032364,27.565084764,10.1892946475,0.220237126477,24.7345865669,47.5788473902,88.9318003021,83.9589162725,4.9528840297,0.02
 10/25  20:00:00,126.336357999,26.4003169041,8.80789384349,0.430127293734,12.3672932834,38.6892022431,101.487922529,98.4961921116,2.97173041782,0.02
 10/25  21:00:00,103.177930769,21.2076111127,7.16210541096,0.644515499922,12.3672932834,27.0668015668,87.101801159,84.1100707411,2.97173041782,0.02
 10/25  22:00:00,79.2900781496,18.2699527888,6.24695174154,2.02950946152,4.12243109448,15.9888894789,76.9008071904,73.9090767725,2.97173041782,0.02
 10/25  23:00:00,97.0596260213,23.8202138678,7.6724453682,7.11607967756,4.12243109448,15.9888894789,98.4081532446,95.4164228268,2.97173041782,0.02
 10/25  24:00:00,85.7768558444,19.0561710943,5.11662693576,7.40475699792,4.12243109448,15.9888894789,80.1210164756,77.1292860577,2.97173041782,0.02
 10/26  01:00:00,101.653972154,23.8202138678,5.88065830651,11.0185463986,4.12243109448,15.9888894789,101.055935186,98.0642047682,2.97173041782,0.02
 10/26  02:00:00,88.6418045302,19.0561710943,4.67057370244,10.0439033166,4.12243109448,15.9888894789,82.0781919876,79.0864615698,2.97173041782,0.02
 10/26  03:00:00,103.427363034,23.8202138678,6.28957708942,13.5892074078,4.12243109448,15.9888894789,103.044688716,100.052958298,2.97173041782,0.02
 10/26  04:00:00,123.710582833,27.7106807465,7.67193776613,9.10124810416,12.3672932834,24.9413748627,116.066523335,111.093639305,4.9528840297,0.02
 10/26  05:00:00,163.787339637,28.1596615577,11.6215671439,45.0554198401,12.3672932834,24.9413748627,179.763207024,174.790322995,4.9528840297,0.02
 10/26  06:00:00,209.741702013,28.6485167647,12.0184681334,33.9200021242,24.7345865669,70.7195625826,162.844679928,152.918911869,9.90576805939,0.02
 10/26  07:00:00,231.268476812,28.7161031485,12.263413545,24.3626845626,37.1018798503,92.3937384068,143.435519454,133.509751394,9.90576805939,0.02
 10/26  08:00:00,223.737579869,28.7368978603,12.4138424922,21.5350054246,37.1018798503,104.434947198,145.375223452,126.842845231,9.90576805939,8.62661016124
 10/26  09:00:00,232.440176393,28.7622744718,12.8665760037,18.6318225814,37.1018798503,116.476155989,131.199013233,121.273245173,9.90576805939,0.02
 10/26  10:00:00,229.905238075,28.7860716211,13.429765786,17.0270326571,37.1018798503,116.476155989,134.727616834,116.184148472,9.90576805939,8.6377003024
 10/26  11:00:00,229.011283784,28.8107052767,14.0677445166,15.209589795,37.1018798503,116.476155989,120.947125302,111.021357243,9.90576805939,0.02
 10/26  12:00:00,218.531630253,28.8362528552,14.9429095731,13.8511025356,37.1018798503,104.434947198,123.625466208,105.085302484,9.90576805939,8.63439566448
 10/26  13:00:00,228.445740059,28.8712301214,15.3217434715,12.8528755314,37.1018798503,116.476155989,111.085995948,101.160227889,9.90576805939,0.02
 10/26  14:00:00,227.92865169,28.9105939261,15.8589133172,11.6596858985,37.1018798503,116.476155989,117.548734648,99.0053732547,9.90576805939,8.637593334
 10/26  15:00:00,227.197526788,28.9392643539,15.7071352662,11.0213322299,37.1018798503,116.476155989,116.419681088,97.8781499796,9.90576805939,8.63576304872
 10/26  16:00:00,226.865379607,28.9619412286,15.3296810845,10.6534328194,37.1018798503,116.476155989,107.117559308,97.1917912486,9.90576805939,0.02
 10/26  17:00:00,227.649808633,28.9821640218,15.330022603,10.3184987245,37.1018798503,116.476155989,106.462712818,96.5369447586,9.90576805939,0.02
 10/26  18:00:00,146.355542006,27.1282968165,12.3204239338,0.0,24.7345865669,47.5788473902,82.908099614,77.9352155843,4.9528840297,0.02
 10/26  19:00:00,147.814401873,27.565084764,11.6237910869,0.0762344814241,24.7345865669,47.5788473902,96.8788011466,83.316118968,4.9528840297,8.6097981489
 10/26  20:00:00,124.743690337,26.4003169041,11.0697220725,0.297124956919,12.3672932834,38.6892022431,100.676679545,97.6849491275,2.97173041782,0.02
 10/26  21:00:00,100.918077831,20.604232916,9.0219769409,0.704546002524,12.3672932834,27.0668015668,84.6784993596,81.6867689418,2.97173041782,0.02
 10/26  22:00:00,76.8903342234,17.7458072519,7.61859488377,0.73823189118,4.12243109448,15.9888894789,76.5885864693,73.5968560515,2.97173041782,0.02
 10/26  23:00:00,87.6685018078,21.6362741305,9.26138948295,0.0,4.12243109448,15.9888894789,98.0050900087,95.0133595908,2.97173041782,0.02
 10/26  24:00:00,83.1076883923,19.274565068,6.5505619793,5.80032115767,4.12243109448,15.9888894789,79.4499008306,76.4581704128,2.97173041782,0.02
 10/27  01:00:00,93.9670770807,23.3834259204,7.88144189491,6.58040654908,4.12243109448,15.9888894789,99.5736597321,96.5819293142,2.97173041782,0.02
 10/27  02:00:00,87.8232110015,19.4929590417,6.16439916638,9.65163049192,4.12243109448,15.9888894789,80.7578947974,77.7661643796,2.97173041782,0.02
 10/27  03:00:00,97.9277623649,23.3834259204,7.36342149783,8.85407541824,4.12243109448,15.9888894789,101.632235,98.6405045824,2.97173041782,0.02
 10/27  04:00:00,125.048721287,28.1474686939,8.50167188373,9.28212991444,12.3672932834,24.9413748627,115.089619452,110.116735422,4.9528840297,0.02
 10/27  05:00:00,152.420607453,27.7322874091,12.3165426901,33.3701771576,12.3672932834,24.9413748627,179.283963126,174.311079097,4.9528840297,0.02
 10/27  06:00:00,208.069485021,28.6703279241,12.5633136654,31.0794441239,24.7345865669,70.7195625826,159.781681898,149.855913839,9.90576805939,0.02
 10/27  07:00:00,230.458269607,28.7488267513,12.5637860916,22.2294722319,37.1018798503,92.3937384068,140.731956729,130.80618867,9.90576805939,0.02
 10/27  08:00:00,223.907114397,28.7893748552,12.5705206746,19.8296726754,37.1018798503,104.434947198,143.19780888,124.663610619,9.90576805939,8.62843020174
 10/27  09:00:00,233.957186607,28.8172331518,13.1073414308,17.930217126,37.1018798503,116.476155989,129.137503111,119.211735052,9.90576805939,0.02
 10/27  10:00:00,231.331600752,28.8412458865,14.031433311,16.0468830602,37.1018798503,116.476155989,131.04529984,112.501872855,9.90576805939,8.63765892489
 10/27  11:00:00,230.983421541,28.8790283712,14.9436174728,14.119461731,37.1018798503,116.476155989,115.26410763,105.338339571,9.90576805939,0.02
 10/27  12:00:00,219.550459198,28.9138417994,15.8554312845,13.0115342245,37.1018798503,104.434947198,119.883137063,101.343283871,9.90576805939,8.63408513203
 10/27  13:00:00,226.556292926,28.9515988752,16.2282369737,11.8236277927,37.1018798503,116.476155989,109.844733572,99.9189655122,9.90576805939,0.02
 10/27  14:00:00,224.894651967,28.9795549865,16.2310509464,10.9618239281,37.1018798503,116.476155989,117.33056628,98.7871628501,9.90576805939,8.6376353702
 10/27  15:00:00,221.651771561,29.0051932008,15.7023448004,10.2371657638,37.1018798503,116.476155989,107.770985084,97.8452170247,9.90576805939,0.02
 10/27  16:00:00,219.508761126,29.0281315893,15.3237420604,9.5755726837,37.1018798503,116.476155989,115.48859165,96.9520849829,9.90576805939,8.63073860744
 10/27  17:00:00,220.420091847,29.0464528743,15.3157303815,9.38138601927,37.1018798503,116.476155989,106.228024307,96.3022562479,9.90576805939,0.02
 10/27  18:00:00,139.522626399,27.273892799,11.7254865314,0.0016057208476,24.7345865669,47.5788473902,82.8687763342,77.8958923045,4.9528840297,0.02
 10/27  19:00:00,141.938039006,27.565084764,10.9792931735,0.0618562477854,24.7345865669,47.5788473902,88.5623253435,83.5894413138,4.9528840297,0.02
 10/27  20:00:00,120.832732833,26.4003169041,10.8941572167,0.26257468936,12.3672932834,38.6892022431,109.342812105,97.7612875497,2.97173041782,8.6097941373
 10/27  21:00:00,100.259578436,21.2157360425,9.46576299157,1.38725538757,12.3672932834,27.0668015668,84.6520412998,81.660310882,2.97173041782,0.02
 10/27  22:00:00,73.0865101688,17.3090193044,8.26285598887,0.0,4.12243109448,15.9888894789,76.561852569,73.5701221511,2.97173041782,0.02
 10/27  23:00:00,83.7790883181,21.6362741305,10.5284135928,0.0,4.12243109448,15.9888894789,97.9965204374,95.0047900196,2.97173041782,0.02
 10/27  24:00:00,78.2657615215,18.8814559153,8.17592418342,3.76683958402,4.12243109448,15.9888894789,79.0080610818,76.016330664,2.97173041782,0.02
 10/28  01:00:00,92.7926405194,23.8202138678,10.4114845913,7.08897223661,4.12243109448,15.9888894789,99.9403452437,96.9486148259,2.97173041782,0.02
 10/28  02:00:00,81.4192745298,19.0561710943,8.17324192804,6.64725974519,4.12243109448,15.9888894789,81.085541271,78.0938108531,2.97173041782,0.02
 10/28  03:00:00,94.7232111203,23.8202138678,9.87874755961,9.61579165591,4.12243109448,15.9888894789,101.928834358,98.9371039402,2.97173041782,0.02
 10/28  04:00:00,100.96444739,27.7106807465,10.8626463527,8.67736753393,4.12243109448,16.0517297156,121.317807906,118.326077488,2.97173041782,0.02
 10/28  05:00:00,104.66410851,28.1474686939,10.8151577292,11.7718905199,4.12243109448,16.0517297156,122.484390058,119.49265964,2.97173041782,0.02
 10/28  06:00:00,133.853581506,28.5842566414,10.8138990752,15.1014649644,4.12243109448,39.6058045677,118.744130268,115.752399851,2.97173041782,0.02
 10/28  07:00:00,206.648565343,28.5843687204,13.5723969169,50.5643121858,12.3672932834,65.3531420225,170.989860562,166.016976532,4.9528840297,0.02
 10/28  08:00:00,186.484218491,28.5844619393,13.4643390521,42.6170733592,12.3672932834,68.2430321324,169.372551791,164.399667761,4.9528840297,0.02
 10/28  09:00:00,206.671842585,28.6088058263,14.0145002579,34.2558135783,16.4897243779,93.1370602926,156.901342938,148.956728491,7.92461444751,0.02
 10/28  10:00:00,202.613819374,28.6126136894,14.4001570062,31.742774469,16.4897243779,93.1370602926,159.461001963,142.921015968,7.92461444751,8.6153715476
 10/28  11:00:00,200.391293774,28.6133440284,14.9307276148,30.2681177491,16.4897243779,93.1370602926,147.32856754,139.383953092,7.92461444751,0.02
 10/28  12:00:00,190.30901604,28.6132520413,15.3089602158,28.6802735473,16.4897243779,83.9857416113,143.681935938,135.73732149,7.92461444751,0.02
 10/28  13:00:00,185.014471166,28.6129281403,15.3115816466,27.0115347055,16.4897243779,83.9857416113,142.258788604,134.314174156,7.92461444751,0.02
 10/28  14:00:00,181.781006268,28.6124034273,15.8312846758,26.0021973546,16.4897243779,83.9857416113,139.560111218,131.615496771,7.92461444751,0.02
 10/28  15:00:00,138.427605108,28.5842566414,13.2301291209,2.30036547753,12.3672932834,70.6512738906,97.0672769287,83.5023305652,4.9528840297,8.61206233386
 10/28  16:00:00,140.197556857,28.5842566414,12.9520180004,4.22432548923,12.3672932834,70.6512738906,88.976430021,84.0035459913,4.9528840297,0.02
 10/28  17:00:00,131.146178719,28.5842566414,12.3959996461,5.83221082102,12.3672932834,58.1284167478,93.5577458399,88.5848618102,4.9528840297,0.02
 10/28  18:00:00,102.487310235,25.9635289566,11.8329341183,0.0,12.3672932834,24.9413748627,104.292327972,99.3194439422,4.9528840297,0.02
 10/28  19:00:00,104.830023327,25.9635289566,11.8023872336,0.0,12.3672932834,24.9413748627,108.632159285,103.659275256,4.9528840297,0.02
 10/28  20:00:00,93.311924914,27.0554988253,11.7940413393,3.98632571811,4.12243109448,16.0517297156,116.730094501,113.738364083,2.97173041782,0.02
 10/28  21:00:00,87.2374867051,22.5179749551,9.6392531749,7.67119181053,4.12243109448,15.9888894789,96.8397243352,93.8479939174,2.97173041782,0.02
 10/28  22:00:00,83.8154759249,19.4929590417,8.13976391498,10.8485141253,4.12243109448,15.9888894789,82.9004924076,79.9087619898,2.97173041782,0.02
 10/28  23:00:00,91.460316509,23.3834259204,10.291337531,9.56160058724,4.12243109448,15.9888894789,103.903532159,100.911801742,2.97173041782,0.02
 10/28  24:00:00,86.9676676572,19.4929590417,8.11109399077,12.8376965618,4.12243109448,15.9888894789,83.8961841969,80.9044537791,2.97173041782,0.02
 10/29  01:00:00,94.1564692327,23.3834259204,9.77793675195,11.825048485,2.06121554724,15.9888894789,106.004074985,103.012344567,2.97173041782,0.02
 10/29  02:00:00,88.7142799877,19.4929590417,7.28241226405,15.5738088426,2.06121554724,15.9888894789,85.9434320263,82.9517016085,2.97173041782,0.02
 10/29  03:00:00,97.0606211126,23.3834259204,8.76830123317,13.5126805821,2.06121554724,15.9888894789,107.596903115,104.605172697,2.97173041782,0.02
 10/29  04:00:00,91.2902711447,19.4929590417,6.75030678303,17.2948956514,2.06121554724,15.9888894789,86.9711881752,83.9794577574,2.97173041782,0.02
 10/29  05:00:00,98.5208580223,23.3834259204,8.51706982711,14.8066315315,2.06121554724,15.9888894789,108.740750322,105.749019904,2.97173041782,0.02
 10/29  06:00:00,92.5957894774,19.4929590417,6.3723700243,18.9643052959,2.06121554724,15.9888894789,87.9000166303,84.9082862125,2.97173041782,0.02
 10/29  07:00:00,100.399723821,23.3834259204,7.66500408986,16.2068909551,2.06121554724,15.9888894789,109.835607285,106.843876868,2.97173041782,0.02
 10/29  08:00:00,109.2262879,19.4929590417,6.09526013934,17.9024884571,4.12243109448,41.7362269337,86.4739609548,81.5010769251,4.9528840297,0.02
 10/29  09:00:00,113.19785189,23.3834259204,7.26066181115,14.5484770021,4.12243109448,41.7362269337,105.627214124,100.654330095,4.9528840297,0.02
 10/29  10:00:00,107.032216578,19.4929590417,5.42257026157,17.8318561425,4.12243109448,41.7362269337,93.8057176441,80.2509268289,4.9528840297,8.60190678556
 10/29  11:00:00,114.844816342,23.3834259204,6.89650398379,14.3359877825,4.12243109448,41.7362269337,104.936639488,99.9637554583,4.9528840297,0.02
 10/29  12:00:00,107.501262736,19.4929590417,5.41782368097,17.5167388708,4.12243109448,41.7362269337,84.8838010405,79.9109170108,4.9528840297,0.02
 10/29  13:00:00,114.600676564,23.3834259204,6.88895621045,14.0935898635,4.12243109448,41.7362269337,104.743756498,99.7708724681,4.9528840297,0.02
 10/29  14:00:00,106.990797943,19.4929590417,5.41197587688,17.008060772,4.12243109448,41.7362269337,84.6430811918,79.6701971621,4.9528840297,0.02
 10/29  15:00:00,114.232615101,23.3834259204,6.8814746798,13.6990277078,4.12243109448,41.7362269337,104.422643091,99.4497590615,4.9528840297,0.02
 10/29  16:00:00,91.3681647087,19.4929590417,5.06247399017,17.5410386304,4.12243109448,24.8785346261,84.9994647864,80.0265807567,4.9528840297,0.02
 10/29  17:00:00,91.6364594735,23.3834259204,6.01668874044,17.5074895773,2.06121554724,15.9888894789,108.804325723,105.812595306,2.97173041782,0.02
 10/29  18:00:00,98.3021470885,19.4929590417,4.36615803891,22.7043733992,2.06121554724,15.9888894789,89.3800981317,86.3883677139,2.97173041782,0.02
 10/29  19:00:00,108.634149537,23.3834259204,5.13925581231,19.5478136206,2.06121554724,15.9888894789,111.842336191,108.850605773,2.97173041782,0.02
 10/29  20:00:00,103.859137221,19.4929590417,3.70532231757,25.1598687945,2.06121554724,15.9888894789,90.5539496319,87.5622192141,2.97173041782,0.02
 10/29  21:00:00,112.061468398,23.3834259204,3.84904311346,21.6818494719,2.06121554724,15.9888894789,113.205798812,110.214068394,2.97173041782,0.02
 10/29  22:00:00,107.760701298,19.4929590417,2.75096662559,27.4948893388,2.06121554724,15.9888894789,91.4504003886,88.4586699708,2.97173041782,0.02
 10/29  23:00:00,115.070925216,23.3834259204,3.0249475798,23.3846814235,2.06121554724,15.9888894789,114.127123551,111.135393133,2.97173041782,0.02
 10/29  24:00:00,110.174041688,19.4929590417,2.09514861386,29.44836322,2.06121554724,15.9888894789,92.1869235765,89.1951931587,2.97173041782,0.02
 10/30  01:00:00,118.898247747,23.3834259204,2.20575004821,24.0925974324,4.12243109448,15.9888894789,113.918647431,110.926917014,2.97173041782,0.02
 10/30  02:00:00,113.610204765,19.4929590417,1.43922119325,30.1698539201,4.12243109448,15.9888894789,91.6607745939,88.6690441761,2.97173041782,0.02
 10/30  03:00:00,120.091761093,23.3834259204,1.85143118009,25.1505421746,4.12243109448,15.9888894789,114.144928172,111.153197754,2.97173041782,0.02
 10/30  04:00:00,149.35839705,28.1474686939,2.05041874923,26.1200187335,12.3672932834,24.9413748627,129.946896157,124.974012127,4.9528840297,0.02
 10/30  05:00:00,182.073118532,27.7106807465,6.07480138821,57.2756915224,12.3672932834,24.9413748627,198.155967199,193.183083169,4.9528840297,0.02
 10/30  06:00:00,243.541301902,28.5842566414,7.30064594945,61.2751485862,24.7345865669,70.7195625826,197.363427265,187.437659205,9.90576805939,0.02
 10/30  07:00:00,258.786347941,28.5888317476,7.70897928897,44.8912279214,37.1018798503,92.3937384068,177.338227735,167.412459676,9.90576805939,0.02
 10/30  08:00:00,250.236050933,28.5978391006,7.71062548713,39.2264871103,37.1018798503,104.434947198,178.905254222,160.371488431,9.90576805939,8.62799773121
 10/30  09:00:00,253.593506086,28.6048147357,7.70448720203,34.2373512319,37.1018798503,116.476155989,165.479009619,155.55324156,9.90576805939,0.02
 10/30  10:00:00,248.181517416,28.6143104184,8.27856483814,28.8018471635,37.1018798503,116.476155989,167.2119829,148.668572069,9.90576805939,8.637642772
 10/30  11:00:00,245.685420851,28.6230360296,9.2620605936,25.1225277934,37.1018798503,116.476155989,151.25656633,141.330798271,9.90576805939,0.02
 10/30  12:00:00,233.647408855,28.6305537514,9.6737508922,22.0565877373,37.1018798503,104.434947198,154.824734039,136.284569634,9.90576805939,8.63439634507
 10/30  13:00:00,242.749936283,28.6376158985,9.66686804186,20.3489170861,37.1018798503,116.476155989,144.120255691,134.194487632,9.90576805939,0.02
 10/30  14:00:00,241.745259953,28.6445278632,10.2378068611,18.2422052369,37.1018798503,116.476155989,148.699361984,130.155650463,9.90576805939,8.63794346117
 10/30  15:00:00,239.092242009,28.6574544187,10.0811196523,15.6664323817,37.1018798503,116.476155989,145.047563106,126.505793666,9.90576805939,8.63600138078
 10/30  16:00:00,237.09512743,28.6711419751,10.2431457767,13.275617205,37.1018798503,116.476155989,132.838427844,122.912659785,9.90576805939,0.02
 10/30  17:00:00,238.565646134,28.6834813727,10.0763929343,13.803767812,37.1018798503,116.476155989,132.682942865,122.757174805,9.90576805939,0.02
 10/30  18:00:00,153.639578631,25.9635289566,6.46468270581,0.0,24.7345865669,47.5788473902,88.4963356595,83.5234516298,4.9528840297,0.02
 10/30  19:00:00,154.120261619,27.273892799,4.38309823696,0.481162989596,24.7345865669,47.5788473902,100.43917875,86.8764327434,4.9528840297,8.60986197648
 10/30  20:00:00,132.339299214,25.9635289566,3.66150317672,0.0,12.3672932834,38.6892022431,104.565419584,101.573689167,2.97173041782,0.02
 10/30  21:00:00,110.632158935,21.5570414707,3.17078021849,1.98741472628,12.3672932834,27.0668015668,89.6034260482,86.6116956304,2.97173041782,0.02
 10/30  22:00:00,89.9257818731,19.0561710943,2.02767489001,7.29613830854,4.12243109448,15.9888894789,79.3920757074,76.4003452895,2.97173041782,0.02
 10/30  23:00:00,108.156689996,23.8202138678,2.31288519792,11.8765179438,4.12243109448,15.9888894789,101.330078963,98.3383485456,2.97173041782,0.02
 10/30  24:00:00,94.6190837403,19.0561710943,1.74373845665,11.0994151646,4.12243109448,15.9888894789,82.8495561429,79.8578257251,2.97173041782,0.02
 10/31  01:00:00,112.37946127,23.8202138678,2.26675228204,16.0048130133,4.12243109448,15.9888894789,104.364601906,101.372871489,2.97173041782,0.02
 10/31  02:00:00,97.7689513666,19.0561710943,1.34867526336,13.9783404782,4.12243109448,15.9888894789,84.790874658,81.7991442402,2.97173041782,0.02
