Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  03:00:00,115.796990863,23.8202138678,1.39153425791,19.4231708595,4.12243109448,15.9888894789,106.626932701,103.635202283,2.97173041782,0.02
 10/31  04:00:00,136.494788197,27.7106807465,1.12789836541,13.4127215239,12.3672932834,24.9413748627,119.680003612,114.707119583,4.9528840297,0.02
 10/31  05:00:00,182.638298557,28.1568061706,4.47630424308,55.790404108,12.3672932834,24.9413748627,184.60378826,179.63090423,4.9528840297,0.02
 10/31  06:00:00,229.664762585,28.6103124641,4.78959481848,45.3295573074,24.7345865669,70.7195625826,192.513390398,182.587622339,9.90576805939,0.02
 10/31  07:00:00,249.386915585,28.6522494575,3.65814830277,34.1965614709,37.1018798503,92.3937384068,180.126277707,170.200509648,9.90576805939,0.02
 10/31  08:00:00,243.797177371,28.6725840621,3.9877359621,30.3628891802,37.1018798503,104.434947198,182.812861557,164.27838844,9.90576805939,8.62870505752
 10/31  09:00:00,248.138350599,28.6877833894,5.93720850218,24.9193328583,37.1018798503,116.476155989,161.367293737,151.441525678,9.90576805939,0.02
 10/31  10:00:00,241.955601176,28.6991284933,7.31715765831,19.1460725627,37.1018798503,116.476155989,157.731995285,139.188132993,9.90576805939,8.63809423286
 10/31  11:00:00,237.873510996,28.7359261432,8.2849382219,15.4400875993,37.1018798503,116.476155989,138.767106905,128.841338846,9.90576805939,0.02
 10/31  12:00:00,225.56649719,28.840001104,9.26053101288,13.577090889,37.1018798503,104.434947198,137.521760555,118.981599014,9.90576805939,8.63439348162
 10/31  13:00:00,234.285260092,28.9594421806,10.2311075909,11.7822082816,37.1018798503,116.476155989,120.734717232,110.808949172,9.90576805939,0.02
 10/31  14:00:00,233.383423767,29.11200176,11.2118986274,10.1394000003,37.1018798503,116.476155989,120.386316778,101.842550695,9.90576805939,8.63799802306
 10/31  15:00:00,232.459463728,29.20444452,11.6163718131,8.74668345968,37.1018798503,116.476155989,105.964412489,96.0386444299,9.90576805939,0.02
 10/31  16:00:00,231.784571173,29.1556019875,11.6162813526,7.87862490604,37.1018798503,116.476155989,114.559928943,96.0232078532,9.90576805939,8.63095303017
 10/31  17:00:00,231.81456278,28.9536927046,11.0529100462,7.53273652814,37.1018798503,116.476155989,113.378507255,103.452739196,9.90576805939,0.02
 10/31  18:00:00,153.96426444,27.1282968165,6.33916652254,0.0150514891768,24.7345865669,47.5788473902,81.1898346986,76.216950669,4.9528840297,0.02
 10/31  19:00:00,153.719262448,27.273892799,4.80278884191,0.174162123447,24.7345865669,47.5788473902,86.3832295402,81.4103455105,4.9528840297,0.02
 10/31  20:00:00,132.577548581,25.9635289566,4.2575074802,0.0,12.3672932834,38.6892022431,108.121896872,96.5402838873,2.97173041782,8.60988256671
 10/31  21:00:00,110.278180952,21.9064718287,3.23575664487,1.09211306572,12.3672932834,27.0668015668,86.4338851233,83.4421547055,2.97173041782,0.02
 10/31  22:00:00,85.1291794788,18.7940983258,2.83348372923,3.28294785664,4.12243109448,15.9888894789,76.8059403654,73.8142099476,2.97173041782,0.02
 10/31  23:00:00,102.271894572,23.8202138678,4.70601996889,7.32484451932,4.12243109448,15.9888894789,97.9637386343,94.9720082165,2.97173041782,0.02
 10/31  24:00:00,88.9345885012,19.0561710943,4.31622857808,7.50733655164,4.12243109448,15.9888894789,79.7966585429,76.804928125,2.97173041782,0.02
 11/01  01:00:00,103.261107676,23.8202138678,6.43855517285,10.8117522774,4.12243109448,15.9888894789,100.526543443,97.5348130248,2.97173041782,0.02
 11/01  02:00:00,88.6904532694,19.0561710943,5.62719559073,9.80354707427,4.12243109448,15.9888894789,81.1312044558,78.139474038,2.97173041782,0.02
 11/01  03:00:00,102.218943041,23.8202138678,8.08655256043,13.0240042809,4.12243109448,15.9888894789,101.723161748,98.7314313306,2.97173041782,0.02
 11/01  04:00:00,120.924002229,27.7106807465,10.3427477917,8.47836851253,12.3672932834,24.9413748627,115.35630522,110.383421191,4.9528840297,0.02
 11/01  05:00:00,159.087511551,28.1554053735,14.0454807377,45.200833928,12.3672932834,24.9413748627,180.430488093,175.457604063,4.9528840297,0.02
 11/01  06:00:00,204.185611498,28.6356880772,14.1558350697,33.4231469818,24.7345865669,70.7195625826,155.801838528,145.876070469,9.90576805939,0.02
 11/01  07:00:00,225.626709114,28.692220116,14.0702215362,23.7398675128,37.1018798503,92.3937384068,136.993841072,127.068073012,9.90576805939,0.02
 11/01  08:00:00,219.672666621,28.7141546555,13.7104550025,20.7949879878,37.1018798503,104.434947198,140.925885765,122.391356065,9.90576805939,8.6287616406
 11/01  09:00:00,222.495921718,28.7303847679,13.6927905277,16.3273213239,37.1018798503,116.476155989,127.545924868,117.620156808,9.90576805939,0.02
 11/01  10:00:00,217.412144121,28.781138991,14.6998996357,12.059025337,37.1018798503,116.476155989,126.584085544,108.040257963,9.90576805939,8.63805952139
 11/01  11:00:00,218.607831361,28.8152223759,15.7884768656,10.7014881867,37.1018798503,116.476155989,110.93555582,101.00978776,9.90576805939,0.02
 11/01  12:00:00,208.340128787,28.92996422,16.2912283802,8.81523311487,37.1018798503,104.434947198,114.101400913,95.5611907203,9.90576805939,8.63444213371
 11/01  13:00:00,218.412435619,29.2628627815,16.9223164757,7.71405190978,37.1018798503,116.476155989,100.273853595,90.3480855357,9.90576805939,0.02
 11/01  14:00:00,219.097770118,29.5712448491,18.023887463,6.53308035614,37.1018798503,116.476155989,105.493881867,86.9500248573,9.90576805939,8.63808895015
 11/01  15:00:00,220.54260791,29.6920182177,18.7510711503,5.4643180874,37.1018798503,116.476155989,94.8489469391,84.9231788797,9.90576805939,0.02
 11/01  16:00:00,220.60510244,29.6276960824,18.7453299935,4.75228918576,37.1018798503,116.476155989,103.14564595,84.6097267198,9.90576805939,8.63015117031
 11/01  17:00:00,219.604758356,29.3698733433,18.270041601,4.33072650647,37.1018798503,116.476155989,96.7640038677,86.8382358083,9.90576805939,0.02
 11/01  18:00:00,146.216870202,27.1282968165,14.049292439,0.0,24.7345865669,47.5788473902,76.489681849,71.5167978193,4.9528840297,0.02
 11/01  19:00:00,147.496319754,27.565084764,12.5986664442,0.0,24.7345865669,47.5788473902,83.2646333005,78.2917492708,4.9528840297,0.02
 11/01  20:00:00,126.735927869,26.4003169041,11.8848980359,0.00574581505009,12.3672932834,38.6892022431,105.067165745,93.4855975469,2.97173041782,8.60983778003
 11/01  21:00:00,102.496660352,19.9053722,9.41149965644,0.0,12.3672932834,27.0668015668,82.1241943122,79.1324638943,2.97173041782,0.02
 11/01  22:00:00,78.5868283311,18.6193831468,7.64907574544,0.410470328957,4.12243109448,15.9888894789,74.5529125848,71.561182167,2.97173041782,0.02
 11/01  23:00:00,89.0332083856,21.6362741305,9.42706031942,0.0,4.12243109448,15.9888894789,95.9809315486,92.9892011308,2.97173041782,0.02
 11/01  24:00:00,79.2884195635,18.1825951993,7.15993321619,0.967126914131,4.12243109448,15.9888894789,78.4161410722,75.4244106544,2.97173041782,0.02
 11/02  01:00:00,94.0314937693,23.3834259204,8.83616971064,3.33641519447,4.12243109448,15.9888894789,98.2423935638,95.250663146,2.97173041782,0.02
 11/02  02:00:00,84.4035969834,19.0561710943,6.6746326435,4.69279905484,4.12243109448,15.9888894789,80.172472375,77.1807419572,2.97173041782,0.02
 11/02  03:00:00,100.129255136,23.8202138678,8.05737192755,7.58406077428,4.12243109448,15.9888894789,100.82833699,97.8366065726,2.97173041782,0.02
 11/02  04:00:00,123.207921986,27.7106807465,8.92064422946,5.10324103297,12.3672932834,24.9413748627,113.77048358,108.79759955,4.9528840297,0.02
 11/02  05:00:00,157.388947715,28.1762280725,12.5496860101,36.9098235103,12.3672932834,24.9413748627,177.838685817,172.865801787,4.9528840297,0.02
 11/02  06:00:00,204.715097568,28.6677254536,12.9712548009,26.9337959032,24.7345865669,70.7195625826,157.475659552,147.549891492,9.90576805939,0.02
 11/02  07:00:00,228.678437356,28.743606692,13.205706093,19.5536724322,37.1018798503,92.3937384068,137.770224023,127.844455964,9.90576805939,0.02
 11/02  08:00:00,223.476169435,28.783899433,13.6674744709,17.1732922654,37.1018798503,104.434947198,138.449854734,119.915389712,9.90576805939,8.62869696201
 11/02  09:00:00,226.656812338,28.8557851922,14.4421560675,13.1273183985,37.1018798503,116.476155989,120.87115114,110.945383081,9.90576805939,0.02
 11/02  10:00:00,221.844866066,28.9552302446,15.1220961026,9.31525433879,37.1018798503,116.476155989,119.321898726,100.777957552,9.90576805939,8.63817311391
 11/02  11:00:00,220.322987201,29.1297704003,15.6914087112,8.38755342656,37.1018798503,116.476155989,105.160190865,95.2344228057,9.90576805939,0.02
 11/02  12:00:00,208.091528097,29.4259805037,16.059612713,7.76904752268,37.1018798503,104.434947198,110.062365799,91.5220579986,9.90576805939,8.63453974078
 11/02  13:00:00,217.209219233,29.7206198305,16.2312499793,6.80990935986,37.1018798503,116.476155989,98.6209001914,88.695132132,9.90576805939,0.02
 11/02  14:00:00,216.082474702,29.9043125799,16.3644606363,5.70555119788,37.1018798503,116.476155989,105.314148501,86.7701661197,9.90576805939,8.6382143215
 11/02  15:00:00,217.845525334,29.8931498029,15.6617688078,4.87646366971,37.1018798503,116.476155989,95.5540654178,85.6282973584,9.90576805939,0.02
 11/02  16:00:00,219.240968819,29.6571508462,14.6633865343,4.44361351899,37.1018798503,116.476155989,105.386134779,86.8493102206,9.90576805939,8.63105649928
 11/02  17:00:00,220.280303858,29.4107735078,14.111282259,4.29114154601,37.1018798503,116.476155989,98.7404930339,88.8147249745,9.90576805939,0.02
 11/02  18:00:00,148.215255149,27.273892799,10.7051295194,0.0,24.7345865669,47.5788473902,77.3154027693,72.3425187396,4.9528840297,0.02
 11/02  19:00:00,149.162768804,27.565084764,10.3318194807,0.0,24.7345865669,47.5788473902,83.9235765243,78.9506924946,4.9528840297,0.02
 11/02  20:00:00,128.072978361,26.4003169041,10.1084376703,0.0255172210801,12.3672932834,38.6892022431,97.0975012682,94.1057708503,2.97173041782,0.02
 11/02  21:00:00,105.746598262,21.8627930339,8.1085673118,0.226628075094,12.3672932834,27.0668015668,92.8025681625,81.2246717781,2.97173041782,8.60616596655
 11/02  22:00:00,77.3769989208,17.3090193044,6.53283419651,0.0,4.12243109448,15.9888894789,74.9020093496,71.9102789318,2.97173041782,0.02
 11/02  23:00:00,91.2073084627,22.6845652044,8.3680133416,0.950894677894,4.12243109448,15.9888894789,96.6374520045,93.6457215867,2.97173041782,0.02
 11/02  24:00:00,80.0366993421,17.9642012256,6.4268490582,0.952092534524,4.12243109448,15.9888894789,78.5595337064,75.5678032886,2.97173041782,0.02
 11/03  01:00:00,96.5839884667,23.3834259204,7.49628046744,4.15717932113,4.12243109448,15.9888894789,98.5285613293,95.5368309115,2.97173041782,0.02
 11/03  02:00:00,88.240614917,19.4929590417,5.6586631786,6.88465718976,4.12243109448,15.9888894789,79.8853248057,76.8935943879,2.97173041782,0.02
 11/03  03:00:00,98.9516943906,23.3834259204,7.35532444578,6.73087339323,4.12243109448,15.9888894789,100.682062077,97.6903316589,2.97173041782,0.02
 11/03  04:00:00,126.159368028,28.1474686939,8.48434395555,7.24871083958,12.3672932834,24.9413748627,114.158077285,109.185193255,4.9528840297,0.02
 11/03  05:00:00,151.428206978,27.7371053008,12.0454748733,30.2798704727,12.3672932834,24.9413748627,178.768820589,173.795936559,4.9528840297,0.02
 11/03  06:00:00,207.335708904,28.6787070116,12.4851913988,28.0329020921,24.7345865669,70.7195625826,159.330804455,149.405036395,9.90576805939,0.02
 11/03  07:00:00,230.747990359,28.7620090382,12.4080874675,20.1792838911,37.1018798503,92.3937384068,140.603891739,130.67812368,9.90576805939,0.02
 11/03  08:00:00,225.711333891,28.8150952163,12.3988332024,17.4876038471,37.1018798503,104.434947198,134.042283205,124.116515146,9.90576805939,0.02
 11/03  09:00:00,230.686340105,28.8815394252,12.5823455927,13.7915034023,37.1018798503,116.476155989,135.968386673,117.429870984,9.90576805939,8.63274762995
 11/03  10:00:00,226.146627088,28.9735798693,12.7212764536,9.97981739924,37.1018798503,116.476155989,119.647692448,109.721924389,9.90576805939,0.02
 11/03  11:00:00,225.163529647,29.0955305263,13.1330370906,8.95103026451,37.1018798503,116.476155989,119.754350998,101.210204992,9.90576805939,8.63837794644
 11/03  12:00:00,213.847462437,29.362576713,13.5119872947,8.44421429439,37.1018798503,104.434947198,111.083682772,92.5432306154,9.90576805939,8.63468409683
 11/03  13:00:00,224.108487399,29.6234514893,13.422959911,7.78736300754,37.1018798503,116.476155989,99.3190784626,89.3933104032,9.90576805939,0.02
 11/03  14:00:00,224.505267152,29.712754947,13.4222785262,6.91493934725,37.1018798503,116.476155989,106.563458908,88.0194289708,9.90576805939,8.63826187761
 11/03  15:00:00,223.878486653,29.6235732883,13.2867160687,6.07366004877,37.1018798503,116.476155989,97.8232860868,87.8975180274,9.90576805939,0.02
 11/03  16:00:00,222.491589727,29.5068113121,13.2342880877,5.56200494812,37.1018798503,116.476155989,106.55524773,88.0183053046,9.90576805939,8.63117436594
 11/03  17:00:00,224.157675715,29.2265523777,12.4399525626,5.84983838201,37.1018798503,116.476155989,104.205192528,94.2794244685,9.90576805939,0.02
 11/03  18:00:00,151.200394317,27.273892799,7.21358064952,0.0,24.7345865669,47.5788473902,79.9724366538,74.9995526241,4.9528840297,0.02
 11/03  19:00:00,153.101273646,27.565084764,4.98161013616,0.0642029829247,24.7345865669,47.5788473902,85.6321316388,80.6592476091,4.9528840297,0.02
 11/03  20:00:00,133.015443881,26.4003169041,4.06700433382,0.101307300609,12.3672932834,38.6892022431,98.7100505597,95.7183201419,2.97173041782,0.02
 11/03  21:00:00,109.963763699,21.8627930339,3.58718596911,0.626663787038,12.3672932834,27.0668015668,85.5012982881,82.5095678703,2.97173041782,0.02
 11/03  22:00:00,82.8640748251,18.1825951993,3.12159487895,1.51378158675,4.12243109448,15.9888894789,84.4621281035,72.8884801121,2.97173041782,8.60191757357
 11/03  23:00:00,98.2526295858,23.3834259204,4.429114836,4.52173355626,4.12243109448,15.9888894789,96.7320914398,93.740361022,2.97173041782,0.02
 11/03  24:00:00,90.4463137453,19.4929590417,3.04306222474,7.83978718895,4.12243109448,15.9888894789,78.7751597171,75.7834292992,2.97173041782,0.02
 11/04  01:00:00,101.998212998,23.3834259204,3.19469708003,7.88358051896,4.12243109448,15.9888894789,99.8084890652,96.8167586473,2.97173041782,0.02
 11/04  02:00:00,94.208402724,19.4929590417,2.18871573718,11.7668163815,4.12243109448,15.9888894789,81.1491806809,78.1574502631,2.97173041782,0.02
 11/04  03:00:00,103.941935713,23.3834259204,3.29767481062,10.537297643,4.12243109448,15.9888894789,102.343512844,99.3517824258,2.97173041782,0.02
 11/04  04:00:00,118.678972455,28.1474686939,3.92248491345,14.7299104349,4.12243109448,16.0517297156,122.114468216,119.122737798,2.97173041782,0.02
 11/04  05:00:00,116.184762693,27.7106807465,3.92394696015,12.6004510892,4.12243109448,16.0517297156,123.627174991,120.635444574,2.97173041782,0.02
 11/04  06:00:00,148.509824711,28.5842566414,3.89501942482,20.150970841,4.12243109448,39.6058045677,142.658831002,139.667100584,2.97173041782,0.02
 11/04  07:00:00,223.995019488,28.5842566414,7.2100481174,58.1993538222,12.3672932834,65.3531420225,197.415307122,192.442423093,4.9528840297,0.02
 11/04  08:00:00,204.912916605,28.5842566414,7.61177849096,48.3125678099,12.3672932834,68.2430321324,192.711307538,187.738423509,4.9528840297,0.02
 11/04  09:00:00,219.414791675,28.596345837,8.4428114947,36.6964775538,16.4897243779,93.1370602926,177.083529441,169.138914994,7.92461444751,0.02
 11/04  10:00:00,213.855191181,28.6027720721,9.8252769631,30.8061404344,16.4897243779,93.1370602926,164.768516255,156.823901807,7.92461444751,0.02
 11/04  11:00:00,210.732768905,28.6049535566,11.1744207529,26.8953297486,16.4897243779,93.1370602926,163.790487588,147.250429114,7.92461444751,8.61544402621
 11/04  12:00:00,199.074860173,28.6067471338,12.2147738696,23.0750522024,16.4897243779,83.9857416113,147.285386512,139.340772064,7.92461444751,0.02
 11/04  13:00:00,196.902690556,28.6166915922,12.5831619099,20.3229915754,16.4897243779,83.9857416113,142.421147278,134.47653283,7.92461444751,0.02
 11/04  14:00:00,195.227972006,28.6165593291,12.6926787701,18.4799320576,16.4897243779,83.9857416113,140.991402211,133.046787764,7.92461444751,0.02
 11/04  15:00:00,157.032953077,28.5842566414,9.51588834245,0.439026921876,12.3672932834,70.6512738906,91.9117964284,86.9389123987,4.9528840297,0.02
 11/04  16:00:00,158.964120062,28.5842566414,9.22199054106,1.42364981673,12.3672932834,70.6512738906,103.488865881,89.9237975199,4.9528840297,8.61218433169
 11/04  17:00:00,148.100200803,28.5842566414,8.96241134691,2.70967596663,12.3672932834,58.1284167478,100.647233863,95.6743498336,4.9528840297,0.02
 11/04  18:00:00,123.037333465,25.9635289566,8.55196164291,0.0,12.3672932834,24.9413748627,101.735045418,96.7621613882,4.9528840297,0.02
 11/04  19:00:00,123.072210198,25.9635289566,8.56713140073,0.0,12.3672932834,24.9413748627,105.422776044,100.449892014,4.9528840297,0.02
 11/04  20:00:00,108.35972831,26.6187108778,8.6536130134,1.54295611253,4.12243109448,16.0517297156,113.93112944,110.939399023,2.97173041782,0.02
 11/04  21:00:00,99.4077904212,22.5179749551,7.27716125696,6.01393307,4.12243109448,15.9888894789,95.5222359095,92.5305054917,2.97173041782,0.02
 11/04  22:00:00,94.7470077066,19.4929590417,6.24485287411,9.62656214848,4.12243109448,15.9888894789,82.2388407843,79.2471103664,2.97173041782,0.02
 11/04  23:00:00,105.901507643,23.3834259204,7.63930016981,9.04835065636,4.12243109448,15.9888894789,102.493660733,99.5019303154,2.97173041782,0.02
 11/04  24:00:00,97.2311690671,19.4929590417,5.65528881378,12.8868954514,4.12243109448,15.9888894789,83.0500040313,80.0582736134,2.97173041782,0.02
 11/05  01:00:00,106.216744,23.3834259204,7.03216921674,11.6936374164,2.06121554724,15.9888894789,105.086872434,102.095142017,2.97173041782,0.02
 11/05  02:00:00,97.9791505931,19.4929590417,5.56480536178,16.0559476465,2.06121554724,15.9888894789,85.2624644627,82.2707340449,2.97173041782,0.02
 11/05  03:00:00,107.533021332,23.3834259204,7.09498866653,13.5087951523,2.06121554724,15.9888894789,106.885164571,103.893434154,2.97173041782,0.02
 11/05  04:00:00,100.669649163,19.4929590417,5.4320394111,18.1582348064,2.06121554724,15.9888894789,86.3856295682,83.3938991503,2.97173041782,0.02
 11/05  05:00:00,108.905963805,23.3834259204,6.72774456687,14.9814944277,2.06121554724,15.9888894789,108.157864093,105.166133675,2.97173041782,0.02
 11/05  06:00:00,101.636471282,19.4929590417,5.32707335448,19.7877777454,2.06121554724,15.9888894789,87.4228448431,84.4311144253,2.97173041782,0.02
 11/05  07:00:00,110.854368508,23.3834259204,6.59225423979,16.1489563762,2.06121554724,15.9888894789,109.162197131,106.170466713,2.97173041782,0.02
 11/05  08:00:00,119.839943216,19.4929590417,5.12375600908,18.8601028944,4.12243109448,41.7362269337,86.1359504566,81.1630664269,4.9528840297,0.02
 11/05  09:00:00,122.514234971,23.3834259204,6.56009687679,14.78129444,4.12243109448,41.7362269337,105.258163063,100.285279033,4.9528840297,0.02
 11/05  10:00:00,115.392373886,19.4929590417,5.21631200157,18.755955267,4.12243109448,41.7362269337,85.1347505708,80.1618665411,4.9528840297,0.02
 11/05  11:00:00,123.394736727,23.3834259204,6.71685840249,14.7685178599,4.12243109448,41.7362269337,104.99543053,100.022546501,4.9528840297,0.02
 11/05  12:00:00,115.209582788,19.4929590417,5.33858647379,18.425835216,4.12243109448,41.7362269337,84.8605276523,79.8876436226,4.9528840297,0.02
 11/05  13:00:00,123.591336531,23.3834259204,7.05365892316,14.2654107286,4.12243109448,41.7362269337,104.349674253,99.3767902238,4.9528840297,0.02
 11/05  14:00:00,114.059819647,19.4929590417,5.54745337902,17.8938444611,4.12243109448,41.7362269337,84.6106176949,79.6377336652,4.9528840297,0.02
 11/05  15:00:00,122.473604997,23.3834259204,6.93605351533,14.5403234252,4.12243109448,41.7362269337,113.459144887,99.9043502461,4.9528840297,8.60191061137
 11/05  16:00:00,97.6706961835,19.4929590417,5.30969069674,18.6461055898,4.12243109448,24.8785346261,85.2885768278,80.3156927981,4.9528840297,0.02
 11/05  17:00:00,100.706044027,23.3834259204,6.27627056621,17.6176557079,2.06121554724,15.9888894789,108.70268356,105.710953142,2.97173041782,0.02
 11/05  18:00:00,105.83606133,19.4929590417,4.60359469246,23.4611465499,2.06121554724,15.9888894789,89.1969214035,86.2051909857,2.97173041782,0.02
 11/05  19:00:00,113.42675935,23.3834259204,5.44346086436,19.3170115916,2.06121554724,15.9888894789,111.555781468,108.56405105,2.97173041782,0.02
 11/05  20:00:00,107.930289394,19.4929590417,4.22437796352,25.3633487755,2.06121554724,15.9888894789,90.2094853217,87.2177549039,2.97173041782,0.02
 11/05  21:00:00,114.039452494,23.3834259204,5.41355167318,20.6691594686,2.06121554724,15.9888894789,112.542080529,109.550350111,2.97173041782,0.02
 11/05  22:00:00,108.237059314,19.4929590417,4.30756742458,26.9773551678,2.06121554724,15.9888894789,90.954629018,87.9628986002,2.97173041782,0.02
 11/05  23:00:00,114.79046653,23.3834259204,5.48796572755,21.7625453932,2.06121554724,15.9888894789,113.328571795,110.336841377,2.97173041782,0.02
 11/05  24:00:00,109.263725375,19.4929590417,4.1924346593,28.1717668871,2.06121554724,15.9888894789,91.4894596533,88.4977292354,2.97173041782,0.02
 11/06  01:00:00,116.46613339,23.3834259204,5.56984755713,21.8206160096,4.12243109448,15.9888894789,112.924225766,109.932495348,2.97173041782,0.02
 11/06  02:00:00,110.943997731,19.4929590417,4.48223935357,27.6789162104,4.12243109448,15.9888894789,90.7316269491,87.7398965312,2.97173041782,0.02
 11/06  03:00:00,116.496678759,23.3834259204,5.25277622553,22.1522414671,4.12243109448,15.9888894789,112.888837852,109.897107434,2.97173041782,0.02
 11/06  04:00:00,110.376059128,19.4929590417,4.04033512287,28.3199720424,4.12243109448,15.9888894789,91.1400069096,88.1482764918,2.97173041782,0.02
 11/06  05:00:00,139.191338481,27.7106807465,6.52912639746,18.6221826737,12.3672932834,24.9413748627,129.072001677,124.099117648,4.9528840297,0.02
 11/06  06:00:00,193.011661377,28.1474686939,8.49305851217,68.3082509693,12.3672932834,24.9413748627,196.246207923,191.273323893,4.9528840297,0.02
 11/06  07:00:00,239.389850793,28.5842566414,8.40530723539,57.0311783229,24.7345865669,70.7195625826,193.034303673,183.108535614,9.90576805939,0.02
 11/06  08:00:00,244.882277299,28.5875855065,9.82672118918,41.4940090632,37.1018798503,92.3937384068,169.42829442,159.502526361,9.90576805939,0.02
 11/06  09:00:00,241.73594752,28.5959994347,10.9415957282,35.5714819005,37.1018798503,104.434947198,166.398050672,147.863168287,9.90576805939,8.62911432529
 11/06  10:00:00,247.819167036,28.6027166817,11.8749536096,31.25004705,37.1018798503,116.476155989,150.032751566,140.106983507,9.90576805939,0.02
 11/06  11:00:00,242.984556248,28.6103086555,12.8378826394,27.727558955,37.1018798503,116.476155989,151.658627511,133.114198875,9.90576805939,8.63866057659
 11/06  12:00:00,239.343383737,28.6193552329,13.7031508322,24.2631313713,37.1018798503,116.476155989,136.275965757,126.350197698,9.90576805939,0.02
 11/06  13:00:00,224.726255028,28.627104806,14.045546154,21.2012128463,37.1018798503,104.434947198,140.092272202,121.551529552,9.90576805939,8.63497459021
 11/06  14:00:00,231.409291659,28.6342401005,14.5195495377,18.6863920626,37.1018798503,116.476155989,127.247883449,117.322115389,9.90576805939,0.02
 11/06  15:00:00,230.545903926,28.6418347544,14.8210391256,16.9299024184,37.1018798503,116.476155989,132.274228719,113.72993725,9.90576805939,8.63852340982
 11/06  16:00:00,227.645620692,28.652065522,14.7779093355,15.8320701806,37.1018798503,116.476155989,122.24286218,112.317094121,9.90576805939,0.02
 11/06  17:00:00,227.75426673,28.6655933752,14.770014103,15.0442909383,37.1018798503,116.476155989,129.563714179,111.02650134,9.90576805939,8.63144477968
 11/06  18:00:00,239.59214881,28.679122343,14.7169987367,14.3730907901,37.1018798503,116.476155989,119.789989805,109.864221746,9.90576805939,0.02
 11/06  19:00:00,139.5837055,25.9635289566,11.596761756,0.0,24.7345865669,47.5788473902,88.61290449,83.6400204603,4.9528840297,0.02
 11/06  20:00:00,141.864188802,27.273892799,11.172716403,0.230001895902,24.7345865669,47.5788473902,101.133970621,87.5711159263,4.9528840297,8.60997066543
 11/06  21:00:00,121.151653444,25.9635289566,11.01151412,0.0,12.3672932834,38.6892022431,104.674052915,101.682322497,2.97173041782,0.02
 11/06  22:00:00,101.506802148,20.7708231653,8.73656802761,0.0,12.3672932834,27.0668015668,89.07640775,86.0846773322,2.97173041782,0.02
 11/06  23:00:00,76.3243279426,17.3090193044,6.31682347228,0.0,4.12243109448,15.9888894789,78.7455180493,75.7537876315,2.97173041782,0.02
 11/06  24:00:00,95.5764939369,22.9466379729,6.78851644662,4.52067877487,4.12243109448,15.9888894789,100.601903075,97.6101726575,2.97173041782,0.02
 11/07  01:00:00,87.8567967703,19.0561710943,5.07378850654,7.25521589088,4.12243109448,15.9888894789,81.4761573996,78.4844269818,2.97173041782,0.02
 11/07  02:00:00,103.309259969,23.8202138678,6.54408606074,10.5790165133,4.12243109448,15.9888894789,101.65852739,98.6667969721,2.97173041782,0.02
 11/07  03:00:00,90.6455292586,19.0561710943,5.24543446958,9.6776249298,4.12243109448,15.9888894789,82.3208802678,79.32914985,2.97173041782,0.02
 11/07  04:00:00,106.414897785,23.8202138678,6.86250698966,13.1490096874,4.12243109448,15.9888894789,103.283466996,100.291736578,2.97173041782,0.02
 11/07  05:00:00,128.795112423,27.7106807465,7.56784309241,8.90442278611,12.3672932834,24.9413748627,117.136254588,112.163370559,4.9528840297,0.02
 11/07  06:00:00,170.988702978,28.1547061286,10.840603858,47.6823909071,12.3672932834,24.9413748627,182.913788287,177.940904257,4.9528840297,0.02
 11/07  07:00:00,216.172697981,28.6254631135,11.2844628511,35.9674697093,24.7345865669,70.7195625826,168.272009931,158.346241872,9.90576805939,0.02
 11/07  08:00:00,228.004380775,28.6673828602,10.4407112971,25.937530606,37.1018798503,92.3937384068,152.505761844,142.579993784,9.90576805939,0.02
 11/07  09:00:00,230.002402005,28.6900152193,11.5694783341,22.598514054,37.1018798503,104.434947198,152.316358158,133.783191731,9.90576805939,8.62739836833
 11/07  10:00:00,236.075845429,28.7058433809,13.4946161321,19.8367948333,37.1018798503,116.476155989,132.089473889,122.16370583,9.90576805939,0.02
 11/07  11:00:00,229.734521352,28.7174261848,14.5908414704,17.597866956,37.1018798503,116.476155989,133.596794549,115.052315563,9.90576805939,8.63871092598
 11/07  12:00:00,227.155262365,28.7272569603,15.6801858832,15.5145338623,37.1018798503,116.476155989,117.862474601,107.936706541,9.90576805939,0.02
 11/07  13:00:00,213.216193465,28.7429596069,16.762043555,14.0844793484,37.1018798503,104.434947198,122.211969933,103.671203424,9.90576805939,8.6349984499
 11/07  14:00:00,220.327967986,28.7757901964,17.3634460175,12.6114302897,37.1018798503,116.476155989,112.018434776,102.092666716,9.90576805939,0.02
 11/07  15:00:00,218.952697884,28.8040915141,17.5789342489,11.6722501223,37.1018798503,116.476155989,119.350166453,100.806693512,9.90576805939,8.63770488142
 11/07  16:00:00,219.050963507,28.8277102173,17.2368011159,11.177688205,37.1018798503,116.476155989,109.785214329,99.8594462697,9.90576805939,0.02
 11/07  17:00:00,219.845033305,28.8480039123,17.0424997324,10.896730203,37.1018798503,116.476155989,117.802337598,99.2650909636,9.90576805939,8.63147857473
 11/07  18:00:00,233.067707775,28.8644424904,15.6943804129,10.9449136627,37.1018798503,116.476155989,109.163832495,99.2380644352,9.90576805939,0.02
 11/07  19:00:00,141.482503966,26.982700834,11.1466430061,0.00201474215174,24.7345865669,47.5788473902,84.8097610744,79.8368770447,4.9528840297,0.02
 11/07  20:00:00,142.312704655,27.4194887815,10.5905525528,0.161782697648,24.7345865669,47.5788473902,98.4145792625,84.8531682563,4.9528840297,8.60852697658
 11/07  21:00:00,121.310190654,26.8371048515,10.7091337968,0.7022241002,12.3672932834,38.6892022431,102.081353332,99.0896229143,2.97173041782,0.02
 11/07  22:00:00,98.2417956305,19.9053722,8.130558319,0.0,12.3672932834,27.0668015668,85.6140660084,82.6223355906,2.97173041782,0.02
 11/07  23:00:00,75.1790261879,17.4837344834,6.09105871625,0.335044677508,4.12243109448,15.9888894789,77.5555758802,74.5638454624,2.97173041782,0.02
 11/07  24:00:00,95.2065060933,23.7328562783,7.14761861095,6.21450406637,4.12243109448,15.9888894789,98.785612661,95.7938822431,2.97173041782,0.02
 11/08  01:00:00,83.7073360999,19.0561710943,5.76997335407,6.62341552504,4.12243109448,15.9888894789,80.3401036227,77.3483732049,2.97173041782,0.02
 11/08  02:00:00,98.3072304649,23.8202138678,7.51642367718,9.74807638427,4.12243109448,15.9888894789,101.166392084,98.1746616665,2.97173041782,0.02
 11/08  03:00:00,86.0908327184,19.0561710943,5.47992578415,9.08582372648,4.12243109448,15.9888894789,82.1442145548,79.1524841369,2.97173041782,0.02
 11/08  04:00:00,101.861358167,23.8202138678,6.35636328546,12.6482165587,4.12243109448,15.9888894789,102.485812509,99.4940820915,2.97173041782,0.02
 11/08  05:00:00,125.884824453,27.7106807465,7.11802408522,8.45276773818,12.3672932834,24.9413748627,115.9426919,110.96980787,4.9528840297,0.02
 11/08  06:00:00,165.526617845,28.1599751428,10.5802926094,44.6433154794,12.3672932834,24.9413748627,180.962219551,175.989335522,4.9528840297,0.02
 11/08  07:00:00,211.103473701,28.649116313,10.6029232346,33.5715448286,24.7345865669,70.7195625826,168.216484492,158.290716433,9.90576805939,0.02
 11/08  08:00:00,224.21199787,28.7095074021,10.0708286722,24.42211944,37.1018798503,92.3937384068,151.825414735,141.899646675,9.90576805939,0.02
 11/08  09:00:00,227.292041354,28.7311890994,10.9454704502,21.6648372139,37.1018798503,104.434947198,152.19950768,133.66451573,9.90576805939,8.62922389121
 11/08  10:00:00,237.48730072,28.7497633694,12.5843799748,19.4217005084,37.1018798503,116.476155989,133.706759442,123.780991382,9.90576805939,0.02
 11/08  11:00:00,235.78061333,28.7735869625,13.3470981321,17.353390445,37.1018798503,116.476155989,135.737448499,117.194172285,9.90576805939,8.6375081542
 11/08  12:00:00,234.009773485,28.7929991078,13.6643830572,15.6817590685,37.1018798503,116.476155989,123.102651475,113.176883415,9.90576805939,0.02
 11/08  13:00:00,219.746718454,28.820550342,14.047064316,13.3087764336,37.1018798503,104.434947198,126.725936851,108.185100531,9.90576805939,8.63506826103
 11/08  14:00:00,227.91344335,28.8622929668,14.3343123272,11.7494372599,37.1018798503,116.476155989,113.93318833,104.007420271,9.90576805939,0.02
 11/08  15:00:00,226.415227639,28.895024532,14.2041248044,10.7931359057,37.1018798503,116.476155989,121.110376971,102.567649486,9.90576805939,8.63695942605
 11/08  16:00:00,224.749402827,28.9193691822,13.7278414064,10.3656037448,37.1018798503,116.476155989,113.177753537,103.251985478,9.90576805939,0.02
 11/08  17:00:00,226.159543555,28.9396118204,13.1692655987,10.2772436308,37.1018798503,116.476155989,123.161204876,104.623881117,9.90576805939,8.63155569994
 11/08  18:00:00,238.641092815,28.953980767,12.7781590422,10.4634911816,37.1018798503,116.476155989,115.870470005,105.944701946,9.90576805939,0.02
 11/08  19:00:00,145.446508371,27.1282968165,9.37034208093,0.00785108288119,24.7345865669,47.5788473902,84.63456189,79.6616778603,4.9528840297,0.02
 11/08  20:00:00,146.196876902,27.565084764,8.81249971386,0.140881727873,24.7345865669,47.5788473902,97.6824881998,84.119549201,4.9528840297,8.61005496917
 11/08  21:00:00,125.371575638,26.4003169041,8.66053717026,0.356746754801,12.3672932834,38.6892022431,101.504488291,98.5127578728,2.97173041782,0.02
 11/08  22:00:00,103.922736315,21.5570414707,7.42956253455,1.04693889177,12.3672932834,27.0668015668,87.304997099,84.3132666811,2.97173041782,0.02
 11/08  23:00:00,76.5406542298,17.7458072519,6.21351075042,0.850074547544,4.12243109448,15.9888894789,77.3189479133,74.3272174955,2.97173041782,0.02
 11/08  24:00:00,93.5413280301,23.5581410994,7.93823245556,5.56747688821,4.12243109448,15.9888894789,98.1965917701,95.2048613523,2.97173041782,0.02
 11/09  01:00:00,83.5918674853,19.0561710943,6.31975097464,6.46725744594,4.12243109448,15.9888894789,80.113676814,77.1219463962,2.97173041782,0.02
 11/09  02:00:00,97.8886365178,23.8202138678,7.95043942164,9.52801128893,4.12243109448,15.9888894789,100.944639155,97.9529087373,2.97173041782,0.02
 11/09  03:00:00,86.1689153503,19.0561710943,6.17331861082,8.68176869299,4.12243109448,15.9888894789,81.9091739141,78.9174434962,2.97173041782,0.02
 11/09  04:00:00,101.125912068,23.8202138678,7.80401906463,12.0763260099,4.12243109448,15.9888894789,103.141904674,100.150174256,2.97173041782,0.02
 11/09  05:00:00,121.294680106,27.7106807465,8.83327201747,7.91065898524,12.3672932834,24.9413748627,115.896779787,110.923895757,4.9528840297,0.02
 11/09  06:00:00,158.179632998,28.1682640893,12.2383800879,41.4454183549,12.3672932834,24.9413748627,179.521349963,174.548465934,4.9528840297,0.02
 11/09  07:00:00,206.153351664,28.6514712714,12.605959637,31.7810594101,24.7345865669,70.7195625826,160.804857135,150.879089076,9.90576805939,0.02
 11/09  08:00:00,219.129382529,28.7205752412,12.7104531334,22.7057638114,37.1018798503,92.3937384068,141.559111137,131.633343077,9.90576805939,0.02
 11/09  09:00:00,220.343035927,28.7510752089,13.8803911902,19.3044688517,37.1018798503,104.434947198,139.825282585,121.290206362,9.90576805939,8.6293081635
 11/09  10:00:00,227.817725021,28.7829016351,15.7357037709,16.4848932986,37.1018798503,116.476155989,120.0415216,110.115753541,9.90576805939,0.02
 11/09  11:00:00,224.228929652,28.8088631124,17.5865177633,14.5496588299,37.1018798503,116.476155989,124.116195697,105.571649116,9.90576805939,8.63877852106
 11/09  12:00:00,219.767470362,28.8408577982,19.4386649055,13.0437311772,37.1018798503,116.476155989,113.753170737,103.827402677,9.90576805939,0.02
 11/09  13:00:00,203.553573381,28.8923830296,20.7574982763,10.9875265012,37.1018798503,104.434947198,120.104582658,101.563630698,9.90576805939,8.63518389994
 11/09  14:00:00,214.919083646,28.9407496624,22.240704821,9.35014044284,37.1018798503,116.476155989,109.260771873,99.3350038136,9.90576805939,0.02
 11/09  15:00:00,213.762951564,28.9876523038,22.663646158,7.72439176364,37.1018798503,116.476155989,115.836685192,97.2921302146,9.90576805939,8.63878691774
 11/09  16:00:00,212.822412592,29.0192826913,22.1408468982,7.27522387744,37.1018798503,116.476155989,106.554259281,96.6284912216,9.90576805939,0.02
 11/09  17:00:00,214.887369938,29.0493927295,22.1741784592,6.9282160595,37.1018798503,116.476155989,114.74812727,96.2110550733,9.90576805939,8.63130413718
 11/09  18:00:00,226.305384174,29.0731889592,22.0345950662,6.71740255791,37.1018798503,116.476155989,105.867678119,95.9419100597,9.90576805939,0.02
 11/09  19:00:00,132.236943447,27.1282968165,17.8943255152,0.0,24.7345865669,47.5788473902,82.1500257346,77.1771417049,4.9528840297,0.02
 11/09  20:00:00,130.353474718,27.565084764,15.5740637443,0.0,24.7345865669,47.5788473902,96.2724913266,82.7095488996,4.9528840297,8.61005839725
 11/09  21:00:00,108.598995219,26.4003169041,14.1257120015,0.0199692931605,12.3672932834,38.6892022431,100.443131321,97.4514009035,2.97173041782,0.02
 11/09  22:00:00,89.7228809085,20.6915905055,12.0346597028,0.247041112658,12.3672932834,27.0668015668,84.5257555186,81.5340251008,2.97173041782,0.02
 11/09  23:00:00,66.6963557817,17.7458072519,10.0632494244,0.324308263753,4.12243109448,15.9888894789,76.5140402452,73.5223098273,2.97173041782,0.02
 11/09  24:00:00,79.7488805038,21.6362741305,11.6343028925,0.0,4.12243109448,15.9888894789,97.5795780696,94.5878476518,2.97173041782,0.02
 11/10  01:00:00,74.3335548102,18.5320255573,8.54171074402,1.92776142678,4.12243109448,15.9888894789,79.4320884721,76.4403580543,2.97173041782,0.02
 11/10  02:00:00,82.4007114629,21.6362741305,10.4387689141,0.0,4.12243109448,15.9888894789,99.9983273661,97.0065969482,2.97173041782,0.02
 11/10  03:00:00,77.4757285399,18.750419531,7.81906279724,3.406070143,4.12243109448,15.9888894789,80.9726268015,77.9808963837,2.97173041782,0.02
 11/10  04:00:00,91.9878888161,23.8202138678,9.52859767167,7.22927223737,4.12243109448,15.9888894789,101.820664963,98.8289345447,2.97173041782,0.02
 11/10  05:00:00,113.739553744,27.273892799,10.8706050677,3.4496140423,12.3672932834,24.9413748627,114.823654671,109.850770641,4.9528840297,0.02
 11/10  06:00:00,141.69324226,27.7622790878,14.1474697158,26.3411674513,12.3672932834,24.9413748627,178.690031337,173.717147308,4.9528840297,0.02
 11/10  07:00:00,198.403722095,28.7012735371,14.3910780369,25.1335479462,24.7345865669,70.7195625826,152.250868896,142.325100836,9.90576805939,0.02
 11/10  08:00:00,215.447262838,28.8222561684,14.4072307425,18.3664272334,37.1018798503,92.3937384068,131.727495238,121.801727178,9.90576805939,0.02
 11/10  09:00:00,218.325200832,28.8732991489,14.403834155,16.5770732101,37.1018798503,104.434947198,133.763634531,115.22851151,9.90576805939,8.62935496223
 11/10  10:00:00,227.76787446,28.9146357563,14.9415383419,15.165203818,37.1018798503,116.476155989,119.925179951,109.999411891,9.90576805939,0.02
 11/10  11:00:00,228.731464982,28.974205301,15.3271958568,12.7181308048,37.1018798503,116.476155989,122.955662021,104.410974698,9.90576805939,8.63891926431
 11/10  12:00:00,228.078186858,29.0814595701,15.8566665182,9.13744840811,37.1018798503,116.476155989,107.925420979,97.9996529198,9.90576805939,0.02
 11/10  13:00:00,218.132748519,29.1670419255,16.2337670096,7.9858734581,37.1018798503,104.434947198,112.195976816,93.6548633547,9.90576805939,8.63534540183
 11/10  14:00:00,229.477324355,29.1040212784,16.2326722203,7.83075919025,37.1018798503,116.476155989,105.824457935,95.8986898759,9.90576805939,0.02
 11/10  15:00:00,230.138420241,29.1369517521,16.2387376434,6.95620349075,37.1018798503,116.476155989,113.341441396,94.7967335839,9.90576805939,8.63893975275
 11/10  16:00:00,232.494660341,29.1273467373,15.7144489251,7.63347133694,37.1018798503,116.476155989,105.032332633,95.1065645738,9.90576805939,0.02
 11/10  17:00:00,235.357973423,29.1168314179,14.2739574949,8.37074418061,37.1018798503,116.476155989,114.822501109,96.2850188654,9.90576805939,8.63171418421
 11/10  18:00:00,248.98833731,29.1099580423,12.9756312044,9.00381667542,37.1018798503,116.476155989,110.237742931,100.311974872,9.90576805939,0.02
 11/10  19:00:00,156.616165108,27.273892799,8.83334263178,0.0276781905022,24.7345865669,47.5788473902,82.8029347793,77.8300507496,4.9528840297,0.02
 11/10  20:00:00,156.324536007,27.7106807465,7.56087648929,0.226658494084,24.7345865669,47.5788473902,96.5649952466,83.002014699,4.9528840297,8.61009651798
 11/10  21:00:00,134.003342834,26.4003169041,6.60130649395,0.375486368752,12.3672932834,38.6892022431,100.754812938,97.7630825199,2.97173041782,0.02
 11/10  22:00:00,109.772250738,21.7317566497,4.41801143998,1.34575730811,12.3672932834,27.0668015668,86.7550819393,83.7633515214,2.97173041782,0.02
 11/10  23:00:00,87.3564006747,19.3182438627,2.82836709876,5.77977176313,4.12243109448,15.9888894789,77.3823687946,74.3906383768,2.97173041782,0.02
 11/10  24:00:00,100.573410641,23.3834259204,3.35550465873,7.0412638122,4.12243109448,15.9888894789,98.4606547686,95.4689243507,2.97173041782,0.02
 11/11  01:00:00,91.4533848241,19.4929590417,2.58368418784,11.3268642575,2.06121554724,15.9888894789,80.8402336695,77.8485032516,2.97173041782,0.02
 11/11  02:00:00,101.989470209,23.3834259204,3.37771935571,10.5185257476,2.06121554724,15.9888894789,102.53981958,99.5480891619,2.97173041782,0.02
 11/11  03:00:00,94.8005273831,19.4929590417,2.2528907961,15.2040808945,2.06121554724,15.9888894789,83.433125975,80.4413955572,2.97173041782,0.02
 11/11  04:00:00,104.504102821,23.3834259204,2.62893704555,13.2891919567,2.06121554724,15.9888894789,105.306509007,102.314778589,2.97173041782,0.02
 11/11  05:00:00,98.1904525506,19.4929590417,2.12438613995,18.3111787588,2.06121554724,15.9888894789,85.3358402391,82.3441098212,2.97173041782,0.02
 11/11  06:00:00,105.626771087,23.3834259204,2.76563549452,15.2851214184,2.06121554724,15.9888894789,107.390752302,104.399021884,2.97173041782,0.02
 11/11  07:00:00,100.56355981,19.4929590417,2.0908551262,20.8513071777,2.06121554724,15.9888894789,86.8644080047,83.8726775869,2.97173041782,0.02
 11/11  08:00:00,101.650423748,23.3834259204,2.78107914497,17.1741411154,2.06121554724,15.9888894789,108.916510414,105.924779996,2.97173041782,0.02
 11/11  09:00:00,113.553212759,19.4929590417,2.60203617444,19.8193062315,4.12243109448,41.7362269337,85.7419393201,80.7690552904,4.9528840297,0.02
 11/11  10:00:00,117.230645293,23.3834259204,4.36296989602,12.4692644565,4.12243109448,41.7362269337,101.592287505,96.6194034757,4.9528840297,0.02
 11/11  11:00:00,105.48084129,19.4929590417,4.83184818179,12.0747002574,4.12243109448,41.7362269337,78.6936673582,73.7207833285,4.9528840297,0.02
 11/11  12:00:00,114.280020893,23.3834259204,8.82962990077,8.61289740485,4.12243109448,41.7362269337,94.000789045,89.0279050153,4.9528840297,0.02
 11/11  13:00:00,104.202961012,19.4929590417,7.53019047505,10.1740057232,4.12243109448,41.7362269337,75.0452731779,70.0723891482,4.9528840297,0.02
 11/11  14:00:00,112.957678842,23.3834259204,10.2325554499,7.51529054881,4.12243109448,41.7362269337,91.9521947994,86.9793107697,4.9528840297,0.02
 11/11  15:00:00,102.484240279,19.4929590417,9.36926143764,8.28321420132,4.12243109448,41.7362269337,73.9619086177,68.989024588,4.9528840297,0.02
 11/11  16:00:00,109.879207312,23.3834259204,12.2252506943,6.20130614642,4.12243109448,41.7362269337,92.5344798732,87.5615958435,4.9528840297,0.02
 11/11  17:00:00,84.4447581608,19.4929590417,8.79590485823,8.13040045462,4.12243109448,24.8785346261,87.0178685532,73.4630652264,4.9528840297,8.60191929708
 11/11  18:00:00,96.8466241981,23.3834259204,8.62504895722,9.10054680111,2.06121554724,15.9888894789,102.621110438,99.6293800206,2.97173041782,0.02
 11/11  19:00:00,90.782988845,19.4929590417,5.03646638903,13.8075604681,2.06121554724,15.9888894789,85.1000335028,82.108303085,2.97173041782,0.02
 11/11  20:00:00,99.2016747434,23.3834259204,5.74581321439,12.3965232531,2.06121554724,15.9888894789,107.112789846,104.121059428,2.97173041782,0.02
 11/11  21:00:00,92.7747832164,19.4929590417,4.26279653228,17.3911296955,2.06121554724,15.9888894789,87.1679246779,84.1761942601,2.97173041782,0.02
 11/11  22:00:00,100.216973832,23.3834259204,5.09910052736,15.0317260392,2.06121554724,15.9888894789,109.217126762,106.225396344,2.97173041782,0.02
 11/11  23:00:00,96.2525376334,19.4929590417,3.76484116567,20.549014046,2.06121554724,15.9888894789,88.523385287,85.5316548692,2.97173041782,0.02
 11/11  24:00:00,104.991748637,23.3834259204,3.59482108538,17.53727684,2.06121554724,15.9888894789,110.743134775,107.751404357,2.97173041782,0.02
 11/12  01:00:00,101.142478575,19.4929590417,2.35693910033,23.7959471982,2.06121554724,15.9888894789,89.7927009712,86.8009705534,2.97173041782,0.02
 11/12  02:00:00,108.154793215,23.3834259204,2.66496263601,19.848443106,2.06121554724,15.9888894789,112.259552701,109.267822284,2.97173041782,0.02
 11/12  03:00:00,104.456357778,19.4929590417,1.89752717532,26.641683818,2.06121554724,15.9888894789,90.8569908592,87.8652604414,2.97173041782,0.02
 11/12  04:00:00,109.648325058,23.3834259204,2.9960638315,21.7856042317,2.06121554724,15.9888894789,113.349891082,110.358160664,2.97173041782,0.02
 11/12  05:00:00,105.490378223,19.4929590417,2.72910451769,28.5788249448,2.06121554724,15.9888894789,91.5297368541,88.5380064363,2.97173041782,0.02
 11/12  06:00:00,110.654240016,23.3834259204,3.58374869818,23.1938758522,2.06121554724,15.9888894789,114.143561883,111.151831465,2.97173041782,0.02
 11/12  07:00:00,107.231525082,19.4929590417,2.92198817952,30.2202850302,2.06121554724,15.9888894789,92.1471397634,89.1554093456,2.97173041782,0.02
 11/12  08:00:00,103.987098176,23.3834259204,4.27952703368,24.0780376594,2.06121554724,15.9888894789,114.668992035,111.677261618,2.97173041782,0.02
 11/12  09:00:00,117.030523142,19.4929590417,3.81058175802,26.8824294202,4.12243109448,41.7362269337,89.7577640683,84.7848800386,4.9528840297,0.02
 11/12  10:00:00,122.397790729,23.3834259204,5.89736841425,20.7693231757,4.12243109448,41.7362269337,109.1421967,104.16931267,4.9528840297,0.02
 11/12  11:00:00,116.135685005,19.4929590417,5.31502088974,25.4781905202,4.12243109448,41.7362269337,88.0836208207,83.110736791,4.9528840297,0.02
 11/12  12:00:00,120.190069441,23.3834259204,6.85186396523,19.6871357712,4.12243109448,41.7362269337,108.304189085,103.331305055,4.9528840297,0.02
 11/12  13:00:00,113.977429034,19.4929590417,5.47743898058,23.8534968676,4.12243109448,41.7362269337,87.4458506541,82.4729666244,4.9528840297,0.02
 11/12  14:00:00,119.650174045,23.3834259204,7.52622943657,18.3190149191,4.12243109448,41.7362269337,107.40234513,102.4294611,4.9528840297,0.02
 11/12  15:00:00,113.099508159,19.4929590417,5.97062412786,22.439227386,4.12243109448,41.7362269337,86.9396982196,81.9668141899,4.9528840297,0.02
 11/12  16:00:00,119.606640379,23.3834259204,7.31349852945,17.3083566997,4.12243109448,41.7362269337,106.64371882,101.67083479,4.9528840297,0.02
 11/12  17:00:00,101.784498339,19.4929590417,5.16490749806,22.5275045115,4.12243109448,24.8785346261,87.0071289822,82.0342449525,4.9528840297,0.02
 11/12  18:00:00,109.003781783,23.3834259204,5.87113687214,20.9925745455,2.06121554724,15.9888894789,111.290370565,108.298640147,2.97173041782,0.02
 11/12  19:00:00,105.409537023,19.4929590417,4.35740961999,27.6306017881,2.06121554724,15.9888894789,91.2560362232,88.2643058054,2.97173041782,0.02
 11/12  20:00:00,111.324937283,23.3834259204,4.78968596582,22.6563058188,2.06121554724,15.9888894789,114.006239848,111.01450943,2.97173041782,0.02
 11/12  21:00:00,108.222443757,19.4929590417,3.60140109321,29.681045852,2.06121554724,15.9888894789,100.774866617,89.2029094383,2.97173041782,8.60022676111
 11/12  22:00:00,114.876425233,23.3834259204,4.21457598069,24.1171015817,2.06121554724,15.9888894789,114.823003415,111.831272997,2.97173041782,0.02
 11/12  23:00:00,110.704998642,19.4929590417,3.14179679351,31.4382737198,2.06121554724,15.9888894789,92.8108187826,89.8190883648,2.97173041782,0.02
 11/12  24:00:00,115.247423769,23.3834259204,4.56052386474,25.1122156437,2.06121554724,15.9888894789,115.574531616,112.582801198,2.97173041782,0.02
 11/13  01:00:00,112.419545895,19.4929590417,3.64028719632,31.3536179112,4.12243109448,15.9888894789,92.3855597774,89.3938293596,2.97173041782,0.02
 11/13  02:00:00,116.546818352,23.3834259204,3.61136016248,25.1960374602,4.12243109448,15.9888894789,114.867997276,111.876266858,2.97173041782,0.02
 11/13  03:00:00,113.083819209,19.4929590417,2.63531543332,32.2854663076,4.12243109448,15.9888894789,92.6895497801,89.6978193623,2.97173041782,0.02
 11/13  04:00:00,118.999431646,23.3834259204,2.42180864805,25.941991144,4.12243109448,15.9888894789,115.232081295,112.240350877,2.97173041782,0.02
 11/13  05:00:00,149.181693784,28.1474686939,1.46440067938,28.4016304265,12.3672932834,24.9413748627,131.753599669,126.780715639,4.9528840297,0.02
 11/13  06:00:00,185.917447347,27.7106807465,4.49223808648,61.8652523242,12.3672932834,24.9413748627,200.224402025,195.251517996,4.9528840297,0.02
 11/13  07:00:00,248.882708782,28.5842566414,2.66562059994,66.2913180972,24.7345865669,70.7195625826,215.302452027,205.376683968,9.90576805939,0.02
 11/13  08:00:00,255.911146627,28.584762134,1.57364431539,49.5107439736,37.1018798503,92.3937384068,203.519100979,193.59333292,9.90576805939,0.02
 11/13  09:00:00,248.376918999,28.5867963196,3.81638646903,39.4148720602,37.1018798503,104.434947198,186.28730923,176.361541171,9.90576805939,0.02
 11/13  10:00:00,251.580417077,28.5913353995,6.75203342206,31.2964435336,37.1018798503,116.476155989,176.042390714,157.503093295,9.90576805939,8.63352935906
 11/13  11:00:00,245.189789523,28.5975045062,8.66296766517,25.4274460164,37.1018798503,116.476155989,162.500015914,143.954943893,9.90576805939,8.63930396137
