Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  12:00:00,242.763333228,28.6026621233,10.1838926287,25.0109402688,37.1018798503,116.476155989,148.290599797,138.364831738,9.90576805939,0.02
 11/13  13:00:00,227.970790414,28.6069919713,11.6842128318,22.2401801785,37.1018798503,104.434947198,149.869152159,131.327832774,9.90576805939,8.63555132542
 11/13  14:00:00,231.016696253,28.6137159167,13.1544704027,16.8445684478,37.1018798503,116.476155989,129.709182246,119.783414187,9.90576805939,0.02
 11/13  15:00:00,228.013180284,28.6215148133,14.0897318891,15.1463967074,37.1018798503,116.476155989,132.121659255,113.578472789,9.90576805939,8.63741840688
 11/13  16:00:00,227.020466578,28.6302478506,14.5873943121,15.3885385883,37.1018798503,116.476155989,122.312137167,112.386369108,9.90576805939,0.02
 11/13  17:00:00,230.074376992,28.6388041717,13.4846646653,15.0896001305,37.1018798503,116.476155989,133.402891813,114.865240688,9.90576805939,8.63188306523
 11/13  18:00:00,240.221969769,28.6464226233,12.3951782902,15.0962420624,37.1018798503,116.476155989,129.065870019,119.14010196,9.90576805939,0.02
 11/13  19:00:00,141.351514528,25.9635289566,8.94884397243,0.0,24.7345865669,47.5788473902,89.2814330557,84.308549026,4.9528840297,0.02
 11/13  20:00:00,142.024906473,26.4003169041,8.37888106293,0.103285746997,24.7345865669,47.5788473902,92.4764582746,87.5035742449,4.9528840297,0.02
 11/13  21:00:00,123.149593437,26.8371048515,8.23706812585,0.728221779774,12.3672932834,38.6892022431,113.568050899,101.986188569,2.97173041782,8.61013191239
 11/13  22:00:00,99.5850455083,20.7708231653,7.04162237758,0.0,12.3672932834,27.0668015668,89.5020863743,86.5103559565,2.97173041782,0.02
 11/13  23:00:00,75.682537275,17.9642012256,5.90944292001,1.79572808685,4.12243109448,15.9888894789,79.1790886907,76.1873582729,2.97173041782,0.02
 11/13  24:00:00,91.5927204361,23.3834259204,7.49359838073,6.51328810646,4.12243109448,15.9888894789,100.11262192,97.1208915025,2.97173041782,0.02
 11/14  01:00:00,85.1057971691,19.4929590417,6.00412303253,9.94047270912,4.12243109448,15.9888894789,81.1671816439,78.1754512261,2.97173041782,0.02
 11/14  02:00:00,93.9315235946,23.3834259204,7.78356446597,9.08611808274,4.12243109448,15.9888894789,102.214446996,99.2227165779,2.97173041782,0.02
 11/14  03:00:00,88.1760705337,19.4929590417,5.98423445361,12.709869224,4.12243109448,15.9888894789,82.8052100079,79.81347959,2.97173041782,0.02
 11/14  04:00:00,98.0757753381,23.3834259204,7.21503048618,11.1114745924,4.12243109448,15.9888894789,103.949614179,100.957883761,2.97173041782,0.02
 11/14  05:00:00,127.864375976,28.1474686939,7.21532283645,12.1801828547,12.3672932834,24.9413748627,117.860560038,112.887676008,4.9528840297,0.02
 11/14  06:00:00,161.201948445,27.7145905542,8.08638244756,40.9699414828,12.3672932834,24.9413748627,183.778883513,178.805999483,4.9528840297,0.02
 11/14  07:00:00,219.105145711,28.6105191243,6.69386883822,40.0943760868,24.7345865669,70.7195625826,185.020630119,175.094862059,9.90576805939,0.02
 11/14  08:00:00,230.29307184,28.6460841856,7.38669372852,28.024624973,37.1018798503,92.3937384068,166.357258291,156.431490231,9.90576805939,0.02
 11/14  09:00:00,226.640102682,28.6576906767,8.89947741283,22.3817857542,37.1018798503,104.434947198,161.456886263,142.921505863,9.90576805939,8.62961234061
 11/14  10:00:00,235.396361976,28.6710983048,9.83551026686,20.2317362102,37.1018798503,116.476155989,145.20414741,135.278379351,9.90576805939,0.02
 11/14  11:00:00,233.440482745,28.6857135408,10.9485409555,19.4973725694,37.1018798503,116.476155989,148.611517944,130.066393119,9.90576805939,8.63935676552
 11/14  12:00:00,233.026304087,28.6980847973,12.1688035827,18.0918536531,37.1018798503,116.476155989,133.339983968,123.414215909,9.90576805939,0.02
 11/14  13:00:00,219.717375629,28.7086504262,13.1123587294,16.1473972558,37.1018798503,104.434947198,135.81719451,117.27582007,9.90576805939,8.63560638098
 11/14  14:00:00,227.123909555,28.7189290785,14.0773302266,14.9056239656,37.1018798503,116.476155989,121.652538144,111.726770085,9.90576805939,0.02
 11/14  15:00:00,224.64790161,28.7382414867,15.0325428639,13.688240405,37.1018798503,116.476155989,124.842065637,106.296993897,9.90576805939,8.63930368035
 11/14  16:00:00,222.395030866,28.7679822268,15.4667767858,11.9611698723,37.1018798503,116.476155989,111.366585473,101.440817413,9.90576805939,0.02
 11/14  17:00:00,227.987936545,28.7910426757,14.4347753124,11.8305902964,37.1018798503,116.476155989,121.74843649,103.210692199,9.90576805939,8.63197623161
 11/14  18:00:00,240.980638851,28.8078858504,13.1902819719,12.4250182254,37.1018798503,116.476155989,118.278914881,108.353146822,9.90576805939,0.02
 11/14  19:00:00,147.293300896,27.1282968165,8.5310844486,0.0908430230754,24.7345865669,47.5788473902,86.0346252309,81.0617412012,4.9528840297,0.02
 11/14  20:00:00,149.966014976,27.273892799,6.28750953785,0.613454119771,24.7345865669,47.5788473902,90.5438486456,85.5709646159,4.9528840297,0.02
 11/14  21:00:00,128.342957176,25.9635289566,6.0064762273,0.0,12.3672932834,38.6892022431,111.449243104,99.8673450436,2.97173041782,8.61016764274
 11/14  22:00:00,108.540904086,21.9938294182,5.572203904,2.52804228012,12.3672932834,27.0668015668,88.4159924578,85.42426204,2.97173041782,0.02
 11/14  23:00:00,84.6128365873,18.9688135048,5.01689840607,5.68868283824,4.12243109448,15.9888894789,78.2134890004,75.2217585826,2.97173041782,0.02
 11/14  24:00:00,100.135176693,23.8202138678,6.85042706559,9.4447492448,4.12243109448,15.9888894789,99.5863015226,96.5945711047,2.97173041782,0.02
 11/15  01:00:00,87.5681404613,19.0561710943,4.98805403573,9.08899588323,4.12243109448,15.9888894789,81.0791581201,78.0874277022,2.97173041782,0.02
 11/15  02:00:00,103.298322764,23.8202138678,5.9901602844,12.6932585014,4.12243109448,15.9888894789,102.212392195,99.2206617772,2.97173041782,0.02
 11/15  03:00:00,90.7364198949,19.0561710943,4.61436803191,11.3759491244,4.12243109448,15.9888894789,82.4116579159,79.4199274981,2.97173041782,0.02
 11/15  04:00:00,106.70554815,23.8202138678,5.94004448958,14.998913405,4.12243109448,15.9888894789,103.191822403,100.200091985,2.97173041782,0.02
 11/15  05:00:00,127.816078614,27.7106807465,6.18357538798,10.2832854854,12.3672932834,24.9413748627,117.02698246,112.054098431,4.9528840297,0.02
 11/15  06:00:00,171.602936048,28.1549063496,8.73139763319,48.7053689219,12.3672932834,24.9413748627,182.31728509,177.34440106,4.9528840297,0.02
 11/15  07:00:00,220.19802389,28.6319264926,6.87521460472,38.2104366107,24.7345865669,70.7195625826,181.712715409,171.78694735,9.90576805939,0.02
 11/15  08:00:00,234.737292863,28.683534774,5.72369819941,28.1696533694,37.1018798503,92.3937384068,169.938213631,160.012445572,9.90576805939,0.02
 11/15  09:00:00,233.515068947,28.7061661811,8.03765714798,24.7596280415,37.1018798503,104.434947198,165.114997519,146.579504284,9.90576805939,8.62972517564
 11/15  10:00:00,241.30184335,28.7201337932,10.1710666538,22.6338191439,37.1018798503,116.476155989,144.334243274,134.408475215,9.90576805939,0.02
 11/15  11:00:00,237.902427383,28.7315132074,10.8775321792,20.8763209062,37.1018798503,116.476155989,147.68172428,129.137027417,9.90576805939,8.63892880384
 11/15  12:00:00,235.368133224,28.7426170193,11.2898886951,19.0104199685,37.1018798503,116.476155989,134.917423005,124.991654946,9.90576805939,0.02
 11/15  13:00:00,221.599461754,28.7606644878,11.6952353938,17.3414745964,37.1018798503,104.434947198,139.876712291,121.335239852,9.90576805939,8.63570438012
 11/15  14:00:00,229.477482947,28.7785279235,11.9472598249,16.0134565533,37.1018798503,116.476155989,128.258308493,118.332540433,9.90576805939,0.02
 11/15  15:00:00,227.394212603,28.8011443405,11.7654947449,14.9114395391,37.1018798503,116.476155989,135.626735758,117.081575296,9.90576805939,8.63939240267
 11/15  16:00:00,226.703259259,28.8245056771,11.5987058639,14.3990767103,37.1018798503,116.476155989,126.370240759,116.4444727,9.90576805939,0.02
 11/15  17:00:00,231.909617923,28.8451320266,11.2571949989,13.9827863469,37.1018798503,116.476155989,134.602657069,116.06477937,9.90576805939,8.63210964026
 11/15  18:00:00,243.132758995,28.8624894358,10.8369297049,13.9403237157,37.1018798503,116.476155989,126.647896251,116.722128192,9.90576805939,0.02
 11/15  19:00:00,147.429943381,26.982700834,7.46286944866,0.19600214905,24.7345865669,47.5788473902,87.4924798125,82.5195957828,4.9528840297,0.02
 11/15  20:00:00,149.928503355,27.565084764,6.9624942679,0.790892929127,24.7345865669,47.5788473902,99.4911873426,85.9280928114,4.9528840297,8.6102105015
 11/15  21:00:00,129.748205713,26.4003169041,6.8666422771,0.706956519728,12.3672932834,38.6892022431,102.970238255,99.9785078369,2.97173041782,0.02
 11/15  22:00:00,106.675316085,20.989217139,5.97417644949,0.440329895929,12.3672932834,27.0668015668,88.359152515,85.3674220971,2.97173041782,0.02
 11/15  23:00:00,88.8246694597,19.4929590417,4.79368312296,7.89434882985,4.12243109448,15.9888894789,77.870207306,74.8784768882,2.97173041782,0.02
 11/15  24:00:00,100.534519933,23.3834259204,5.87006978756,8.11124591807,4.12243109448,15.9888894789,98.8580034652,95.8662730474,2.97173041782,0.02
 11/16  01:00:00,93.2107693286,19.4929590417,4.4841738909,11.7178436081,4.12243109448,15.9888894789,80.3283139994,77.3365835816,2.97173041782,0.02
 11/16  02:00:00,103.621838538,23.3834259204,5.54733051173,10.6532442404,4.12243109448,15.9888894789,101.384805052,98.3930746344,2.97173041782,0.02
 11/16  03:00:00,96.6739658557,19.4929590417,3.91069751272,14.4548488716,4.12243109448,15.9888894789,82.2558793028,79.264148885,2.97173041782,0.02
 11/16  04:00:00,107.205045193,23.3834259204,4.104607554,13.0021700067,4.12243109448,15.9888894789,103.631810945,100.640080527,2.97173041782,0.02
 11/16  05:00:00,136.139163633,28.1474686939,3.55112131888,13.749955021,12.3672932834,24.9413748627,117.21695289,112.24406886,4.9528840297,0.02
 11/16  06:00:00,165.203672542,27.7266009713,5.98244032491,39.4417806139,12.3672932834,24.9413748627,181.95656365,176.983679621,4.9528840297,0.02
 11/16  07:00:00,223.734253682,28.6409299935,5.82313201547,39.7930252389,24.7345865669,70.7195625826,185.648516546,175.722748486,9.90576805939,0.02
 11/16  08:00:00,237.519193522,28.7053791096,6.49448660124,28.7949218718,37.1018798503,92.3937384068,166.886957074,156.961189014,9.90576805939,0.02
 11/16  09:00:00,237.635836258,28.7260991802,6.9995495951,25.6393319432,37.1018798503,104.434947198,167.075021665,148.539461758,9.90576805939,8.62979184789
 11/16  10:00:00,245.899749534,28.7384699474,7.08954348063,23.4954335251,37.1018798503,116.476155989,154.70036403,144.774595971,9.90576805939,0.02
 11/16  11:00:00,243.484727834,28.7500521962,7.75905328149,21.8945494077,37.1018798503,116.476155989,158.84336822,140.298059499,9.90576805939,8.63954066161
 11/16  12:00:00,241.73066349,28.7678258965,8.20806825365,20.2781063392,37.1018798503,116.476155989,145.798787966,135.873019907,9.90576805939,0.02
 11/16  13:00:00,229.005577678,28.784588162,9.11489290661,18.8692313922,37.1018798503,104.434947198,149.591972842,131.05035882,9.90576805939,8.6358459627
 11/16  14:00:00,237.80575312,28.8007408029,9.81807491064,17.4460460086,37.1018798503,116.476155989,135.885897902,125.960129843,9.90576805939,0.02
 11/16  15:00:00,236.133829686,28.8167177594,9.92233996564,15.930388979,37.1018798503,116.476155989,141.734658007,123.189378783,9.90576805939,8.63951116508
 11/16  16:00:00,235.506186627,28.8392655398,10.0141231621,15.6889474131,37.1018798503,116.476155989,140.279544538,121.736298039,9.90576805939,8.63747843943
 11/16  17:00:00,240.063631995,28.8602971549,9.82662692403,15.4335618645,37.1018798503,116.476155989,131.277866499,121.35209844,9.90576805939,0.02
 11/16  18:00:00,250.669831436,28.8793822441,9.20790020087,15.1892742598,37.1018798503,116.476155989,132.263062419,122.33729436,9.90576805939,0.02
 11/16  19:00:00,153.719091629,27.1282968165,5.1783878199,0.455487429795,24.7345865669,47.5788473902,97.1285787021,83.5655142606,4.9528840297,8.61018041177
 11/16  20:00:00,156.424677086,27.565084764,4.29513723746,1.26118952667,24.7345865669,47.5788473902,91.4095037827,86.436619753,4.9528840297,0.02
 11/16  21:00:00,135.71860479,26.4003169041,3.93043800054,0.885973868693,12.3672932834,38.6892022431,103.486492777,100.494762359,2.97173041782,0.02
 11/16  22:00:00,118.860027444,22.9547629026,3.25072642232,7.11167795542,12.3672932834,27.0668015668,88.9361054101,85.9443749923,2.97173041782,0.02
 11/16  23:00:00,92.2138294507,19.0561710943,2.14652333423,8.80419658863,4.12243109448,15.9888894789,78.6636598037,75.6719293859,2.97173041782,0.02
 11/16  24:00:00,110.201109209,23.8202138678,2.70864109398,13.4973925475,4.12243109448,15.9888894789,100.898476567,97.9067461495,2.97173041782,0.02
 11/17  01:00:00,95.8461026295,19.0561710943,1.71455501925,12.2135428517,4.12243109448,15.9888894789,82.1031512566,79.1114208388,2.97173041782,0.02
 11/17  02:00:00,114.184930499,23.8202138678,1.59578894664,17.477618747,4.12243109448,15.9888894789,103.739174302,100.747443884,2.97173041782,0.02
 11/17  03:00:00,98.7531858216,19.0561710943,0.969769538967,14.9096751686,4.12243109448,15.9888894789,84.316201479,81.3244710612,2.97173041782,0.02
 11/17  04:00:00,116.997127268,23.8202138678,1.45415372735,20.402367882,4.12243109448,15.9888894789,105.962035665,102.970305247,2.97173041782,0.02
 11/17  05:00:00,137.949513626,27.7106807465,1.26530083005,14.1097534786,12.3672932834,24.9413748627,118.802122478,113.829238449,4.9528840297,0.02
 11/17  06:00:00,182.308154887,28.1618001812,4.30498771723,54.6439286031,12.3672932834,24.9413748627,182.900608001,177.927723971,4.9528840297,0.02
 11/17  07:00:00,230.66203539,28.6341403136,4.84334501715,44.8458947493,24.7345865669,70.7195625826,190.383951587,180.458183527,9.90576805939,0.02
 11/17  08:00:00,244.164828958,28.6997209194,4.9196176009,33.6639663119,37.1018798503,92.3937384068,173.498306509,163.57253845,9.90576805939,0.02
 11/17  09:00:00,243.882080476,28.7214104721,4.63339537323,30.5076495737,37.1018798503,104.434947198,177.279952726,158.744367583,9.90576805939,8.62981708355
 11/17  10:00:00,252.582841731,28.7336218937,5.4197613199,28.0221968276,37.1018798503,116.476155989,163.185872244,153.260104184,9.90576805939,0.02
 11/17  11:00:00,250.969558958,28.7423443492,7.036559939,25.8161910902,37.1018798503,116.476155989,163.077618848,144.532180698,9.90576805939,8.63967009098
 11/17  12:00:00,248.419904782,28.7504971787,6.98999932913,23.5908968573,37.1018798503,116.476155989,150.750256346,140.824488287,9.90576805939,0.02
 11/17  13:00:00,230.838194862,28.7879285445,6.80260607407,17.9781598258,37.1018798503,104.434947198,153.37722872,134.835216249,9.90576805939,8.6362444112
 11/17  14:00:00,237.783759344,28.8715008533,6.86925779716,14.5126689541,37.1018798503,116.476155989,145.340409616,126.793155674,9.90576805939,8.6414858833
 11/17  15:00:00,236.540045195,28.9245094773,6.58002624806,12.813018252,37.1018798503,116.476155989,133.5302714,123.604503341,9.90576805939,0.02
 11/17  16:00:00,235.393544888,28.9195841655,6.23403589846,11.4922206363,37.1018798503,116.476155989,143.296189112,124.752778536,9.90576805939,8.63764251597
 11/17  17:00:00,240.463096756,28.8840004431,5.33409580109,12.1634500301,37.1018798503,116.476155989,141.537240874,131.611472814,9.90576805939,0.02
 11/17  18:00:00,251.504627589,28.8795094576,4.97345028439,13.4636352308,37.1018798503,116.476155989,145.963008645,136.037240585,9.90576805939,0.02
 11/17  19:00:00,154.810670312,26.982700834,2.13572190818,0.276547617827,24.7345865669,47.5788473902,97.0551046373,83.4919502987,4.9528840297,8.61027030888
 11/17  20:00:00,155.587537903,27.565084764,2.16495754239,0.900199318747,24.7345865669,47.5788473902,90.2869064482,85.3140224185,4.9528840297,0.02
 11/17  21:00:00,137.133439131,27.4194887815,2.58917002986,3.10196757965,12.3672932834,38.6892022431,102.745181693,99.7534512748,2.97173041782,0.02
 11/17  22:00:00,117.060972596,22.9547629026,3.04716909168,7.18928093825,12.3672932834,27.0668015668,88.6904149252,85.6986845074,2.97173041782,0.02
 11/17  23:00:00,90.2710244492,19.0561710943,2.90873227259,8.68404199036,4.12243109448,15.9888894789,78.2307123871,75.2389819693,2.97173041782,0.02
 11/17  24:00:00,106.916439062,23.8202138678,3.96039448679,13.0152958517,4.12243109448,15.9888894789,100.252328223,97.260597805,2.97173041782,0.02
 11/18  01:00:00,93.1970342053,19.0561710943,3.04066667859,11.6472272896,4.12243109448,15.9888894789,81.7767864857,78.7850560679,2.97173041782,0.02
 11/18  02:00:00,110.036685431,23.8202138678,3.79531483827,16.2768568707,4.12243109448,15.9888894789,103.070927031,100.079196613,2.97173041782,0.02
 11/18  03:00:00,95.3684883894,19.0561710943,2.86225749298,13.7978185693,4.12243109448,15.9888894789,83.69981886,80.7080884422,2.97173041782,0.02
 11/18  04:00:00,112.52082322,23.8202138678,3.64709089151,18.8428509503,4.12243109448,15.9888894789,105.107198369,102.115467951,2.97173041782,0.02
 11/18  05:00:00,118.933055652,27.7106807465,3.7506526662,15.6253446704,4.12243109448,16.0517297156,124.083236933,121.091506515,2.97173041782,0.02
 11/18  06:00:00,125.073490819,28.1474686939,3.94257830749,20.8600297491,4.12243109448,16.0517297156,125.183964531,122.192234113,2.97173041782,0.02
 11/18  07:00:00,152.990533677,28.5842566414,4.11107693754,24.4152375643,4.12243109448,39.6058045677,144.058045197,141.066314779,2.97173041782,0.02
 11/18  08:00:00,227.124640467,28.5842566414,7.43801260891,65.9794869443,12.3672932834,65.3531420225,198.078809016,193.105924986,4.9528840297,0.02
 11/18  09:00:00,206.274446187,28.5842566414,7.68054715356,53.0157561638,12.3672932834,68.2430321324,201.171327585,187.607366661,4.9528840297,8.61107689446
 11/18  10:00:00,225.317657178,28.584453402,7.98574863131,44.547271197,16.4897243779,93.1370602926,181.648335484,173.703721036,7.92461444751,0.02
 11/18  11:00:00,223.188008711,28.5855914542,8.19271752317,42.2646414517,16.4897243779,93.1370602926,177.129021392,169.184406945,7.92461444751,0.02
 11/18  12:00:00,222.002818158,28.5871509593,8.42232495595,40.640323522,16.4897243779,93.1370602926,174.699757703,166.755143255,7.92461444751,0.02
 11/18  13:00:00,212.032154392,28.5897888303,8.5843446675,39.2026531141,16.4897243779,83.9857416113,172.430862159,164.486247711,7.92461444751,0.02
 11/18  14:00:00,210.828685208,28.5919334964,8.53818003405,37.8806960811,16.4897243779,83.9857416113,179.9099383,163.372184692,7.92461444751,8.61313915991
 11/18  15:00:00,209.891312074,28.5935166734,8.49898511518,36.9517925402,16.4897243779,83.9857416113,170.407528593,162.462914145,7.92461444751,0.02
 11/18  16:00:00,160.340857967,28.5842566414,5.26102266997,7.0723767781,12.3672932834,70.6512738906,121.437375662,116.464491632,4.9528840297,0.02
 11/18  17:00:00,168.858556242,28.5842566414,4.94879260157,11.0971842649,12.3672932834,70.6512738906,122.431192764,117.458308735,4.9528840297,0.02
 11/18  18:00:00,167.490602069,28.5842566414,4.59547458997,12.8813374057,12.3672932834,58.1284167478,126.118119706,121.145235677,4.9528840297,0.02
 11/18  19:00:00,130.726864757,27.8853959254,4.1518138152,10.52583978,12.3672932834,24.9413748627,110.527252765,105.554368736,4.9528840297,0.02
 11/18  20:00:00,129.968951708,27.7106807465,4.05974208937,10.441646427,12.3672932834,24.9413748627,112.081225475,107.108341445,4.9528840297,0.02
 11/18  21:00:00,122.098956407,28.1474686939,4.01173977286,17.4698723816,4.12243109448,16.0517297156,120.041552547,117.049822129,2.97173041782,0.02
 11/18  22:00:00,106.119325305,22.5179749551,3.35624032722,15.1979156654,4.12243109448,15.9888894789,99.6932354893,96.7015050715,2.97173041782,0.02
 11/18  23:00:00,102.91106099,19.4929590417,2.63601798695,20.7980222718,4.12243109448,15.9888894789,93.8144096194,82.2407476553,2.97173041782,8.60193154628
 11/18  24:00:00,110.83900745,23.3834259204,3.1440020382,17.2532447407,4.12243109448,15.9888894789,107.173841522,104.182111104,2.97173041782,0.02
 11/19  01:00:00,104.151085885,19.4929590417,2.35483690158,23.9118851633,2.06121554724,15.9888894789,87.26986664,84.2781362222,2.97173041782,0.02
 11/19  02:00:00,111.595514115,23.3834259204,3.268159763,19.6483623352,2.06121554724,15.9888894789,109.757714975,106.765984557,2.97173041782,0.02
 11/19  03:00:00,106.866275201,19.4929590417,2.44165557393,26.0669088982,2.06121554724,15.9888894789,88.5538864093,85.5621559914,2.97173041782,0.02
 11/19  04:00:00,114.04456911,23.3834259204,2.87041969995,21.2152618538,2.06121554724,15.9888894789,110.967355412,107.975624994,2.97173041782,0.02
 11/19  05:00:00,109.259915185,19.4929590417,2.17511626136,27.8041235483,2.06121554724,15.9888894789,89.4367174984,86.4449870806,2.97173041782,0.02
 11/19  06:00:00,115.10687543,23.3834259204,2.79323986074,22.4295004278,2.06121554724,15.9888894789,111.931457743,108.939727325,2.97173041782,0.02
 11/19  07:00:00,110.119262972,19.4929590417,2.1522569489,29.198731106,2.06121554724,15.9888894789,90.2381368879,87.2464064701,2.97173041782,0.02
 11/19  08:00:00,111.540163239,23.3834259204,2.76294004802,23.5089561022,2.06121554724,15.9888894789,112.762962406,109.771231989,2.97173041782,0.02
 11/19  09:00:00,122.433940896,19.4929590417,1.83463603498,27.0203800418,4.12243109448,41.7362269337,88.5908178062,83.6179337765,4.9528840297,0.02
 11/19  10:00:00,128.481197859,23.3834259204,2.02319887644,21.2868197214,4.12243109448,41.7362269337,108.486530221,103.513646191,4.9528840297,0.02
 11/19  11:00:00,121.686611197,19.4929590417,1.52819700744,26.5436987516,4.12243109448,41.7362269337,87.517735578,82.5448515483,4.9528840297,0.02
 11/19  12:00:00,127.400730629,23.3834259204,2.00968287933,20.8409837841,4.12243109448,41.7362269337,108.032284351,103.059400322,4.9528840297,0.02
 11/19  13:00:00,121.318425377,19.4929590417,1.52215847797,26.1222096565,4.12243109448,41.7362269337,87.2951160238,82.3222319941,4.9528840297,0.02
 11/19  14:00:00,127.83195179,23.3834259204,2.00419464781,20.5431513583,4.12243109448,41.7362269337,107.784053142,102.811169112,4.9528840297,0.02
 11/19  15:00:00,122.498390361,19.4929590417,0.987597371378,26.8334904676,4.12243109448,41.7362269337,87.6635345531,82.6906505234,4.9528840297,0.02
 11/19  16:00:00,129.344448077,23.3834259204,0.446816082186,21.9449129775,4.12243109448,41.7362269337,108.840103402,103.867219372,4.9528840297,0.02
 11/19  17:00:00,111.925828172,19.4929590417,0.0777068199748,28.5028826986,4.12243109448,24.8785346261,89.0658149101,84.0929308804,4.9528840297,0.02
 11/19  18:00:00,120.017323056,23.3834259204,0.0429521670451,25.7217034817,2.06121554724,15.9888894789,118.449212898,115.45748248,2.97173041782,0.02
 11/19  19:00:00,117.562972363,19.4929590417,0.0,34.2929419316,2.06121554724,15.9888894789,101.874269363,98.8825389453,2.97173041782,0.02
 11/19  20:00:00,124.316397832,23.3834259204,0.0,28.0167376678,2.06121554724,15.9888894789,132.772974404,129.781243986,2.97173041782,0.02
 11/19  21:00:00,121.626143836,19.4929590417,0.0,37.0310676422,2.06121554724,15.9888894789,112.157421158,109.16569074,2.97173041782,0.02
 11/19  22:00:00,127.305203477,23.3834259204,0.0,29.972682197,2.06121554724,15.9888894789,143.131981845,140.140251427,2.97173041782,0.02
 11/19  23:00:00,124.883693581,19.4929590417,0.0,39.5325057443,2.06121554724,15.9888894789,119.811664275,116.819933857,2.97173041782,0.02
 11/19  24:00:00,130.0050631,23.3834259204,0.0,31.7433155787,2.06121554724,15.9888894789,150.743233742,147.751503324,2.97173041782,0.02
 11/20  01:00:00,127.97896639,19.4929590417,0.0,40.1935160791,4.12243109448,15.9888894789,118.257126789,115.265396371,2.97173041782,0.02
 11/20  02:00:00,131.859704758,23.3834259204,0.0,32.0152709301,4.12243109448,15.9888894789,156.250447673,144.676788396,2.97173041782,8.60192885851
 11/20  03:00:00,128.143256188,19.4929590417,0.0,41.2359723573,4.12243109448,15.9888894789,116.404823207,113.41309279,2.97173041782,0.02
 11/20  04:00:00,130.72626773,23.3834259204,0.0,32.6896845868,4.12243109448,15.9888894789,138.608626487,135.616896069,2.97173041782,0.02
 11/20  05:00:00,162.535844829,28.1474686939,0.0,36.2408094997,12.3672932834,24.9413748627,151.071415161,146.098531132,4.9528840297,0.02
 11/20  06:00:00,195.048872613,27.7106807465,1.91194145926,68.3052103619,12.3672932834,24.9413748627,205.351447011,200.378562981,4.9528840297,0.02
 11/20  07:00:00,257.301840905,28.5842651564,3.31069366626,73.4591650057,24.7345865669,70.7195625826,215.809504994,205.883736935,9.90576805939,0.02
 11/20  08:00:00,264.955337667,28.5855453943,4.14499883616,55.0495713235,37.1018798503,92.3937384068,195.118287373,185.192519313,9.90576805939,0.02
 11/20  09:00:00,258.291823409,28.5902474646,4.47734806899,48.0271611784,37.1018798503,104.434947198,186.281397476,176.355629417,9.90576805939,0.02
 11/20  10:00:00,264.698049189,28.597452124,4.82484477896,43.0368116516,37.1018798503,116.476155989,189.017045072,170.477228334,9.90576805939,8.63404867812
 11/20  11:00:00,259.222085211,28.6030505054,5.21917347991,38.8186516907,37.1018798503,116.476155989,175.244337667,165.318569607,9.90576805939,0.02
 11/20  12:00:00,255.84469186,28.6081634386,5.89503396355,35.4227794809,37.1018798503,116.476155989,178.445140445,159.897677264,9.90576805939,8.64169512158
 11/20  13:00:00,242.389030032,28.6163134215,6.48968114453,32.3136284308,37.1018798503,104.434947198,164.503498138,154.577730078,9.90576805939,0.02
 11/20  14:00:00,248.723765241,28.6243307659,6.8713730254,28.8259323561,37.1018798503,116.476155989,168.566047721,150.018272509,9.90576805939,8.64200715202
 11/20  15:00:00,244.070690531,28.6313291496,7.26049886135,24.5216783317,37.1018798503,116.476155989,162.891619139,144.346020059,9.90576805939,8.63983102114
 11/20  16:00:00,240.810017036,28.6378075798,7.59276562253,21.8391180277,37.1018798503,116.476155989,149.892364437,139.966596378,9.90576805939,0.02
 11/20  17:00:00,247.48744066,28.6452480429,7.93674817724,21.6252785483,37.1018798503,116.476155989,156.863186114,138.324978628,9.90576805939,8.63243942658
 11/20  18:00:00,255.206648224,28.658142008,8.32210869563,21.4065807584,37.1018798503,116.476155989,146.680272972,136.754504913,9.90576805939,0.02
 11/20  19:00:00,149.635721831,25.9635289566,5.45006129994,0.0,24.7345865669,47.5788473902,93.8484085122,88.8755244825,4.9528840297,0.02
 11/20  20:00:00,151.398175045,26.8371048515,5.42064573921,1.14789622053,24.7345865669,47.5788473902,95.327259533,90.3543755033,4.9528840297,0.02
 11/20  21:00:00,136.728682724,27.7106807465,5.74740236204,5.89913887448,12.3672932834,38.6892022431,107.41132235,104.419591932,2.97173041782,0.02
 11/20  22:00:00,114.249813046,22.5179749551,5.10380694444,7.7494485605,12.3672932834,27.0668015668,99.2824237202,87.7043582998,2.97173041782,8.60633500252
 11/20  23:00:00,93.2454106509,19.4929590417,4.31686553478,13.0796463288,4.12243109448,15.9888894789,80.1243516274,77.1326212096,2.97173041782,0.02
 11/20  24:00:00,104.439558023,23.3834259204,5.4549627206,12.1552217326,4.12243109448,15.9888894789,102.088816316,99.0970858984,2.97173041782,0.02
 11/21  01:00:00,97.9620518662,19.4929590417,4.23355155954,16.1455445053,4.12243109448,15.9888894789,82.8317917064,79.8400612886,2.97173041782,0.02
 11/21  02:00:00,107.623845999,23.3834259204,5.94326144764,14.2297643226,4.12243109448,15.9888894789,104.241588948,101.249858531,2.97173041782,0.02
 11/21  03:00:00,101.163742055,19.4929590417,5.18923518829,18.2214336729,4.12243109448,15.9888894789,84.2827145203,81.2909841024,2.97173041782,0.02
 11/21  04:00:00,110.981956565,23.3834259204,6.48456766634,16.0414302522,4.12243109448,15.9888894789,105.839368097,102.84763768,2.97173041782,0.02
 11/21  05:00:00,138.92511855,28.1474686939,7.39030094088,15.9963538085,12.3672932834,24.9413748627,119.504741288,114.531857258,4.9528840297,0.02
 11/21  06:00:00,171.730083224,27.7159080018,11.1289995485,45.394111825,12.3672932834,24.9413748627,185.24740142,180.27451739,4.9528840297,0.02
 11/21  07:00:00,230.072796092,28.5944516303,10.7812177807,46.1404259825,24.7345865669,70.7195625826,172.622685614,162.696917555,9.90576805939,0.02
 11/21  08:00:00,243.196649699,28.6341315123,10.1119229893,33.3452527845,37.1018798503,92.3937384068,157.054586525,147.128818465,9.90576805939,0.02
 11/21  09:00:00,239.226855059,28.6475333459,10.181544487,29.208954785,37.1018798503,104.434947198,151.189242249,141.26347419,9.90576805939,0.02
 11/21  10:00:00,247.649939734,28.6606353877,10.0572975583,26.6021088911,37.1018798503,116.476155989,156.666234279,138.126316241,9.90576805939,8.63414997774
 11/21  11:00:00,247.770407875,28.6743303751,9.58577982065,24.7859377066,37.1018798503,116.476155989,155.728168505,137.182425334,9.90576805939,8.63997511111
 11/21  12:00:00,248.666468153,28.6880276448,9.72966247803,22.9162976517,37.1018798503,116.476155989,144.217433499,134.291665439,9.90576805939,0.02
 11/21  13:00:00,233.604968883,28.6998164993,10.5293297823,21.0480902198,37.1018798503,104.434947198,147.795841841,129.253730146,9.90576805939,8.63634363572
 11/21  14:00:00,240.143349023,28.7106277672,10.9878946627,19.522965154,37.1018798503,116.476155989,135.402855582,125.477087523,9.90576805939,0.02
 11/21  15:00:00,239.52129991,28.7199872103,11.3762683044,17.6501520595,37.1018798503,116.476155989,140.058804304,121.514876047,9.90576805939,8.63816019731
 11/21  16:00:00,240.146974146,28.7289077573,11.9672589346,17.280095535,37.1018798503,116.476155989,128.42560192,118.49983386,9.90576805939,0.02
 11/21  17:00:00,246.136429104,28.7389282507,11.9233066549,16.9677409411,37.1018798503,116.476155989,136.148316738,117.609958762,9.90576805939,8.63258991687
 11/21  18:00:00,252.021173191,28.7548811971,11.6566080068,16.5606553436,37.1018798503,116.476155989,127.66303022,117.73726216,9.90576805939,0.02
 11/21  19:00:00,152.856437287,26.6187108778,8.75271481834,0.209169712086,24.7345865669,47.5788473902,88.5611367081,83.5882526784,4.9528840297,0.02
 11/21  20:00:00,155.906732502,27.7106807465,8.70195206441,1.51354898197,24.7345865669,47.5788473902,91.7484694103,86.7755853806,4.9528840297,0.02
 11/21  21:00:00,130.72767054,25.9635289566,8.03697257289,0.0,12.3672932834,38.6892022431,112.408987767,100.826915905,2.97173041782,8.61034144463
 11/21  22:00:00,109.717680265,21.8627930339,6.41357148099,2.99927688686,12.3672932834,27.0668015668,88.8723740511,85.8806436333,2.97173041782,0.02
 11/21  23:00:00,89.6902462723,19.4929590417,5.5015828171,9.25570139412,4.12243109448,15.9888894789,78.043988732,75.0522583142,2.97173041782,0.02
 11/21  24:00:00,99.2551949099,23.3834259204,8.02506051122,8.83297264553,4.12243109448,15.9888894789,99.3352637634,96.3435333456,2.97173041782,0.02
 11/22  01:00:00,91.2074508574,19.4929590417,7.15797303006,12.2695263741,4.12243109448,15.9888894789,80.5510648654,77.5593344476,2.97173041782,0.02
 11/22  02:00:00,98.8425358567,23.3834259204,9.57149879134,10.5899460395,4.12243109448,15.9888894789,101.517609386,98.5258789685,2.97173041782,0.02
 11/22  03:00:00,90.9581212362,19.4929590417,7.82346621814,14.2687669896,4.12243109448,15.9888894789,82.2890511238,79.297320706,2.97173041782,0.02
 11/22  04:00:00,98.249396868,23.3834259204,9.97189611626,11.8782098145,4.12243109448,15.9888894789,103.399268075,100.407537657,2.97173041782,0.02
 11/22  05:00:00,125.019233088,28.1474686939,11.3383139326,12.567416415,12.3672932834,24.9413748627,117.050087417,112.077203387,4.9528840297,0.02
 11/22  06:00:00,155.305842134,27.7171231435,14.7256979356,39.4159687705,12.3672932834,24.9413748627,181.801771907,176.828887877,4.9528840297,0.02
 11/22  07:00:00,212.217117993,28.633342793,14.8262085497,37.7075585384,24.7345865669,70.7195625826,154.873183393,144.947415334,9.90576805939,0.02
 11/22  08:00:00,227.233595119,28.6799578632,14.7343260694,26.2034987496,37.1018798503,92.3937384068,135.926083895,126.000315835,9.90576805939,0.02
 11/22  09:00:00,223.915562852,28.702263356,15.1985044235,22.3599503758,37.1018798503,104.434947198,136.735113075,118.199170965,9.90576805939,8.63017405025
 11/22  10:00:00,231.767267858,28.7172237499,15.5527016053,17.9469878148,37.1018798503,116.476155989,120.943926809,111.01815875,9.90576805939,0.02
 11/22  11:00:00,231.575015821,28.7292601739,15.7015240215,16.796490104,37.1018798503,116.476155989,126.744159135,108.198343611,9.90576805939,8.64004746467
 11/22  12:00:00,231.325054334,28.7399310421,16.1411386409,15.8585865157,37.1018798503,116.476155989,115.228139698,105.302371638,9.90576805939,0.02
 11/22  13:00:00,219.965657248,28.755705611,16.1446765919,14.7625455878,37.1018798503,104.434947198,121.69709796,103.154864153,9.90576805939,8.63646574803
 11/22  14:00:00,229.045045738,28.7820423426,16.3254727914,13.6272763781,37.1018798503,116.476155989,111.541831781,101.616063722,9.90576805939,0.02
 11/22  15:00:00,226.169766745,28.8094472673,16.3843573411,12.6331075248,37.1018798503,116.476155989,118.831329872,100.285467918,9.90576805939,8.64009389515
 11/22  16:00:00,225.012806229,28.8303270065,15.7011113491,12.3590429085,37.1018798503,116.476155989,118.283145985,99.7393152159,9.90576805939,8.63806270966
 11/22  17:00:00,231.889965577,28.8477648286,15.0569884267,12.2918437119,37.1018798503,116.476155989,110.840080711,100.914312651,9.90576805939,0.02
 11/22  18:00:00,239.159548681,28.8638030188,14.7070907425,12.1298100117,37.1018798503,116.476155989,111.371620413,101.445852354,9.90576805939,0.02
 11/22  19:00:00,144.332468088,26.982700834,11.5181869631,0.0204068229687,24.7345865669,47.5788473902,93.4832358366,79.9199922526,4.9528840297,8.6103595543
 11/22  20:00:00,145.245372609,27.4194887815,11.0545763674,0.285540907045,24.7345865669,47.5788473902,89.7417317497,84.7688477201,4.9528840297,0.02
 11/22  21:00:00,124.38929046,26.8371048515,11.1217064341,0.873887161818,12.3672932834,38.6892022431,101.931590874,98.9398604558,2.97173041782,0.02
 11/22  22:00:00,98.9913077783,20.7708231653,9.88658271664,0.0,12.3672932834,27.0668015668,87.6223040611,84.6305736433,2.97173041782,0.02
 11/22  23:00:00,71.8134217616,17.3090193044,8.44220880273,0.0,4.12243109448,15.9888894789,77.5188978249,74.5271674071,2.97173041782,0.02
 11/22  24:00:00,86.5408310814,22.9466379729,10.5989557794,3.32024537195,4.12243109448,15.9888894789,98.7911500499,95.7994196321,2.97173041782,0.02
 11/23  01:00:00,79.3917973004,19.4929590417,8.37593653424,8.09393939347,2.06121554724,15.9888894789,80.684018336,77.6922879181,2.97173041782,0.02
 11/23  02:00:00,88.588965784,23.3834259204,10.6494931682,7.70698496046,2.06121554724,15.9888894789,101.521643686,98.5299132681,2.97173041782,0.02
 11/23  03:00:00,83.3594767793,19.4929590417,7.87778809605,11.1225883357,2.06121554724,15.9888894789,82.5135190896,79.5217886718,2.97173041782,0.02
 11/23  04:00:00,92.813497748,23.3834259204,8.8765544154,10.1159591764,2.06121554724,15.9888894789,103.902998763,100.911268345,2.97173041782,0.02
 11/23  05:00:00,88.5006996097,19.4929590417,6.4088661725,13.8073664956,2.06121554724,15.9888894789,84.2152323667,81.2235019489,2.97173041782,0.02
 11/23  06:00:00,98.8424209717,23.3834259204,7.28432387164,12.3713283594,2.06121554724,15.9888894789,105.768549835,102.776819417,2.97173041782,0.02
 11/23  07:00:00,93.125877361,19.4929590417,5.11252168895,16.2329605218,2.06121554724,15.9888894789,85.7171637152,82.7254332973,2.97173041782,0.02
 11/23  08:00:00,96.3886870808,23.3834259204,6.11890370859,14.2916171789,2.06121554724,15.9888894789,107.520080969,104.528350551,2.97173041782,0.02
 11/23  09:00:00,105.1430061,19.4929590417,5.52164719628,15.7870512539,4.12243109448,41.7362269337,84.8611523598,79.8882683301,4.9528840297,0.02
 11/23  10:00:00,112.224084572,23.3834259204,7.71572800924,12.8436180045,4.12243109448,41.7362269337,103.699185069,98.726301039,4.9528840297,0.02
 11/23  11:00:00,105.434523355,19.4929590417,6.20881817163,15.9121925098,4.12243109448,41.7362269337,83.7748430079,78.8019589782,4.9528840297,0.02
 11/23  12:00:00,113.675065498,23.3834259204,8.25701035099,12.9724246367,4.12243109448,41.7362269337,103.445089719,98.4722056891,4.9528840297,0.02
 11/23  13:00:00,106.427042949,19.4929590417,6.57284284133,15.9954728697,4.12243109448,41.7362269337,83.7317151947,78.758831165,4.9528840297,0.02
 11/23  14:00:00,113.852691435,23.3834259204,8.25489186837,12.9652653177,4.12243109448,41.7362269337,112.059629138,98.5048097906,4.9528840297,8.60193531805
 11/23  15:00:00,106.117271799,19.4929590417,6.43441678746,16.0136615916,4.12243109448,41.7362269337,83.860155571,78.8872715413,4.9528840297,0.02
 11/23  16:00:00,113.257377638,23.3834259204,7.83997435503,13.3501353408,4.12243109448,41.7362269337,103.92024942,98.9473653901,4.9528840297,0.02
 11/23  17:00:00,96.2832833692,19.4929590417,5.76314535337,17.3418215967,4.12243109448,24.8785346261,84.9211139229,79.9482298932,4.9528840297,0.02
 11/23  18:00:00,102.727308878,23.3834259204,6.95174432411,16.8385491637,2.06121554724,15.9888894789,108.415115077,105.423384659,2.97173041782,0.02
 11/23  19:00:00,97.7547196479,19.4929590417,5.39793347981,21.5367483888,2.06121554724,15.9888894789,88.737780289,85.7460498712,2.97173041782,0.02
 11/23  20:00:00,105.211513328,23.3834259204,6.77046562646,18.3391152748,2.06121554724,15.9888894789,110.888487613,107.896757195,2.97173041782,0.02
 11/23  21:00:00,99.8703427387,19.4929590417,5.14704421178,23.3439504895,2.06121554724,15.9888894789,89.632537993,86.6408075752,2.97173041782,0.02
 11/23  22:00:00,106.074721762,23.3834259204,6.21537219142,19.8099125897,2.06121554724,15.9888894789,112.01053299,109.018802572,2.97173041782,0.02
 11/23  23:00:00,101.243471106,19.4929590417,4.85791861415,24.9090626565,2.06121554724,15.9888894789,90.4523170304,87.4605866126,2.97173041782,0.02
 11/23  24:00:00,108.274102051,23.3834259204,6.04705217806,20.8516996848,2.06121554724,15.9888894789,112.749911767,109.758181349,2.97173041782,0.02
 11/24  01:00:00,103.767118213,19.4929590417,4.73332755389,25.2728820704,4.12243109448,15.9888894789,90.2980239737,87.3062935559,2.97173041782,0.02
 11/24  02:00:00,110.088401235,23.3834259204,5.88675449233,20.9401286397,4.12243109448,15.9888894789,112.181829562,109.190099144,2.97173041782,0.02
 11/24  03:00:00,105.512954144,19.4929590417,4.3837597921,26.3507313498,4.12243109448,15.9888894789,90.4744906534,87.4827602355,2.97173041782,0.02
 11/24  04:00:00,112.01479375,23.3834259204,5.22651652182,21.8719586782,4.12243109448,15.9888894789,112.681330578,109.68960016,2.97173041782,0.02
 11/24  05:00:00,140.534748926,28.1474686939,5.97003983276,22.3940541037,12.3672932834,24.9413748627,128.263800278,123.290916248,4.9528840297,0.02
 11/24  06:00:00,174.492910985,27.71082932,9.96967717288,53.3761336529,12.3672932834,24.9413748627,196.243038981,191.270154952,4.9528840297,0.02
 11/24  07:00:00,234.84621252,28.5847294204,11.3555778027,55.8887136006,24.7345865669,70.7195625826,181.731140226,171.805372167,9.90576805939,0.02
 11/24  08:00:00,247.3930137,28.5983796496,12.6758181948,39.972060151,37.1018798503,92.3937384068,157.507884011,147.582115952,9.90576805939,0.02
 11/24  09:00:00,238.554343918,28.6135598993,14.4477466188,33.9345207638,37.1018798503,104.434947198,152.284866174,133.748709638,9.90576805939,8.63038847608
 11/24  10:00:00,244.497508414,28.6251433864,15.7430346818,29.167027747,37.1018798503,116.476155989,133.46689181,123.541123751,9.90576805939,0.02
 11/24  11:00:00,240.550264409,28.6337355209,16.362950725,25.3257037001,37.1018798503,116.476155989,135.814925025,117.268822511,9.90576805939,8.64033445437
 11/24  12:00:00,239.349024471,28.6408934754,16.6978951013,22.7065960955,37.1018798503,116.476155989,122.8507681,112.925000041,9.90576805939,0.02
 11/24  13:00:00,226.739673903,28.6473540527,16.9781932722,20.5004116758,37.1018798503,104.434947198,128.373214254,109.830792951,9.90576805939,8.63665324317
 11/24  14:00:00,232.905356278,28.6552014448,18.5664616043,18.0069968797,37.1018798503,116.476155989,125.996927496,107.448838059,9.90576805939,8.64232137718
 11/24  15:00:00,231.397075108,28.6683765707,20.0068724615,16.2032964967,37.1018798503,116.476155989,115.451826762,105.526058703,9.90576805939,0.02
 11/24  16:00:00,229.609249599,28.6814472436,20.2435348209,14.9300447006,37.1018798503,116.476155989,122.40967126,103.865634453,9.90576805939,8.63826874768
 11/24  17:00:00,234.535128028,28.6932012283,19.0812879131,14.2581690312,37.1018798503,116.476155989,112.759109187,102.833341128,9.90576805939,0.02
 11/24  18:00:00,239.970322541,28.7063766661,17.6559147615,13.8279485644,37.1018798503,116.476155989,112.139346154,102.213578095,9.90576805939,0.02
 11/24  19:00:00,142.170277347,25.9635289566,14.6705819722,0.0,24.7345865669,47.5788473902,95.8372672662,82.2739886149,4.9528840297,8.6103946216
 11/24  20:00:00,145.04871315,27.4922867727,14.5108360508,0.110970320891,24.7345865669,47.5788473902,91.5208666048,86.5479825751,4.9528840297,0.02
 11/24  21:00:00,121.824427803,26.8371048515,14.259404097,0.790673035019,12.3672932834,38.6892022431,103.838970054,100.847239636,2.97173041782,0.02
 11/24  22:00:00,96.9331152201,19.9053722,11.0023664778,0.0,12.3672932834,27.0668015668,86.6903128659,83.6985824481,2.97173041782,0.02
 11/24  23:00:00,72.6052280226,17.3090193044,8.70007700304,0.0,4.12243109448,15.9888894789,78.6091809497,75.6174505318,2.97173041782,0.02
 11/24  24:00:00,83.3274700909,21.6362741305,10.5291821968,0.0,4.12243109448,15.9888894789,100.334512804,97.3427823863,2.97173041782,0.02
 11/25  01:00:00,79.034855491,18.5320255573,8.20679978837,4.08053131325,4.12243109448,15.9888894789,81.6818415147,78.6901110969,2.97173041782,0.02
 11/25  02:00:00,95.5521121429,23.8202138678,10.127792998,8.77115793,4.12243109448,15.9888894789,102.152130127,99.1603997093,2.97173041782,0.02
 11/25  03:00:00,84.758309973,19.0561710943,7.84887397935,8.07472307477,4.12243109448,15.9888894789,82.70448562,79.7127552021,2.97173041782,0.02
 11/25  04:00:00,99.8563803245,23.8202138678,9.7454383419,11.3526157975,4.12243109448,15.9888894789,103.708296956,100.716566538,2.97173041782,0.02
 11/25  05:00:00,107.321833148,27.7106807465,11.0950054709,9.89415371872,4.12243109448,16.0517297156,123.117819388,120.126088971,2.97173041782,0.02
 11/25  06:00:00,112.1820232,28.1474686939,10.9303725977,13.4947456945,4.12243109448,16.0517297156,124.191642366,121.199911949,2.97173041782,0.02
 11/25  07:00:00,141.029261799,28.5842566414,10.4082160166,16.956707888,4.12243109448,39.6058045677,122.319805077,119.328074659,2.97173041782,0.02
 11/25  08:00:00,214.740287223,28.5842566414,13.0383653274,56.6479060542,12.3672932834,65.3531420225,176.4144881,171.44160407,4.9528840297,0.02
 11/25  09:00:00,193.493282278,28.5842566414,13.1201385341,43.9569066427,12.3672932834,68.2430321324,179.761073805,166.196902366,4.9528840297,8.61128740955
 11/25  10:00:00,210.267001862,28.5883040527,12.8367145006,31.0421819051,16.4897243779,93.1370602926,157.211408929,149.266794482,7.92461444751,0.02
 11/25  11:00:00,204.950969267,28.5944668913,12.1236850258,25.9645165707,16.4897243779,93.1370602926,152.314487914,144.369873467,7.92461444751,0.02
 11/25  12:00:00,204.232872852,28.6003976881,11.973461072,23.1904184476,16.4897243779,93.1370602926,149.150736872,141.206122425,7.92461444751,0.02
 11/25  13:00:00,195.298266643,28.6026694715,11.6364125336,21.9934698327,16.4897243779,83.9857416113,148.90486983,140.960255383,7.92461444751,0.02
 11/25  14:00:00,197.484118794,28.6003155985,10.9149806609,23.9120728608,16.4897243779,83.9857416113,163.211943263,146.674031279,7.92461444751,8.61329753693
 11/25  15:00:00,195.747475595,28.6010415702,10.7547808557,20.6667515629,16.4897243779,83.9857416113,152.53109974,144.586485293,7.92461444751,0.02
 11/25  16:00:00,156.299877421,28.5842566414,6.70399153242,0.82508050861,12.3672932834,70.6512738906,101.85685626,96.8839722307,4.9528840297,0.02
 11/25  17:00:00,165.79504865,28.5842566414,4.71615455742,2.73836690057,12.3672932834,70.6512738906,113.390008408,108.417124378,4.9528840297,0.02
 11/25  18:00:00,163.705258244,28.5842566414,3.57978937937,4.83948310559,12.3672932834,58.1284167478,123.885968461,118.913084432,4.9528840297,0.02
 11/25  19:00:00,123.528018335,25.9635289566,3.09622314846,0.0,12.3672932834,24.9413748627,106.420704531,101.447820502,4.9528840297,0.02
 11/25  20:00:00,131.339068497,28.1474686939,3.05604074501,6.43216596139,12.3672932834,24.9413748627,108.039193287,103.066309257,4.9528840297,0.02
 11/25  21:00:00,116.34293793,27.7106807465,3.04581053427,9.02977203704,4.12243109448,16.0517297156,116.727488963,113.735758545,2.97173041782,0.02
 11/25  22:00:00,107.340391594,22.9547629026,2.80224573745,13.6928090324,4.12243109448,15.9888894789,107.212802371,95.6406406688,2.97173041782,8.60043128478
 11/25  23:00:00,96.6481321759,19.0561710943,2.40361160652,12.2297343798,4.12243109448,15.9888894789,84.5741950197,81.5824646019,2.97173041782,0.02
 11/25  24:00:00,114.380304775,23.8202138678,3.10362490617,17.2531891618,4.12243109448,15.9888894789,106.085825471,103.094095053,2.97173041782,0.02
 11/26  01:00:00,97.2284714592,19.0561710943,2.00306638416,15.2977801065,2.06121554724,15.9888894789,86.6796358588,83.687905441,2.97173041782,0.02
 11/26  02:00:00,115.423306122,23.8202138678,2.20168754212,21.2446521115,2.06121554724,15.9888894789,109.102980801,106.111250383,2.97173041782,0.02
 11/26  03:00:00,98.7895202779,19.0561710943,1.65750500311,17.7836026639,2.06121554724,15.9888894789,88.3283802887,85.3366498709,2.97173041782,0.02
 11/26  04:00:00,117.153936458,23.8202138678,2.59540586635,23.8918159627,2.06121554724,15.9888894789,110.535167396,107.543436979,2.97173041782,0.02
 11/26  05:00:00,100.662246644,19.0561710943,2.2697545644,19.5361156808,2.06121554724,15.9888894789,89.2090791897,86.2173487718,2.97173041782,0.02
 11/26  06:00:00,119.470469586,23.8202138678,2.89827192423,25.907169319,2.06121554724,15.9888894789,111.519476345,108.527745927,2.97173041782,0.02
 11/26  07:00:00,101.900249323,19.0561710943,1.89409541918,21.1717019188,2.06121554724,15.9888894789,90.2138088278,87.2220784099,2.97173041782,0.02
 11/26  08:00:00,118.197537508,23.8202138678,2.04315796767,27.8730608046,2.06121554724,15.9888894789,112.815915788,109.82418537,2.97173041782,0.02
 11/26  09:00:00,113.840008572,19.0561710943,1.95177269398,19.2535633703,4.12243109448,41.7362269337,88.3460927857,83.373208756,4.9528840297,0.02
 11/26  10:00:00,128.057410105,23.8202138678,2.94486480522,19.4756987093,4.12243109448,41.7362269337,104.19617949,99.2232954602,4.9528840297,0.02
 11/26  11:00:00,109.45130682,19.0561710943,2.9242970188,12.7905400808,4.12243109448,41.7362269337,80.3016805648,75.3287965351,4.9528840297,0.02
 11/26  12:00:00,127.340557811,23.8202138678,5.5785255962,14.7544232522,4.12243109448,41.7362269337,97.0405228384,92.0676388087,4.9528840297,0.02
 11/26  13:00:00,109.777246994,19.0561710943,5.20329636034,10.9680519144,4.12243109448,41.7362269337,78.1569944429,73.1841104132,4.9528840297,0.02
 11/26  14:00:00,127.166940462,23.8202138678,6.96713083759,14.6138555844,4.12243109448,41.7362269337,99.8329185481,94.8600345184,4.9528840297,0.02
 11/26  15:00:00,109.61060572,19.0561710943,5.88332294761,11.1156193309,4.12243109448,41.7362269337,82.1783592928,77.2054752631,4.9528840297,0.02
 11/26  16:00:00,123.798034694,23.8202138678,7.37866972031,13.4134452509,4.12243109448,41.7362269337,100.517741725,95.5448576954,4.9528840297,0.02
 11/26  17:00:00,97.8842141401,19.0561710943,5.12188803021,12.4420693186,4.12243109448,24.8785346261,83.119852785,78.1469687553,4.9528840297,0.02
 11/26  18:00:00,115.110132318,23.8202138678,6.11072497251,19.8858885472,2.06121554724,15.9888894789,107.586692712,104.594962295,2.97173041782,0.02
 11/26  19:00:00,99.5416824802,19.0561710943,4.43266869608,17.2219375586,2.06121554724,15.9888894789,88.6262022934,85.6344718755,2.97173041782,0.02
 11/26  20:00:00,117.936338351,23.8202138678,5.22233374543,23.2099492231,2.06121554724,15.9888894789,111.064762668,108.07303225,2.97173041782,0.02
