Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  21:00:00,100.562154149,19.0561710943,4.11896198677,19.2172406882,2.06121554724,15.9888894789,90.0128499243,87.0211195065,2.97173041782,0.02
 11/26  22:00:00,118.535592547,23.8202138678,5.1921012779,25.3988735651,2.06121554724,15.9888894789,112.335501012,109.343770595,2.97173041782,0.02
 11/26  23:00:00,101.458060199,19.0561710943,4.09929213837,20.7327795539,2.06121554724,15.9888894789,90.8074506477,87.8157202299,2.97173041782,0.02
 11/26  24:00:00,120.12081567,23.8202138678,5.17376799739,27.0499354556,2.06121554724,15.9888894789,113.163529037,110.171798619,2.97173041782,0.02
 11/27  01:00:00,103.461809449,19.0561710943,4.06170788041,21.0802793525,4.12243109448,15.9888894789,99.0065794661,87.4331096813,2.97173041782,8.60173936695
 11/27  02:00:00,120.959585931,23.8202138678,5.10799045139,27.1644879658,4.12243109448,15.9888894789,112.071679767,109.079949349,2.97173041782,0.02
 11/27  03:00:00,103.425480394,19.0561710943,3.68729014993,21.926258019,4.12243109448,15.9888894789,90.5452052902,87.5534748724,2.97173041782,0.02
 11/27  04:00:00,121.993249902,23.8202138678,3.82640492745,28.5966947343,4.12243109448,15.9888894789,112.874746408,109.88301599,2.97173041782,0.02
 11/27  05:00:00,138.578289661,27.7106807465,3.97749010064,18.8159283713,12.3672932834,24.9413748627,128.859193983,123.886309953,4.9528840297,0.02
 11/27  06:00:00,192.746319676,28.1474686939,7.373034469,69.249977438,12.3672932834,24.9413748627,195.968082191,190.995198161,4.9528840297,0.02
 11/27  07:00:00,238.666466917,28.5842566414,7.69971618701,57.7660918828,24.7345865669,70.7195625826,194.706951862,184.781183802,9.90576805939,0.02
 11/27  08:00:00,252.413977918,28.5864068207,7.70744751438,42.6305239004,37.1018798503,92.3937384068,176.587163111,166.661395052,9.90576805939,0.02
 11/27  09:00:00,244.936624407,28.5934091392,7.70707067432,37.008502817,37.1018798503,104.434947198,169.425866905,159.500098846,9.90576805939,0.02
 11/27  10:00:00,249.841141311,28.6004639591,8.84175142912,30.4111428479,37.1018798503,116.476155989,168.35788042,149.817490473,9.90576805939,8.63462188746
 11/27  11:00:00,242.03533236,28.6056886722,10.2312896161,22.6351199451,37.1018798503,116.476155989,146.273966345,136.348198286,9.90576805939,0.02
 11/27  12:00:00,239.042541526,28.6128014404,11.2058986736,18.562627222,37.1018798503,116.476155989,145.529798778,126.982187172,9.90576805939,8.64184354649
 11/27  13:00:00,228.222846889,28.621178425,11.6195984419,17.9191895935,37.1018798503,104.434947198,144.576042411,126.033519977,9.90576805939,8.6367543745
 11/27  14:00:00,234.928693101,28.6333310547,11.6124838813,14.1492092268,37.1018798503,116.476155989,130.781724928,120.855956869,9.90576805939,0.02
 11/27  15:00:00,232.696957661,28.717271144,11.383344229,12.2847352796,37.1018798503,116.476155989,132.872033072,114.325699513,9.90576805939,8.64056549936
 11/27  16:00:00,231.4083738,28.7103191503,10.9890611124,11.2187390205,37.1018798503,116.476155989,124.344009473,114.418241414,9.90576805939,0.02
 11/27  17:00:00,235.247351952,28.6600833436,10.5943201159,11.0956230867,37.1018798503,116.476155989,139.299568448,120.760785955,9.90576805939,8.63301443305
 11/27  18:00:00,241.690943599,28.670848018,10.2567747701,11.6637338082,37.1018798503,116.476155989,133.460191591,123.534423531,9.90576805939,0.02
 11/27  19:00:00,146.976200043,25.9635289566,6.70834248596,0.0,24.7345865669,47.5788473902,87.6648514176,82.6919673879,4.9528840297,0.02
 11/27  20:00:00,149.525373162,27.273892799,5.94323344062,0.32643643428,24.7345865669,47.5788473902,90.5971056551,85.6242216254,4.9528840297,0.02
 11/27  21:00:00,128.370100917,25.9635289566,5.48570039172,0.0,12.3672932834,38.6892022431,111.951576511,100.369523072,2.97173041782,8.61032302048
 11/27  22:00:00,104.45362031,20.7708231653,4.44832809688,0.0,12.3672932834,27.0668015668,88.6819812511,85.6902508333,2.97173041782,0.02
 11/27  23:00:00,84.2338106758,19.0561710943,3.45722466182,4.5231326643,4.12243109448,15.9888894789,78.5050472999,75.5133168821,2.97173041782,0.02
 11/27  24:00:00,101.702858234,23.8202138678,4.19437620146,8.46117143308,4.12243109448,15.9888894789,99.9751823542,96.9834519364,2.97173041782,0.02
 11/28  01:00:00,89.8426076723,19.0561710943,2.83061855476,8.62386094861,4.12243109448,15.9888894789,81.4595789625,78.4678485447,2.97173041782,0.02
 11/28  02:00:00,106.588854918,23.8202138678,2.77724367354,12.6331821566,4.12243109448,15.9888894789,101.976806085,98.9850756672,2.97173041782,0.02
 11/28  03:00:00,93.9107158681,19.0561710943,1.68388000882,11.8736639392,4.12243109448,15.9888894789,82.9216175879,79.9298871701,2.97173041782,0.02
 11/28  04:00:00,109.812983809,23.8202138678,3.1099765612,15.6862269159,4.12243109448,15.9888894789,104.246996707,101.255266289,2.97173041782,0.02
 11/28  05:00:00,130.196936236,27.7106807465,5.84152660577,10.7170501842,12.3672932834,24.9413748627,118.023498884,113.050614855,4.9528840297,0.02
 11/28  06:00:00,173.537976442,28.1520327925,10.6240901975,51.4318565301,12.3672932834,24.9413748627,183.756127426,178.783243396,4.9528840297,0.02
 11/28  07:00:00,218.76374124,28.6082003007,10.6722469876,39.3891930561,24.7345865669,70.7195625826,171.214243223,161.288475163,9.90576805939,0.02
 11/28  08:00:00,237.623050868,28.6495108515,10.6614742148,28.1260666468,37.1018798503,92.3937384068,153.352927346,143.427159287,9.90576805939,0.02
 11/28  09:00:00,232.510964374,28.6634018964,11.0478666947,24.5762092669,37.1018798503,104.434947198,154.226449402,135.690055578,9.90576805939,8.63062576542
 11/28  10:00:00,238.827625193,28.6789056945,10.8710752135,20.6807078121,37.1018798503,116.476155989,140.759635323,130.833867263,9.90576805939,0.02
 11/28  11:00:00,235.111457222,28.6933081876,10.2850675049,17.8533610521,37.1018798503,116.476155989,147.358530227,128.812150133,9.90576805939,8.64061203435
 11/28  12:00:00,232.431570931,28.7333114535,9.98897731688,14.3590831073,37.1018798503,116.476155989,134.269297693,124.343529634,9.90576805939,0.02
 11/28  13:00:00,222.27463416,28.720298316,9.9476933219,15.0083141907,37.1018798503,104.434947198,144.067483905,125.524868204,9.90576805939,8.63684764179
 11/28  14:00:00,231.877915442,28.727228881,10.1761685291,14.8026260148,37.1018798503,116.476155989,135.099745496,125.173977437,9.90576805939,0.02
 11/28  15:00:00,232.019411294,28.7487939489,10.5711291548,13.792045284,37.1018798503,116.476155989,140.479345926,121.932970596,9.90576805939,8.64060727048
 11/28  16:00:00,230.93548437,28.7967845719,10.3972324341,11.6989225226,37.1018798503,116.476155989,136.49122658,117.946879067,9.90576805939,8.63857945347
 11/28  17:00:00,238.319192237,28.799423182,9.80801048781,12.7219242514,37.1018798503,116.476155989,130.333067218,120.407299158,9.90576805939,0.02
 11/28  18:00:00,246.306000868,28.8146466069,10.355195879,13.0113736206,37.1018798503,116.476155989,129.129869816,119.204101757,9.90576805939,0.02
 11/28  19:00:00,150.429979556,27.1282968165,7.95358790883,0.106439891875,24.7345865669,47.5788473902,94.8448868363,81.281568882,4.9528840297,8.61043392465
 11/28  20:00:00,148.846636832,27.273892799,7.97993818807,0.432745081495,24.7345865669,47.5788473902,89.8277093631,84.8548253334,4.9528840297,0.02
 11/28  21:00:00,126.643975721,25.9635289566,8.30171370214,0.0,12.3672932834,38.6892022431,102.187366533,99.1956361153,2.97173041782,0.02
 11/28  22:00:00,107.182452205,21.9938294182,7.35378929463,2.19068449794,12.3672932834,27.0668015668,87.7000302886,84.7082998708,2.97173041782,0.02
 11/28  23:00:00,83.7451998015,18.9688135048,6.37241239291,5.06102988983,4.12243109448,15.9888894789,77.5218461749,74.5301157571,2.97173041782,0.02
 11/28  24:00:00,98.6753684132,23.8202138678,8.46584848724,8.74072472704,4.12243109448,15.9888894789,98.7137126731,95.7219822553,2.97173041782,0.02
 11/29  01:00:00,85.0690064928,19.0561710943,6.8504722454,8.24453791896,4.12243109448,15.9888894789,80.3280925865,77.3363621687,2.97173041782,0.02
 11/29  02:00:00,97.3790510151,23.8202138678,9.07544701822,11.4699642292,4.12243109448,15.9888894789,101.251332702,98.259602284,2.97173041782,0.02
 11/29  03:00:00,83.2340850446,19.0561710943,7.32070139209,10.162724404,4.12243109448,15.9888894789,81.7827640307,78.7910336129,2.97173041782,0.02
 11/29  04:00:00,97.1428744844,23.8202138678,9.57547669322,13.3572147924,4.12243109448,15.9888894789,102.244696648,99.2529662301,2.97173041782,0.02
 11/29  05:00:00,118.568956519,27.7106807465,10.8857124247,8.74805329239,12.3672932834,24.9413748627,115.765691567,110.792807537,4.9528840297,0.02
 11/29  06:00:00,160.865524252,28.1550441084,13.691655667,45.9890837197,12.3672932834,24.9413748627,180.862462755,175.889578725,4.9528840297,0.02
 11/29  07:00:00,205.6968006,28.6333352319,13.3289534186,34.2242936997,24.7345865669,70.7195625826,158.899917902,148.974149843,9.90576805939,0.02
 11/29  08:00:00,223.359382893,28.6865836566,13.8595189189,24.244803679,37.1018798503,92.3937384068,138.717527936,128.791759877,9.90576805939,0.02
 11/29  09:00:00,218.389583742,28.7087874151,15.0377182753,20.7243019677,37.1018798503,104.434947198,136.395707494,117.859252286,9.90576805939,8.63068714832
 11/29  10:00:00,222.762569998,28.7365730649,15.5431109354,15.3156802137,37.1018798503,116.476155989,118.791056411,108.865288351,9.90576805939,0.02
 11/29  11:00:00,217.443219914,28.8495546819,16.2107412871,11.2606646649,37.1018798503,116.476155989,118.081425773,99.5348327021,9.90576805939,8.64082501099
 11/29  12:00:00,213.240577162,29.0865941867,16.7180977489,9.94306653522,37.1018798503,116.476155989,112.662619772,94.1153167268,9.90576805939,8.64153498601
 11/29  13:00:00,199.152119596,29.3662668953,17.3759189555,8.64207347523,37.1018798503,104.434947198,100.759137616,90.8333695565,9.90576805939,0.02
 11/29  14:00:00,210.45429521,29.5670115616,17.8736896692,7.40970774475,37.1018798503,116.476155989,107.013096988,88.4645408914,9.90576805939,8.64278803766
 11/29  15:00:00,209.080766183,29.4773725609,18.0171395508,6.26031670815,37.1018798503,116.476155989,98.4220076963,88.4962396369,9.90576805939,0.02
 11/29  16:00:00,208.703731154,29.1091122279,18.141187066,5.92773760719,37.1018798503,116.476155989,110.730954391,92.1865081865,9.90576805939,8.63867814491
 11/29  17:00:00,218.404833174,29.0245093083,17.7686509635,5.76322021181,37.1018798503,116.476155989,103.818229879,93.8924618191,9.90576805939,0.02
 11/29  18:00:00,227.027510459,29.0327639981,17.0030768933,5.73958921559,37.1018798503,116.476155989,112.590068512,94.0622699381,9.90576805939,8.62203051471
 11/29  19:00:00,139.437517555,26.982700834,13.2827040915,0.0,24.7345865669,47.5788473902,80.3784612103,75.4055771807,4.9528840297,0.02
 11/29  20:00:00,142.320599754,27.565084764,12.1230364886,0.00251954138716,24.7345865669,47.5788473902,85.8815077511,80.9086237214,4.9528840297,0.02
 11/29  21:00:00,123.120105374,26.4003169041,11.2270404139,0.0457803370812,12.3672932834,38.6892022431,98.5636391937,95.5719087759,2.97173041782,0.02
 11/29  22:00:00,99.7157164707,19.9053722,8.96063052403,0.0,12.3672932834,27.0668015668,83.3905263888,80.398795971,2.97173041782,0.02
 11/29  23:00:00,76.3247718201,18.6193831468,7.34659416105,0.736800407407,4.12243109448,15.9888894789,75.5094668391,72.5177364213,2.97173041782,0.02
 11/29  24:00:00,85.4967407345,21.6362741305,9.27072576408,0.0,4.12243109448,15.9888894789,96.9649361158,93.973205698,2.97173041782,0.02
 11/30  01:00:00,77.2902374638,18.4009891731,7.22571077891,1.74540010378,4.12243109448,15.9888894789,79.1272300896,76.1354996718,2.97173041782,0.02
 11/30  02:00:00,89.2567121782,22.9466379729,8.98916023017,3.00680696355,4.12243109448,15.9888894789,99.1503953679,96.1586649501,2.97173041782,0.02
 11/30  03:00:00,82.9493388812,19.4929590417,6.94257489755,6.38143840096,4.12243109448,15.9888894789,79.9755141309,76.9837837131,2.97173041782,0.02
 11/30  04:00:00,92.7178010895,23.3834259204,8.75575596786,6.26935427578,4.12243109448,15.9888894789,100.749138873,97.7574084555,2.97173041782,0.02
 11/30  05:00:00,118.360846641,28.1474686939,10.0881773129,6.47544912901,12.3672932834,24.9413748627,114.160430883,109.187546854,4.9528840297,0.02
 11/30  06:00:00,144.455872333,27.7334472949,13.3591861197,30.0526706044,12.3672932834,24.9413748627,187.360849177,173.806040826,4.9528840297,8.60192432181
 11/30  07:00:00,199.491197119,28.6714582697,13.4698465128,27.1696429977,24.7345865669,70.7195625826,155.908575063,145.982807004,9.90576805939,0.02
 11/30  08:00:00,220.938299078,28.746147337,13.3248380087,19.3629335598,37.1018798503,92.3937384068,137.382836361,127.457068302,9.90576805939,0.02
 11/30  09:00:00,217.371568985,28.7854838794,13.4809614044,16.9408808656,37.1018798503,104.434947198,130.738909403,120.813141344,9.90576805939,0.02
 11/30  10:00:00,225.67813878,28.8501912245,14.102811757,13.6158371239,37.1018798503,116.476155989,131.235738967,112.695169339,9.90576805939,8.63480156808
 11/30  11:00:00,221.888450405,28.943721311,14.5133917739,10.2035385411,37.1018798503,116.476155989,113.419137794,103.493369735,9.90576805939,0.02
 11/30  12:00:00,221.229338745,28.9851981361,14.4811943316,9.27586027631,37.1018798503,116.476155989,118.115233408,99.5666023773,9.90576805939,8.64286297151
 11/30  13:00:00,210.501554478,28.9708478698,14.622905842,9.75524796083,37.1018798503,104.434947198,110.86008127,100.93431321,9.90576805939,0.02
 11/30  14:00:00,220.949694365,28.9920579962,14.7731393687,9.48402242067,37.1018798503,116.476155989,118.487106737,99.9383995579,9.90576805939,8.64293911976
 11/30  15:00:00,220.118210274,29.0447519164,14.5625903006,8.04905491498,37.1018798503,116.476155989,115.11496591,96.568371528,9.90576805939,8.6408263224
 11/30  16:00:00,219.448380155,29.0806443086,14.5716551721,7.18517400679,37.1018798503,116.476155989,103.869856603,93.9440885432,9.90576805939,0.02
 11/30  17:00:00,227.587562965,29.0618535121,14.5264512576,8.11528853417,37.1018798503,116.476155989,113.834714161,95.2956671264,9.90576805939,8.63327897564
 11/30  18:00:00,239.754170429,29.0532439477,13.5012125631,8.79088258939,37.1018798503,116.476155989,109.028735524,99.1029674642,9.90576805939,0.02
 11/30  19:00:00,150.6487806,27.273892799,8.71803496488,0.0195285287031,24.7345865669,47.5788473902,82.8060865493,77.8332025196,4.9528840297,0.02
 11/30  20:00:00,151.543285386,27.565084764,8.47137273482,0.140786716694,24.7345865669,47.5788473902,87.8232222789,82.8503382492,4.9528840297,0.02
 11/30  21:00:00,130.04924742,26.4003169041,8.50927351226,0.242310523072,12.3672932834,38.6892022431,100.303598057,97.311867639,2.97173041782,0.02
 11/30  22:00:00,108.461410452,21.8627930339,6.82463585824,1.27354357124,12.3672932834,27.0668015668,94.9789150734,83.4006869466,2.97173041782,8.60649770897
 11/30  23:00:00,82.8206772638,18.4737871643,5.54765666979,2.73654558291,4.12243109448,15.9888894789,76.4594710414,73.4677406236,2.97173041782,0.02
 11/30  24:00:00,98.1691851178,23.3834259204,6.77279773277,5.54747089036,4.12243109448,15.9888894789,97.457127096,94.4653966782,2.97173041782,0.02
 12/01  01:00:00,91.9486339194,19.4929590417,5.03580331339,8.92083231029,4.12243109448,15.9888894789,79.1389990391,76.1472686213,2.97173041782,0.02
 12/01  02:00:00,104.27966901,23.3834259204,6.13078012181,8.65200516922,4.12243109448,15.9888894789,100.043345883,97.0516154648,2.97173041782,0.02
 12/01  03:00:00,95.4374330888,19.4929590417,4.58359088608,12.1617819181,4.12243109448,15.9888894789,81.4063605954,78.4146301775,2.97173041782,0.02
 12/01  04:00:00,106.431172249,23.3834259204,5.53746346102,11.162787956,4.12243109448,15.9888894789,102.62656961,99.634839192,2.97173041782,0.02
 12/01  05:00:00,135.74331624,28.1474686939,5.99961918864,11.7440114511,12.3672932834,24.9413748627,116.120693547,111.147809517,4.9528840297,0.02
 12/01  06:00:00,162.276127125,27.7304819199,8.82612633883,36.1024885118,12.3672932834,24.9413748627,180.817876089,175.844992059,4.9528840297,0.02
 12/01  07:00:00,219.849437122,28.6508184988,8.11207232789,35.6444787756,24.7345865669,70.7195625826,176.557496148,166.631728089,9.90576805939,0.02
 12/01  08:00:00,240.176741881,28.7235059195,7.15289357818,26.3657812031,37.1018798503,92.3937384068,162.68943677,152.76366871,9.90576805939,0.02
 12/01  09:00:00,235.121933149,28.7422553617,7.31403901337,23.3103464409,37.1018798503,104.434947198,156.610966343,146.685198284,9.90576805939,0.02
 12/01  10:00:00,240.692140879,28.7997090153,8.8553400362,16.4633427295,37.1018798503,116.476155989,151.006472968,132.465708703,9.90576805939,8.63499620531
 12/01  11:00:00,237.904696016,28.9182847995,9.66805984933,13.0337218628,37.1018798503,116.476155989,138.121928504,119.57521911,9.90576805939,8.6409413342
 12/01  12:00:00,237.483024002,29.06891572,9.67282922913,12.2241050283,37.1018798503,116.476155989,122.186306366,112.260538307,9.90576805939,0.02
 12/01  13:00:00,226.003965974,29.2797131738,10.2466044149,11.1411970131,37.1018798503,104.434947198,122.270954129,103.728202155,9.90576805939,8.63698391543
 12/01  14:00:00,236.185406931,29.4389028673,10.6498722987,10.1117927051,37.1018798503,116.476155989,107.083248741,97.157480682,9.90576805939,0.02
 12/01  15:00:00,235.465505205,29.5175556618,10.6524921904,9.06798596846,37.1018798503,116.476155989,112.687584398,94.142546147,9.90576805939,8.63927019186
 12/01  16:00:00,234.723807808,29.3730396172,10.6525817688,8.42244103256,37.1018798503,116.476155989,106.307487837,96.3817197773,9.90576805939,0.02
 12/01  17:00:00,239.289250031,29.0688500327,8.94161414077,8.7775541166,37.1018798503,116.476155989,129.735762647,111.196652593,9.90576805939,8.63334199416
 12/01  18:00:00,247.347144036,29.0306529311,6.58412631644,9.44933091613,37.1018798503,116.476155989,133.633216942,123.707448883,9.90576805939,0.02
 12/01  19:00:00,155.286795256,27.1282968165,2.60186748601,0.120660908726,24.7345865669,47.5788473902,85.6160554752,80.6431714455,4.9528840297,0.02
 12/01  20:00:00,156.354872849,27.565084764,1.66710022219,0.447824440152,24.7345865669,47.5788473902,96.9180685663,83.3546262967,4.9528840297,8.61055823989
 12/01  21:00:00,135.988394435,26.4003169041,1.18985681938,0.375655730888,12.3672932834,38.6892022431,101.242921347,98.2511909292,2.97173041782,0.02
 12/01  22:00:00,117.707562065,22.9547629026,1.44429130148,4.71078196362,12.3672932834,27.0668015668,88.0683685513,85.0766381335,2.97173041782,0.02
 12/01  23:00:00,90.6796925168,19.0561710943,0.442850942612,6.90262463552,4.12243109448,15.9888894789,77.7942536812,74.8025232634,2.97173041782,0.02
 12/01  24:00:00,108.344364523,23.8202138678,0.428613617126,11.5614861817,4.12243109448,15.9888894789,100.181057329,97.1893269116,2.97173041782,0.02
 12/02  01:00:00,95.2286567448,19.0561710943,0.0987500017016,11.1172022896,4.12243109448,15.9888894789,83.0045607242,80.0128303064,2.97173041782,0.02
 12/02  02:00:00,113.856547598,23.8202138678,0.0360128111657,16.5956181165,4.12243109448,15.9888894789,111.930520009,108.938789591,2.97173041782,0.02
 12/02  03:00:00,99.6299069689,19.0561710943,0.0,14.5062187265,4.12243109448,15.9888894789,93.9482663189,90.9565359011,2.97173041782,0.02
 12/02  04:00:00,118.17337878,23.8202138678,0.0183059685013,20.2776860063,4.12243109448,15.9888894789,115.706897052,112.715166634,2.97173041782,0.02
 12/02  05:00:00,125.103550645,27.7106807465,0.0,17.0454162701,4.12243109448,16.0517297156,136.58491555,133.593185133,2.97173041782,0.02
 12/02  06:00:00,131.936806483,28.1474686939,0.0,23.3242099456,4.12243109448,16.0517297156,138.265126588,135.27339617,2.97173041782,0.02
 12/02  07:00:00,159.028231164,28.5842566414,0.0,27.082886106,4.12243109448,39.6058045677,167.079572702,164.087842284,2.97173041782,0.02
 12/02  08:00:00,237.363848971,28.5842566414,4.07943712118,68.5767176095,12.3672932834,65.3531420225,212.702070634,207.729186605,4.9528840297,0.02
 12/02  09:00:00,214.02940738,28.5842566414,5.34495237161,57.7852591547,12.3672932834,68.2430321324,204.992866067,200.019982037,4.9528840297,0.02
 12/02  10:00:00,231.389931903,28.5857349129,7.46227641444,47.1246854683,16.4897243779,93.1370602926,194.942817038,178.402582426,7.92461444751,8.61562016462
 12/02  11:00:00,222.298446329,28.5903227416,9.82121052115,38.3178369349,16.4897243779,93.1370602926,168.388928244,160.444313796,7.92461444751,0.02
 12/02  12:00:00,218.656897829,28.5941505994,11.1969945859,33.7386217034,16.4897243779,93.1370602926,158.242335573,150.297721125,7.92461444751,0.02
 12/02  13:00:00,207.027624046,28.5965409824,12.7295236184,28.5721307996,16.4897243779,83.9857416113,148.059641842,140.115027394,7.92461444751,0.02
 12/02  14:00:00,202.800561196,28.6044162033,13.5099264835,24.5681647163,16.4897243779,83.9857416113,148.841303478,132.303251118,7.92461444751,8.61343791232
 12/02  15:00:00,200.044744242,28.607622236,14.0479467136,21.9768301979,16.4897243779,83.9857416113,136.324694914,128.380080467,7.92461444751,0.02
 12/02  16:00:00,157.916795343,28.5842566414,10.251250087,1.88505749772,12.3672932834,70.6512738906,88.0059908849,83.0331068552,4.9528840297,0.02
 12/02  17:00:00,166.086402698,28.5842566414,8.69113080713,3.94008199674,12.3672932834,70.6512738906,98.9146341875,93.9417501578,4.9528840297,0.02
 12/02  18:00:00,162.912541351,28.5842566414,8.23702200284,5.40985888325,12.3672932834,58.1284167478,106.682357164,101.709473135,4.9528840297,0.02
 12/02  19:00:00,124.91074795,26.8371048515,7.96529348726,2.11650535387,12.3672932834,24.9413748627,103.907887176,98.9350031462,4.9528840297,0.02
 12/02  20:00:00,127.008339291,27.565084764,7.92417262096,4.56456020858,12.3672932834,24.9413748627,107.164519257,102.191635227,4.9528840297,0.02
 12/02  21:00:00,116.038743878,28.1474686939,7.91557072222,10.2929150508,4.12243109448,16.0517297156,115.71448233,112.722751912,2.97173041782,0.02
 12/02  22:00:00,102.661047131,22.5179749551,6.0645998953,9.85129145152,4.12243109448,15.9888894789,96.1663926706,93.1746622528,2.97173041782,0.02
 12/02  23:00:00,98.9499209042,19.4929590417,3.82171516396,14.5638886742,4.12243109448,15.9888894789,82.7076060645,79.7158756466,2.97173041782,0.02
 12/02  24:00:00,109.14085219,23.3834259204,3.32175570306,12.988923041,4.12243109448,15.9888894789,104.535084004,101.543353586,2.97173041782,0.02
 12/03  01:00:00,100.856898853,19.4929590417,2.58732183252,18.6006046069,2.06121554724,15.9888894789,85.4158338681,82.4241034503,2.97173041782,0.02
 12/03  02:00:00,109.925317764,23.3834259204,4.17166929359,15.6099497759,2.06121554724,15.9888894789,107.562164029,104.570433611,2.97173041782,0.02
 12/03  03:00:00,103.251775535,19.4929590417,3.85823354428,20.8775397098,2.06121554724,15.9888894789,95.3995760782,83.8258964772,2.97173041782,8.60194918317
 12/03  04:00:00,110.695747938,23.3834259204,5.74668586673,17.0279648745,2.06121554724,15.9888894789,108.59643794,105.604707523,2.97173041782,0.02
 12/03  05:00:00,103.799306891,19.4929590417,4.21570437135,22.717443131,2.06121554724,15.9888894789,87.8185083251,84.8267779073,2.97173041782,0.02
 12/03  06:00:00,110.731054627,23.3834259204,3.64601196153,18.993970253,2.06121554724,15.9888894789,110.337043459,107.345313041,2.97173041782,0.02
 12/03  07:00:00,105.165785009,19.4929590417,2.50674571101,25.28609941,2.06121554724,15.9888894789,89.3447982762,86.3530678584,2.97173041782,0.02
 12/03  08:00:00,111.148597581,23.3834259204,4.49703741728,20.329049254,2.06121554724,15.9888894789,111.556112374,108.564381956,2.97173041782,0.02
 12/03  09:00:00,116.39802996,19.4929590417,4.48252370726,22.6551424478,4.12243109448,41.7362269337,87.568003166,82.5951191363,4.9528840297,0.02
 12/03  10:00:00,119.464837011,23.3834259204,6.59488325585,14.0814162137,4.12243109448,41.7362269337,102.926177874,97.9532938448,4.9528840297,0.02
 12/03  11:00:00,106.949820052,19.4929590417,6.17310394993,14.4974971662,4.12243109448,41.7362269337,79.8656321678,74.8927481381,4.9528840297,0.02
 12/03  12:00:00,112.8286665,23.3834259204,9.06380566985,10.8245852594,4.12243109448,41.7362269337,96.6056008344,91.6327168047,4.9528840297,0.02
 12/03  13:00:00,103.716365651,19.4929590417,7.4027484981,13.2053234263,4.12243109448,41.7362269337,79.6363591246,74.6634750949,4.9528840297,0.02
 12/03  14:00:00,110.512317927,23.3834259204,9.35955703923,10.7589521456,4.12243109448,41.7362269337,100.40166469,95.4287806602,4.9528840297,0.02
 12/03  15:00:00,101.406640049,19.4929590417,7.38299698788,13.0492556124,4.12243109448,41.7362269337,81.8050599258,76.8321758961,4.9528840297,0.02
 12/03  16:00:00,109.540405648,23.3834259204,9.34078076082,10.9868111465,4.12243109448,41.7362269337,101.799623865,96.8267398351,4.9528840297,0.02
 12/03  17:00:00,95.7821684389,19.4929590417,7.36832075906,14.9505756418,4.12243109448,24.8785346261,83.8750327011,78.9021486714,4.9528840297,0.02
 12/03  18:00:00,99.4865744258,23.3834259204,9.26989775239,14.7868426876,2.06121554724,15.9888894789,107.455664048,104.46393363,2.97173041782,0.02
 12/03  19:00:00,94.3039214573,19.4929590417,7.31337124949,19.7550856775,2.06121554724,15.9888894789,88.3436526997,85.3519222819,2.97173041782,0.02
 12/03  20:00:00,100.54944014,23.3834259204,8.74495426529,16.5446155458,2.06121554724,15.9888894789,110.57159135,107.579860932,2.97173041782,0.02
 12/03  21:00:00,95.7576512652,19.4929590417,6.64799774562,21.9092551147,2.06121554724,15.9888894789,89.6264751256,86.6347447078,2.97173041782,0.02
 12/03  22:00:00,101.849530803,23.3834259204,8.83579127813,17.7890083877,2.06121554724,15.9888894789,111.642082468,108.650352051,2.97173041782,0.02
 12/03  23:00:00,97.2963354352,19.4929590417,6.94204421733,23.1463074155,2.06121554724,15.9888894789,90.2313662311,87.2396358133,2.97173041782,0.02
 12/03  24:00:00,102.448106759,23.3834259204,8.35993851971,18.8806214526,2.06121554724,15.9888894789,112.545659827,109.553929409,2.97173041782,0.02
 12/04  01:00:00,99.2683117576,19.4929590417,6.64145183157,23.5339339812,4.12243109448,15.9888894789,90.1883768803,87.1966464625,2.97173041782,0.02
 12/04  02:00:00,105.226290631,23.3834259204,7.90560847601,18.930639509,4.12243109448,15.9888894789,111.938065571,108.946335153,2.97173041782,0.02
 12/04  03:00:00,101.399668682,19.4929590417,5.98880911882,24.42566743,4.12243109448,15.9888894789,90.3503387414,87.3586083236,2.97173041782,0.02
 12/04  04:00:00,106.55371844,23.3834259204,7.5459923297,19.604594537,4.12243109448,15.9888894789,112.335454168,109.34372375,2.97173041782,0.02
 12/04  05:00:00,133.640028922,28.1474686939,8.84624094869,20.1502580147,12.3672932834,24.9413748627,128.247572313,123.274688283,4.9528840297,0.02
 12/04  06:00:00,169.775555085,27.7106807465,12.3001483568,53.5039174077,12.3672932834,24.9413748627,204.209779863,190.654946405,4.9528840297,8.60194942777
 12/04  07:00:00,228.016362691,28.5842930462,12.5516913158,53.8942624153,24.7345865669,70.7195625826,177.540520769,167.614752709,9.90576805939,0.02
 12/04  08:00:00,243.445379403,28.5858806049,12.5590513252,38.1116771411,37.1018798503,92.3937384068,157.688282453,147.762514393,9.90576805939,0.02
 12/04  09:00:00,233.432806975,28.5918794268,12.5595784559,32.3256407749,37.1018798503,104.434947198,150.601847567,140.676079508,9.90576805939,0.02
 12/04  10:00:00,237.962942033,28.5990011101,12.5596238108,25.3669407321,37.1018798503,116.476155989,152.422827677,133.882756994,9.90576805939,8.63430262372
 12/04  11:00:00,234.027552274,28.604377735,12.5594380974,23.6098664913,37.1018798503,116.476155989,141.438198391,131.512430332,9.90576805939,0.02
 12/04  12:00:00,231.143437573,28.6110853149,12.5634449749,21.6299972424,37.1018798503,116.476155989,148.194961797,129.645966742,9.90576805939,8.6432269957
 12/04  13:00:00,218.364148902,28.61954978,12.8387382642,19.6289522339,37.1018798503,104.434947198,136.341760837,126.415992777,9.90576805939,0.02
 12/04  14:00:00,225.682476846,28.627678055,13.2902198706,18.0396662489,37.1018798503,116.476155989,141.082721581,122.533528341,9.90576805939,8.64342518149
 12/04  15:00:00,224.492186473,28.6364331855,13.4839066588,16.8913665209,37.1018798503,116.476155989,138.273896928,119.726908056,9.90576805939,8.64122081262
 12/04  16:00:00,225.307176176,28.6444734275,12.945163214,16.3922940862,37.1018798503,116.476155989,129.82931471,119.90354665,9.90576805939,0.02
 12/04  17:00:00,236.843764492,28.6544002096,11.9917408471,16.2750297398,37.1018798503,116.476155989,140.710360389,122.171065093,9.90576805939,8.63352723712
 12/04  18:00:00,244.317550245,28.6675759376,11.0235703312,16.1709752997,37.1018798503,116.476155989,134.472462005,124.546693946,9.90576805939,0.02
 12/04  19:00:00,145.069052556,25.9635289566,7.39909276283,0.0,24.7345865669,47.5788473902,91.0657164029,86.0928323732,4.9528840297,0.02
 12/04  20:00:00,146.429424371,26.8371048515,7.02870482591,0.448106010716,24.7345865669,47.5788473902,93.5714445088,88.5985604791,4.9528840297,0.02
 12/04  21:00:00,126.133557902,26.4003169041,6.97095401456,0.644990454782,12.3672932834,38.6892022431,105.966065358,102.97433494,2.97173041782,0.02
 12/04  22:00:00,102.303825374,20.7708231653,5.92941471809,0.0,12.3672932834,27.0668015668,98.9134907164,87.3352166512,2.97173041782,8.60654364732
 12/04  23:00:00,85.3190400768,19.2308862733,4.91437768518,7.05720153335,4.12243109448,15.9888894789,79.5177856157,76.5260551979,2.97173041782,0.02
 12/04  24:00:00,98.4219078719,23.3834259204,6.25456460165,8.14714050363,4.12243109448,15.9888894789,100.730435928,97.7387055102,2.97173041782,0.02
 12/05  01:00:00,91.9925954798,19.4929590417,4.50577518501,12.0462242979,4.12243109448,15.9888894789,81.8247065495,78.8329761316,2.97173041782,0.02
 12/05  02:00:00,102.94525497,23.3834259204,5.37875487925,10.7338148788,4.12243109448,15.9888894789,103.05430001,100.062569592,2.97173041782,0.02
 12/05  03:00:00,95.5640324843,19.4929590417,3.82428323966,15.0743277423,4.12243109448,15.9888894789,83.6650540978,80.6733236799,2.97173041782,0.02
 12/05  04:00:00,103.744653222,23.3834259204,4.04610570837,13.0354303098,4.12243109448,15.9888894789,105.440266803,102.448536385,2.97173041782,0.02
 12/05  05:00:00,132.839873394,28.1474686939,4.01861989158,14.6107849479,12.3672932834,24.9413748627,119.679777817,114.706893788,4.9528840297,0.02
 12/05  06:00:00,164.539836934,27.715037618,6.871846572,42.9398131721,12.3672932834,24.9413748627,185.573988394,180.601104364,4.9528840297,0.02
 12/05  07:00:00,222.51441543,28.6141118314,6.72862963941,42.6292339151,24.7345865669,70.7195625826,186.52593618,176.600168121,9.90576805939,0.02
 12/05  08:00:00,241.977882237,28.6496175337,6.73070101104,30.8300727081,37.1018798503,92.3937384068,169.734788041,159.809019982,9.90576805939,0.02
 12/05  09:00:00,235.193044097,28.6657315716,6.16397255294,27.7976185112,37.1018798503,104.434947198,174.12384125,155.58782915,9.90576805939,8.63024404102
 12/05  10:00:00,245.021615493,28.6826899548,5.75933994994,25.8223032572,37.1018798503,116.476155989,163.969481635,154.043713576,9.90576805939,0.02
 12/05  11:00:00,244.129852141,28.6966507557,5.76774749288,24.3306721597,37.1018798503,116.476155989,170.008007242,151.460946638,9.90576805939,8.64129254455
 12/05  12:00:00,244.660405542,28.7080422697,5.77502925169,22.9126146105,37.1018798503,116.476155989,158.900317718,148.974549659,9.90576805939,0.02
 12/05  13:00:00,233.112740699,28.7178398271,5.77489902779,21.4969409905,37.1018798503,104.434947198,165.227407039,146.68429154,9.90576805939,8.63734743917
 12/05  14:00:00,242.335612979,28.7275937836,5.77382145039,20.3640691289,37.1018798503,116.476155989,154.720710101,144.794942042,9.90576805939,0.02
 12/05  15:00:00,241.705131937,28.7358196164,5.77493049578,19.3559865354,37.1018798503,116.476155989,161.589631943,143.042619987,9.90576805939,8.6412438965
 12/05  16:00:00,239.050321242,28.7473503024,5.20719291689,17.2211459765,37.1018798503,116.476155989,159.905058503,141.360065927,9.90576805939,8.6392245171
 12/05  17:00:00,249.050809222,28.7626878308,4.62788250084,17.76392331,37.1018798503,116.476155989,153.482200761,143.556432702,9.90576805939,0.02
 12/05  18:00:00,254.852386995,28.775123248,4.67393851938,17.8760696953,37.1018798503,116.476155989,153.42325544,143.49748738,9.90576805939,0.02
 12/05  19:00:00,155.085982975,27.1282968165,1.58797495024,0.927917072947,24.7345865669,47.5788473902,100.643837348,87.080300434,4.9528840297,8.61065288385
 12/05  20:00:00,155.797387053,27.273892799,1.80132351746,1.7170779382,24.7345865669,47.5788473902,92.9432130988,87.9703290691,4.9528840297,0.02
 12/05  21:00:00,137.771322747,27.273892799,2.13142954173,4.06934236054,12.3672932834,38.6892022431,104.969981626,101.978251209,2.97173041782,0.02
 12/05  22:00:00,118.471051846,22.9547629026,2.15384582578,8.96571241561,12.3672932834,27.0668015668,90.5202927601,87.5285623423,2.97173041782,0.02
 12/05  23:00:00,91.2754535287,19.0561710943,1.74727090158,10.1373753284,4.12243109448,15.9888894789,79.7286317463,76.7369013285,2.97173041782,0.02
 12/05  24:00:00,108.59692241,23.8202138678,2.35473232014,14.9339030103,4.12243109448,15.9888894789,101.926634345,98.9349039274,2.97173041782,0.02
 12/06  01:00:00,94.5322759988,19.0561710943,1.75614780382,13.1746482757,4.12243109448,15.9888894789,83.1371310373,80.1454006195,2.97173041782,0.02
 12/06  02:00:00,111.214609076,23.8202138678,2.74022929193,18.1469396799,4.12243109448,15.9888894789,104.73460665,101.742876232,2.97173041782,0.02
 12/06  03:00:00,95.8468059608,19.0561710943,2.35648454576,15.0545515702,4.12243109448,15.9888894789,84.9701595223,81.9784291044,2.97173041782,0.02
 12/06  04:00:00,113.381589062,23.8202138678,3.48307957336,20.1885247889,4.12243109448,15.9888894789,106.575455768,103.58372535,2.97173041782,0.02
 12/06  05:00:00,132.073367788,27.7106807465,4.04371308607,13.5549302096,12.3672932834,24.9413748627,119.551684471,114.578800441,4.9528840297,0.02
 12/06  06:00:00,175.728968038,28.1591586828,7.38066782415,54.2999245872,12.3672932834,24.9413748627,184.046810556,179.073926526,4.9528840297,0.02
 12/06  07:00:00,222.189044318,28.6212494929,8.25684016237,43.8984961696,24.7345865669,70.7195625826,180.206452063,170.280684004,9.90576805939,0.02
 12/06  08:00:00,241.011557772,28.6731411393,8.673689717,31.9565110664,37.1018798503,92.3937384068,161.241733011,151.315964952,9.90576805939,0.02
 12/06  09:00:00,234.115375517,28.6967190645,8.10972231864,28.6137010706,37.1018798503,104.434947198,165.646777472,147.109826188,9.90576805939,8.63118322455
 12/06  10:00:00,242.818418375,28.7106274408,8.8324912948,25.3952998925,37.1018798503,116.476155989,151.537611616,141.611843557,9.90576805939,0.02
 12/06  11:00:00,237.028437469,28.7210715353,9.64558567448,19.9023378647,37.1018798503,116.476155989,150.024050669,131.476757479,9.90576805939,8.64152513038
 12/06  12:00:00,235.752736737,28.7316558975,10.221661019,19.1325278417,37.1018798503,116.476155989,146.862405437,128.313232128,9.90576805939,8.64340525
 12/06  13:00:00,222.04311043,28.7407934244,10.6288676074,16.700050938,37.1018798503,104.434947198,133.819083651,123.893315591,9.90576805939,0.02
 12/06  14:00:00,230.622799952,28.7503050866,11.1916318339,15.8460625808,37.1018798503,116.476155989,139.584256834,121.035058792,9.90576805939,8.64342998262
 12/06  15:00:00,229.938912807,28.7626723195,11.605894172,15.5936756836,37.1018798503,116.476155989,128.914525644,118.988757585,9.90576805939,0.02
 12/06  16:00:00,229.226039602,28.778976364,11.6065422763,14.8448191889,37.1018798503,116.476155989,136.051224461,117.506144571,9.90576805939,8.63931183114
 12/06  17:00:00,238.735150051,28.800874718,11.6047522457,14.7576831733,37.1018798503,116.476155989,126.486379069,116.56061101,9.90576805939,0.02
 12/06  18:00:00,244.473236966,28.8196962587,11.6043952806,14.6620331684,37.1018798503,116.476155989,134.288548609,115.760394868,9.90576805939,8.62238568182
 12/06  19:00:00,147.542070315,27.273892799,8.39399769305,0.3546668783,24.7345865669,47.5788473902,87.642698716,82.6698146863,4.9528840297,0.02
 12/06  20:00:00,146.747095025,27.1282968165,8.61475645622,0.557396519583,24.7345865669,47.5788473902,91.3843863687,86.411502339,4.9528840297,0.02
 12/06  21:00:00,127.409947952,26.8371048515,8.37903429506,1.39038963656,12.3672932834,38.6892022431,103.675792044,100.684061626,2.97173041782,0.02
 12/06  22:00:00,106.756355041,21.8191142392,6.77447407012,2.65529635869,12.3672932834,27.0668015668,88.9033255627,85.9115951448,2.97173041782,0.02
 12/06  23:00:00,84.7847394855,19.0561710943,5.63961787994,6.94123166694,4.12243109448,15.9888894789,78.541968044,75.5502376261,2.97173041782,0.02
 12/06  24:00:00,100.267675672,23.8202138678,7.21087225931,10.6242559862,4.12243109448,15.9888894789,100.040124713,97.0483942951,2.97173041782,0.02
 12/07  01:00:00,87.538445147,19.0561710943,5.24711282537,9.91248883855,4.12243109448,15.9888894789,81.4539194816,78.4621890637,2.97173041782,0.02
 12/07  02:00:00,102.347963033,23.8202138678,6.30952233969,13.5531159108,4.12243109448,15.9888894789,102.681679777,99.6899493594,2.97173041782,0.02
 12/07  03:00:00,89.398684778,19.0561710943,4.90234190662,12.0801830545,4.12243109448,15.9888894789,91.9218995748,80.3484741585,2.97173041782,8.60169499851
 12/07  04:00:00,104.229702741,23.8202138678,6.19483560927,15.7615912645,4.12243109448,15.9888894789,104.469645003,101.477914585,2.97173041782,0.02
 12/07  05:00:00,124.617228011,27.7106807465,6.93589861775,10.7528991016,12.3672932834,24.9413748627,117.776060013,112.803175984,4.9528840297,0.02
 12/07  06:00:00,168.22824858,28.1547374158,10.3238752419,49.1211734246,12.3672932834,24.9413748627,182.238720372,177.265836342,4.9528840297,0.02
 12/07  07:00:00,214.186101662,28.6335177293,10.6096403119,38.027423308,24.7345865669,70.7195625826,170.075212917,160.149444857,9.90576805939,0.02
 12/07  08:00:00,234.83451846,28.6951532094,10.0421489049,27.6850173006,37.1018798503,92.3937384068,153.717459899,143.79169184,9.90576805939,0.02
 12/07  09:00:00,227.493375591,28.7172180391,10.0447922442,24.2855640423,37.1018798503,104.434947198,148.199991579,138.274223519,9.90576805939,0.02
 12/07  10:00:00,232.140059921,28.7300805747,11.0633071434,19.2050509418,37.1018798503,116.476155989,147.255148774,128.713946661,9.90576805939,8.63543405336
 12/07  11:00:00,228.734281752,28.7413802924,12.1560035845,18.2955932817,37.1018798503,116.476155989,132.662918951,122.737150891,9.90576805939,0.02
 12/07  12:00:00,227.431216068,28.7584691191,13.1004200806,17.0963252887,37.1018798503,116.476155989,136.260905627,117.711573236,9.90576805939,8.64356433131
 12/07  13:00:00,215.853316261,28.7757573239,13.4949199627,15.8736609094,37.1018798503,104.434947198,132.635837991,114.092433749,9.90576805939,8.63763618266
 12/07  14:00:00,224.151521934,28.7996470796,13.4897461299,13.6558871285,37.1018798503,116.476155989,120.729755804,110.803987744,9.90576805939,0.02
 12/07  15:00:00,221.487351996,28.8637947714,13.4896862291,10.6683136054,37.1018798503,116.476155989,123.756055653,105.208820281,9.90576805939,8.64146731206
 12/07  16:00:00,221.838748984,28.9023750345,12.9494551233,9.82801854626,37.1018798503,116.476155989,113.75011892,103.82435086,9.90576805939,0.02
 12/07  17:00:00,234.091771003,28.8915023651,11.4365259482,11.1515615084,37.1018798503,116.476155989,129.740115394,111.200523826,9.90576805939,8.63382350898
 12/07  18:00:00,240.973584422,28.9000852607,10.622772461,11.8967202369,37.1018798503,116.476155989,125.490331259,115.5645632,9.90576805939,0.02
 12/07  19:00:00,147.826724309,26.982700834,6.2882512125,0.0610807273448,24.7345865669,47.5788473902,86.1821251741,81.2092411444,4.9528840297,0.02
 12/07  20:00:00,148.258503056,27.565084764,6.25922429075,0.301834621425,24.7345865669,47.5788473902,89.8895070057,84.916622976,4.9528840297,0.02
 12/07  21:00:00,124.996963871,26.4003169041,7.56792067113,0.480168860893,12.3672932834,38.6892022431,110.860368659,99.2790522214,2.97173041782,8.60958602011
 12/07  22:00:00,101.130631975,20.7708231653,6.78082378696,0.0,12.3672932834,27.0668015668,87.9487440604,84.9570136425,2.97173041782,0.02
 12/07  23:00:00,81.7376011823,19.2308862733,5.95783402544,5.19709147085,4.12243109448,15.9888894789,77.4470105126,74.4552800948,2.97173041782,0.02
 12/07  24:00:00,93.6204591289,23.3834259204,7.47572226653,6.54028022011,4.12243109448,15.9888894789,98.1920682199,95.2003378021,2.97173041782,0.02
 12/08  01:00:00,86.6114020641,19.4929590417,5.535869163,9.97121013029,4.12243109448,15.9888894789,79.8916607335,76.8999303157,2.97173041782,0.02
 12/08  02:00:00,96.0082987916,23.3834259204,7.5103157345,8.95673085775,4.12243109448,15.9888894789,100.76143386,97.7697034422,2.97173041782,0.02
 12/08  03:00:00,89.5804094401,19.4929590417,6.15155430455,12.4223803827,4.12243109448,15.9888894789,81.6219566979,78.6302262801,2.97173041782,0.02
 12/08  04:00:00,98.043829377,23.3834259204,7.8064753367,10.7582010198,4.12243109448,15.9888894789,102.656020127,99.6642897095,2.97173041782,0.02
 12/08  05:00:00,123.270756729,28.1474686939,8.89689732061,11.3762572231,12.3672932834,24.9413748627,116.434445901,111.461561871,4.9528840297,0.02
 12/08  06:00:00,149.799984448,27.7199746398,11.736214216,36.7717897911,12.3672932834,24.9413748627,181.314976861,176.342092831,4.9528840297,0.02
 12/08  07:00:00,205.505027092,28.6500667878,11.5770154031,34.9725532051,24.7345865669,70.7195625826,165.454632929,155.528864869,9.90576805939,0.02
 12/08  08:00:00,226.736684372,28.7139825782,11.5256967557,24.8373490154,37.1018798503,92.3937384068,147.133143486,137.207375426,9.90576805939,0.02
 12/08  09:00:00,219.611658464,28.7329868688,11.5435857912,21.9743257683,37.1018798503,104.434947198,149.867970959,131.330828417,9.90576805939,8.6313744827
 12/08  10:00:00,227.776680212,28.752481255,11.5815077306,18.7502345482,37.1018798503,116.476155989,136.454078462,126.528310403,9.90576805939,0.02
 12/08  11:00:00,226.999305488,28.7737151976,12.1545303537,17.7140446603,37.1018798503,116.476155989,141.091901061,122.544536867,9.90576805939,8.64159613484
 12/08  12:00:00,230.357541222,28.7940695796,12.0079413883,16.2759373384,37.1018798503,116.476155989,129.637167343,119.711399283,9.90576805939,0.02
 12/08  13:00:00,223.022472138,28.8083516185,11.0388110767,15.9280321322,37.1018798503,104.434947198,140.039675816,121.49603626,9.90576805939,8.63787149649
 12/08  14:00:00,234.285642833,28.8315857991,10.0670132375,15.4512716038,37.1018798503,116.476155989,142.018251462,123.468847882,9.90576805939,8.64363552059
 12/08  15:00:00,233.578173192,28.8706645779,8.5262414303,14.0057768974,37.1018798503,116.476155989,135.300299445,125.374531386,9.90576805939,0.02
 12/08  16:00:00,233.892367608,28.9106569598,7.1521326118,12.8394149389,37.1018798503,116.476155989,145.950372798,127.40514756,9.90576805939,8.63945717847
 12/08  17:00:00,246.293348723,28.9024731117,6.17540704544,14.3348833012,37.1018798503,116.476155989,141.88285286,131.957084801,9.90576805939,0.02
 12/08  18:00:00,253.692468537,28.9025535485,5.20431418965,15.2427956715,37.1018798503,116.476155989,154.723781047,136.197361104,9.90576805939,8.62065188402
 12/08  19:00:00,155.558454481,27.1282968165,1.0411702086,0.575020743009,24.7345865669,47.5788473902,90.4695281869,85.4966441572,4.9528840297,0.02
 12/08  20:00:00,157.237727448,27.565084764,0.0,1.65165367994,24.7345865669,47.5788473902,93.6429605612,88.6700765315,4.9528840297,0.02
 12/08  21:00:00,142.287590192,27.7106807465,0.0,5.29552861,12.3672932834,38.6892022431,112.431545635,109.439815217,2.97173041782,0.02
 12/08  22:00:00,121.96262616,22.9547629026,0.073570327867,9.44113433205,12.3672932834,27.0668015668,97.3782535921,94.3865231743,2.97173041782,0.02
 12/08  23:00:00,94.9630772302,19.0561710943,0.0558129784933,10.7016155816,4.12243109448,15.9888894789,85.2855804183,82.2938500005,2.97173041782,0.02
 12/08  24:00:00,113.374407205,23.8202138678,0.0959711099715,16.0108832508,4.12243109448,15.9888894789,108.635229889,105.643499471,2.97173041782,0.02
 12/09  01:00:00,99.0141872883,19.0561710943,0.0247804736421,14.2042176038,4.12243109448,15.9888894789,90.5816840836,87.5899536658,2.97173041782,0.02
 12/09  02:00:00,118.024746418,23.8202138678,0.0,20.03058783,4.12243109448,15.9888894789,116.756210829,113.764480411,2.97173041782,0.02
 12/09  03:00:00,102.217122885,19.0561710943,0.0,16.7975923637,4.12243109448,15.9888894789,95.315758913,92.3240284952,2.97173041782,0.02
 12/09  04:00:00,122.504647111,23.8202138678,0.0,23.333737712,4.12243109448,15.9888894789,124.43183808,121.440107662,2.97173041782,0.02
 12/09  05:00:00,130.534370683,27.7106807465,0.0,19.4575191827,4.12243109448,16.0517297156,157.419933551,154.428203133,2.97173041782,0.02
 12/09  06:00:00,138.549180097,28.1474686939,0.0,26.488404394,4.12243109448,16.0517297156,162.277527666,159.285797248,2.97173041782,0.02
 12/09  07:00:00,169.984897919,28.5842566414,0.0,33.5285951391,4.12243109448,39.6058045677,218.359986724,215.368256306,2.97173041782,0.02
 12/09  08:00:00,244.974057193,28.5842566414,0.0,75.6408713732,12.3672932834,65.3531420225,269.310630924,255.7558016,4.9528840297,8.60194529478
 12/09  09:00:00,221.521221632,28.5842566414,0.0,63.9509661262,12.3672932834,68.2430321324,248.571135904,243.598251874,4.9528840297,0.02
 12/09  10:00:00,234.141821699,28.58444929,0.0,49.0387115998,16.4897243779,93.1370602926,228.763383595,220.818769147,7.92461444751,0.02
 12/09  11:00:00,226.841678735,28.5856241518,0.0,42.7492416793,16.4897243779,93.1370602926,210.900718913,202.956104465,7.92461444751,0.02
 12/09  12:00:00,224.517628852,28.5874564575,0.44767191934,40.3347651922,16.4897243779,93.1370602926,200.710694585,192.766080138,7.92461444751,0.02
 12/09  13:00:00,213.043678624,28.59021505,1.47352522761,37.2963573675,16.4897243779,83.9857416113,203.488408738,186.95003947,7.92461444751,8.61375482006
 12/09  14:00:00,213.556634642,28.5923288828,2.05096302306,37.7694157089,16.4897243779,83.9857416113,193.535820691,185.591206244,7.92461444751,0.02
 12/09  15:00:00,212.402451498,28.5938867821,2.0067885909,36.5295961501,16.4897243779,83.9857416113,192.892581142,184.947966695,7.92461444751,0.02
 12/09  16:00:00,162.629469588,28.5842566414,0.062775400047,5.50867710857,12.3672932834,70.6512738906,149.484239034,144.511355005,4.9528840297,0.02
 12/09  17:00:00,178.761259286,28.5842566414,0.0,11.5256582126,12.3672932834,70.6512738906,159.81622837,154.843344341,4.9528840297,0.02
 12/09  18:00:00,175.442282888,28.5842566414,0.0,14.6342629182,12.3672932834,58.1284167478,182.938608344,169.37916115,4.9528840297,8.60656316434
 12/09  19:00:00,141.022527353,27.9727535149,0.0,13.1282340124,12.3672932834,24.9413748627,141.049367744,136.076483714,4.9528840297,0.02
 12/09  20:00:00,140.363030978,27.7106807465,0.0,12.7481117759,12.3672932834,24.9413748627,145.168094866,140.195210837,4.9528840297,0.02
 12/09  21:00:00,133.401025372,28.1474686939,0.0,21.8555165777,4.12243109448,16.0517297156,157.255064272,154.263333854,2.97173041782,0.02
 12/09  22:00:00,115.438342061,22.5179749551,0.0,19.2761793197,4.12243109448,15.9888894789,130.425419036,127.433688618,2.97173041782,0.02
 12/09  23:00:00,114.918866428,19.4929590417,0.0,27.1565610935,4.12243109448,15.9888894789,113.941208075,110.949477657,2.97173041782,0.02
 12/09  24:00:00,123.28946459,23.3834259204,0.0,22.8258630298,4.12243109448,15.9888894789,149.1707804,146.179049983,2.97173041782,0.02
 12/10  01:00:00,118.51575874,19.4929590417,0.0,32.228401679,2.06121554724,15.9888894789,123.778575393,120.786844975,2.97173041782,0.02
 12/10  02:00:00,125.474954837,23.3834259204,0.0,26.6337496402,2.06121554724,15.9888894789,156.254750083,153.263019665,2.97173041782,0.02
 12/10  03:00:00,122.134697034,19.4929590417,0.0,35.8519561214,2.06121554724,15.9888894789,125.904248864,122.912518446,2.97173041782,0.02
 12/10  04:00:00,128.583654915,23.3834259204,0.0,29.176089999,2.06121554724,15.9888894789,160.82105969,157.829329272,2.97173041782,0.02
 12/10  05:00:00,124.515444292,19.4929590417,0.0,38.3346000543,2.06121554724,15.9888894789,127.964803053,124.973072636,2.97173041782,0.02
 12/10  06:00:00,127.84099767,23.3834259204,0.0,30.3091514849,2.06121554724,15.9888894789,151.916465214,148.924734796,2.97173041782,0.02
