Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  19:00:00,125.461055013,27.7106807465,3.47435793154,7.14069031008,12.3672932834,24.9413748627,108.515561104,103.542677074,4.9528840297,0.02
 12/23  20:00:00,129.522899197,28.1474686939,3.04401489788,10.3024592782,12.3672932834,24.9413748627,110.287634892,105.314750863,4.9528840297,0.02
 12/23  21:00:00,114.250458302,27.7106807465,3.03725507678,12.0785255384,4.12243109448,16.0517297156,118.662944779,115.671214362,2.97173041782,0.02
 12/23  22:00:00,105.658217667,22.9547629026,2.24137727018,16.622348182,4.12243109448,15.9888894789,99.4651635205,96.4734331027,2.97173041782,0.02
 12/23  23:00:00,95.6444595581,19.0561710943,1.57933180815,15.1050002926,4.12243109448,15.9888894789,84.3518972962,81.3601668783,2.97173041782,0.02
 12/23  24:00:00,112.563863013,23.8202138678,2.08904596583,19.4610377388,4.12243109448,15.9888894789,105.966472376,102.974741958,2.97173041782,0.02
 12/24  01:00:00,96.7043347315,19.0561710943,1.19763963914,17.9380741936,2.06121554724,15.9888894789,86.5592851104,83.5675546926,2.97173041782,0.02
 12/24  02:00:00,114.266622308,23.8202138678,1.21650641886,23.1063022955,2.06121554724,15.9888894789,109.167403373,106.175672955,2.97173041782,0.02
 12/24  03:00:00,99.5654171828,19.0561710943,1.22236332188,20.2848635274,2.06121554724,15.9888894789,88.2300239474,85.2382935296,2.97173041782,0.02
 12/24  04:00:00,117.207889874,23.8202138678,1.52262110825,25.7853021213,2.06121554724,15.9888894789,110.699607493,107.707877075,2.97173041782,0.02
 12/24  05:00:00,101.945806377,19.0561710943,0.845936425033,22.4896940629,2.06121554724,15.9888894789,89.4206879188,86.428957501,2.97173041782,0.02
 12/24  06:00:00,119.923466264,23.8202138678,1.13034409791,28.329378416,2.06121554724,15.9888894789,112.057219058,109.06548864,2.97173041782,0.02
 12/24  07:00:00,103.687480633,19.0561710943,0.83146731899,24.2408184512,2.06121554724,15.9888894789,90.4946114927,87.5028810749,2.97173041782,0.02
 12/24  08:00:00,122.592690339,23.8202138678,1.10481321742,30.3331484175,2.06121554724,15.9888894789,113.174513244,110.182782826,2.97173041782,0.02
 12/24  09:00:00,121.482887731,19.0561710943,0.911831753922,22.9012230324,4.12243109448,41.7362269337,89.5045700214,84.5316859917,4.9528840297,0.02
 12/24  10:00:00,131.811548229,23.8202138678,1.68702559119,27.2940060187,4.12243109448,41.7362269337,109.238727693,104.265843664,4.9528840297,0.02
 12/24  11:00:00,112.362091512,19.0561710943,2.20948178848,20.7615300343,4.12243109448,41.7362269337,87.0428123678,82.0699283381,4.9528840297,0.02
 12/24  12:00:00,126.816751911,23.8202138678,4.06837074645,23.7770160905,4.12243109448,41.7362269337,105.966818208,100.993934178,4.9528840297,0.02
 12/24  13:00:00,107.357587156,19.0561710943,4.16354007749,16.5093881414,4.12243109448,41.7362269337,83.5316568684,78.5587728387,4.9528840297,0.02
 12/24  14:00:00,119.43246638,23.8202138678,6.54744617153,17.5068062534,4.12243109448,41.7362269337,99.7431906815,94.7703066518,4.9528840297,0.02
 12/24  15:00:00,102.569082856,19.0561710943,5.77806254768,12.5457876993,4.12243109448,41.7362269337,79.4166874827,74.443803453,4.9528840297,0.02
 12/24  16:00:00,117.80598933,23.8202138678,7.74972655075,15.2379558409,4.12243109448,41.7362269337,107.028485706,93.473630031,4.9528840297,8.60197164488
 12/24  17:00:00,94.2499106466,19.0561710943,5.74499979531,14.2982208317,4.12243109448,24.8785346261,83.3809505184,78.4080664887,4.9528840297,0.02
 12/24  18:00:00,112.060975146,23.8202138678,5.48682991308,22.4104963882,2.06121554724,15.9888894789,108.486178941,105.494448523,2.97173041782,0.02
 12/24  19:00:00,98.8187106703,19.0561710943,3.05329930518,20.0018678503,2.06121554724,15.9888894789,89.3773917405,86.3856613226,2.97173041782,0.02
 12/24  20:00:00,117.029381922,23.8202138678,3.48965473238,25.7525483747,2.06121554724,15.9888894789,111.895028935,108.903298517,2.97173041782,0.02
 12/24  21:00:00,101.004567058,19.0561710943,2.38218933775,22.2667812568,2.06121554724,15.9888894789,90.7562307502,87.7645003324,2.97173041782,0.02
 12/24  22:00:00,119.554565975,23.8202138678,2.65632733041,28.3572061056,2.06121554724,15.9888894789,113.505668191,110.513937773,2.97173041782,0.02
 12/24  23:00:00,103.841086918,19.0561710943,2.08081069015,24.1591349034,2.06121554724,15.9888894789,91.7765242038,88.784793786,2.97173041782,0.02
 12/24  24:00:00,121.621600279,23.8202138678,3.10651879818,30.1778757201,2.06121554724,15.9888894789,114.508594539,111.516864121,2.97173041782,0.02
 12/25  01:00:00,104.227755569,19.0561710943,3.4257901114,25.0981849821,2.06121554724,15.9888894789,92.3513665778,89.35963616,2.97173041782,0.02
 12/25  02:00:00,123.0114165,23.8202138678,3.69252558188,31.4519918302,2.06121554724,15.9888894789,115.069885654,112.078155236,2.97173041782,0.02
 12/25  03:00:00,105.729569372,19.0561710943,2.42213075722,26.3562969022,2.06121554724,15.9888894789,93.0551737444,90.0634433266,2.97173041782,0.02
 12/25  04:00:00,123.597622083,23.8202138678,3.44087608604,32.4784198857,2.06121554724,15.9888894789,115.922183455,112.930453037,2.97173041782,0.02
 12/25  05:00:00,105.715891968,19.0561710943,2.3583760613,27.0154564522,2.06121554724,15.9888894789,93.5327807811,90.5410503633,2.97173041782,0.02
 12/25  06:00:00,123.965993386,23.8202138678,3.07225074401,33.299935932,2.06121554724,15.9888894789,116.464360905,113.472630488,2.97173041782,0.02
 12/25  07:00:00,106.525787902,19.0561710943,2.70752640711,27.4228513924,2.06121554724,15.9888894789,93.8031656724,90.8114352546,2.97173041782,0.02
 12/25  08:00:00,125.01805828,23.8202138678,3.42209325674,33.9473234293,2.06121554724,15.9888894789,116.777783622,113.786053204,2.97173041782,0.02
 12/25  09:00:00,121.343179247,19.0561710943,3.12628137242,23.9344502386,4.12243109448,41.7362269337,91.6894487141,86.7165646844,4.9528840297,0.02
 12/25  10:00:00,128.655043741,23.8202138678,5.32241517448,23.9111832513,4.12243109448,41.7362269337,107.968344079,102.995460049,4.9528840297,0.02
 12/25  11:00:00,108.230581787,19.0561710943,5.27038656442,15.962280351,4.12243109448,41.7362269337,83.7787983182,78.8059142885,4.9528840297,0.02
 12/25  12:00:00,122.070441239,23.8202138678,7.9567801433,18.3439580495,4.12243109448,41.7362269337,99.8060185267,94.833134497,4.9528840297,0.02
 12/25  13:00:00,104.272399681,19.0561710943,7.05888543434,13.7279612042,4.12243109448,41.7362269337,79.5812797365,74.6083957068,4.9528840297,0.02
 12/25  14:00:00,117.877534794,23.8202138678,9.31361816866,15.8686285612,4.12243109448,41.7362269337,96.7916229732,91.8187389435,4.9528840297,0.02
 12/25  15:00:00,101.523562666,19.0561710943,7.53245295309,11.8142665705,4.12243109448,41.7362269337,78.5714113025,73.5985272728,4.9528840297,0.02
 12/25  16:00:00,115.706724447,23.8202138678,9.77315698375,14.1573902659,4.12243109448,41.7362269337,99.1280993288,94.1552152991,4.9528840297,0.02
 12/25  17:00:00,91.2003623997,19.0561710943,7.52485105589,12.0241125247,4.12243109448,24.8785346261,83.5963888059,78.6235047762,4.9528840297,0.02
 12/25  18:00:00,106.925340722,23.8202138678,8.5504652242,19.2027740244,2.06121554724,15.9888894789,108.002360475,105.010630057,2.97173041782,0.02
 12/25  19:00:00,94.5986095592,19.0561710943,5.95390840875,17.1503947584,2.06121554724,15.9888894789,97.4853018138,85.9131903402,2.97173041782,8.60038105577
 12/25  20:00:00,112.054354325,23.8202138678,6.6522454889,22.7765300036,2.06121554724,15.9888894789,111.285346731,108.293616313,2.97173041782,0.02
 12/25  21:00:00,96.8893506037,19.0561710943,4.99045674532,19.6760301993,2.06121554724,15.9888894789,90.3600208583,87.3682904405,2.97173041782,0.02
 12/25  22:00:00,114.106563935,23.8202138678,6.51780816672,25.1325916463,2.06121554724,15.9888894789,112.678446131,109.686715713,2.97173041782,0.02
 12/25  23:00:00,99.5127091671,19.0561710943,4.96430972682,21.4667278846,2.06121554724,15.9888894789,91.1951219757,88.2033915579,2.97173041782,0.02
 12/25  24:00:00,117.608595022,23.8202138678,5.87645168906,27.1967464349,2.06121554724,15.9888894789,113.674639762,110.682909345,2.97173041782,0.02
 12/26  01:00:00,102.407981559,19.0561710943,4.6728313389,21.9840002119,4.12243109448,15.9888894789,91.1023177266,88.1105873088,2.97173041782,0.02
 12/26  02:00:00,119.261364126,23.8202138678,5.42719997665,27.5260640484,4.12243109448,15.9888894789,113.093023719,110.101293302,2.97173041782,0.02
 12/26  03:00:00,102.481298663,19.0561710943,4.26284612052,22.885900594,4.12243109448,15.9888894789,91.383033757,88.3913033392,2.97173041782,0.02
 12/26  04:00:00,120.101423663,23.8202138678,5.77650207488,28.3521253995,4.12243109448,15.9888894789,113.476478237,110.484747819,2.97173041782,0.02
 12/26  05:00:00,137.48823466,27.7106807465,6.90097446348,18.6994961218,12.3672932834,24.9413748627,129.694691275,124.721807245,4.9528840297,0.02
 12/26  06:00:00,194.878383317,28.1474686939,10.3282986366,72.3075023335,12.3672932834,24.9413748627,196.986307012,192.013422982,4.9528840297,0.02
 12/26  07:00:00,237.437648809,28.5842566414,10.6205027077,58.8940146145,24.7345865669,70.7195625826,185.858273376,175.932505317,9.90576805939,0.02
 12/26  08:00:00,251.337446237,28.5842566414,10.8475804818,43.0393951416,37.1018798503,92.3937384068,166.076027704,156.150259645,9.90576805939,0.02
 12/26  09:00:00,244.94211415,28.5848249123,11.3487083425,37.0656481866,37.1018798503,104.434947198,165.960314983,147.422010916,9.90576805939,8.63253600798
 12/26  10:00:00,245.853130719,28.5865340293,12.1606484718,32.1101006851,37.1018798503,116.476155989,149.896027885,139.970259826,9.90576805939,0.02
 12/26  11:00:00,241.559854678,28.5885472573,13.1083164115,28.6100214614,37.1018798503,116.476155989,151.650466977,133.1013825,9.90576805939,8.64331641739
 12/26  12:00:00,234.372935517,28.5939446832,13.4928583077,23.0798363796,37.1018798503,116.476155989,136.001551181,126.075783121,9.90576805939,0.02
 12/26  13:00:00,218.006350578,28.6043398745,14.5670160049,17.5034550689,37.1018798503,104.434947198,133.334554711,114.789396181,9.90576805939,8.63939047115
 12/26  14:00:00,227.211963327,28.691062444,15.319734368,15.0235553935,37.1018798503,116.476155989,121.932117318,103.38088675,9.90576805939,8.64546250912
 12/26  15:00:00,223.682168527,28.6863190721,15.3169535461,13.0579492437,37.1018798503,116.476155989,111.59291957,101.667151511,9.90576805939,0.02
 12/26  16:00:00,221.437012489,28.6188264664,15.3145588637,12.1380075167,37.1018798503,116.476155989,124.777911456,106.231039709,9.90576805939,8.64110368683
 12/26  17:00:00,228.518302317,28.6223384734,15.3164682184,11.9781091822,37.1018798503,116.476155989,117.431430335,107.505662275,9.90576805939,0.02
 12/26  18:00:00,236.483700491,28.6325448662,15.3114769003,11.7850409195,37.1018798503,116.476155989,125.102175517,106.57304672,9.90576805939,8.62336073797
 12/26  19:00:00,142.465480943,25.9635289566,11.7116691189,0.0,24.7345865669,47.5788473902,86.0847243232,81.1118402935,4.9528840297,0.02
 12/26  20:00:00,142.27735059,25.9635289566,9.79225659145,0.0,24.7345865669,47.5788473902,90.8298022817,85.856918252,4.9528840297,0.02
 12/26  21:00:00,121.926414132,25.9635289566,9.48226609983,0.0,12.3672932834,38.6892022431,103.66849612,100.676765702,2.97173041782,0.02
 12/26  22:00:00,99.3076904881,20.7708231653,8.73924265986,0.0,12.3672932834,27.0668015668,88.5510002804,85.5592698626,2.97173041782,0.02
 12/26  23:00:00,72.393080767,17.3090193044,7.57474053683,0.0,4.12243109448,15.9888894789,78.4171616841,75.4254312663,2.97173041782,0.02
 12/26  24:00:00,82.8143536108,21.6362741305,9.64412679318,0.0,4.12243109448,15.9888894789,100.096606653,97.1048762348,2.97173041782,0.02
 12/27  01:00:00,76.0286528946,19.0561710943,7.86828392724,3.85172730312,4.12243109448,15.9888894789,81.1711040676,78.1793736497,2.97173041782,0.02
 12/27  02:00:00,84.9656984004,23.3834259204,10.2561292921,5.55179969388,4.12243109448,15.9888894789,101.600801925,98.6090715068,2.97173041782,0.02
 12/27  03:00:00,79.1086810582,19.4929590417,8.07303336627,8.26434271285,4.12243109448,15.9888894789,82.3072587138,79.315528296,2.97173041782,0.02
 12/27  04:00:00,87.348990189,23.3834259204,10.3257336792,7.61880999808,4.12243109448,15.9888894789,112.874976246,101.301269354,2.97173041782,8.60197647432
 12/27  05:00:00,111.714423295,28.1474686939,11.8045884976,7.64103155379,12.3672932834,24.9413748627,117.279386515,112.306502485,4.9528840297,0.02
 12/27  06:00:00,141.744030669,27.7153936279,15.0718616126,34.9400607248,12.3672932834,24.9413748627,182.954030392,177.981146362,4.9528840297,0.02
 12/27  07:00:00,195.585355999,28.6140993493,15.297305283,31.0137619597,24.7345865669,70.7195625826,154.566914504,144.641146445,9.90576805939,0.02
 12/27  08:00:00,215.269696412,28.6502950438,15.2964624435,21.4514542773,37.1018798503,92.3937384068,135.09325348,125.167485421,9.90576805939,0.02
 12/27  09:00:00,211.865739792,28.6654070079,15.2984881842,18.998308034,37.1018798503,104.434947198,129.389075529,119.46330747,9.90576805939,0.02
 12/27  10:00:00,216.994316469,28.6807629976,15.2979497322,17.3256426106,37.1018798503,116.476155989,134.680344348,116.137585169,9.90576805939,8.6369911201
 12/27  11:00:00,215.557937462,28.6989899232,15.8293584634,15.9018098911,37.1018798503,116.476155989,121.580843326,111.655075266,9.90576805939,0.02
 12/27  12:00:00,215.334767094,28.7217292681,16.2126535273,14.6949113105,37.1018798503,116.476155989,125.850569426,107.299402198,9.90576805939,8.64539916893
 12/27  13:00:00,203.603390597,28.741192482,16.2126996349,13.7804254486,37.1018798503,104.434947198,123.969754562,105.424799901,9.90576805939,8.63918660125
 12/27  14:00:00,213.17086271,28.770273926,16.2061026597,12.9472220054,37.1018798503,116.476155989,113.884463628,103.958695568,9.90576805939,0.02
 12/27  15:00:00,211.825946822,28.8035433806,16.7384671636,11.7539514598,37.1018798503,116.476155989,120.954669442,102.405599205,9.90576805939,8.64330217721
 12/27  16:00:00,210.784573075,28.8398271187,16.5936488429,10.6983835593,37.1018798503,116.476155989,110.605846214,100.680078155,9.90576805939,0.02
 12/27  17:00:00,217.371927694,28.857475132,16.2130251103,10.7396693826,37.1018798503,116.476155989,118.824282171,100.283269305,9.90576805939,8.63524480653
 12/27  18:00:00,224.141200463,28.8768402137,16.2117305081,10.5723468761,37.1018798503,116.476155989,109.827765414,99.9019973541,9.90576805939,0.02
 12/27  19:00:00,131.732655781,27.0554988253,13.2113436903,0.00359506840209,24.7345865669,47.5788473902,88.3991081473,80.1963793669,4.9528840297,3.24984475066
 12/27  20:00:00,133.665618913,27.1282968165,12.873182273,0.056083115349,24.7345865669,47.5788473902,95.4880072826,85.1555393356,4.9528840297,5.3795839173
 12/27  21:00:00,113.753272157,26.8371048515,12.8084611776,0.539356964171,12.3672932834,38.6892022431,102.488664006,99.496933588,2.97173041782,0.02
 12/27  22:00:00,91.4041449959,19.9053722,10.4540486868,0.0,12.3672932834,27.0668015668,85.8837817648,82.892051347,2.97173041782,0.02
 12/27  23:00:00,67.9502666765,17.4837344834,8.97364652522,0.160054603111,4.12243109448,15.9888894789,77.739001807,74.7472713892,2.97173041782,0.02
 12/27  24:00:00,80.7624472229,22.5098500254,11.340171107,1.63854964334,4.12243109448,15.9888894789,98.765434102,95.7737036842,2.97173041782,0.02
 12/28  01:00:00,71.5300495637,17.9642012256,8.55047319871,1.54123284217,4.12243109448,15.9888894789,80.7560674566,77.7643370388,2.97173041782,0.02
 12/28  02:00:00,85.0717802886,23.1650319466,10.314817721,4.50449174311,4.12243109448,15.9888894789,100.770315391,97.778584973,2.97173041782,0.02
 12/28  03:00:00,80.6863815685,19.4929590417,8.09647003866,7.85849277115,4.12243109448,15.9888894789,81.2680484578,78.27631804,2.97173041782,0.02
 12/28  04:00:00,90.3231189854,23.3834259204,9.779996006,7.28948017511,4.12243109448,15.9888894789,102.177765327,99.1860349096,2.97173041782,0.02
 12/28  05:00:00,117.027120499,28.1474686939,10.8456972516,7.59275421894,12.3672932834,24.9413748627,115.857864084,110.884980054,4.9528840297,0.02
 12/28  06:00:00,142.005669183,27.7279238712,14.1535069841,31.6753490735,12.3672932834,24.9413748627,180.805074583,175.832190554,4.9528840297,0.02
 12/28  07:00:00,197.107809203,28.662907121,13.8593225646,28.7225366438,24.7345865669,70.7195625826,156.754867368,146.829099308,9.90576805939,0.02
 12/28  08:00:00,221.188143189,28.7233976747,13.4743205236,20.5899344442,37.1018798503,92.3937384068,138.887432589,128.96166453,9.90576805939,0.02
 12/28  09:00:00,218.502711706,28.7512155096,13.4776229405,17.4354576525,37.1018798503,104.434947198,140.978560765,122.440090604,9.90576805939,8.63270210164
 12/28  10:00:00,221.37310659,28.8079413512,13.480514417,13.4756230307,37.1018798503,116.476155989,126.000923646,116.075155587,9.90576805939,0.02
 12/28  11:00:00,220.625001508,28.8443860551,13.4830048106,12.9984352751,37.1018798503,116.476155989,131.894028077,113.344818464,9.90576805939,8.64344155329
 12/28  12:00:00,223.910388453,28.8541533878,12.3936386302,13.6255817254,37.1018798503,116.476155989,134.668153431,116.116814321,9.90576805939,8.64557105043
 12/28  13:00:00,215.816504329,28.8708258508,11.0190823165,13.6943083196,37.1018798503,104.434947198,130.015993428,120.090225369,9.90576805939,0.02
 12/28  14:00:00,227.729036205,28.8927282068,10.0487344379,13.5289541455,37.1018798503,116.476155989,140.682862527,122.131431266,9.90576805939,8.64566320147
 12/28  15:00:00,229.18936443,28.9115885038,9.08567515825,13.3154739025,37.1018798503,116.476155989,142.646787656,124.098949385,9.90576805939,8.64207021179
 12/28  16:00:00,231.029194596,28.9251897532,8.68471991762,13.3153035867,37.1018798503,116.476155989,134.553857783,124.628089723,9.90576805939,0.02
 12/28  17:00:00,239.094702053,28.928894615,8.11567374596,13.8125022288,37.1018798503,116.476155989,144.515551976,125.974487786,9.90576805939,8.6352961302
 12/28  18:00:00,247.043034733,28.9352317745,7.70529349961,14.0743433246,37.1018798503,116.476155989,137.248470197,127.322702138,9.90576805939,0.02
 12/28  19:00:00,150.688545127,27.273892799,4.49641036085,0.433290814343,24.7345865669,47.5788473902,89.0684700055,84.0955859758,4.9528840297,0.02
 12/28  20:00:00,152.895254237,27.565084764,4.15357094263,1.05492503433,24.7345865669,47.5788473902,91.653151323,86.6802672933,4.9528840297,0.02
 12/28  21:00:00,132.218193985,26.4003169041,4.07507895325,0.800995486214,12.3672932834,38.6892022431,103.771414104,100.779683686,2.97173041782,0.02
 12/28  22:00:00,114.705442158,22.7800477236,3.65636221683,5.72722411967,12.3672932834,27.0668015668,97.8156094314,86.2370523079,2.97173041782,8.60682670571
 12/28  23:00:00,89.02091885,19.0561710943,3.05527421033,7.69608016056,4.12243109448,15.9888894789,78.9388750886,75.9471446708,2.97173041782,0.02
 12/28  24:00:00,106.337650816,23.8202138678,3.95984196465,11.7460553243,4.12243109448,15.9888894789,100.51621889,97.5244884722,2.97173041782,0.02
 12/29  01:00:00,93.2777768375,19.0561710943,3.03211193837,10.6023854373,4.12243109448,15.9888894789,81.7930031564,78.8012727385,2.97173041782,0.02
 12/29  02:00:00,110.143789043,23.8202138678,3.9185730156,14.87353762,4.12243109448,15.9888894789,103.350219709,100.358489291,2.97173041782,0.02
 12/29  03:00:00,95.8617733406,19.0561710943,2.66840340471,12.9226287758,4.12243109448,15.9888894789,84.0524219582,81.0606915403,2.97173041782,0.02
 12/29  04:00:00,113.369065569,23.8202138678,3.03940476491,17.7492511959,4.12243109448,15.9888894789,105.616800161,102.625069743,2.97173041782,0.02
 12/29  05:00:00,133.769903868,27.7106807465,2.51442834586,12.1493497736,12.3672932834,24.9413748627,118.707866405,113.734982375,4.9528840297,0.02
 12/29  06:00:00,175.965771741,28.1627071898,5.44244253222,50.100697006,12.3672932834,24.9413748627,182.910395559,177.937511529,4.9528840297,0.02
 12/29  07:00:00,223.896641706,28.6381615377,5.18706570835,40.5323781119,24.7345865669,70.7195625826,188.955448571,179.029680511,9.90576805939,0.02
 12/29  08:00:00,244.435891794,28.702661979,4.79546803443,30.1826038614,37.1018798503,92.3937384068,174.42291151,164.497143451,9.90576805939,0.02
 12/29  09:00:00,241.125872452,28.7239100177,4.79549572517,26.3897893355,37.1018798503,104.434947198,176.410835427,157.872361043,9.90576805939,8.6327063246
 12/29  10:00:00,242.713611938,28.7358983988,4.79387967184,21.2185514482,37.1018798503,116.476155989,161.325516331,151.399748272,9.90576805939,0.02
 12/29  11:00:00,239.678134366,28.7523729235,4.7983602074,18.4657302713,37.1018798503,116.476155989,165.384783593,146.835588227,9.90576805939,8.6434273067
 12/29  12:00:00,241.321814938,28.7607727654,5.36800151446,18.5075116134,37.1018798503,116.476155989,154.326897345,144.401129285,9.90576805939,0.02
 12/29  13:00:00,230.130473304,28.7780032559,5.77772302821,17.8361290189,37.1018798503,104.434947198,160.190673418,141.645412733,9.90576805939,8.63949262593
 12/29  14:00:00,238.649827218,28.8016308508,5.94322223292,16.6130052928,37.1018798503,116.476155989,157.833937024,139.282508538,9.90576805939,8.64566042696
 12/29  15:00:00,235.889928902,28.8606986352,5.89630378521,13.4397839999,37.1018798503,116.476155989,143.630697785,133.704929726,9.90576805939,0.02
 12/29  16:00:00,237.976266044,28.8579747372,5.77263201367,14.6096655799,37.1018798503,116.476155989,153.319318852,134.772273644,9.90576805939,8.6412771487
 12/29  17:00:00,246.20414291,28.8609989116,5.20725217031,15.5883952176,37.1018798503,116.476155989,147.584793122,137.659025063,9.90576805939,0.02
 12/29  18:00:00,253.383787604,28.8743462334,4.79752380815,15.8684106024,37.1018798503,116.476155989,157.715356237,139.186034872,9.90576805939,8.62355330553
 12/29  19:00:00,155.007341078,27.1282968165,1.03808888586,0.564956383984,24.7345865669,47.5788473902,90.7935992716,85.8207152419,4.9528840297,0.02
 12/29  20:00:00,156.482713855,27.565084764,0.060710386536,1.6022662649,24.7345865669,47.5788473902,91.228892517,86.2560084873,4.9528840297,0.02
 12/29  21:00:00,139.597451141,27.565084764,0.0,4.7734464829,12.3672932834,38.6892022431,106.372683725,103.380953307,2.97173041782,0.02
 12/29  22:00:00,120.574052156,22.9547629026,0.137319423941,9.39396810842,12.3672932834,27.0668015668,92.7800797724,89.7883493546,2.97173041782,0.02
 12/29  23:00:00,94.563364774,19.0561710943,0.0727475940126,10.6835788105,4.12243109448,15.9888894789,82.973598618,79.9818682002,2.97173041782,0.02
 12/29  24:00:00,113.483747391,23.8202138678,0.0634080108403,16.1491493858,4.12243109448,15.9888894789,110.724421396,107.732690979,2.97173041782,0.02
 12/30  01:00:00,98.7325205952,19.0561710943,0.0,14.3535345485,4.12243109448,15.9888894789,93.0022072715,90.0104768536,2.97173041782,0.02
 12/30  02:00:00,117.748820121,23.8202138678,0.0,20.1333454521,4.12243109448,15.9888894789,116.966816883,113.975086465,2.97173041782,0.02
 12/30  03:00:00,101.998515515,19.0561710943,0.0,16.9269562663,4.12243109448,15.9888894789,95.3312322255,92.3395018077,2.97173041782,0.02
 12/30  04:00:00,121.924657968,23.8202138678,0.0,23.5094556079,4.12243109448,15.9888894789,122.048565502,119.056835084,2.97173041782,0.02
 12/30  05:00:00,129.671763422,27.7106807465,0.0,19.5528518233,4.12243109448,16.0517297156,162.682963635,151.109255595,2.97173041782,8.60197762204
 12/30  06:00:00,137.809471175,28.1474686939,0.0,26.5847468878,4.12243109448,16.0517297156,159.056300201,156.064569783,2.97173041782,0.02
 12/30  07:00:00,167.532651436,28.5842566414,0.0,31.9527807854,4.12243109448,39.6058045677,211.355645947,208.363915529,2.97173041782,0.02
 12/30  08:00:00,245.034591488,28.5842566414,0.0,75.9288472593,12.3672932834,65.3531420225,260.911157116,255.938273086,4.9528840297,0.02
 12/30  09:00:00,225.938888759,28.5842566414,0.0,63.6301720516,12.3672932834,68.2430321324,253.261599829,248.288715799,4.9528840297,0.02
 12/30  10:00:00,233.434941292,28.5844735629,0.0,48.8534321542,16.4897243779,93.1370602926,223.543418339,215.598803892,7.92461444751,0.02
 12/30  11:00:00,225.230260495,28.5856320994,0.0,41.4822372781,16.4897243779,93.1370602926,204.451392414,196.506777967,7.92461444751,0.02
 12/30  12:00:00,220.651963491,28.5871589382,0.444703618539,37.0186488012,16.4897243779,93.1370602926,205.429892724,188.887829976,7.92461444751,8.61744829965
 12/30  13:00:00,209.052079534,28.5899456113,1.4652304256,34.3560532024,16.4897243779,83.9857416113,191.378831303,183.434216856,7.92461444751,0.02
 12/30  14:00:00,210.570463076,28.5920804358,2.44224611139,36.0019250002,16.4897243779,83.9857416113,191.096330414,183.151715966,7.92461444751,0.02
 12/30  15:00:00,209.88481766,28.5936326221,2.84474712507,35.4636646138,16.4897243779,83.9857416113,190.05784298,182.113228533,7.92461444751,0.02
 12/30  16:00:00,159.184711435,28.5842566414,0.25334725803,4.20204251962,12.3672932834,70.6512738906,135.577789944,130.604905914,4.9528840297,0.02
 12/30  17:00:00,171.04839209,28.5842566414,0.0,9.15124518526,12.3672932834,70.6512738906,146.450965013,132.884404321,4.9528840297,8.61367666242
 12/30  18:00:00,168.467913787,28.5842566414,0.0,12.281467606,12.3672932834,58.1284167478,147.248687068,142.275803039,4.9528840297,0.02
 12/30  19:00:00,132.8643552,27.8853959254,0.0,10.5122523547,12.3672932834,24.9413748627,117.064054665,112.091170635,4.9528840297,0.02
 12/30  20:00:00,134.507676984,27.7106807465,0.0,10.8122225603,12.3672932834,24.9413748627,120.380492404,115.407608374,4.9528840297,0.02
 12/30  21:00:00,128.282123132,28.1474686939,0.0,19.0635110561,4.12243109448,16.0517297156,135.318962837,132.327232419,2.97173041782,0.02
 12/30  22:00:00,111.887171908,22.5179749551,0.0,17.1015847399,4.12243109448,15.9888894789,116.419353047,113.427622629,2.97173041782,0.02
 12/30  23:00:00,110.301080129,19.4929590417,0.0,23.9197919157,4.12243109448,15.9888894789,100.86932705,97.8775966323,2.97173041782,0.02
 12/30  24:00:00,119.451936539,23.3834259204,0.0,20.1522936586,4.12243109448,15.9888894789,128.956818426,125.965088009,2.97173041782,0.02
 12/31  01:00:00,115.130461043,19.4929590417,0.0,29.0457506324,2.06121554724,15.9888894789,113.456688299,110.464957881,2.97173041782,0.02
 12/31  02:00:00,123.583631414,23.3834259204,0.0,24.3816280968,2.06121554724,15.9888894789,151.999659262,149.007928844,2.97173041782,0.02
 12/31  03:00:00,119.946753392,19.4929590417,0.0,33.2289472874,2.06121554724,15.9888894789,125.283578689,122.291848271,2.97173041782,0.02
 12/31  04:00:00,127.279913409,23.3834259204,0.0,27.3122862826,2.06121554724,15.9888894789,160.210786385,157.219055967,2.97173041782,0.02
 12/31  05:00:00,123.779434098,19.4929590417,0.0,36.7166621575,2.06121554724,15.9888894789,129.540593947,126.548863529,2.97173041782,0.02
 12/31  06:00:00,130.116017246,23.3834259204,0.0,29.9270782406,2.06121554724,15.9888894789,167.31105547,164.319325052,2.97173041782,0.02
 12/31  07:00:00,127.538445972,19.4929590417,0.0,39.9367318784,2.06121554724,15.9888894789,141.669780026,138.678049608,2.97173041782,0.02
 12/31  08:00:00,132.980738763,23.3834259204,0.0,32.2183722643,2.06121554724,15.9888894789,180.593173097,177.601442679,2.97173041782,0.02
 12/31  09:00:00,145.81327628,19.4929590417,0.0,39.6230833258,4.12243109448,41.7362269337,143.149796399,138.176912369,4.9528840297,0.02
 12/31  10:00:00,145.753928716,23.3834259204,0.0,31.1580575538,4.12243109448,41.7362269337,176.495614631,171.522730601,4.9528840297,0.02
 12/31  11:00:00,141.332370164,19.4929590417,0.0,40.0544991141,4.12243109448,41.7362269337,140.481011392,135.508127363,4.9528840297,0.02
 12/31  12:00:00,145.051571146,23.3834259204,0.0,31.3729272232,4.12243109448,41.7362269337,166.202524454,161.229640424,4.9528840297,0.02
 12/31  13:00:00,140.128963405,19.4929590417,0.0,39.7804711699,4.12243109448,41.7362269337,127.378340384,122.405456355,4.9528840297,0.02
 12/31  14:00:00,144.45557041,23.3834259204,0.0,31.1874930198,4.12243109448,41.7362269337,154.627107952,149.654223922,4.9528840297,0.02
 12/31  15:00:00,140.081844562,19.4929590417,0.0,39.7216637959,4.12243109448,41.7362269337,133.505303358,119.95044242,4.9528840297,8.60197690906
 12/31  16:00:00,144.461436091,23.3834259204,0.0,31.1801911744,4.12243109448,41.7362269337,154.750105565,149.777221535,4.9528840297,0.02
 12/31  17:00:00,129.805378752,19.4929590417,0.0,39.7189390219,4.12243109448,24.8785346261,121.587153401,116.614269372,4.9528840297,0.02
 12/31  18:00:00,133.111074579,23.3834259204,0.0,34.0263411037,2.06121554724,15.9888894789,153.237202087,150.24547167,2.97173041782,0.02
 12/31  19:00:00,130.853590658,19.4929590417,0.0,44.3911928412,2.06121554724,15.9888894789,127.841645515,124.849915097,2.97173041782,0.02
 12/31  20:00:00,133.461199162,23.3834259204,0.0,34.9065438549,2.06121554724,15.9888894789,154.223317232,151.231586814,2.97173041782,0.02
 12/31  21:00:00,130.360031013,19.4929590417,0.0,44.5787670945,2.06121554724,15.9888894789,121.605524922,118.613794505,2.97173041782,0.02
 12/31  22:00:00,133.116552436,23.3834259204,0.0,35.262094393,2.06121554724,15.9888894789,151.698809037,148.70707862,2.97173041782,0.02
 12/31  23:00:00,130.174279614,19.4929590417,0.0,44.9908088025,2.06121554724,15.9888894789,120.222294099,117.230563681,2.97173041782,0.02
 12/31  24:00:00,132.490442184,23.3834259204,0.0,35.3216891555,2.06121554724,15.9888894789,144.189138853,141.197408435,2.97173041782,0.02
 01/01  01:00:00,130.242692548,19.4929590417,0.0,45.1598001886,2.06121554724,15.9888894789,118.456659304,115.464928886,2.97173041782,0.02
 01/01  02:00:00,133.673410758,23.3834259204,0.0,35.8187822074,2.06121554724,15.9888894789,154.762696318,151.770965901,2.97173041782,0.02
 01/01  03:00:00,131.486077955,19.4929590417,0.0,45.8987022699,2.06121554724,15.9888894789,125.689070206,122.697339788,2.97173041782,0.02
 01/01  04:00:00,135.46089334,23.3834259204,0.0,36.7622203165,2.06121554724,15.9888894789,164.330167819,161.338437401,2.97173041782,0.02
 01/01  05:00:00,134.083587639,19.4929590417,0.0,47.4693591525,2.06121554724,15.9888894789,136.267005709,133.275275291,2.97173041782,0.02
 01/01  06:00:00,137.492972308,23.3834259204,0.0,37.7799290609,2.06121554724,15.9888894789,174.33227637,171.340545952,2.97173041782,0.02
 01/01  07:00:00,136.281053419,19.4929590417,0.0,48.9375373077,2.06121554724,15.9888894789,145.442692811,142.450962393,2.97173041782,0.02
 01/01  08:00:00,139.463596045,23.3834259204,0.0,39.0649557354,2.06121554724,15.9888894789,184.85751011,181.865779692,2.97173041782,0.02
 01/01  09:00:00,152.342569742,19.4929590417,0.0,46.721088189,4.12243109448,41.7362269337,143.92205497,138.94917094,4.9528840297,0.02
 01/01  10:00:00,148.230819463,23.3834259204,0.0,35.0146023355,4.12243109448,41.7362269337,166.562348991,161.589464962,4.9528840297,0.02
 01/01  11:00:00,140.213598661,19.4929590417,0.0,40.0658948336,4.12243109448,41.7362269337,126.543704623,121.570820593,4.9528840297,0.02
 01/01  12:00:00,142.659341239,23.3834259204,0.0,30.2734532995,4.12243109448,41.7362269337,148.912033457,143.939149427,4.9528840297,0.02
 01/01  13:00:00,138.055855406,19.4929590417,0.0,38.8703870704,4.12243109448,41.7362269337,116.470822155,111.497938125,4.9528840297,0.02
 01/01  14:00:00,141.819304461,23.3834259204,0.0,29.9724511094,4.12243109448,41.7362269337,142.168725869,137.195841839,4.9528840297,0.02
 01/01  15:00:00,135.100900111,19.4929590417,0.0,35.8866516403,4.12243109448,41.7362269337,113.878524703,108.905640673,4.9528840297,0.02
 01/01  16:00:00,139.141795866,23.3834259204,0.0,27.235054118,4.12243109448,41.7362269337,139.240245158,134.267361128,4.9528840297,0.02
 01/01  17:00:00,125.458777823,19.4929590417,0.0,35.8259859972,4.12243109448,24.8785346261,124.6680656,111.114897724,4.9528840297,8.6002838462
 01/01  18:00:00,130.938572727,23.3834259204,0.0,32.2139021564,2.06121554724,15.9888894789,155.207823614,152.216093196,2.97173041782,0.02
 01/01  19:00:00,128.400144261,19.4929590417,0.0,42.3709479877,2.06121554724,15.9888894789,128.338701318,125.346970901,2.97173041782,0.02
 01/01  20:00:00,132.72485492,23.3834259204,0.0,33.9743912163,2.06121554724,15.9888894789,158.396551782,155.404821364,2.97173041782,0.02
 01/01  21:00:00,130.252880886,19.4929590417,0.0,44.0466019228,2.06121554724,15.9888894789,126.354805181,123.363074763,2.97173041782,0.02
 01/01  22:00:00,133.623049045,23.3834259204,0.0,35.1165463193,2.06121554724,15.9888894789,155.224566894,152.232836476,2.97173041782,0.02
 01/01  23:00:00,130.598503109,19.4929590417,0.0,45.0318226981,2.06121554724,15.9888894789,122.588177483,119.596447065,2.97173041782,0.02
 01/01  24:00:00,133.275526827,23.3834259204,0.0,35.5948351292,2.06121554724,15.9888894789,149.852118717,146.860388299,2.97173041782,0.02
